Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,12.0,0.5,0.0,24.0,147.93,0.0
2016,1,1,8,0,340.0,24.0,0.5,0.0,48.0,365.88,224.6
2016,1,1,8,15,448.0,32.5,0.5,0.5,86.0,489.21,395.3
2016,1,1,8,30,556.0,41.0,0.5,1.0,124.0,606.4,496.23
2016,1,1,8,45,609.5,47.5,0.5,2.0,163.5,674.17,550.33
2016,1,1,9,0,663.0,54.0,0.5,3.0,203.0,741.7,601.07
2016,1,1,9,15,703.5,58.0,0.5,3.5,240.5,783.41,631.29
2016,1,1,9,30,744.0,62.0,0.5,4.0,278.0,832.98,665.78
2016,1,1,9,45,771.5,65.0,0.5,4.5,312.0,866.05,687.1
2016,1,1,10,0,799.0,68.0,0.5,5.0,346.0,895.9,705.63
2016,1,1,10,15,817.5,70.0,0.45,5.0,374.0,912.32,714.6
2016,1,1,10,30,836.0,72.0,0.4,5.0,402.0,925.09,721.09
2016,1,1,10,45,844.0,74.5,0.4,5.5,423.5,924.74,718.51
2016,1,1,11,0,852.0,77.0,0.4,6.0,445.0,920.7,713.74
2016,1,1,11,15,859.5,78.0,0.4,6.0,459.5,910.63,706.31
2016,1,1,11,30,867.0,79.0,0.4,6.0,474.0,896.87,696.58
2016,1,1,11,45,868.5,80.0,0.4,6.5,481.5,874.24,679.73
2016,1,1,12,0,870.0,81.0,0.4,7.0,489.0,848.31,660.86
2016,1,1,12,15,870.0,81.0,0.4,7.0,489.0,816.8,639.35
2016,1,1,12,30,870.0,81.0,0.4,7.0,489.0,782.33,615.77
2016,1,1,12,45,873.5,78.5,0.4,7.0,483.0,744.77,589.88
2016,1,1,13,0,877.0,76.0,0.4,7.0,477.0,704.33,560.88
2016,1,1,13,15,869.5,75.0,0.4,7.0,462.0,655.8,524.1
2016,1,1,13,30,862.0,74.0,0.4,7.0,447.0,605.68,485.19
2016,1,1,13,45,850.5,72.5,0.4,7.0,425.5,551.5,441.99
2016,1,1,14,0,839.0,71.0,0.4,7.0,404.0,496.64,396.84
2016,1,1,14,15,821.0,69.0,0.4,6.5,376.5,438.02,347.86
2016,1,1,14,30,803.0,67.0,0.4,6.0,349.0,379.97,297.56
2016,1,1,14,45,778.0,63.5,0.4,6.0,315.5,319.11,243.14
2016,1,1,15,0,753.0,60.0,0.4,6.0,282.0,260.25,189.52
2016,1,1,15,15,714.0,56.5,0.4,5.0,244.5,200.84,136.89
2016,1,1,15,30,675.0,53.0,0.4,4.0,207.0,145.66,90.18
2016,1,1,15,45,616.5,47.0,0.4,3.5,167.5,91.3,50.72
2016,1,1,16,0,558.0,41.0,0.4,3.0,128.0,41.35,25.74
2016,1,1,16,15,456.0,33.0,0.4,2.0,89.5,27.66,19.09
2016,1,1,16,30,354.0,25.0,0.4,1.0,51.0,20.88,9.63
2016,1,1,16,45,177.0,12.5,0.4,0.5,25.5,9.83,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.5,0.5,1.5,11.5,9.05,0.0
2016,1,2,8,0,0.0,23.0,0.5,2.0,23.0,21.27,7.79
2016,1,2,8,15,21.5,39.0,0.5,2.0,42.0,68.97,53.74
2016,1,2,8,30,43.0,55.0,0.5,2.0,61.0,107.32,89.55
2016,1,2,8,45,54.0,71.5,0.5,2.5,82.0,136.62,116.18
2016,1,2,9,0,65.0,88.0,0.5,3.0,103.0,165.49,141.86
2016,1,2,9,15,72.0,103.5,0.5,3.0,122.5,188.55,162.11
2016,1,2,9,30,79.0,119.0,0.5,3.0,142.0,211.46,181.8
2016,1,2,9,45,86.5,132.0,0.5,3.5,160.0,230.67,197.71
2016,1,2,10,0,94.0,145.0,0.5,4.0,178.0,249.85,213.26
2016,1,2,10,15,47.0,98.0,0.5,4.0,114.5,137.09,116.18
2016,1,2,10,30,0.0,51.0,0.5,4.0,51.0,39.02,28.97
2016,1,2,10,45,0.0,83.5,0.5,4.5,83.5,64.99,51.84
2016,1,2,11,0,0.0,116.0,0.5,5.0,116.0,95.18,77.81
2016,1,2,11,15,72.0,159.5,0.5,5.0,192.5,220.94,187.17
2016,1,2,11,30,144.0,203.0,0.5,5.0,269.0,353.72,296.19
2016,1,2,11,45,165.0,206.0,0.5,5.0,283.0,367.45,306.08
2016,1,2,12,0,186.0,209.0,0.5,5.0,297.0,379.61,315.79
2016,1,2,12,15,183.0,210.5,0.5,5.0,297.0,368.86,306.66
2016,1,2,12,30,180.0,212.0,0.5,5.0,297.0,357.83,297.52
2016,1,2,12,45,127.5,205.0,0.5,5.5,265.0,300.98,250.03
2016,1,2,13,0,75.0,198.0,0.5,6.0,233.0,234.44,194.61
2016,1,2,13,15,100.0,194.5,0.5,5.5,239.5,241.4,201.48
2016,1,2,13,30,125.0,191.0,0.5,5.0,246.0,257.65,215.13
2016,1,2,13,45,62.5,149.0,0.5,5.0,176.5,162.58,135.14
2016,1,2,14,0,0.0,107.0,0.5,5.0,107.0,83.96,67.95
2016,1,2,14,15,0.0,92.0,0.5,5.0,92.0,71.47,57.41
2016,1,2,14,30,0.0,77.0,0.5,5.0,77.0,59.32,46.88
2016,1,2,14,45,0.0,69.5,0.5,5.0,69.5,53.39,41.74
2016,1,2,15,0,0.0,62.0,0.5,5.0,62.0,47.54,36.6
2016,1,2,15,15,0.0,53.5,0.5,4.5,53.5,40.97,30.83
2016,1,2,15,30,0.0,45.0,0.5,4.0,45.0,34.41,25.0
2016,1,2,15,45,0.0,36.5,0.55,4.0,36.5,27.87,19.05
2016,1,2,16,0,0.0,28.0,0.6,4.0,28.0,21.35,13.06
2016,1,2,16,15,0.0,19.5,0.6,4.0,19.5,14.84,7.59
2016,1,2,16,30,0.0,11.0,0.6,4.0,11.0,8.35,0.6
2016,1,2,16,45,0.0,5.5,0.6,4.0,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,0.5,4.5,0.5,0.39,0.0
2016,1,3,8,0,0.0,1.0,0.5,5.0,1.0,0.75,0.0
2016,1,3,8,15,0.0,2.5,0.5,5.0,2.5,1.89,0.0
2016,1,3,8,30,0.0,4.0,0.5,5.0,4.0,3.02,0.0
2016,1,3,8,45,0.0,5.5,0.5,5.0,5.5,4.16,0.0
2016,1,3,9,0,0.0,7.0,0.5,5.0,7.0,5.3,0.0
2016,1,3,9,15,0.0,8.0,0.5,5.0,8.0,6.07,0.0
2016,1,3,9,30,0.0,9.0,0.5,5.0,9.0,6.83,0.46
2016,1,3,9,45,0.0,10.5,0.5,5.5,10.5,7.98,1.47
2016,1,3,10,0,0.0,12.0,0.5,6.0,12.0,9.12,2.48
2016,1,3,10,15,0.0,60.0,0.5,6.0,60.0,45.96,35.07
2016,1,3,10,30,0.0,108.0,0.5,6.0,108.0,89.43,72.8
2016,1,3,10,45,0.0,78.5,0.5,6.5,78.5,60.46,47.39
2016,1,3,11,0,0.0,49.0,0.5,7.0,49.0,37.5,27.31
2016,1,3,11,15,0.0,98.0,0.5,7.0,98.0,77.46,62.0
2016,1,3,11,30,0.0,147.0,0.5,7.0,147.0,123.92,101.48
2016,1,3,11,45,0.0,90.0,0.5,7.5,90.0,69.88,55.05
2016,1,3,12,0,0.0,33.0,0.5,8.0,33.0,25.22,16.41
2016,1,3,12,15,0.0,20.5,0.5,8.5,20.5,15.64,8.05
2016,1,3,12,30,0.0,8.0,0.5,9.0,8.0,6.09,0.0
2016,1,3,12,45,0.0,32.5,0.5,9.5,32.5,24.83,16.02
2016,1,3,13,0,0.0,57.0,0.5,10.0,57.0,43.68,32.28
2016,1,3,13,15,0.0,48.5,0.5,10.0,48.5,37.12,26.62
2016,1,3,13,30,0.0,40.0,0.5,10.0,40.0,30.57,20.99
2016,1,3,13,45,0.0,23.0,0.5,10.0,23.0,17.54,9.67
2016,1,3,14,0,0.0,6.0,0.5,10.0,6.0,4.56,0.0
2016,1,3,14,15,0.0,10.0,0.45,9.5,10.0,7.6,1.03
2016,1,3,14,30,0.0,14.0,0.4,9.0,14.0,10.65,3.74
2016,1,3,14,45,0.0,12.5,0.4,9.0,12.5,9.5,2.73
2016,1,3,15,0,0.0,11.0,0.4,9.0,11.0,8.35,1.72
2016,1,3,15,15,0.0,9.5,0.4,8.5,9.5,7.21,0.71
2016,1,3,15,30,0.0,8.0,0.4,8.0,8.0,6.06,0.0
2016,1,3,15,45,0.0,6.5,0.4,8.0,6.5,4.92,0.0
2016,1,3,16,0,0.0,5.0,0.4,8.0,5.0,3.78,0.0
2016,1,3,16,15,0.0,3.5,0.4,7.5,3.5,2.64,0.0
2016,1,3,16,30,0.0,2.0,0.4,7.0,2.0,1.51,0.0
2016,1,3,16,45,0.0,1.0,0.4,7.0,1.0,0.79,0.0
2016,1,3,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.5,0.5,7.0,2.5,1.97,0.0
2016,1,4,8,0,0.0,5.0,0.5,7.0,5.0,3.78,0.0
2016,1,4,8,15,0.0,9.5,0.5,7.0,9.5,7.2,0.38
2016,1,4,8,30,0.0,14.0,0.5,7.0,14.0,10.62,3.56
2016,1,4,8,45,0.0,19.0,0.5,7.0,19.0,14.44,7.02
2016,1,4,9,0,0.0,24.0,0.5,7.0,24.0,18.26,10.49
2016,1,4,9,15,0.0,29.0,0.5,7.0,29.0,22.09,13.92
2016,1,4,9,30,0.0,34.0,0.5,7.0,34.0,25.93,17.34
2016,1,4,9,45,0.0,38.0,0.5,7.5,38.0,29.0,20.0
2016,1,4,10,0,0.0,42.0,0.5,8.0,42.0,32.08,22.64
2016,1,4,10,15,0.0,28.0,0.5,8.0,28.0,21.35,13.18
2016,1,4,10,30,0.0,14.0,0.5,8.0,14.0,10.66,3.75
2016,1,4,10,45,0.0,20.0,0.5,8.0,20.0,15.24,7.78
2016,1,4,11,0,0.0,26.0,0.5,8.0,26.0,19.84,11.8
2016,1,4,11,15,43.5,113.5,0.5,8.0,133.5,142.61,119.32
2016,1,4,11,30,87.0,201.0,0.5,8.0,241.0,280.59,233.38
2016,1,4,11,45,43.5,104.5,0.5,8.5,124.5,129.39,106.54
2016,1,4,12,0,0.0,8.0,0.5,9.0,8.0,6.1,0.0
2016,1,4,12,15,0.0,19.0,0.5,9.0,19.0,14.5,7.03
2016,1,4,12,30,0.0,30.0,0.5,9.0,30.0,22.92,14.38
2016,1,4,12,45,0.0,77.5,0.5,9.0,77.5,59.54,46.08
2016,1,4,13,0,0.0,125.0,0.5,9.0,125.0,99.86,80.44
2016,1,4,13,15,0.0,106.0,0.45,9.0,106.0,83.2,66.2
2016,1,4,13,30,0.0,87.0,0.4,9.0,87.0,67.23,52.66
2016,1,4,13,45,0.0,99.5,0.4,9.0,99.5,77.65,61.69
2016,1,4,14,0,0.0,112.0,0.4,9.0,112.0,88.12,70.69
2016,1,4,14,15,0.0,58.5,0.4,9.0,58.5,44.81,33.49
2016,1,4,14,30,0.0,5.0,0.4,9.0,5.0,3.8,0.0
2016,1,4,14,45,0.0,4.5,0.4,9.0,4.5,3.42,0.0
2016,1,4,15,0,0.0,4.0,0.4,9.0,4.0,3.03,0.0
2016,1,4,15,15,308.5,29.0,0.4,9.0,102.0,93.76,63.14
2016,1,4,15,30,617.0,54.0,0.4,9.0,200.0,140.14,86.93
2016,1,4,15,45,542.5,50.0,0.45,9.0,161.0,88.85,49.73
2016,1,4,16,0,468.0,46.0,0.5,9.0,122.0,46.58,28.6
2016,1,4,16,15,372.0,37.0,0.5,9.0,86.5,30.47,21.13
2016,1,4,16,30,276.0,28.0,0.5,9.0,51.0,23.08,12.22
2016,1,4,16,45,138.0,14.0,0.5,9.0,25.5,11.02,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,9.0,1.0,0.75,0.0
2016,1,5,8,30,0.0,2.0,0.3,9.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,0.3,9.0,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,0.3,9.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,4.0,0.3,9.0,4.0,3.03,0.0
2016,1,5,9,30,0.0,5.0,0.3,9.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,0.3,9.0,5.5,4.17,0.0
2016,1,5,10,0,0.0,6.0,0.3,9.0,6.0,4.56,0.0
2016,1,5,10,15,0.0,7.5,0.3,9.0,7.5,5.7,0.0
2016,1,5,10,30,0.0,9.0,0.3,9.0,9.0,6.85,0.38
2016,1,5,10,45,0.0,23.5,0.35,9.5,23.5,17.92,10.07
2016,1,5,11,0,0.0,38.0,0.4,10.0,38.0,29.04,19.69
2016,1,5,11,15,0.0,52.5,0.4,9.5,52.5,40.2,29.38
2016,1,5,11,30,0.0,67.0,0.4,9.0,67.0,51.4,39.07
2016,1,5,11,45,0.0,89.0,0.4,9.0,89.0,68.98,54.13
2016,1,5,12,0,0.0,111.0,0.4,9.0,111.0,88.24,70.46
2016,1,5,12,15,0.0,82.5,0.4,9.0,82.5,63.42,49.23
2016,1,5,12,30,0.0,54.0,0.4,9.0,54.0,41.37,30.33
2016,1,5,12,45,0.0,56.0,0.4,9.0,56.0,42.91,31.71
2016,1,5,13,0,0.0,58.0,0.4,9.0,58.0,44.45,33.06
2016,1,5,13,15,3.5,107.0,0.4,9.0,108.5,86.29,69.08
2016,1,5,13,30,7.0,156.0,0.4,9.0,159.0,131.27,107.05
2016,1,5,13,45,3.5,118.5,0.4,9.0,120.0,95.64,76.83
2016,1,5,14,0,0.0,81.0,0.4,9.0,81.0,62.41,48.6
2016,1,5,14,15,89.5,116.0,0.35,9.0,148.5,143.24,117.19
2016,1,5,14,30,179.0,151.0,0.3,9.0,216.0,202.39,163.84
2016,1,5,14,45,167.5,139.5,0.3,9.0,195.5,175.31,139.79
2016,1,5,15,0,156.0,128.0,0.3,9.0,175.0,149.64,117.37
2016,1,5,15,15,145.0,112.5,0.3,8.5,152.0,122.31,93.81
2016,1,5,15,30,134.0,97.0,0.3,8.0,129.0,96.66,72.01
2016,1,5,15,45,124.5,80.0,0.3,8.0,105.5,71.81,51.66
2016,1,5,16,0,115.0,63.0,0.3,8.0,82.0,48.69,34.77
2016,1,5,16,15,85.5,46.5,0.3,7.5,58.5,34.19,24.63
2016,1,5,16,30,56.0,30.0,0.3,7.0,35.0,22.49,12.28
2016,1,5,16,45,28.0,15.0,0.35,7.0,17.5,11.58,0.0
2016,1,5,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,7.0,8.0,6.29,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,12.19,1.92
2016,1,6,8,15,0.0,31.5,0.4,7.0,31.5,27.07,17.03
2016,1,6,8,30,0.0,47.0,0.4,7.0,47.0,43.52,31.92
2016,1,6,8,45,0.0,62.5,0.4,7.5,62.5,58.97,45.67
2016,1,6,9,0,0.0,78.0,0.4,8.0,78.0,73.89,58.77
2016,1,6,9,15,4.0,92.5,0.4,8.0,94.0,90.95,73.83
2016,1,6,9,30,8.0,107.0,0.4,8.0,110.0,108.04,88.69
2016,1,6,9,45,18.5,121.5,0.4,8.5,128.0,131.44,108.82
2016,1,6,10,0,29.0,136.0,0.4,9.0,146.0,173.11,143.8
2016,1,6,10,15,14.5,84.0,0.4,9.0,89.0,80.55,64.8
2016,1,6,10,30,0.0,32.0,0.4,9.0,32.0,24.42,15.74
2016,1,6,10,45,126.0,108.5,0.4,9.0,163.5,237.55,201.57
2016,1,6,11,0,252.0,185.0,0.4,9.0,295.0,468.71,384.78
2016,1,6,11,15,156.0,191.0,0.4,9.0,260.0,357.4,292.8
2016,1,6,11,30,60.0,197.0,0.4,9.0,225.0,251.11,205.77
2016,1,6,11,45,40.5,189.5,0.4,9.0,209.0,220.0,180.48
2016,1,6,12,0,21.0,182.0,0.4,9.0,193.0,174.44,142.59
2016,1,6,12,15,10.5,114.5,0.4,8.5,120.0,99.6,80.25
2016,1,6,12,30,0.0,47.0,0.4,8.0,47.0,35.98,25.72
2016,1,6,12,45,0.0,82.0,0.4,8.0,82.0,63.03,49.24
2016,1,6,13,0,0.0,117.0,0.4,8.0,117.0,92.74,74.64
2016,1,6,13,15,0.0,96.0,0.4,8.0,96.0,74.68,59.16
2016,1,6,13,30,0.0,75.0,0.4,8.0,75.0,57.59,44.56
2016,1,6,13,45,0.0,41.0,0.4,8.0,41.0,31.34,21.85
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,5.32,0.0
2016,1,6,14,15,0.0,6.5,0.4,8.0,6.5,4.94,0.0
2016,1,6,14,30,0.0,6.0,0.4,8.0,6.0,4.56,0.0
2016,1,6,14,45,0.0,5.5,0.4,8.0,5.5,4.18,0.0
2016,1,6,15,0,0.0,5.0,0.4,8.0,5.0,3.79,0.0
2016,1,6,15,15,0.0,4.0,0.35,8.0,4.0,3.03,0.0
2016,1,6,15,30,0.0,3.0,0.3,8.0,3.0,2.27,0.0
2016,1,6,15,45,0.0,2.5,0.3,8.0,2.5,1.89,0.0
2016,1,6,16,0,0.0,2.0,0.3,8.0,2.0,1.51,0.0
2016,1,6,16,15,0.0,1.0,0.3,8.0,1.0,0.75,0.0
2016,1,6,16,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,16,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,7.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,13.0,0.0,7.0,21.0,104.75,0.0
2016,1,7,8,0,233.0,26.0,0.0,7.0,42.0,275.69,165.21
2016,1,7,8,15,340.5,36.0,0.0,7.0,77.5,397.9,316.07
2016,1,7,8,30,448.0,46.0,0.0,7.0,113.0,514.39,414.23
2016,1,7,8,45,520.5,51.5,0.05,7.0,152.5,597.31,480.37
2016,1,7,9,0,593.0,57.0,0.1,7.0,192.0,680.47,543.93
2016,1,7,9,15,352.0,89.5,0.1,7.0,173.5,493.88,404.84
2016,1,7,9,30,111.0,122.0,0.1,7.0,155.0,265.97,221.28
2016,1,7,9,45,121.0,135.0,0.1,7.5,175.0,288.17,241.17
2016,1,7,10,0,131.0,148.0,0.1,8.0,195.0,310.13,258.17
2016,1,7,10,15,73.5,148.5,0.1,8.5,175.5,227.56,188.64
2016,1,7,10,30,16.0,149.0,0.1,9.0,156.0,149.35,121.96
2016,1,7,10,45,10.0,150.0,0.1,9.5,154.5,141.62,115.36
2016,1,7,11,0,4.0,151.0,0.1,10.0,153.0,134.62,108.96
2016,1,7,11,15,35.5,175.0,0.1,10.0,191.5,205.97,168.8
2016,1,7,11,30,67.0,199.0,0.1,10.0,230.0,259.76,212.39
2016,1,7,11,45,67.0,203.0,0.1,10.5,234.5,259.33,210.91
2016,1,7,12,0,67.0,207.0,0.1,11.0,239.0,258.89,209.94
2016,1,7,12,15,67.0,207.5,0.1,11.0,239.5,254.29,206.12
2016,1,7,12,30,67.0,208.0,0.1,11.0,240.0,249.76,202.4
2016,1,7,12,45,142.5,208.0,0.1,11.0,275.0,315.8,256.24
2016,1,7,13,0,218.0,208.0,0.1,11.0,310.0,358.8,290.13
2016,1,7,13,15,220.0,200.5,0.1,11.0,301.0,338.95,273.8
2016,1,7,13,30,222.0,193.0,0.1,11.0,292.0,318.74,257.62
2016,1,7,13,45,252.0,180.0,0.15,11.0,287.5,319.28,257.79
2016,1,7,14,0,282.0,167.0,0.2,11.0,283.0,304.31,245.11
2016,1,7,14,15,274.5,157.5,0.15,10.5,264.5,272.67,218.74
2016,1,7,14,30,267.0,148.0,0.1,10.0,246.0,241.69,192.5
2016,1,7,14,45,506.5,103.0,0.1,10.0,267.0,268.88,206.98
2016,1,7,15,0,746.0,58.0,0.1,10.0,288.0,265.16,191.59
2016,1,7,15,15,709.5,54.5,0.15,9.5,251.5,206.26,139.63
2016,1,7,15,30,673.0,51.0,0.2,9.0,215.0,151.26,93.17
2016,1,7,15,45,615.5,46.5,0.3,8.5,176.0,97.65,53.82
2016,1,7,16,0,558.0,42.0,0.4,8.0,137.0,48.34,27.35
2016,1,7,16,15,467.0,34.5,0.45,7.5,99.0,28.85,20.02
2016,1,7,16,30,376.0,27.0,0.5,7.0,61.0,22.51,12.89
2016,1,7,16,45,188.0,13.5,0.55,6.5,30.5,10.96,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,7,45,34.5,12.0,0.25,6.5,14.5,37.42,0.0
2016,1,8,8,0,69.0,24.0,0.2,7.0,29.0,114.4,67.61
2016,1,8,8,15,101.5,40.0,0.2,7.0,52.5,173.79,140.27
2016,1,8,8,30,134.0,56.0,0.2,7.0,76.0,224.91,187.36
2016,1,8,8,45,151.0,72.0,0.2,7.5,101.0,262.03,219.78
2016,1,8,9,0,168.0,88.0,0.2,8.0,126.0,298.8,250.71
2016,1,8,9,15,176.5,103.5,0.2,8.0,149.5,326.19,273.25
2016,1,8,9,30,185.0,119.0,0.2,8.0,173.0,332.1,278.36
2016,1,8,9,45,189.5,132.5,0.2,8.5,194.0,350.47,292.31
2016,1,8,10,0,194.0,146.0,0.2,9.0,215.0,368.16,305.2
2016,1,8,10,15,97.0,125.0,0.2,9.0,159.5,238.5,198.15
2016,1,8,10,30,0.0,104.0,0.2,9.0,104.0,85.1,67.46
2016,1,8,10,45,0.0,114.5,0.2,9.5,114.5,94.44,75.75
2016,1,8,11,0,0.0,125.0,0.2,10.0,125.0,103.78,83.35
2016,1,8,11,15,0.0,112.5,0.2,10.0,112.5,90.76,72.25
2016,1,8,11,30,0.0,100.0,0.2,10.0,100.0,78.81,62.13
2016,1,8,11,45,19.0,147.5,0.25,10.5,157.0,139.57,113.74
2016,1,8,12,0,38.0,195.0,0.3,11.0,214.0,220.03,179.45
2016,1,8,12,15,43.0,198.0,0.3,11.0,219.0,223.67,181.82
2016,1,8,12,30,48.0,201.0,0.3,11.0,224.0,226.95,184.47
2016,1,8,12,45,83.5,205.5,0.3,11.0,245.0,253.97,206.97
2016,1,8,13,0,119.0,210.0,0.3,11.0,266.0,292.2,237.61
2016,1,8,13,15,63.5,184.5,0.3,10.5,214.5,207.33,168.64
2016,1,8,13,30,8.0,159.0,0.3,10.0,163.0,134.37,108.51
2016,1,8,13,45,91.0,169.0,0.3,10.0,207.0,197.81,162.27
2016,1,8,14,0,174.0,179.0,0.3,10.0,251.0,252.26,205.78
2016,1,8,14,15,87.0,130.0,0.3,10.0,166.0,155.33,125.72
2016,1,8,14,30,0.0,81.0,0.3,10.0,81.0,62.47,48.4
2016,1,8,14,45,0.0,73.0,0.3,10.0,73.0,56.12,43.24
2016,1,8,15,0,0.0,65.0,0.3,10.0,65.0,49.86,37.88
2016,1,8,15,15,0.0,57.0,0.3,9.5,57.0,43.67,32.58
2016,1,8,15,30,0.0,49.0,0.3,9.0,49.0,37.5,27.22
2016,1,8,15,45,0.0,40.0,0.35,8.5,40.0,30.56,21.1
2016,1,8,16,0,0.0,31.0,0.4,8.0,31.0,23.65,14.92
2016,1,8,16,15,0.0,22.0,0.4,7.5,22.0,16.75,9.33
2016,1,8,16,30,0.0,13.0,0.4,7.0,13.0,9.87,2.6
2016,1,8,16,45,0.0,6.5,0.45,7.0,6.5,4.92,0.0
2016,1,8,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,7,45,12.0,12.5,0.5,6.0,13.0,19.56,0.0
2016,1,9,8,0,24.0,25.0,0.5,6.0,26.0,51.51,27.98
2016,1,9,8,15,56.5,41.0,0.45,6.0,48.5,119.02,95.56
2016,1,9,8,30,89.0,57.0,0.4,6.0,71.0,168.2,140.8
2016,1,9,8,45,107.5,74.0,0.4,6.5,95.5,206.82,174.93
2016,1,9,9,0,126.0,91.0,0.4,7.0,120.0,245.08,207.78
2016,1,9,9,15,137.0,106.5,0.4,7.0,143.0,273.29,231.61
2016,1,9,9,30,148.0,122.0,0.4,7.0,166.0,301.17,254.57
2016,1,9,9,45,152.5,135.5,0.4,7.0,185.5,319.11,268.79
2016,1,9,10,0,157.0,149.0,0.4,7.0,205.0,336.58,282.39
2016,1,9,10,15,78.5,114.0,0.35,7.0,142.0,205.91,172.9
2016,1,9,10,30,0.0,79.0,0.3,7.0,79.0,61.13,47.59
2016,1,9,10,45,0.0,99.5,0.3,7.0,99.5,79.71,63.96
2016,1,9,11,0,0.0,120.0,0.3,7.0,120.0,98.73,80.11
2016,1,9,11,15,31.0,159.5,0.3,7.0,174.0,182.74,151.98
2016,1,9,11,30,62.0,199.0,0.3,7.0,228.0,254.9,211.42
2016,1,9,11,45,73.5,205.5,0.3,7.0,240.5,267.75,221.34
2016,1,9,12,0,85.0,212.0,0.3,7.0,253.0,279.82,231.06
2016,1,9,12,15,43.0,185.5,0.25,7.0,206.5,209.39,172.29
2016,1,9,12,30,1.0,159.0,0.2,7.0,160.0,132.34,107.47
2016,1,9,12,45,12.0,170.5,0.2,7.5,176.5,150.71,123.42
2016,1,9,13,0,23.0,182.0,0.2,8.0,193.0,168.14,137.83
2016,1,9,13,15,264.0,164.0,0.2,8.0,283.5,343.97,284.34
2016,1,9,13,30,505.0,146.0,0.2,8.0,374.0,469.83,381.21
2016,1,9,13,45,260.0,150.0,0.2,8.0,267.0,294.78,240.36
2016,1,9,14,0,15.0,154.0,0.2,8.0,160.0,131.65,106.62
2016,1,9,14,15,12.0,145.0,0.2,8.0,149.5,121.2,98.73
2016,1,9,14,30,9.0,136.0,0.2,8.0,139.0,111.22,90.41
2016,1,9,14,45,6.5,124.5,0.2,8.0,126.5,99.8,80.81
2016,1,9,15,0,4.0,113.0,0.2,8.0,114.0,88.83,71.56
2016,1,9,15,15,2.0,99.0,0.2,8.0,99.5,76.47,61.03
2016,1,9,15,30,0.0,85.0,0.2,8.0,85.0,64.59,50.8
2016,1,9,15,45,0.0,69.5,0.2,8.0,69.5,52.29,40.0
2016,1,9,16,0,0.0,54.0,0.2,8.0,54.0,40.34,29.36
2016,1,9,16,15,0.0,39.0,0.2,7.5,39.0,29.32,20.58
2016,1,9,16,30,0.0,24.0,0.2,7.0,24.0,18.33,9.84
2016,1,9,16,45,0.0,12.0,0.2,7.0,12.0,9.13,0.0
2016,1,9,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,12.5,0.5,6.0,23.5,132.99,0.0
2016,1,10,8,0,304.0,25.0,0.5,6.0,47.0,336.0,209.46
2016,1,10,8,15,409.0,34.0,0.5,6.0,84.5,455.64,364.14
2016,1,10,8,30,514.0,43.0,0.5,6.0,122.0,570.4,461.88
2016,1,10,8,45,579.5,49.0,0.5,6.5,162.0,648.51,523.85
2016,1,10,9,0,645.0,55.0,0.5,7.0,202.0,726.91,582.73
2016,1,10,9,15,685.5,59.0,0.5,7.0,240.5,769.31,613.91
2016,1,10,9,30,726.0,63.0,0.5,7.0,279.0,819.69,649.69
2016,1,10,9,45,755.0,66.0,0.5,7.5,313.5,855.09,672.35
2016,1,10,10,0,784.0,69.0,0.5,8.0,348.0,887.37,692.28
2016,1,10,10,15,802.5,71.0,0.45,8.5,377.0,904.8,700.49
2016,1,10,10,30,821.0,73.0,0.4,9.0,406.0,918.64,706.28
2016,1,10,10,45,839.5,73.0,0.4,9.5,429.5,926.16,708.92
2016,1,10,11,0,858.0,73.0,0.4,10.0,453.0,929.78,709.1
2016,1,10,11,15,688.5,112.5,0.4,10.0,424.0,810.12,627.14
2016,1,10,11,30,519.0,152.0,0.4,10.0,395.0,674.29,532.43
2016,1,10,11,45,702.0,113.0,0.4,10.5,448.5,783.6,610.9
2016,1,10,12,0,885.0,74.0,0.4,11.0,502.0,855.0,656.81
2016,1,10,12,15,884.5,74.0,0.4,11.0,503.0,823.93,634.31
2016,1,10,12,30,884.0,74.0,0.4,11.0,504.0,789.93,611.43
2016,1,10,12,45,884.0,72.5,0.4,11.0,497.5,751.75,585.53
2016,1,10,13,0,884.0,71.0,0.4,11.0,491.0,710.92,557.6
2016,1,10,13,15,876.0,70.0,0.4,11.0,476.5,662.92,522.21
2016,1,10,13,30,868.0,69.0,0.4,11.0,462.0,613.33,484.47
2016,1,10,13,45,854.5,68.0,0.4,11.0,441.0,562.99,444.91
2016,1,10,14,0,841.0,67.0,0.4,11.0,420.0,507.54,400.32
2016,1,10,14,15,823.5,65.5,0.4,10.5,392.5,449.46,352.9
2016,1,10,14,30,806.0,64.0,0.4,10.0,365.0,391.82,304.05
2016,1,10,14,45,779.0,61.5,0.4,10.0,331.5,330.71,250.55
2016,1,10,15,0,752.0,59.0,0.4,10.0,298.0,271.74,197.79
2016,1,10,15,15,716.5,55.5,0.4,9.5,261.0,212.42,145.36
2016,1,10,15,30,681.0,52.0,0.4,9.0,224.0,156.86,97.83
2016,1,10,15,45,627.0,47.5,0.4,8.5,185.0,102.69,57.2
2016,1,10,16,0,573.0,43.0,0.4,8.0,146.0,55.11,31.45
2016,1,10,16,15,489.0,36.0,0.4,7.5,107.5,30.15,21.32
2016,1,10,16,30,405.0,29.0,0.4,7.0,69.0,24.23,14.98
2016,1,10,16,45,202.5,14.5,0.45,6.5,34.5,11.78,0.0
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,6.5,0.5,7.0,6.5,5.11,0.0
2016,1,11,8,0,0.0,13.0,0.5,7.0,13.0,9.88,0.83
2016,1,11,8,15,0.0,23.5,0.45,7.0,23.5,17.92,9.44
2016,1,11,8,30,0.0,34.0,0.4,7.0,34.0,25.98,16.87
2016,1,11,8,45,0.0,45.5,0.4,7.5,45.5,35.64,25.53
2016,1,11,9,0,0.0,57.0,0.4,8.0,57.0,46.07,34.76
2016,1,11,9,15,0.0,68.0,0.4,8.0,68.0,55.83,43.37
2016,1,11,9,30,0.0,79.0,0.4,8.0,79.0,65.55,51.84
2016,1,11,9,45,0.0,89.0,0.4,8.0,89.0,74.17,59.25
2016,1,11,10,0,0.0,99.0,0.4,8.0,99.0,82.83,66.62
2016,1,11,10,15,396.5,85.5,0.4,8.0,246.5,522.86,436.25
2016,1,11,10,30,793.0,72.0,0.4,8.0,394.0,891.12,696.99
2016,1,11,10,45,396.5,100.5,0.4,8.5,261.5,531.27,430.09
2016,1,11,11,0,0.0,129.0,0.4,9.0,129.0,107.52,85.27
2016,1,11,11,15,417.0,103.0,0.4,9.0,299.5,534.82,441.37
2016,1,11,11,30,834.0,77.0,0.4,9.0,470.0,875.92,680.9
2016,1,11,11,45,839.5,77.5,0.4,9.0,479.0,857.84,662.11
2016,1,11,12,0,845.0,78.0,0.4,9.0,488.0,836.31,647.38
2016,1,11,12,15,845.0,78.0,0.4,9.0,489.0,806.3,626.9
2016,1,11,12,30,845.0,78.0,0.4,9.0,490.0,773.37,604.45
2016,1,11,12,45,833.5,80.0,0.4,9.0,482.5,731.4,575.51
2016,1,11,13,0,822.0,82.0,0.4,9.0,475.0,687.61,544.62
2016,1,11,13,15,815.0,81.0,0.4,9.0,462.0,641.98,510.39
2016,1,11,13,30,808.0,80.0,0.4,9.0,449.0,594.78,474.1
2016,1,11,13,45,404.0,52.0,0.4,9.0,236.5,293.97,240.8
2016,1,11,14,0,0.0,24.0,0.4,9.0,24.0,18.3,10.21
2016,1,11,14,15,0.0,56.0,0.4,9.0,56.0,42.88,31.89
2016,1,11,14,30,0.0,88.0,0.4,9.0,88.0,68.05,53.69
2016,1,11,14,45,348.5,78.0,0.4,9.0,190.0,196.22,154.59
2016,1,11,15,0,697.0,68.0,0.4,9.0,292.0,264.83,195.77
2016,1,11,15,15,661.0,64.0,0.4,9.0,256.0,207.56,143.99
2016,1,11,15,30,625.0,60.0,0.4,9.0,220.0,154.17,98.14
2016,1,11,15,45,568.0,54.5,0.4,9.0,181.0,101.61,58.45
2016,1,11,16,0,511.0,49.0,0.4,9.0,142.0,56.03,32.85
2016,1,11,16,15,426.5,41.0,0.4,8.5,104.5,33.82,24.53
2016,1,11,16,30,342.0,33.0,0.4,8.0,67.0,27.28,17.67
2016,1,11,16,45,171.0,16.5,0.4,8.0,33.5,13.33,0.0
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
