Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,0,58.0,222.0,0.3,11.0,253.0,264.84,214.37
2016,1,22,12,15,29.0,179.5,0.3,11.0,195.0,188.88,152.6
2016,1,22,12,30,0.0,137.0,0.3,11.0,137.0,109.94,87.27
2016,1,22,12,45,0.0,144.0,0.35,11.5,144.0,115.82,92.37
2016,1,22,13,0,0.0,151.0,0.4,12.0,151.0,121.67,97.08
2016,1,22,13,15,0.0,149.5,0.4,12.0,149.5,119.96,95.71
2016,1,22,13,30,0.0,148.0,0.4,12.0,148.0,118.29,94.42
2016,1,22,13,45,21.5,167.5,0.4,12.0,177.5,147.32,118.84
2016,1,22,14,0,43.0,187.0,0.4,12.0,207.0,182.82,147.92
2016,1,22,14,15,182.5,174.5,0.4,12.0,251.5,241.19,194.71
2016,1,22,14,30,322.0,162.0,0.4,12.0,296.0,281.82,224.07
2016,1,22,14,45,278.5,153.5,0.45,12.0,262.5,235.96,185.52
2016,1,22,15,0,235.0,145.0,0.5,12.0,229.0,195.01,151.49
2016,1,22,15,15,219.5,132.0,0.5,12.0,204.0,162.11,123.26
2016,1,22,15,30,204.0,119.0,0.5,12.0,179.0,131.25,97.11
2016,1,22,15,45,176.0,103.5,0.55,12.0,149.5,99.28,71.77
2016,1,22,16,0,148.0,88.0,0.6,12.0,120.0,70.82,51.3
2016,1,22,16,15,122.5,70.0,0.6,11.5,93.0,50.48,39.41
2016,1,22,16,30,97.0,52.0,0.6,11.0,66.0,38.06,27.9
2016,1,22,16,45,48.5,35.0,0.6,11.0,42.0,25.95,15.92
2016,1,22,17,0,0.0,18.0,0.6,11.0,18.0,13.6,0.0
2016,1,22,17,15,0.0,9.0,0.6,11.0,9.0,7.08,0.0
2016,1,22,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,23,7,45,22.5,16.5,0.5,9.5,18.5,44.25,0.0
2016,1,23,8,0,45.0,33.0,0.5,10.0,37.0,98.71,71.96
2016,1,23,8,15,83.5,51.0,0.5,10.0,63.5,156.7,127.69
2016,1,23,8,30,122.0,69.0,0.5,10.0,90.0,214.53,178.87
2016,1,23,8,45,156.5,85.5,0.55,10.0,120.0,285.31,238.89
2016,1,23,9,0,191.0,102.0,0.6,10.0,150.0,338.9,283.72
2016,1,23,9,15,207.5,118.0,0.6,10.0,178.0,374.69,312.53
2016,1,23,9,30,224.0,134.0,0.6,10.0,206.0,409.93,340.21
2016,1,23,9,45,256.0,143.0,0.6,10.0,234.5,449.36,371.08
2016,1,23,10,0,288.0,152.0,0.6,10.0,263.0,488.49,400.98
2016,1,23,10,15,536.0,118.0,0.6,10.0,344.0,708.09,567.03
2016,1,23,10,30,784.0,84.0,0.6,10.0,425.0,907.66,702.71
2016,1,23,10,45,634.0,123.0,0.65,10.0,408.5,807.21,630.25
2016,1,23,11,0,484.0,162.0,0.7,10.0,392.0,688.04,546.34
2016,1,23,11,15,344.0,194.0,0.7,10.0,360.5,558.73,449.17
2016,1,23,11,30,204.0,226.0,0.7,10.0,329.0,435.27,352.75
2016,1,23,11,45,102.0,164.5,0.7,10.0,216.0,262.33,215.45
2016,1,23,12,0,0.0,103.0,0.7,10.0,103.0,80.5,62.97
2016,1,23,12,15,182.0,158.0,0.7,10.0,253.5,328.89,273.09
2016,1,23,12,30,364.0,213.0,0.7,10.0,404.0,525.5,425.51
2016,1,23,12,45,252.0,224.0,0.7,10.0,356.0,433.02,350.15
2016,1,23,13,0,140.0,235.0,0.7,10.0,308.0,332.7,270.29
2016,1,23,13,15,71.5,199.5,0.7,9.5,237.0,225.96,184.76
2016,1,23,13,30,3.0,164.0,0.7,9.0,166.0,134.09,108.52
2016,1,23,13,45,144.5,178.5,0.7,9.0,245.5,248.33,205.14
2016,1,23,14,0,286.0,193.0,0.7,9.0,325.0,336.19,274.77
2016,1,23,14,15,298.0,179.5,0.65,9.0,310.0,309.11,250.76
2016,1,23,14,30,310.0,166.0,0.6,9.0,295.0,280.64,225.85
2016,1,23,14,45,237.0,159.0,0.6,9.0,253.0,226.1,180.68
2016,1,23,15,0,164.0,152.0,0.6,9.0,211.0,174.88,138.75
2016,1,23,15,15,150.5,138.0,0.6,9.0,188.0,146.98,114.79
2016,1,23,15,30,137.0,124.0,0.6,9.0,165.0,120.92,92.59
2016,1,23,15,45,129.0,106.5,0.6,9.0,140.5,94.91,70.95
2016,1,23,16,0,121.0,89.0,0.6,9.0,116.0,70.39,52.24
2016,1,23,16,15,102.5,71.0,0.6,8.5,90.5,51.05,40.46
2016,1,23,16,30,84.0,53.0,0.6,8.0,65.0,38.71,28.91
2016,1,23,16,45,45.5,36.5,0.6,8.0,42.5,26.99,17.27
2016,1,23,17,0,7.0,20.0,0.6,8.0,20.0,15.15,0.0
2016,1,23,17,15,3.5,10.0,0.55,8.0,10.0,7.87,0.0
2016,1,23,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,16.5,0.3,7.5,22.0,87.29,0.0
2016,1,24,8,0,126.0,33.0,0.3,8.0,44.0,183.16,140.12
2016,1,24,8,15,171.5,49.0,0.3,8.0,73.5,245.75,202.87
2016,1,24,8,30,217.0,65.0,0.3,8.0,103.0,309.74,259.02
2016,1,24,8,45,255.0,79.0,0.3,8.5,135.5,364.47,304.91
2016,1,24,9,0,293.0,93.0,0.3,9.0,168.0,420.07,349.67
2016,1,24,9,15,309.0,107.5,0.25,9.5,198.0,455.5,376.14
2016,1,24,9,30,325.0,122.0,0.2,10.0,228.0,489.98,400.99
2016,1,24,9,45,346.5,132.0,0.2,10.5,256.0,522.16,423.99
2016,1,24,10,0,368.0,142.0,0.2,11.0,284.0,576.98,462.52
2016,1,24,10,15,408.5,147.0,0.2,11.5,316.0,619.54,491.88
2016,1,24,10,30,449.0,152.0,0.2,12.0,348.0,660.02,519.22
2016,1,24,10,45,655.5,111.5,0.2,12.5,415.5,815.68,626.12
2016,1,24,11,0,862.0,71.0,0.2,13.0,483.0,934.33,700.44
2016,1,24,11,15,870.0,72.0,0.2,13.0,500.5,926.7,692.48
2016,1,24,11,30,878.0,73.0,0.2,13.0,518.0,915.35,684.55
2016,1,24,11,45,882.5,73.5,0.2,13.0,528.0,896.49,671.89
2016,1,24,12,0,887.0,74.0,0.2,13.0,538.0,874.11,657.11
2016,1,24,12,15,887.5,74.0,0.2,13.0,540.5,844.29,637.48
2016,1,24,12,30,888.0,74.0,0.2,13.0,543.0,811.36,615.84
2016,1,24,12,45,879.5,76.0,0.25,13.0,536.5,770.86,589.77
2016,1,24,13,0,871.0,78.0,0.3,13.0,530.0,728.14,561.96
2016,1,24,13,15,596.0,142.5,0.3,12.5,448.5,575.51,450.62
2016,1,24,13,30,321.0,207.0,0.3,12.0,367.0,410.68,326.39
2016,1,24,13,45,226.0,207.0,0.3,12.0,317.5,322.99,258.96
2016,1,24,14,0,131.0,207.0,0.3,12.0,268.0,257.42,206.78
2016,1,24,14,15,188.5,191.5,0.3,11.5,274.0,259.53,208.7
2016,1,24,14,30,246.0,176.0,0.3,11.0,280.0,263.09,210.16
2016,1,24,14,45,265.0,159.5,0.3,11.0,263.5,236.63,186.69
2016,1,24,15,0,284.0,143.0,0.3,11.0,247.0,208.18,161.03
2016,1,24,15,15,272.0,129.5,0.3,10.5,220.5,172.78,130.49
2016,1,24,15,30,260.0,116.0,0.3,10.0,194.0,139.0,101.68
2016,1,24,15,45,243.5,100.5,0.3,10.0,165.5,104.95,74.09
2016,1,24,16,0,227.0,85.0,0.3,10.0,137.0,73.35,51.72
2016,1,24,16,15,202.5,68.5,0.3,9.5,107.5,49.99,39.4
2016,1,24,16,30,178.0,52.0,0.3,9.0,78.0,38.47,28.67
2016,1,24,16,45,122.0,36.5,0.3,9.0,51.5,27.23,17.63
2016,1,24,17,0,66.0,21.0,0.3,9.0,25.0,15.89,0.8
2016,1,24,17,15,33.0,10.5,0.3,9.0,12.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,10.0,0.2,9.5,10.0,7.6,0.0
2016,1,25,8,0,0.0,20.0,0.2,10.0,20.0,15.25,6.48
2016,1,25,8,15,0.0,33.0,0.2,10.0,33.0,25.37,15.94
2016,1,25,8,30,0.0,46.0,0.2,10.0,46.0,37.64,26.88
2016,1,25,8,45,0.0,60.0,0.2,10.0,60.0,50.78,38.5
2016,1,25,9,0,0.0,74.0,0.2,10.0,74.0,63.66,49.75
2016,1,25,9,15,0.0,87.0,0.2,10.5,87.0,75.21,59.58
2016,1,25,9,30,0.0,100.0,0.2,11.0,100.0,86.72,69.19
2016,1,25,9,45,0.0,109.5,0.2,11.5,109.5,94.26,75.3
2016,1,25,10,0,0.0,119.0,0.2,12.0,119.0,101.96,81.47
2016,1,25,10,15,25.5,151.0,0.2,12.0,162.0,178.01,145.42
2016,1,25,10,30,51.0,183.0,0.2,12.0,205.0,240.06,195.73
2016,1,25,10,45,49.0,191.5,0.2,12.5,214.0,243.46,197.1
2016,1,25,11,0,47.0,200.0,0.2,13.0,223.0,246.97,199.05
2016,1,25,11,15,46.5,207.5,0.2,13.0,231.0,250.7,201.62
2016,1,25,11,30,46.0,215.0,0.2,13.0,239.0,254.4,204.2
2016,1,25,11,45,163.5,222.5,0.2,13.0,308.5,384.49,308.52
2016,1,25,12,0,281.0,230.0,0.2,13.0,378.0,506.85,400.79
2016,1,25,12,15,220.5,237.0,0.2,13.0,353.5,430.74,341.11
2016,1,25,12,30,160.0,244.0,0.2,13.0,329.0,377.77,300.05
2016,1,25,12,45,204.0,238.0,0.2,13.0,345.5,394.46,314.07
2016,1,25,13,0,248.0,232.0,0.2,13.0,362.0,423.0,335.71
2016,1,25,13,15,225.0,228.5,0.15,13.0,344.5,373.11,296.64
2016,1,25,13,30,202.0,225.0,0.1,13.0,327.0,340.48,271.07
2016,1,25,13,45,110.0,200.5,0.1,13.0,256.0,249.27,199.02
2016,1,25,14,0,18.0,176.0,0.1,13.0,185.0,150.77,119.93
2016,1,25,14,15,55.0,179.5,0.05,13.0,203.5,176.89,141.74
2016,1,25,14,30,92.0,183.0,0.0,13.0,222.0,190.32,151.79
2016,1,25,14,45,88.5,169.5,0.0,13.0,204.5,169.83,134.57
2016,1,25,15,0,85.0,156.0,0.0,13.0,187.0,149.99,117.95
2016,1,25,15,15,80.5,140.0,0.0,12.5,167.0,128.59,100.18
2016,1,25,15,30,76.0,124.0,0.0,12.0,147.0,108.1,83.16
2016,1,25,15,45,68.5,107.0,0.05,12.0,125.5,87.48,66.31
2016,1,25,16,0,61.0,90.0,0.1,12.0,104.0,68.23,51.3
2016,1,25,16,15,48.5,72.0,0.1,12.0,81.5,51.81,40.67
2016,1,25,16,30,36.0,54.0,0.1,12.0,59.0,39.42,29.23
2016,1,25,16,45,18.0,37.0,0.1,12.0,39.5,27.44,17.76
2016,1,25,17,0,0.0,20.0,0.1,12.0,20.0,15.14,2.0
2016,1,25,17,15,0.0,10.0,0.1,11.5,10.0,7.87,0.0
2016,1,25,17,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,16.5,0.4,10.5,19.0,46.68,0.0
2016,1,26,8,0,53.0,33.0,0.3,11.0,38.0,101.76,76.6
2016,1,26,8,15,75.0,50.5,0.25,11.5,61.5,144.86,117.44
2016,1,26,8,30,97.0,68.0,0.2,12.0,85.0,187.09,154.32
2016,1,26,8,45,108.5,85.5,0.15,12.5,110.0,219.49,181.63
2016,1,26,9,0,120.0,103.0,0.1,13.0,135.0,251.51,207.7
2016,1,26,9,15,126.5,120.0,0.1,13.5,158.5,277.51,228.09
2016,1,26,9,30,133.0,137.0,0.1,14.0,182.0,302.98,247.5
2016,1,26,9,45,136.5,152.5,0.1,14.5,202.5,322.64,261.79
2016,1,26,10,0,140.0,168.0,0.1,15.0,223.0,341.69,275.34
2016,1,26,10,15,140.5,181.5,0.1,15.0,240.5,354.27,284.15
2016,1,26,10,30,141.0,195.0,0.1,15.0,258.0,366.22,292.47
2016,1,26,10,45,146.5,206.5,0.1,15.5,275.0,379.69,301.53
2016,1,26,11,0,152.0,218.0,0.1,16.0,292.0,392.4,309.91
2016,1,26,11,15,154.0,226.0,0.1,16.0,303.0,396.48,312.31
2016,1,26,11,30,156.0,234.0,0.1,16.0,314.0,399.88,314.34
2016,1,26,11,45,215.5,233.0,0.1,16.0,346.5,443.62,348.09
2016,1,26,12,0,275.0,232.0,0.1,16.0,379.0,503.9,392.37
2016,1,26,12,15,312.0,226.5,0.1,16.0,393.5,514.95,400.04
2016,1,26,12,30,349.0,221.0,0.1,16.0,408.0,522.75,405.84
2016,1,26,12,45,394.0,209.0,0.1,16.0,418.0,526.13,408.58
2016,1,26,13,0,439.0,197.0,0.1,16.0,428.0,541.44,419.36
2016,1,26,13,15,361.0,207.0,0.1,16.0,394.5,458.2,356.95
2016,1,26,13,30,283.0,217.0,0.1,16.0,361.0,396.81,310.47
2016,1,26,13,45,253.5,211.5,0.1,16.0,337.0,355.04,278.61
2016,1,26,14,0,224.0,206.0,0.1,16.0,313.0,305.52,240.24
2016,1,26,14,15,226.0,194.0,0.1,15.5,296.5,279.57,219.97
2016,1,26,14,30,228.0,182.0,0.1,15.0,280.0,260.99,204.64
2016,1,26,14,45,180.0,170.0,0.1,15.0,244.0,208.95,162.89
2016,1,26,15,0,132.0,158.0,0.1,15.0,208.0,170.27,132.06
2016,1,26,15,15,124.0,143.0,0.1,14.5,186.0,144.7,110.99
2016,1,26,15,30,116.0,128.0,0.1,14.0,164.0,120.4,90.96
2016,1,26,15,45,103.5,110.5,0.1,13.5,139.5,95.14,70.81
2016,1,26,16,0,91.0,93.0,0.1,13.0,115.0,71.96,53.43
2016,1,26,16,15,75.5,75.0,0.15,12.5,90.5,53.58,42.18
2016,1,26,16,30,60.0,57.0,0.2,12.0,66.0,41.35,30.96
2016,1,26,16,45,30.0,39.5,0.3,12.0,44.0,29.17,19.35
2016,1,26,17,0,0.0,22.0,0.4,12.0,22.0,16.56,4.02
2016,1,26,17,15,0.0,11.0,0.35,12.0,11.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,7,45,62.0,17.5,0.3,9.5,23.5,88.91,10.31
2016,1,27,8,0,124.0,35.0,0.3,10.0,47.0,183.02,142.71
2016,1,27,8,15,163.0,51.5,0.25,10.5,76.5,240.95,197.7
2016,1,27,8,30,202.0,68.0,0.2,11.0,106.0,299.77,248.01
2016,1,27,8,45,229.5,84.0,0.2,11.5,137.0,347.87,287.68
2016,1,27,9,0,257.0,100.0,0.2,12.0,168.0,396.1,325.89
2016,1,27,9,15,279.0,112.5,0.2,12.5,197.0,433.36,354.21
2016,1,27,9,30,301.0,125.0,0.2,13.0,226.0,470.29,381.38
2016,1,27,9,45,548.5,96.5,0.2,13.5,304.5,708.98,556.39
2016,1,27,10,0,796.0,68.0,0.2,14.0,383.0,910.15,687.73
2016,1,27,10,15,813.5,70.0,0.15,14.0,413.5,927.93,693.68
2016,1,27,10,30,831.0,72.0,0.1,14.0,444.0,942.12,700.63
2016,1,27,10,45,846.5,72.5,0.1,14.5,469.0,948.59,702.18
2016,1,27,11,0,862.0,73.0,0.1,15.0,494.0,939.91,694.22
2016,1,27,11,15,869.5,74.0,0.1,15.0,511.5,931.88,688.4
2016,1,27,11,30,877.0,75.0,0.1,15.0,529.0,920.15,680.32
2016,1,27,11,45,882.5,75.5,0.1,15.5,539.5,902.25,667.2
2016,1,27,12,0,888.0,76.0,0.1,16.0,550.0,880.76,651.99
2016,1,27,12,15,889.0,76.0,0.1,16.0,553.0,851.31,632.91
2016,1,27,12,30,890.0,76.0,0.1,16.0,556.0,818.68,611.84
2016,1,27,12,45,892.0,74.5,0.1,16.5,551.5,782.05,586.94
2016,1,27,13,0,894.0,73.0,0.1,17.0,547.0,742.48,560.01
2016,1,27,13,15,889.0,72.0,0.1,17.0,534.5,695.87,528.35
2016,1,27,13,30,884.0,71.0,0.1,17.0,522.0,647.25,493.18
2016,1,27,13,45,878.0,69.5,0.1,17.0,502.5,595.7,454.86
2016,1,27,14,0,872.0,68.0,0.1,17.0,483.0,542.68,414.18
2016,1,27,14,15,859.0,66.5,0.1,16.5,456.5,485.07,369.37
2016,1,27,14,30,846.0,65.0,0.1,16.0,430.0,427.22,322.59
2016,1,27,14,45,828.5,62.5,0.1,16.0,398.0,367.14,271.87
2016,1,27,15,0,811.0,60.0,0.1,16.0,366.0,306.8,219.61
2016,1,27,15,15,784.5,57.0,0.1,15.5,328.5,245.02,166.26
2016,1,27,15,30,758.0,54.0,0.1,15.0,291.0,185.8,115.92
2016,1,27,15,45,718.0,50.5,0.1,15.0,250.0,127.41,70.79
2016,1,27,16,0,678.0,47.0,0.1,15.0,209.0,73.8,38.95
2016,1,27,16,15,617.0,42.0,0.15,14.5,166.5,38.69,28.75
2016,1,27,16,30,556.0,37.0,0.2,14.0,124.0,33.99,24.34
2016,1,27,16,45,449.0,29.5,0.3,13.5,84.5,26.92,17.44
2016,1,27,17,0,342.0,22.0,0.4,13.0,45.0,18.34,6.17
2016,1,27,17,15,171.0,11.0,0.45,12.5,22.5,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,7,45,11.5,17.0,0.25,9.5,18.5,25.58,1.75
2016,1,28,8,0,23.0,34.0,0.2,10.0,37.0,61.58,45.12
2016,1,28,8,15,40.0,52.0,0.2,10.5,58.5,99.38,79.68
2016,1,28,8,30,57.0,70.0,0.2,11.0,80.0,135.98,111.89
2016,1,28,8,45,68.5,87.5,0.2,11.5,103.5,166.3,137.94
2016,1,28,9,0,80.0,105.0,0.2,12.0,127.0,215.35,178.46
2016,1,28,9,15,85.5,122.0,0.2,12.5,148.5,219.95,181.92
2016,1,28,9,30,91.0,139.0,0.2,13.0,170.0,243.15,200.26
2016,1,28,9,45,144.5,154.0,0.2,13.5,209.0,331.55,271.02
2016,1,28,10,0,198.0,169.0,0.2,14.0,248.0,399.49,323.07
2016,1,28,10,15,99.0,102.0,0.2,14.0,141.5,209.03,170.76
2016,1,28,10,30,0.0,35.0,0.2,14.0,35.0,26.74,17.1
2016,1,28,10,45,0.0,55.5,0.25,14.5,55.5,42.52,30.68
2016,1,28,11,0,0.0,76.0,0.3,15.0,76.0,58.38,43.88
2016,1,28,11,15,0.0,90.5,0.3,14.5,90.5,69.98,53.59
2016,1,28,11,30,0.0,105.0,0.3,14.0,105.0,82.39,63.96
2016,1,28,11,45,0.0,107.0,0.3,14.0,107.0,83.93,65.14
2016,1,28,12,0,0.0,109.0,0.3,14.0,109.0,85.48,66.39
2016,1,28,12,15,0.0,102.5,0.3,14.0,102.5,79.81,61.65
2016,1,28,12,30,0.0,96.0,0.3,14.0,96.0,74.3,57.08
2016,1,28,12,45,0.0,70.0,0.3,14.0,70.0,53.77,39.94
2016,1,28,13,0,0.0,44.0,0.3,14.0,44.0,33.7,23.07
2016,1,28,13,15,0.0,84.0,0.3,13.5,84.0,64.61,49.29
2016,1,28,13,30,0.0,124.0,0.3,13.0,124.0,97.35,76.74
2016,1,28,13,45,0.0,132.5,0.3,13.0,132.5,104.28,82.45
2016,1,28,14,0,0.0,141.0,0.3,13.0,141.0,111.12,88.2
2016,1,28,14,15,48.5,165.0,0.25,13.0,186.5,160.42,128.87
2016,1,28,14,30,97.0,189.0,0.2,13.0,232.0,197.25,157.72
2016,1,28,14,45,51.0,162.0,0.2,13.0,184.5,149.69,119.02
2016,1,28,15,0,5.0,135.0,0.2,13.0,137.0,105.7,83.88
2016,1,28,15,15,2.5,122.0,0.2,13.0,123.0,93.85,74.33
2016,1,28,15,30,0.0,109.0,0.2,13.0,109.0,82.46,64.96
2016,1,28,15,45,0.0,93.5,0.2,13.0,93.5,70.05,54.49
2016,1,28,16,0,0.0,78.0,0.2,13.0,78.0,57.91,44.1
2016,1,28,16,15,0.0,62.5,0.2,12.5,62.5,46.29,35.83
2016,1,28,16,30,0.0,47.0,0.2,12.0,47.0,35.15,25.62
2016,1,28,16,45,0.0,32.0,0.25,12.0,32.0,24.24,15.37
2016,1,28,17,0,0.0,17.0,0.3,12.0,17.0,12.96,3.37
2016,1,28,17,15,0.0,8.5,0.25,12.0,8.5,6.69,0.0
2016,1,28,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,8.0,17.5,0.4,13.0,18.0,23.26,3.08
2016,1,29,8,0,16.0,35.0,0.4,13.0,36.0,56.87,40.81
2016,1,29,8,15,32.5,52.5,0.4,13.0,58.0,92.73,73.29
2016,1,29,8,30,49.0,70.0,0.4,13.0,80.0,127.69,104.13
2016,1,29,8,45,57.5,88.0,0.4,13.0,102.0,155.99,128.58
2016,1,29,9,0,66.0,106.0,0.4,13.0,124.0,183.96,152.22
2016,1,29,9,15,72.0,123.0,0.4,13.0,145.0,207.65,171.74
2016,1,29,9,30,78.0,140.0,0.4,13.0,166.0,231.16,190.71
2016,1,29,9,45,39.0,112.0,0.4,13.0,125.0,148.07,121.03
2016,1,29,10,0,0.0,84.0,0.4,13.0,84.0,65.82,50.6
2016,1,29,10,15,0.0,71.5,0.4,13.0,71.5,54.87,41.42
2016,1,29,10,30,0.0,59.0,0.4,13.0,59.0,45.22,33.16
2016,1,29,10,45,0.0,88.0,0.4,13.0,88.0,68.13,52.53
2016,1,29,11,0,0.0,117.0,0.4,13.0,117.0,93.9,73.99
2016,1,29,11,15,0.0,78.0,0.4,13.0,78.0,59.95,45.37
2016,1,29,11,30,0.0,39.0,0.4,13.0,39.0,29.85,19.9
2016,1,29,11,45,0.0,67.5,0.4,13.0,67.5,51.83,38.58
2016,1,29,12,0,0.0,96.0,0.4,13.0,96.0,74.37,57.47
2016,1,29,12,15,0.0,61.0,0.4,12.5,61.0,46.82,34.29
2016,1,29,12,30,0.0,26.0,0.4,12.0,26.0,19.88,11.44
2016,1,29,12,45,0.0,36.0,0.4,12.0,36.0,27.56,18.04
2016,1,29,13,0,0.0,46.0,0.4,12.0,46.0,35.25,24.61
2016,1,29,13,15,0.0,30.0,0.4,12.0,30.0,22.94,14.09
2016,1,29,13,30,0.0,14.0,0.4,12.0,14.0,10.69,3.57
2016,1,29,13,45,0.0,25.5,0.4,12.0,25.5,19.48,11.17
2016,1,29,14,0,0.0,37.0,0.4,12.0,37.0,28.29,18.78
2016,1,29,14,15,0.0,22.5,0.4,11.5,22.5,17.17,9.24
2016,1,29,14,30,0.0,8.0,0.4,11.0,8.0,6.09,0.0
2016,1,29,14,45,0.0,21.5,0.4,11.0,21.5,16.39,8.65
2016,1,29,15,0,0.0,35.0,0.4,11.0,35.0,26.72,17.66
2016,1,29,15,15,0.0,31.5,0.4,11.0,31.5,24.02,15.34
2016,1,29,15,30,0.0,28.0,0.4,11.0,28.0,21.33,13.01
2016,1,29,15,45,0.0,24.0,0.4,11.0,24.0,18.27,10.33
2016,1,29,16,0,0.0,20.0,0.4,11.0,20.0,15.2,7.63
2016,1,29,16,15,0.0,16.0,0.4,10.5,16.0,12.15,5.39
2016,1,29,16,30,0.0,12.0,0.4,10.0,12.0,9.1,2.55
2016,1,29,16,45,0.0,8.0,0.4,10.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,0.4,10.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,0.4,9.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,7,45,81.5,18.5,0.4,7.0,27.0,124.53,52.57
2016,1,30,8,0,163.0,37.0,0.4,7.0,54.0,238.19,191.45
2016,1,30,8,15,198.0,54.0,0.4,7.0,84.5,274.05,228.83
2016,1,30,8,30,233.0,71.0,0.4,7.0,115.0,331.19,278.88
2016,1,30,8,45,261.0,86.0,0.4,7.5,147.0,378.83,318.56
2016,1,30,9,0,289.0,101.0,0.4,8.0,179.0,426.71,356.79
2016,1,30,9,15,306.5,114.0,0.4,8.0,208.5,461.17,383.62
2016,1,30,9,30,324.0,127.0,0.4,8.0,238.0,494.96,409.22
2016,1,30,9,45,579.0,96.0,0.4,8.5,320.5,740.08,591.31
2016,1,30,10,0,834.0,65.0,0.4,9.0,403.0,946.04,727.67
2016,1,30,10,15,850.5,66.5,0.4,9.5,434.0,962.3,732.13
2016,1,30,10,30,867.0,68.0,0.4,10.0,465.0,963.23,729.89
2016,1,30,10,45,878.0,69.5,0.4,10.5,490.0,966.63,729.66
2016,1,30,11,0,889.0,71.0,0.4,11.0,515.0,966.22,727.0
2016,1,30,11,15,515.0,156.5,0.4,11.0,416.0,702.13,546.57
2016,1,30,11,30,141.0,242.0,0.4,11.0,317.0,394.09,313.77
2016,1,30,11,45,274.0,228.5,0.4,11.0,377.0,511.64,408.86
2016,1,30,12,0,407.0,215.0,0.4,11.0,437.0,600.46,475.27
2016,1,30,12,15,288.0,235.0,0.4,11.0,392.5,504.16,400.02
2016,1,30,12,30,169.0,255.0,0.4,11.0,348.0,395.81,316.33
2016,1,30,12,45,185.0,251.5,0.4,11.5,353.0,393.34,315.09
2016,1,30,13,0,201.0,248.0,0.4,12.0,358.0,389.24,311.42
2016,1,30,13,15,388.0,202.0,0.4,11.5,407.5,472.26,377.86
2016,1,30,13,30,575.0,156.0,0.4,11.0,457.0,538.21,427.82
2016,1,30,13,45,622.5,136.0,0.45,11.0,450.5,520.03,412.47
2016,1,30,14,0,670.0,116.0,0.5,11.0,444.0,488.72,387.36
2016,1,30,14,15,335.5,132.5,0.45,10.5,296.5,295.4,236.57
2016,1,30,14,30,1.0,149.0,0.4,10.0,149.0,117.08,93.73
2016,1,30,14,45,64.5,157.5,0.4,10.0,182.5,150.62,121.55
2016,1,30,15,0,128.0,166.0,0.4,10.0,216.0,175.3,139.64
2016,1,30,15,15,122.0,151.0,0.4,9.5,194.5,150.3,118.2
2016,1,30,15,30,116.0,136.0,0.4,9.0,173.0,126.31,97.94
2016,1,30,15,45,110.0,118.0,0.4,9.0,149.5,101.29,77.16
2016,1,30,16,0,104.0,100.0,0.4,9.0,126.0,77.54,58.79
2016,1,30,16,15,91.5,82.0,0.4,8.5,101.5,58.35,47.3
2016,1,30,16,30,79.0,64.0,0.4,8.0,77.0,46.2,36.02
2016,1,30,16,45,57.0,46.0,0.4,7.5,54.0,33.73,24.22
2016,1,30,17,0,35.0,28.0,0.4,7.0,31.0,21.04,10.69
2016,1,30,17,15,17.5,14.0,0.4,6.5,15.5,11.02,0.0
2016,1,30,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,31,7,45,268.5,14.0,0.55,4.5,43.0,270.85,139.07
2016,1,31,8,0,537.0,28.0,0.5,5.0,86.0,534.67,423.0
2016,1,31,8,15,617.5,33.5,0.5,5.5,130.5,629.1,505.17
2016,1,31,8,30,698.0,39.0,0.5,6.0,175.0,725.77,580.79
2016,1,31,8,45,747.5,42.5,0.5,6.5,220.0,792.2,629.9
2016,1,31,9,0,797.0,46.0,0.5,7.0,265.0,847.66,668.6
2016,1,31,9,15,828.0,49.0,0.5,7.5,307.5,892.5,697.92
2016,1,31,9,30,859.0,52.0,0.5,8.0,350.0,935.13,724.47
2016,1,31,9,45,876.0,55.5,0.55,8.5,387.0,961.91,740.6
2016,1,31,10,0,893.0,59.0,0.6,9.0,424.0,985.29,754.33
2016,1,31,10,15,908.0,60.5,0.6,9.0,456.0,1000.13,762.42
2016,1,31,10,30,923.0,62.0,0.6,9.0,488.0,1011.19,768.15
2016,1,31,10,45,931.5,64.0,0.65,9.0,513.5,1012.59,768.9
2016,1,31,11,0,940.0,66.0,0.7,9.0,539.0,1009.97,767.29
2016,1,31,11,15,946.0,66.5,0.7,9.0,557.0,998.9,759.13
2016,1,31,11,30,952.0,67.0,0.7,9.0,575.0,983.86,748.64
2016,1,31,11,45,953.0,68.5,0.7,9.5,585.0,961.59,732.23
2016,1,31,12,0,954.0,70.0,0.7,10.0,595.0,935.61,713.59
2016,1,31,12,15,954.5,70.5,0.7,10.0,597.5,904.37,692.82
2016,1,31,12,30,955.0,71.0,0.7,10.0,600.0,869.72,669.76
2016,1,31,12,45,942.0,75.0,0.75,10.0,593.0,825.36,640.83
2016,1,31,13,0,929.0,79.0,0.8,10.0,586.0,778.76,610.01
2016,1,31,13,15,923.5,78.0,0.8,9.5,573.0,729.98,576.71
2016,1,31,13,30,918.0,77.0,0.8,9.0,560.0,679.09,539.32
2016,1,31,13,45,908.0,76.5,0.85,9.0,539.5,624.2,497.29
2016,1,31,14,0,898.0,76.0,0.9,9.0,519.0,568.1,452.8
2016,1,31,14,15,651.5,121.0,0.9,9.0,433.5,443.1,354.02
2016,1,31,14,30,405.0,166.0,0.9,9.0,348.0,330.0,264.22
2016,1,31,14,45,621.5,116.5,0.9,9.0,372.5,342.42,267.89
2016,1,31,15,0,838.0,67.0,0.9,9.0,397.0,323.77,241.52
2016,1,31,15,15,811.5,64.0,0.9,8.5,358.0,259.83,183.79
2016,1,31,15,30,785.0,61.0,0.9,8.0,319.0,198.43,129.53
2016,1,31,15,45,747.5,57.0,0.9,8.0,276.0,137.71,80.57
2016,1,31,16,0,710.0,53.0,0.9,8.0,233.0,81.5,45.61
2016,1,31,16,15,650.5,47.5,0.9,7.5,188.5,43.61,34.17
2016,1,31,16,30,591.0,42.0,0.9,7.0,144.0,38.54,29.32
2016,1,31,16,45,494.5,34.0,0.9,6.5,102.0,31.09,22.05
2016,1,31,17,0,398.0,26.0,0.9,6.0,60.0,21.79,11.82
2016,1,31,17,15,199.0,13.0,0.9,6.0,30.0,10.23,0.0
2016,1,31,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,1,7,15,94.0,5.5,0.55,2.5,7.5,0.0,0.0
2016,2,1,7,30,188.0,11.0,0.5,3.0,15.0,154.5,0.0
2016,2,1,7,45,348.0,20.5,0.5,4.0,51.0,343.91,194.77
2016,2,1,8,0,508.0,30.0,0.5,5.0,87.0,511.92,407.16
2016,2,1,8,15,589.5,36.5,0.5,5.5,131.5,608.2,490.69
2016,2,1,8,30,671.0,43.0,0.5,6.0,176.0,706.76,567.72
2016,2,1,8,45,713.0,48.5,0.5,6.5,220.0,768.73,613.68
2016,2,1,9,0,755.0,54.0,0.5,7.0,264.0,829.6,656.41
2016,2,1,9,15,787.5,57.5,0.5,7.5,306.0,876.92,687.47
2016,2,1,9,30,820.0,61.0,0.5,8.0,348.0,921.78,715.6
2016,2,1,9,45,835.0,65.5,0.5,8.5,384.5,947.81,730.07
2016,2,1,10,0,850.0,70.0,0.5,9.0,421.0,970.39,742.12
2016,2,1,10,15,866.0,72.0,0.45,9.0,452.5,986.95,750.14
2016,2,1,10,30,882.0,74.0,0.4,9.0,484.0,999.69,755.69
2016,2,1,10,45,897.5,74.0,0.4,9.5,510.5,993.63,748.94
2016,2,1,11,0,913.0,74.0,0.4,10.0,537.0,995.35,747.78
2016,2,1,11,15,920.0,75.0,0.4,10.0,555.0,986.14,740.86
2016,2,1,11,30,927.0,76.0,0.4,10.0,573.0,973.02,731.74
2016,2,1,11,45,933.0,75.5,0.45,10.5,584.0,953.18,718.29
2016,2,1,12,0,939.0,75.0,0.5,11.0,595.0,929.54,702.52
2016,2,1,12,15,939.5,75.0,0.5,11.0,597.5,898.06,681.78
2016,2,1,12,30,940.0,75.0,0.5,11.0,600.0,863.22,658.86
2016,2,1,12,45,781.0,114.0,0.5,11.0,547.5,755.98,585.91
2016,2,1,13,0,622.0,153.0,0.5,11.0,495.0,641.92,503.77
2016,2,1,13,15,770.0,114.5,0.5,11.0,528.5,672.31,527.89
2016,2,1,13,30,918.0,76.0,0.5,11.0,562.0,678.86,531.91
2016,2,1,13,45,907.0,75.5,0.5,11.0,541.0,623.35,488.9
2016,2,1,14,0,896.0,75.0,0.5,11.0,520.0,566.74,444.5
2016,2,1,14,15,821.0,80.0,0.5,10.5,471.0,486.07,381.46
2016,2,1,14,30,746.0,85.0,0.5,10.0,422.0,408.7,319.35
2016,2,1,14,45,792.0,75.5,0.5,9.5,410.5,369.22,283.2
2016,2,1,15,0,838.0,66.0,0.5,9.0,399.0,323.28,239.52
2016,2,1,15,15,812.5,63.5,0.45,8.5,360.5,259.98,182.81
2016,2,1,15,30,787.0,61.0,0.4,8.0,322.0,199.07,129.29
2016,2,1,15,45,753.5,56.5,0.4,8.0,280.0,138.19,80.39
2016,2,1,16,0,720.0,52.0,0.4,8.0,238.0,81.31,45.05
2016,2,1,16,15,663.0,47.0,0.4,7.5,193.5,43.3,33.93
2016,2,1,16,30,606.0,42.0,0.4,7.0,149.0,38.64,29.49
2016,2,1,16,45,510.0,34.5,0.45,6.5,106.0,31.6,22.62
2016,2,1,17,0,414.0,27.0,0.5,6.0,63.0,24.68,14.62
2016,2,1,17,15,207.0,13.5,0.5,5.5,31.5,11.02,0.0
2016,2,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
