Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,53.5,6.0,0.45,6.5,7.5,0.0,0.0
2016,2,2,7,30,107.0,12.0,0.4,7.0,15.0,92.47,0.0
2016,2,2,7,45,268.5,23.0,0.35,7.5,49.5,293.96,178.62
2016,2,2,8,0,430.0,34.0,0.3,8.0,84.0,462.16,366.53
2016,2,2,8,15,517.0,41.5,0.3,8.0,127.5,560.73,450.23
2016,2,2,8,30,604.0,49.0,0.3,8.0,171.0,662.93,530.1
2016,2,2,8,45,668.5,52.5,0.3,8.5,216.5,732.58,581.11
2016,2,2,9,0,733.0,56.0,0.3,9.0,262.0,811.75,636.19
2016,2,2,9,15,366.5,85.5,0.3,9.0,188.5,502.24,409.15
2016,2,2,9,30,0.0,115.0,0.3,9.0,115.0,101.26,80.46
2016,2,2,9,45,54.5,147.5,0.3,9.5,170.0,208.55,173.79
2016,2,2,10,0,109.0,180.0,0.3,10.0,225.0,323.6,266.7
2016,2,2,10,15,199.0,188.0,0.3,10.0,278.5,417.66,341.43
2016,2,2,10,30,289.0,196.0,0.3,10.0,332.0,534.31,429.91
2016,2,2,10,45,339.0,198.0,0.3,10.5,365.5,578.51,460.57
2016,2,2,11,0,389.0,200.0,0.3,11.0,399.0,620.54,489.93
2016,2,2,11,15,660.5,135.5,0.3,11.0,487.0,829.42,638.26
2016,2,2,11,30,932.0,71.0,0.3,11.0,575.0,972.34,729.02
2016,2,2,11,45,936.5,71.0,0.3,11.5,585.5,951.76,711.15
2016,2,2,12,0,941.0,71.0,0.3,12.0,596.0,927.4,693.98
2016,2,2,12,15,941.5,71.0,0.3,12.0,598.5,895.93,673.51
2016,2,2,12,30,942.0,71.0,0.3,12.0,601.0,861.1,650.87
2016,2,2,12,45,939.0,71.0,0.3,12.0,595.5,820.33,624.15
2016,2,2,13,0,936.0,71.0,0.3,12.0,590.0,776.76,595.38
2016,2,2,13,15,930.5,70.5,0.25,12.0,577.0,728.3,561.79
2016,2,2,13,30,925.0,70.0,0.2,12.0,564.0,677.71,524.11
2016,2,2,13,45,914.0,69.5,0.2,12.0,543.0,621.94,482.32
2016,2,2,14,0,903.0,69.0,0.2,12.0,522.0,565.06,438.35
2016,2,2,14,15,890.0,67.5,0.2,11.5,494.5,505.36,391.4
2016,2,2,14,30,877.0,66.0,0.2,11.0,467.0,445.34,342.28
2016,2,2,14,45,858.5,64.5,0.2,11.0,433.5,383.27,289.18
2016,2,2,15,0,840.0,63.0,0.2,11.0,400.0,321.46,234.82
2016,2,2,15,15,814.0,60.5,0.15,10.5,361.5,257.92,178.83
2016,2,2,15,30,788.0,58.0,0.1,10.0,323.0,196.84,125.87
2016,2,2,15,45,747.5,55.0,0.1,10.0,280.0,136.35,78.19
2016,2,2,16,0,707.0,52.0,0.1,10.0,237.0,80.69,44.4
2016,2,2,16,15,650.0,47.0,0.15,9.0,193.0,43.17,33.63
2016,2,2,16,30,593.0,42.0,0.2,8.0,149.0,38.53,29.33
2016,2,2,16,45,494.5,34.5,0.25,7.5,106.5,31.49,22.51
2016,2,2,17,0,396.0,27.0,0.3,7.0,64.0,22.57,13.18
2016,2,2,17,15,198.0,13.5,0.25,6.5,32.0,10.99,0.0
2016,2,2,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,3.0,0.6,5.0,3.0,0.0,0.0
2016,2,3,7,30,0.0,6.0,0.5,5.0,6.0,4.72,0.0
2016,2,3,7,45,0.0,20.5,0.45,5.5,20.5,15.84,5.06
2016,2,3,8,0,0.0,35.0,0.4,6.0,35.0,31.12,20.76
2016,2,3,8,15,0.0,52.5,0.35,6.0,52.5,49.38,37.3
2016,2,3,8,30,0.0,70.0,0.3,6.0,70.0,66.51,52.66
2016,2,3,8,45,5.0,87.0,0.3,6.5,88.5,87.02,70.83
2016,2,3,9,0,10.0,104.0,0.3,7.0,107.0,107.47,88.6
2016,2,3,9,15,15.0,119.0,0.3,7.0,124.0,125.33,104.0
2016,2,3,9,30,20.0,134.0,0.3,7.0,141.0,143.36,119.3
2016,2,3,9,45,226.0,140.0,0.35,7.5,234.0,412.13,345.41
2016,2,3,10,0,432.0,146.0,0.4,8.0,327.0,647.33,524.03
2016,2,3,10,15,296.0,178.0,0.4,8.0,306.5,524.01,424.63
2016,2,3,10,30,160.0,210.0,0.4,8.0,286.0,400.83,326.92
2016,2,3,10,45,279.0,205.0,0.4,8.5,345.5,528.03,427.43
2016,2,3,11,0,398.0,200.0,0.4,9.0,405.0,629.29,501.92
2016,2,3,11,15,313.5,223.0,0.4,9.0,388.0,564.9,450.13
2016,2,3,11,30,229.0,246.0,0.4,9.0,371.0,479.47,384.49
2016,2,3,11,45,119.5,220.5,0.45,9.0,286.0,339.53,275.26
2016,2,3,12,0,10.0,195.0,0.5,9.0,201.0,172.14,138.86
2016,2,3,12,15,44.5,224.5,0.5,9.0,250.0,246.44,201.22
2016,2,3,12,30,79.0,254.0,0.5,9.0,299.0,302.0,245.77
2016,2,3,12,45,76.0,251.0,0.5,9.0,294.0,290.19,235.74
2016,2,3,13,0,73.0,248.0,0.5,9.0,289.0,278.66,226.48
2016,2,3,13,15,160.0,244.0,0.45,8.5,331.5,342.58,278.99
2016,2,3,13,30,247.0,240.0,0.4,8.0,374.0,395.83,320.87
2016,2,3,13,45,123.5,143.0,0.4,8.0,210.0,202.24,165.43
2016,2,3,14,0,0.0,46.0,0.4,8.0,46.0,35.22,24.86
2016,2,3,14,15,0.0,82.5,0.4,8.0,82.5,63.42,49.53
2016,2,3,14,30,0.0,119.0,0.4,8.0,119.0,92.25,74.24
2016,2,3,14,45,0.0,63.0,0.4,8.0,63.0,48.3,36.52
2016,2,3,15,0,0.0,7.0,0.4,8.0,7.0,5.32,0.0
2016,2,3,15,15,0.0,6.5,0.4,7.5,6.5,4.94,0.0
2016,2,3,15,30,0.0,6.0,0.4,7.0,6.0,4.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,7.0,5.0,3.79,0.0
2016,2,3,16,0,0.0,4.0,0.4,7.0,4.0,3.03,0.0
2016,2,3,16,15,0.0,3.0,0.4,6.5,3.0,2.27,0.0
2016,2,3,16,30,0.0,2.0,0.4,6.0,2.0,1.51,0.0
2016,2,3,16,45,0.0,1.5,0.4,6.0,1.5,1.13,0.0
2016,2,3,17,0,0.0,1.0,0.4,6.0,1.0,0.75,0.0
2016,2,3,17,15,0.0,0.5,0.4,6.0,0.5,0.38,0.0
2016,2,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,66.0,6.5,0.4,6.0,8.5,0.0,0.0
2016,2,4,7,30,132.0,13.0,0.4,6.0,17.0,112.72,0.0
2016,2,4,7,45,261.5,25.5,0.4,6.0,51.5,295.04,201.72
2016,2,4,8,0,391.0,38.0,0.4,6.0,86.0,433.46,350.72
2016,2,4,8,15,473.0,46.5,0.35,6.5,128.5,528.56,430.45
2016,2,4,8,30,555.0,55.0,0.3,7.0,171.0,626.83,506.63
2016,2,4,8,45,609.5,60.5,0.3,7.5,214.5,697.55,558.86
2016,2,4,9,0,664.0,66.0,0.3,8.0,258.0,768.07,608.41
2016,2,4,9,15,627.0,78.5,0.3,8.5,281.0,758.17,599.11
2016,2,4,9,30,590.0,91.0,0.3,9.0,304.0,743.91,587.43
2016,2,4,9,45,513.5,118.5,0.3,9.5,318.0,694.93,550.7
2016,2,4,10,0,437.0,146.0,0.3,10.0,332.0,652.5,518.37
2016,2,4,10,15,344.5,175.5,0.25,10.5,328.5,568.95,453.46
2016,2,4,10,30,252.0,205.0,0.2,11.0,325.0,508.58,404.83
2016,2,4,10,45,553.5,145.5,0.2,12.0,427.5,751.16,583.66
2016,2,4,11,0,855.0,86.0,0.2,13.0,530.0,968.56,721.8
2016,2,4,11,15,862.5,87.0,0.2,13.0,548.0,960.34,711.58
2016,2,4,11,30,870.0,88.0,0.2,13.0,566.0,948.25,703.22
2016,2,4,11,45,873.0,89.5,0.2,13.5,576.5,928.79,689.04
2016,2,4,12,0,876.0,91.0,0.2,14.0,587.0,905.68,672.76
2016,2,4,12,15,739.0,128.5,0.2,14.0,549.0,804.83,606.27
2016,2,4,12,30,602.0,166.0,0.2,14.0,511.0,700.38,535.13
2016,2,4,12,45,741.0,127.5,0.2,14.5,547.5,741.51,565.6
2016,2,4,13,0,880.0,89.0,0.2,15.0,584.0,763.96,579.45
2016,2,4,13,15,722.5,128.0,0.15,15.0,529.0,655.16,500.66
2016,2,4,13,30,565.0,167.0,0.1,15.0,474.0,544.25,419.83
2016,2,4,13,45,541.5,168.0,0.1,15.0,453.5,497.24,385.32
2016,2,4,14,0,518.0,169.0,0.1,15.0,433.0,451.14,349.81
2016,2,4,14,15,526.5,157.0,0.1,14.5,413.5,410.27,317.96
2016,2,4,14,30,535.0,145.0,0.1,14.0,394.0,367.79,283.52
2016,2,4,14,45,439.5,150.5,0.1,14.0,345.5,300.31,229.69
2016,2,4,15,0,344.0,156.0,0.1,14.0,297.0,237.64,179.95
2016,2,4,15,15,327.5,144.5,0.1,13.5,268.5,198.6,147.28
2016,2,4,15,30,311.0,133.0,0.1,13.0,240.0,161.57,116.45
2016,2,4,15,45,486.5,97.0,0.15,12.5,239.5,133.13,86.14
2016,2,4,16,0,662.0,61.0,0.2,12.0,239.0,82.16,46.56
2016,2,4,16,15,605.0,55.0,0.15,11.5,195.5,45.55,35.45
2016,2,4,16,30,548.0,49.0,0.1,11.0,152.0,40.66,30.95
2016,2,4,16,45,455.5,40.5,0.1,11.0,110.0,33.57,24.14
2016,2,4,17,0,363.0,32.0,0.1,11.0,68.0,26.55,16.76
2016,2,4,17,15,181.5,16.0,0.2,10.5,34.0,12.98,0.0
2016,2,4,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,0.75,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,2,5,7,45,31.5,28.0,0.45,7.0,32.0,75.04,50.09
2016,2,5,8,0,63.0,45.0,0.3,8.0,53.0,125.68,101.75
2016,2,5,8,15,79.5,64.0,0.25,8.5,78.5,165.29,137.3
2016,2,5,8,30,96.0,83.0,0.2,9.0,104.0,204.21,170.95
2016,2,5,8,45,108.0,101.5,0.2,10.0,130.0,237.82,198.75
2016,2,5,9,0,120.0,120.0,0.2,11.0,156.0,271.19,225.35
2016,2,5,9,15,130.5,136.5,0.2,11.5,180.5,299.67,247.56
2016,2,5,9,30,141.0,153.0,0.2,12.0,205.0,327.9,269.01
2016,2,5,9,45,412.5,122.5,0.2,12.5,295.0,599.79,480.92
2016,2,5,10,0,684.0,92.0,0.2,13.0,385.0,843.21,646.1
2016,2,5,10,15,615.5,120.0,0.2,13.0,398.0,806.99,616.11
2016,2,5,10,30,547.0,148.0,0.2,13.0,411.0,756.23,580.87
2016,2,5,10,45,686.0,126.0,0.2,13.5,473.0,871.14,657.37
2016,2,5,11,0,825.0,104.0,0.2,14.0,535.0,961.54,712.16
2016,2,5,11,15,832.5,105.0,0.15,14.0,553.0,953.7,703.66
2016,2,5,11,30,840.0,106.0,0.1,14.0,571.0,942.03,694.79
2016,2,5,11,45,846.0,106.0,0.1,14.0,582.0,924.04,682.88
2016,2,5,12,0,852.0,106.0,0.1,14.0,593.0,902.34,668.78
2016,2,5,12,15,853.5,106.0,0.1,14.0,595.5,873.14,649.91
2016,2,5,12,30,855.0,106.0,0.1,14.0,598.0,840.69,628.98
2016,2,5,12,45,754.0,127.5,0.1,14.5,558.5,752.2,569.13
2016,2,5,13,0,653.0,149.0,0.1,15.0,519.0,662.92,505.81
2016,2,5,13,15,608.5,159.0,0.05,15.0,498.5,606.61,465.43
2016,2,5,13,30,564.0,169.0,0.0,15.0,478.0,545.76,420.85
2016,2,5,13,45,385.0,200.0,0.0,15.0,407.5,421.51,327.96
2016,2,5,14,0,206.0,231.0,0.0,15.0,337.0,317.65,248.67
2016,2,5,14,15,529.0,155.5,0.0,15.0,408.5,410.26,318.44
2016,2,5,14,30,852.0,80.0,0.0,15.0,480.0,450.64,341.17
2016,2,5,14,45,827.0,79.5,0.05,15.0,445.5,387.11,287.36
2016,2,5,15,0,802.0,79.0,0.1,15.0,411.0,325.27,234.71
2016,2,5,15,15,775.5,75.5,0.1,14.5,372.0,262.46,180.87
2016,2,5,15,30,749.0,72.0,0.1,14.0,333.0,202.27,129.94
2016,2,5,15,45,702.5,69.0,0.1,13.5,289.5,139.79,81.84
2016,2,5,16,0,656.0,66.0,0.1,13.0,246.0,85.64,49.43
2016,2,5,16,15,597.5,59.5,0.2,12.5,201.0,48.92,38.31
2016,2,5,16,30,539.0,53.0,0.3,12.0,156.0,43.74,33.55
2016,2,5,16,45,457.5,43.0,0.45,11.5,114.0,35.58,25.86
2016,2,5,17,0,376.0,33.0,0.6,11.0,72.0,27.4,17.63
2016,2,5,17,15,188.0,16.5,0.65,10.5,36.0,13.38,0.0
2016,2,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,7,15,96.0,7.5,0.8,8.5,10.5,5.9,0.0
2016,2,6,7,30,192.0,15.0,0.6,9.0,21.0,161.0,0.0
2016,2,6,7,45,325.0,25.0,0.45,9.5,57.5,350.98,252.6
2016,2,6,8,0,458.0,35.0,0.3,10.0,94.0,487.48,387.01
2016,2,6,8,15,534.5,42.0,0.25,10.5,137.5,577.3,459.7
2016,2,6,8,30,611.0,49.0,0.2,11.0,181.0,670.13,529.34
2016,2,6,8,45,656.5,54.5,0.15,12.0,224.5,725.81,567.38
2016,2,6,9,0,702.0,60.0,0.1,13.0,268.0,789.37,608.78
2016,2,6,9,15,734.0,63.5,0.05,13.5,308.5,835.82,637.43
2016,2,6,9,30,766.0,67.0,0.0,14.0,349.0,879.92,663.75
2016,2,6,9,45,794.0,68.0,0.0,14.5,386.5,913.96,682.94
2016,2,6,10,0,822.0,69.0,0.0,15.0,424.0,944.82,699.74
2016,2,6,10,15,658.0,116.0,0.0,15.5,413.0,845.51,631.84
2016,2,6,10,30,494.0,163.0,0.0,16.0,402.0,721.84,547.84
2016,2,6,10,45,684.0,119.0,0.0,17.0,468.5,861.55,640.52
2016,2,6,11,0,874.0,75.0,0.0,18.0,535.0,962.94,699.66
2016,2,6,11,15,880.0,76.0,0.0,18.0,552.5,953.48,691.0
2016,2,6,11,30,886.0,77.0,0.0,18.0,570.0,940.25,682.14
2016,2,6,11,45,892.0,76.0,0.0,18.5,581.0,920.8,668.28
2016,2,6,12,0,898.0,75.0,0.0,19.0,592.0,897.69,652.33
2016,2,6,12,15,755.5,120.5,0.0,19.0,557.0,811.12,596.63
2016,2,6,12,30,613.0,166.0,0.0,19.0,522.0,710.4,529.76
2016,2,6,12,45,742.0,124.5,0.0,19.5,552.0,740.11,551.6
2016,2,6,13,0,871.0,83.0,0.0,20.0,582.0,745.1,553.65
2016,2,6,13,15,865.5,82.5,0.0,19.5,569.0,699.12,523.24
2016,2,6,13,30,860.0,82.0,0.0,19.0,556.0,651.16,490.07
2016,2,6,13,45,851.0,80.5,0.0,19.0,536.0,602.34,454.21
2016,2,6,14,0,842.0,79.0,0.0,19.0,516.0,547.4,412.93
2016,2,6,14,15,684.0,114.5,0.0,19.0,458.0,454.66,343.19
2016,2,6,14,30,526.0,150.0,0.0,19.0,400.0,368.4,277.85
2016,2,6,14,45,651.0,111.0,0.05,19.0,398.5,349.66,258.86
2016,2,6,15,0,776.0,72.0,0.1,19.0,397.0,311.09,221.45
2016,2,6,15,15,750.5,69.0,0.15,18.0,359.5,250.67,170.44
2016,2,6,15,30,725.0,66.0,0.2,17.0,322.0,192.74,122.11
2016,2,6,15,45,688.0,62.0,0.3,16.5,280.5,135.36,78.12
2016,2,6,16,0,651.0,58.0,0.4,16.0,239.0,79.0,43.58
2016,2,6,16,15,596.0,52.5,0.45,15.5,196.0,43.5,33.08
2016,2,6,16,30,541.0,47.0,0.5,15.0,153.0,38.97,28.94
2016,2,6,16,45,457.0,39.0,0.6,14.5,112.0,32.29,22.7
2016,2,6,17,0,373.0,31.0,0.7,14.0,71.0,25.67,16.09
2016,2,6,17,15,186.5,15.5,0.7,13.5,35.5,12.53,0.39
2016,2,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,135.5,7.0,0.3,11.5,12.5,105.75,0.0
2016,2,7,7,30,271.0,14.0,0.3,12.0,25.0,221.69,0.0
2016,2,7,7,45,400.5,23.0,0.3,12.5,63.0,400.61,289.41
2016,2,7,8,0,530.0,32.0,0.3,13.0,101.0,535.13,418.07
2016,2,7,8,15,602.0,37.5,0.25,13.5,145.5,622.68,487.32
2016,2,7,8,30,674.0,43.0,0.2,14.0,190.0,712.04,552.73
2016,2,7,8,45,718.5,47.0,0.2,14.5,234.5,774.62,596.19
2016,2,7,9,0,763.0,51.0,0.2,15.0,279.0,836.28,636.78
2016,2,7,9,15,793.0,54.0,0.2,15.5,321.0,880.82,664.0
2016,2,7,9,30,823.0,57.0,0.2,16.0,363.0,911.57,681.3
2016,2,7,9,45,842.5,59.5,0.2,17.0,400.5,939.34,694.99
2016,2,7,10,0,862.0,62.0,0.2,18.0,438.0,963.92,706.24
2016,2,7,10,15,877.0,63.5,0.2,18.0,469.5,979.06,714.03
2016,2,7,10,30,892.0,65.0,0.2,18.0,501.0,990.5,719.66
2016,2,7,10,45,903.5,66.0,0.2,18.5,527.0,993.91,719.06
2016,2,7,11,0,915.0,67.0,0.2,19.0,553.0,993.35,716.26
2016,2,7,11,15,921.5,67.5,0.2,19.0,571.5,983.25,709.11
2016,2,7,11,30,928.0,68.0,0.2,19.0,590.0,969.22,699.82
2016,2,7,11,45,932.5,68.0,0.2,19.5,600.5,948.8,685.41
2016,2,7,12,0,937.0,68.0,0.2,20.0,611.0,924.58,668.86
2016,2,7,12,15,938.0,68.0,0.2,20.0,614.0,893.64,649.42
2016,2,7,12,30,939.0,68.0,0.2,20.0,617.0,859.28,627.85
2016,2,7,12,45,938.5,67.5,0.2,20.5,612.5,819.88,601.81
2016,2,7,13,0,938.0,67.0,0.2,21.0,608.0,777.49,573.74
2016,2,7,13,15,934.0,66.5,0.2,21.0,595.5,729.84,543.04
2016,2,7,13,30,930.0,66.0,0.2,21.0,583.0,679.87,507.83
2016,2,7,13,45,923.0,65.0,0.2,21.0,563.0,625.49,468.46
2016,2,7,14,0,916.0,64.0,0.2,21.0,543.0,569.57,426.67
2016,2,7,14,15,904.5,62.5,0.2,20.5,516.0,509.67,381.21
2016,2,7,14,30,893.0,61.0,0.2,20.0,489.0,449.26,333.45
2016,2,7,14,45,877.5,59.5,0.2,20.0,455.5,387.13,281.97
2016,2,7,15,0,862.0,58.0,0.2,20.0,422.0,325.5,229.36
2016,2,7,15,15,839.5,56.0,0.2,19.5,384.0,262.44,175.51
2016,2,7,15,30,817.0,54.0,0.2,19.0,346.0,201.26,124.01
2016,2,7,15,45,784.5,51.0,0.25,18.5,303.0,137.3,74.95
2016,2,7,16,0,752.0,48.0,0.3,18.0,260.0,79.47,40.94
2016,2,7,16,15,703.5,44.0,0.35,17.5,215.5,41.26,30.84
2016,2,7,16,30,655.0,40.0,0.4,17.0,171.0,37.33,27.29
2016,2,7,16,45,573.5,34.0,0.45,16.5,127.0,31.51,21.87
2016,2,7,17,0,492.0,28.0,0.5,16.0,83.0,25.8,16.18
2016,2,7,17,15,342.0,19.0,0.5,15.5,48.0,17.26,4.11
2016,2,7,17,30,192.0,10.0,0.5,15.0,13.0,7.87,0.0
2016,2,7,17,45,96.0,5.0,0.5,14.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.0,0.5,11.5,13.0,89.16,0.0
2016,2,8,7,30,224.0,16.0,0.5,12.0,26.0,225.58,0.0
2016,2,8,7,45,360.5,26.0,0.5,12.5,65.0,382.3,283.35
2016,2,8,8,0,497.0,36.0,0.5,13.0,104.0,522.15,411.72
2016,2,8,8,15,573.5,43.0,0.45,13.5,149.0,603.97,476.97
2016,2,8,8,30,650.0,50.0,0.4,14.0,194.0,699.15,547.18
2016,2,8,8,45,698.0,54.5,0.4,14.5,239.5,765.83,593.77
2016,2,8,9,0,746.0,59.0,0.4,15.0,285.0,831.47,637.36
2016,2,8,9,15,777.5,62.5,0.35,15.5,327.5,878.18,665.17
2016,2,8,9,30,809.0,66.0,0.3,16.0,370.0,922.4,690.31
2016,2,8,9,45,837.0,67.0,0.3,17.0,409.0,956.85,707.98
2016,2,8,10,0,865.0,68.0,0.3,18.0,448.0,976.13,715.62
2016,2,8,10,15,880.0,69.5,0.3,18.5,480.5,991.14,722.03
2016,2,8,10,30,895.0,71.0,0.3,19.0,513.0,1002.44,726.17
2016,2,8,10,45,904.5,73.0,0.3,19.5,538.5,1005.03,725.02
2016,2,8,11,0,914.0,75.0,0.3,20.0,564.0,1003.63,721.69
2016,2,8,11,15,920.5,76.0,0.3,20.0,582.5,994.0,714.86
2016,2,8,11,30,927.0,77.0,0.3,20.0,601.0,980.4,705.85
2016,2,8,11,45,930.0,77.5,0.3,20.5,612.0,959.02,690.87
2016,2,8,12,0,933.0,78.0,0.3,21.0,623.0,933.9,673.8
2016,2,8,12,15,934.0,78.0,0.3,21.0,625.5,902.82,654.35
2016,2,8,12,30,935.0,78.0,0.3,21.0,628.0,868.33,632.78
2016,2,8,12,45,935.0,77.0,0.3,21.0,623.5,828.65,607.77
2016,2,8,13,0,935.0,76.0,0.3,21.0,619.0,785.96,580.65
2016,2,8,13,15,930.5,75.5,0.25,21.0,606.0,737.83,548.55
2016,2,8,13,30,926.0,75.0,0.2,21.0,593.0,687.44,512.43
2016,2,8,13,45,918.0,74.0,0.2,21.0,573.0,632.39,472.75
2016,2,8,14,0,910.0,73.0,0.2,21.0,553.0,575.92,430.72
2016,2,8,14,15,898.5,71.5,0.2,20.5,525.5,516.06,385.47
2016,2,8,14,30,887.0,70.0,0.2,20.0,498.0,455.7,337.92
2016,2,8,14,45,871.0,68.0,0.2,20.0,464.5,392.95,286.19
2016,2,8,15,0,855.0,66.0,0.2,20.0,431.0,329.99,232.79
2016,2,8,15,15,832.5,63.5,0.2,19.5,392.0,265.85,178.29
2016,2,8,15,30,810.0,61.0,0.2,19.0,353.0,203.73,126.19
2016,2,8,15,45,777.0,57.5,0.2,18.5,310.0,141.79,78.85
2016,2,8,16,0,744.0,54.0,0.2,18.0,267.0,83.78,44.77
2016,2,8,16,15,694.0,49.5,0.2,17.0,221.5,45.68,34.8
2016,2,8,16,30,644.0,45.0,0.2,16.0,176.0,41.46,31.09
2016,2,8,16,45,561.5,38.0,0.25,15.0,131.0,34.89,25.04
2016,2,8,17,0,479.0,31.0,0.3,14.0,86.0,28.4,18.71
2016,2,8,17,15,324.0,21.0,0.3,14.0,50.5,17.45,5.45
2016,2,8,17,30,169.0,11.0,0.3,14.0,15.0,8.65,0.0
2016,2,8,17,45,84.5,5.5,0.3,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,13.0,0.4,11.5,13.0,10.23,0.0
2016,2,9,7,30,0.0,26.0,0.4,12.0,26.0,35.39,0.0
2016,2,9,7,45,213.5,33.5,0.4,12.5,63.0,270.22,206.19
2016,2,9,8,0,427.0,41.0,0.4,13.0,100.0,468.55,373.33
2016,2,9,8,15,499.5,48.0,0.35,13.5,142.5,554.95,441.16
2016,2,9,8,30,572.0,55.0,0.3,14.0,185.0,643.69,507.18
2016,2,9,8,45,616.0,61.0,0.3,14.5,227.5,705.83,551.12
2016,2,9,9,0,660.0,67.0,0.3,15.0,270.0,767.45,592.65
2016,2,9,9,15,704.0,66.0,0.25,15.5,310.0,811.41,619.36
2016,2,9,9,30,748.0,65.0,0.2,16.0,350.0,861.17,649.02
2016,2,9,9,45,727.5,78.0,0.2,17.0,377.5,862.44,645.38
2016,2,9,10,0,707.0,91.0,0.2,18.0,405.0,866.94,644.6
2016,2,9,10,15,797.5,83.5,0.2,18.5,461.5,939.46,688.87
2016,2,9,10,30,888.0,76.0,0.2,19.0,518.0,1002.85,724.93
2016,2,9,10,45,896.0,78.0,0.2,19.5,543.0,1003.87,721.86
2016,2,9,11,0,904.0,80.0,0.2,20.0,568.0,1000.97,717.64
2016,2,9,11,15,763.5,119.5,0.15,20.0,541.5,914.16,661.57
2016,2,9,11,30,623.0,159.0,0.1,20.0,515.0,806.21,592.16
2016,2,9,11,45,769.0,123.0,0.1,20.5,570.0,881.59,641.0
2016,2,9,12,0,915.0,87.0,0.1,21.0,625.0,929.15,668.22
2016,2,9,12,15,797.0,118.5,0.1,20.5,589.5,840.59,612.14
2016,2,9,12,30,679.0,150.0,0.1,20.0,554.0,750.04,555.18
2016,2,9,12,45,616.0,169.5,0.1,20.0,533.5,688.02,513.04
2016,2,9,13,0,553.0,189.0,0.1,20.0,513.0,621.44,466.67
2016,2,9,13,15,502.5,200.5,0.1,20.0,490.5,566.48,427.67
2016,2,9,13,30,452.0,212.0,0.1,20.0,468.0,513.87,389.49
2016,2,9,13,45,484.5,195.0,0.1,20.5,461.0,488.48,370.37
2016,2,9,14,0,517.0,178.0,0.1,21.0,454.0,458.91,347.14
2016,2,9,14,15,558.5,156.0,0.1,20.5,440.5,425.09,321.1
2016,2,9,14,30,600.0,134.0,0.1,20.0,427.0,391.58,293.69
2016,2,9,14,45,584.5,128.0,0.15,19.5,397.5,339.58,251.9
2016,2,9,15,0,569.0,122.0,0.2,19.0,368.0,288.75,209.97
2016,2,9,15,15,427.5,132.0,0.25,18.5,307.5,216.83,155.22
2016,2,9,15,30,286.0,142.0,0.3,18.0,247.0,163.02,116.55
2016,2,9,15,45,267.5,128.0,0.35,18.0,216.5,127.41,89.04
2016,2,9,16,0,249.0,114.0,0.4,18.0,186.0,94.35,66.83
2016,2,9,16,15,227.5,97.0,0.35,17.5,154.5,69.04,55.11
2016,2,9,16,30,206.0,80.0,0.3,17.0,123.0,57.63,45.04
2016,2,9,16,45,316.0,58.0,0.3,17.0,105.0,43.47,32.27
2016,2,9,17,0,426.0,36.0,0.3,17.0,87.0,29.96,19.86
2016,2,9,17,15,279.0,24.0,0.25,17.0,51.0,19.8,7.8
2016,2,9,17,30,132.0,12.0,0.2,17.0,15.0,9.44,0.0
2016,2,9,17,45,66.0,6.0,0.2,17.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.0,0.95,11.0,9.0,7.08,0.0
2016,2,10,7,30,0.0,18.0,0.8,11.0,18.0,15.73,0.0
2016,2,10,7,45,47.5,35.0,0.65,11.5,42.0,99.24,74.68
2016,2,10,8,0,95.0,52.0,0.5,12.0,66.0,160.9,131.37
2016,2,10,8,15,112.5,71.5,0.4,12.5,93.5,202.59,167.6
2016,2,10,8,30,130.0,91.0,0.3,13.0,121.0,243.78,202.05
2016,2,10,8,45,137.0,110.5,0.25,13.5,147.5,274.88,226.87
2016,2,10,9,0,144.0,130.0,0.2,14.0,174.0,305.32,250.27
2016,2,10,9,15,153.5,146.5,0.2,14.0,200.0,332.97,271.58
2016,2,10,9,30,163.0,163.0,0.2,14.0,226.0,360.29,292.17
2016,2,10,9,45,320.0,156.0,0.2,14.5,295.0,525.58,419.65
2016,2,10,10,0,477.0,149.0,0.2,15.0,364.0,697.23,541.48
2016,2,10,10,15,344.5,186.0,0.15,15.5,347.0,581.27,451.4
2016,2,10,10,30,212.0,223.0,0.1,16.0,330.0,465.5,363.32
2016,2,10,10,45,357.0,206.0,0.1,17.0,396.0,604.96,466.5
2016,2,10,11,0,502.0,189.0,0.1,18.0,462.0,742.94,559.42
2016,2,10,11,15,693.0,139.5,0.1,18.0,530.0,869.88,641.56
2016,2,10,11,30,884.0,90.0,0.1,18.0,598.0,968.38,701.51
2016,2,10,11,45,789.0,117.5,0.1,18.5,577.5,887.66,646.82
2016,2,10,12,0,694.0,145.0,0.1,19.0,557.0,813.87,598.88
2016,2,10,12,15,655.0,159.0,0.1,19.5,549.0,768.01,568.58
2016,2,10,12,30,616.0,173.0,0.1,20.0,541.0,721.12,535.57
2016,2,10,12,45,586.5,181.0,0.1,21.0,529.5,668.63,497.88
2016,2,10,13,0,557.0,189.0,0.1,22.0,518.0,624.49,465.39
2016,2,10,13,15,549.5,188.0,0.05,22.0,507.0,587.3,438.97
2016,2,10,13,30,542.0,187.0,0.0,22.0,496.0,549.12,411.43
2016,2,10,13,45,706.5,134.5,0.0,22.5,522.5,572.02,426.73
2016,2,10,14,0,871.0,82.0,0.0,23.0,549.0,567.24,420.28
2016,2,10,14,15,705.5,118.0,0.0,23.0,484.0,468.65,347.21
2016,2,10,14,30,540.0,154.0,0.0,23.0,419.0,377.58,279.72
2016,2,10,14,45,443.5,161.0,0.05,23.0,369.5,309.84,228.36
2016,2,10,15,0,347.0,168.0,0.1,23.0,320.0,247.3,180.76
2016,2,10,15,15,362.0,149.5,0.1,22.0,295.5,210.09,149.97
2016,2,10,15,30,377.0,131.0,0.1,21.0,271.0,173.88,119.67
2016,2,10,15,45,354.0,118.5,0.15,20.0,237.5,132.1,88.26
2016,2,10,16,0,331.0,106.0,0.2,19.0,204.0,93.45,63.61
2016,2,10,16,15,306.0,90.5,0.2,18.0,169.5,65.26,51.7
2016,2,10,16,30,281.0,75.0,0.2,17.0,135.0,54.82,42.64
2016,2,10,16,45,238.0,59.0,0.2,16.5,101.0,43.61,32.52
2016,2,10,17,0,195.0,43.0,0.2,16.0,67.0,32.15,21.93
2016,2,10,17,15,97.5,28.0,0.25,15.5,40.0,21.02,9.53
2016,2,10,17,30,0.0,13.0,0.3,15.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.4,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,10.0,0.5,11.5,16.5,95.97,0.0
2016,2,11,7,30,238.0,20.0,0.4,12.0,33.0,246.69,42.51
2016,2,11,7,45,363.0,30.5,0.35,12.5,72.5,389.4,299.35
2016,2,11,8,0,488.0,41.0,0.3,13.0,112.0,521.19,411.75
2016,2,11,8,15,560.5,48.0,0.25,14.0,157.5,609.48,479.15
2016,2,11,8,30,633.0,55.0,0.2,15.0,203.0,700.09,543.68
2016,2,11,8,45,683.0,59.0,0.15,16.5,249.0,758.73,580.84
2016,2,11,9,0,733.0,63.0,0.1,18.0,295.0,825.71,621.4
2016,2,11,9,15,617.0,91.0,0.1,19.0,304.0,767.14,578.18
2016,2,11,9,30,501.0,119.0,0.1,20.0,313.0,683.11,518.78
2016,2,11,9,45,510.5,130.5,0.15,21.5,345.5,708.73,534.13
2016,2,11,10,0,520.0,142.0,0.2,23.0,378.0,731.95,545.88
2016,2,11,10,15,399.5,179.5,0.2,23.0,368.5,652.5,488.53
2016,2,11,10,30,279.0,217.0,0.2,23.0,359.0,548.23,413.63
2016,2,11,10,45,475.0,176.5,0.2,23.0,431.5,712.09,531.04
2016,2,11,11,0,671.0,136.0,0.2,23.0,504.0,859.66,625.5
2016,2,11,11,15,645.0,150.0,0.2,23.0,513.5,835.46,606.83
2016,2,11,11,30,619.0,164.0,0.2,23.0,523.0,808.45,589.17
2016,2,11,11,45,617.0,169.0,0.2,23.0,532.5,792.3,578.65
2016,2,11,12,0,615.0,174.0,0.2,23.0,542.0,773.36,565.95
2016,2,11,12,15,519.5,207.0,0.2,23.0,518.5,692.46,510.23
2016,2,11,12,30,424.0,240.0,0.2,23.0,495.0,622.1,461.2
2016,2,11,12,45,482.5,218.5,0.2,23.0,507.0,624.43,464.4
2016,2,11,13,0,541.0,197.0,0.2,23.0,519.0,620.51,462.06
2016,2,11,13,15,592.5,175.5,0.2,22.5,521.5,605.15,452.36
2016,2,11,13,30,644.0,154.0,0.2,22.0,524.0,591.33,443.06
2016,2,11,13,45,511.5,185.5,0.2,22.0,473.0,495.85,373.45
2016,2,11,14,0,379.0,217.0,0.2,22.0,422.0,407.54,308.58
2016,2,11,14,15,365.0,211.5,0.2,21.5,401.0,369.37,280.27
2016,2,11,14,30,351.0,206.0,0.2,21.0,380.0,332.13,251.41
2016,2,11,14,45,550.0,150.5,0.2,20.5,402.5,340.38,252.66
2016,2,11,15,0,749.0,95.0,0.2,20.0,425.0,321.06,228.91
2016,2,11,15,15,623.5,104.0,0.15,19.0,362.0,246.28,170.43
2016,2,11,15,30,498.0,113.0,0.1,18.0,299.0,182.19,122.39
2016,2,11,15,45,456.5,108.0,0.1,17.5,263.0,136.38,88.21
2016,2,11,16,0,415.0,103.0,0.1,17.0,227.0,95.59,63.7
2016,2,11,16,15,378.5,89.5,0.15,16.5,188.5,65.36,52.12
2016,2,11,16,30,342.0,76.0,0.2,16.0,150.0,56.04,43.93
2016,2,11,16,45,289.5,60.5,0.3,15.5,113.0,45.02,33.94
2016,2,11,17,0,237.0,45.0,0.4,15.0,76.0,33.79,23.51
2016,2,11,17,15,118.5,30.0,0.4,14.5,45.5,22.5,11.32
2016,2,11,17,30,0.0,15.0,0.4,14.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,0.45,13.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,58.5,10.5,0.5,12.5,14.0,51.59,0.0
2016,2,12,7,30,117.0,21.0,0.4,13.0,28.0,153.08,47.64
2016,2,12,7,45,195.5,36.0,0.3,13.5,60.0,256.79,200.64
2016,2,12,8,0,274.0,51.0,0.2,14.0,92.0,347.8,280.63
2016,2,12,8,15,313.0,66.0,0.15,14.5,128.5,408.54,330.43
2016,2,12,8,30,352.0,81.0,0.1,15.0,165.0,470.54,378.53
2016,2,12,8,45,379.0,94.5,0.1,15.5,201.5,519.73,414.96
2016,2,12,9,0,406.0,108.0,0.1,16.0,238.0,568.52,449.57
2016,2,12,9,15,428.0,119.0,0.1,16.5,272.5,608.29,476.33
2016,2,12,9,30,450.0,130.0,0.1,17.0,307.0,646.76,501.41
2016,2,12,9,45,447.0,145.0,0.15,17.5,335.0,663.44,510.89
2016,2,12,10,0,444.0,160.0,0.2,18.0,363.0,677.59,518.57
2016,2,12,10,15,491.0,161.0,0.2,18.0,400.0,723.0,549.31
2016,2,12,10,30,538.0,162.0,0.2,18.0,437.0,765.96,576.86
