Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,523.0,176.5,0.2,18.0,454.5,760.04,570.98
2016,2,12,11,0,508.0,191.0,0.2,18.0,472.0,751.42,563.67
2016,2,12,11,15,458.0,212.0,0.2,18.0,472.0,713.47,535.93
2016,2,12,11,30,408.0,233.0,0.2,18.0,472.0,652.76,493.38
2016,2,12,11,45,450.0,225.5,0.2,18.5,493.5,689.84,518.51
2016,2,12,12,0,492.0,218.0,0.2,19.0,515.0,701.47,525.13
2016,2,12,12,15,512.0,212.0,0.2,18.5,521.5,691.2,518.82
2016,2,12,12,30,532.0,206.0,0.2,18.0,528.0,677.69,510.51
2016,2,12,12,45,529.5,205.0,0.25,18.0,524.0,648.13,490.32
2016,2,12,13,0,527.0,204.0,0.3,18.0,520.0,616.9,468.84
2016,2,12,13,15,513.0,204.5,0.3,18.0,507.0,577.51,440.46
2016,2,12,13,30,499.0,205.0,0.3,18.0,494.0,537.75,411.37
2016,2,12,13,45,510.5,193.5,0.3,18.0,480.5,502.37,385.15
2016,2,12,14,0,522.0,182.0,0.3,18.0,467.0,464.84,356.45
2016,2,12,14,15,432.5,192.5,0.3,17.5,421.0,394.76,303.38
2016,2,12,14,30,343.0,203.0,0.3,17.0,375.0,325.86,250.79
2016,2,12,14,45,478.5,158.5,0.3,17.0,381.5,320.27,242.41
2016,2,12,15,0,614.0,114.0,0.3,17.0,388.0,295.34,215.82
2016,2,12,15,15,596.0,106.5,0.3,16.5,353.0,241.26,169.66
2016,2,12,15,30,578.0,99.0,0.3,16.0,318.0,189.13,125.91
2016,2,12,15,45,537.0,95.5,0.3,16.0,280.5,139.57,88.16
2016,2,12,16,0,496.0,92.0,0.3,16.0,243.0,92.0,59.06
2016,2,12,16,15,455.0,81.5,0.3,15.5,202.5,60.86,48.44
2016,2,12,16,30,414.0,71.0,0.3,15.0,162.0,53.32,41.76
2016,2,12,16,45,412.5,55.5,0.3,14.5,128.0,45.04,34.16
2016,2,12,17,0,411.0,40.0,0.3,14.0,94.0,33.06,23.09
2016,2,12,17,15,275.5,28.0,0.3,13.5,57.5,23.03,12.34
2016,2,12,17,30,140.0,16.0,0.3,13.0,21.0,12.59,0.0
2016,2,12,17,45,70.0,8.0,0.35,13.0,10.5,6.29,0.0
2016,2,12,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,192.5,9.5,0.75,8.5,21.5,150.1,0.0
2016,2,13,7,30,385.0,19.0,0.6,9.0,43.0,356.63,158.53
2016,2,13,7,45,501.0,27.0,0.45,10.0,86.5,488.27,380.01
2016,2,13,8,0,617.0,35.0,0.3,11.0,130.0,615.25,483.92
2016,2,13,8,15,680.0,40.0,0.25,12.0,177.5,697.35,545.26
2016,2,13,8,30,743.0,45.0,0.2,13.0,225.0,780.51,602.97
2016,2,13,8,45,784.0,48.0,0.2,14.0,271.5,840.42,641.68
2016,2,13,9,0,825.0,51.0,0.2,15.0,318.0,888.21,670.26
2016,2,13,9,15,850.5,53.5,0.15,15.5,361.0,928.43,692.87
2016,2,13,9,30,876.0,56.0,0.1,16.0,404.0,966.09,713.05
2016,2,13,9,45,896.5,56.5,0.1,16.5,442.5,992.76,726.49
2016,2,13,10,0,917.0,57.0,0.1,17.0,481.0,1016.09,737.74
2016,2,13,10,15,928.5,58.5,0.1,17.5,513.0,1028.06,741.88
2016,2,13,10,30,940.0,60.0,0.1,18.0,545.0,1036.09,743.83
2016,2,13,10,45,947.0,61.5,0.15,18.5,570.5,1035.51,741.59
2016,2,13,11,0,954.0,63.0,0.2,19.0,596.0,1030.8,737.26
2016,2,13,11,15,959.0,64.0,0.2,19.0,614.0,1019.33,729.4
2016,2,13,11,30,964.0,65.0,0.2,19.0,632.0,1003.76,719.28
2016,2,13,11,45,963.5,67.0,0.2,19.5,642.5,980.28,703.12
2016,2,13,12,0,963.0,69.0,0.2,20.0,653.0,953.01,684.85
2016,2,13,12,15,962.5,69.0,0.2,19.5,655.5,919.69,665.45
2016,2,13,12,30,962.0,69.0,0.2,19.0,658.0,882.94,643.8
2016,2,13,12,45,942.0,76.5,0.25,19.0,649.5,836.04,615.07
2016,2,13,13,0,922.0,84.0,0.3,19.0,641.0,787.13,584.76
2016,2,13,13,15,915.5,83.5,0.35,18.5,627.0,737.73,554.12
2016,2,13,13,30,909.0,83.0,0.4,18.0,613.0,686.27,519.3
2016,2,13,13,45,898.0,82.5,0.45,18.0,591.5,630.3,478.97
2016,2,13,14,0,887.0,82.0,0.5,18.0,570.0,573.22,436.33
2016,2,13,14,15,642.0,138.0,0.5,17.5,482.0,455.33,348.2
2016,2,13,14,30,397.0,194.0,0.5,17.0,394.0,341.15,262.41
2016,2,13,14,45,397.5,179.5,0.5,17.0,369.0,306.9,234.12
2016,2,13,15,0,398.0,165.0,0.5,17.0,344.0,264.87,198.47
2016,2,13,15,15,399.5,149.0,0.5,16.5,315.5,221.86,161.87
2016,2,13,15,30,401.0,133.0,0.5,16.0,287.0,178.8,125.46
2016,2,13,15,45,377.5,121.5,0.5,15.5,253.0,136.07,92.43
2016,2,13,16,0,354.0,110.0,0.5,15.0,219.0,96.49,66.94
2016,2,13,16,15,327.0,95.0,0.5,14.5,183.0,68.38,55.29
2016,2,13,16,30,300.0,80.0,0.5,14.0,147.0,58.33,46.37
2016,2,13,16,45,260.0,63.5,0.55,13.5,112.0,46.86,35.93
2016,2,13,17,0,220.0,47.0,0.6,13.0,77.0,35.12,25.03
2016,2,13,17,15,110.0,32.5,0.6,12.5,47.5,24.27,13.81
2016,2,13,17,30,0.0,18.0,0.6,12.0,18.0,13.41,0.0
2016,2,13,17,45,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,2,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,4.5,0.55,10.5,4.5,3.54,0.0
2016,2,14,7,30,0.0,9.0,0.5,11.0,9.0,6.83,0.0
2016,2,14,7,45,0.0,19.0,0.5,12.0,19.0,14.46,6.29
2016,2,14,8,0,0.0,29.0,0.5,13.0,29.0,22.12,13.15
2016,2,14,8,15,0.0,40.0,0.45,13.5,40.0,30.57,20.59
2016,2,14,8,30,0.0,51.0,0.4,14.0,51.0,39.04,27.96
2016,2,14,8,45,0.0,61.5,0.4,14.5,61.5,47.56,35.23
2016,2,14,9,0,0.0,72.0,0.4,15.0,72.0,56.53,42.75
2016,2,14,9,15,0.0,82.0,0.35,15.5,82.0,64.99,49.73
2016,2,14,9,30,0.0,92.0,0.3,16.0,92.0,73.47,56.59
2016,2,14,9,45,159.0,140.0,0.3,16.5,214.5,317.9,259.5
2016,2,14,10,0,318.0,188.0,0.3,17.0,337.0,560.85,440.67
2016,2,14,10,15,464.0,165.5,0.3,17.0,398.5,701.31,538.73
2016,2,14,10,30,610.0,143.0,0.3,17.0,460.0,826.98,621.62
2016,2,14,10,45,738.0,115.5,0.3,17.5,517.5,914.89,674.85
2016,2,14,11,0,866.0,88.0,0.3,18.0,575.0,988.77,718.03
2016,2,14,11,15,874.0,89.0,0.3,18.0,594.0,980.73,710.81
2016,2,14,11,30,882.0,90.0,0.3,18.0,613.0,957.26,695.46
2016,2,14,11,45,748.0,134.0,0.3,18.5,583.5,876.88,642.75
2016,2,14,12,0,614.0,178.0,0.3,19.0,554.0,777.26,576.88
2016,2,14,12,15,526.0,210.0,0.3,19.0,533.0,701.25,524.91
2016,2,14,12,30,438.0,242.0,0.3,19.0,512.0,635.45,478.34
2016,2,14,12,45,505.0,216.5,0.3,19.5,526.0,640.04,482.36
2016,2,14,13,0,572.0,191.0,0.3,20.0,540.0,637.57,480.2
2016,2,14,13,15,520.5,205.0,0.3,20.0,517.0,582.98,440.5
2016,2,14,13,30,469.0,219.0,0.3,20.0,494.0,530.6,402.41
2016,2,14,13,45,549.5,184.5,0.3,20.0,496.5,517.18,392.99
2016,2,14,14,0,630.0,150.0,0.3,20.0,499.0,500.83,379.7
2016,2,14,14,15,726.5,121.0,0.3,19.5,505.0,481.13,363.1
2016,2,14,14,30,823.0,92.0,0.3,19.0,511.0,449.84,335.87
2016,2,14,14,45,745.0,97.5,0.3,19.0,458.0,371.38,273.37
2016,2,14,15,0,667.0,103.0,0.3,19.0,405.0,301.71,217.11
2016,2,14,15,15,646.0,97.5,0.3,18.5,369.5,245.36,169.61
2016,2,14,15,30,625.0,92.0,0.3,18.0,334.0,191.19,124.48
2016,2,14,15,45,664.5,78.5,0.35,17.5,309.0,140.23,82.88
2016,2,14,16,0,704.0,65.0,0.4,17.0,284.0,88.31,50.77
2016,2,14,16,15,655.5,60.0,0.4,16.5,238.5,49.65,38.43
2016,2,14,16,30,607.0,55.0,0.4,16.0,193.0,45.58,34.85
2016,2,14,16,45,535.5,47.0,0.4,15.5,148.0,39.01,28.82
2016,2,14,17,0,464.0,39.0,0.4,15.0,103.0,32.45,22.6
2016,2,14,17,15,232.0,32.5,0.4,14.5,64.5,24.75,14.42
2016,2,14,17,30,0.0,26.0,0.4,14.0,26.0,18.49,0.0
2016,2,14,17,45,0.0,13.0,0.4,14.0,13.0,10.23,0.0
2016,2,14,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,174.0,11.0,0.3,13.0,23.0,137.68,0.0
2016,2,15,7,30,348.0,22.0,0.3,14.0,46.0,333.91,195.65
2016,2,15,7,45,458.0,30.5,0.3,15.0,88.5,456.67,353.55
2016,2,15,8,0,568.0,39.0,0.3,16.0,131.0,578.3,450.69
2016,2,15,8,15,631.5,44.5,0.25,16.5,178.0,660.61,511.97
2016,2,15,8,30,695.0,50.0,0.2,17.0,225.0,743.93,570.11
2016,2,15,8,45,737.0,54.0,0.2,17.5,271.0,805.38,610.61
2016,2,15,9,0,779.0,58.0,0.2,18.0,317.0,865.61,648.41
2016,2,15,9,15,806.5,61.0,0.2,18.5,360.0,908.42,673.23
2016,2,15,9,30,834.0,64.0,0.2,19.0,403.0,948.58,695.69
2016,2,15,9,45,854.5,65.5,0.2,19.5,441.0,964.65,702.37
2016,2,15,10,0,875.0,67.0,0.2,20.0,479.0,989.04,714.53
2016,2,15,10,15,888.5,68.5,0.2,20.0,511.5,1002.77,721.17
2016,2,15,10,30,902.0,70.0,0.2,20.0,544.0,1012.69,725.71
2016,2,15,10,45,911.0,71.5,0.2,20.5,569.5,1014.13,723.83
2016,2,15,11,0,920.0,73.0,0.2,21.0,595.0,1011.54,719.79
2016,2,15,11,15,925.5,74.0,0.2,21.0,613.0,1000.81,712.38
2016,2,15,11,30,931.0,75.0,0.2,21.0,631.0,986.09,702.81
2016,2,15,11,45,933.5,75.5,0.2,21.5,641.5,964.01,687.57
2016,2,15,12,0,936.0,76.0,0.2,22.0,652.0,938.16,670.25
2016,2,15,12,15,726.0,146.5,0.2,22.0,595.0,817.51,593.98
2016,2,15,12,30,516.0,217.0,0.2,22.0,538.0,675.4,498.58
2016,2,15,12,45,713.5,151.0,0.2,22.5,590.5,747.72,550.61
2016,2,15,13,0,911.0,85.0,0.2,23.0,643.0,780.44,570.9
2016,2,15,13,15,906.0,84.0,0.2,23.0,630.0,731.92,538.29
2016,2,15,13,30,901.0,83.0,0.2,23.0,617.0,681.25,503.1
2016,2,15,13,45,687.0,143.0,0.2,23.0,542.5,568.04,422.12
2016,2,15,14,0,473.0,203.0,0.2,23.0,468.0,455.72,341.02
2016,2,15,14,15,667.0,141.0,0.2,22.5,494.5,469.67,350.34
2016,2,15,14,30,861.0,79.0,0.2,22.0,521.0,453.78,333.84
2016,2,15,14,45,844.5,77.0,0.2,22.0,487.5,390.79,282.1
2016,2,15,15,0,828.0,75.0,0.2,22.0,454.0,328.54,229.93
2016,2,15,15,15,806.0,72.0,0.2,21.5,415.0,265.08,176.67
2016,2,15,15,30,784.0,69.0,0.2,21.0,376.0,203.66,125.87
2016,2,15,15,45,755.5,65.0,0.25,20.5,333.0,142.95,80.21
2016,2,15,16,0,727.0,61.0,0.3,20.0,290.0,85.66,47.57
2016,2,15,16,15,681.0,56.5,0.4,19.5,244.5,51.22,39.31
2016,2,15,16,30,635.0,52.0,0.5,19.0,199.0,47.19,35.8
2016,2,15,16,45,568.5,44.5,0.65,18.5,154.0,37.28,26.95
2016,2,15,17,0,502.0,37.0,0.8,18.0,109.0,31.02,21.1
2016,2,15,17,15,251.0,33.5,0.85,17.5,69.5,25.56,15.12
2016,2,15,17,30,0.0,30.0,0.9,17.0,30.0,20.96,0.0
2016,2,15,17,45,0.0,15.0,0.95,17.0,15.0,11.8,0.0
2016,2,15,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,7,15,202.0,11.0,0.95,16.5,25.5,158.51,0.0
2016,2,16,7,30,404.0,22.0,0.8,17.0,51.0,380.85,240.04
2016,2,16,7,45,507.0,29.5,0.65,17.5,95.0,496.69,383.06
2016,2,16,8,0,610.0,37.0,0.5,18.0,139.0,612.75,474.34
2016,2,16,8,15,497.0,59.5,0.4,18.5,159.5,568.43,444.29
2016,2,16,8,30,384.0,82.0,0.3,19.0,180.0,500.32,395.33
2016,2,16,8,45,401.0,96.0,0.25,20.0,216.0,541.89,425.31
2016,2,16,9,0,418.0,110.0,0.2,21.0,252.0,582.39,451.62
2016,2,16,9,15,410.0,128.0,0.15,21.5,282.0,601.99,462.6
2016,2,16,9,30,402.0,146.0,0.1,22.0,312.0,618.91,471.2
2016,2,16,9,45,406.0,161.0,0.1,23.0,341.5,641.73,483.53
2016,2,16,10,0,410.0,176.0,0.1,24.0,371.0,662.3,493.94
2016,2,16,10,15,449.0,180.5,0.1,24.5,407.0,703.88,520.11
2016,2,16,10,30,488.0,185.0,0.1,25.0,443.0,743.09,543.88
2016,2,16,10,45,593.0,160.5,0.1,25.5,489.0,821.64,593.1
2016,2,16,11,0,698.0,136.0,0.1,26.0,535.0,888.14,631.75
2016,2,16,11,15,813.5,108.5,0.1,25.5,588.0,946.13,666.96
2016,2,16,11,30,929.0,81.0,0.1,25.0,641.0,991.98,694.51
2016,2,16,11,45,933.5,81.0,0.1,25.0,652.5,971.02,680.52
2016,2,16,12,0,938.0,81.0,0.1,25.0,664.0,946.21,665.4
2016,2,16,12,15,939.0,81.0,0.1,24.5,667.0,914.58,647.44
2016,2,16,12,30,940.0,81.0,0.1,24.0,670.0,879.48,627.3
2016,2,16,12,45,939.0,80.5,0.1,24.0,665.0,838.92,602.37
2016,2,16,13,0,938.0,80.0,0.1,24.0,660.0,795.35,575.36
2016,2,16,13,15,933.5,79.5,0.1,24.0,647.0,746.52,544.33
2016,2,16,13,30,929.0,79.0,0.1,24.0,634.0,695.38,509.17
2016,2,16,13,45,770.5,119.5,0.1,24.0,569.5,595.45,438.62
2016,2,16,14,0,612.0,160.0,0.1,24.0,505.0,499.24,369.78
2016,2,16,14,15,753.0,117.0,0.1,23.5,521.0,489.82,361.77
2016,2,16,14,30,894.0,74.0,0.1,23.0,537.0,462.19,337.19
2016,2,16,14,45,797.0,86.0,0.15,22.5,479.0,381.08,274.73
2016,2,16,15,0,700.0,98.0,0.2,22.0,421.0,306.73,216.81
2016,2,16,15,15,509.0,125.5,0.2,21.0,350.0,229.46,159.95
2016,2,16,15,30,318.0,153.0,0.2,20.0,279.0,174.82,123.17
2016,2,16,15,45,304.5,137.5,0.25,19.5,247.0,136.52,94.17
2016,2,16,16,0,291.0,122.0,0.3,19.0,215.0,100.25,70.74
2016,2,16,16,15,275.5,104.5,0.3,18.5,181.5,74.59,59.76
2016,2,16,16,30,260.0,87.0,0.3,18.0,148.0,62.98,49.71
2016,2,16,16,45,229.5,69.5,0.35,17.5,114.5,50.93,38.99
2016,2,16,17,0,199.0,52.0,0.4,17.0,81.0,38.5,27.71
2016,2,16,17,15,99.5,37.5,0.4,16.5,52.0,27.75,17.25
2016,2,16,17,30,0.0,23.0,0.4,16.0,23.0,16.9,0.0
2016,2,16,17,45,0.0,11.5,0.45,16.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,0.6,14.0,3.0,2.36,0.0
2016,2,17,7,30,0.0,6.0,0.6,14.0,6.0,4.54,0.0
2016,2,17,7,45,0.0,11.5,0.6,14.0,11.5,8.72,1.6
2016,2,17,8,0,0.0,17.0,0.6,14.0,17.0,12.91,5.34
2016,2,17,8,15,0.0,23.5,0.6,14.0,23.5,17.88,9.73
2016,2,17,8,30,0.0,30.0,0.6,14.0,30.0,22.86,14.09
2016,2,17,8,45,0.0,36.5,0.65,14.5,36.5,27.85,18.36
2016,2,17,9,0,0.0,43.0,0.7,15.0,43.0,32.85,22.58
2016,2,17,9,15,0.0,40.0,0.7,15.0,40.0,30.55,20.57
2016,2,17,9,30,0.0,37.0,0.7,15.0,37.0,28.26,18.56
2016,2,17,9,45,21.5,116.5,0.75,15.0,127.0,129.74,104.72
2016,2,17,10,0,43.0,196.0,0.8,15.0,217.0,244.15,197.54
2016,2,17,10,15,21.5,109.5,0.75,15.0,120.0,119.35,95.02
2016,2,17,10,30,0.0,23.0,0.7,15.0,23.0,17.58,9.26
2016,2,17,10,45,0.0,92.5,0.7,15.0,92.5,71.42,54.55
2016,2,17,11,0,0.0,162.0,0.7,15.0,162.0,133.18,105.17
2016,2,17,11,15,0.5,166.0,0.7,15.0,166.5,136.44,107.48
2016,2,17,11,30,1.0,170.0,0.7,15.0,171.0,139.74,110.05
2016,2,17,11,45,1.5,173.0,0.7,15.0,174.5,142.14,111.91
2016,2,17,12,0,2.0,176.0,0.7,15.0,178.0,144.54,113.79
2016,2,17,12,15,1.0,135.0,0.7,14.5,136.0,107.42,83.74
2016,2,17,12,30,0.0,94.0,0.7,14.0,94.0,72.5,55.16
2016,2,17,12,45,0.0,64.0,0.7,14.0,64.0,49.21,35.84
2016,2,17,13,0,0.0,34.0,0.7,14.0,34.0,26.07,16.43
2016,2,17,13,15,13.0,135.0,0.7,14.0,143.0,114.79,90.75
2016,2,17,13,30,26.0,236.0,0.7,14.0,252.0,207.32,165.53
2016,2,17,13,45,13.0,164.0,0.75,14.0,172.0,136.67,108.1
2016,2,17,14,0,0.0,92.0,0.8,14.0,92.0,70.87,54.03
2016,2,17,14,15,70.5,165.5,0.75,13.5,202.5,168.61,135.16
2016,2,17,14,30,141.0,239.0,0.7,13.0,313.0,259.85,207.21
2016,2,17,14,45,91.5,214.5,0.7,13.0,261.5,203.34,161.44
2016,2,17,15,0,42.0,190.0,0.7,13.0,210.0,160.3,127.51
2016,2,17,15,15,215.5,167.0,0.7,12.5,255.0,185.22,141.88
2016,2,17,15,30,389.0,144.0,0.7,12.0,300.0,182.94,131.49
2016,2,17,15,45,364.5,132.0,0.7,12.0,265.5,140.25,97.86
2016,2,17,16,0,340.0,120.0,0.7,12.0,231.0,101.15,72.53
2016,2,17,16,15,314.5,104.0,0.7,11.5,194.5,74.81,61.73
2016,2,17,16,30,289.0,88.0,0.7,11.0,158.0,63.51,51.66
2016,2,17,16,45,254.5,71.0,0.7,11.0,122.5,51.92,40.98
2016,2,17,17,0,220.0,54.0,0.7,11.0,87.0,40.02,29.84
2016,2,17,17,15,147.0,37.5,0.7,10.5,56.0,28.02,18.19
2016,2,17,17,30,74.0,21.0,0.7,10.0,25.0,15.88,0.0
2016,2,17,17,45,37.0,10.5,0.7,9.5,12.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,0.5,0.7,9.0,0.5,0.39,0.0
2016,2,18,7,30,0.0,1.0,0.7,9.0,1.0,0.75,0.0
2016,2,18,7,45,0.0,3.0,0.7,9.0,3.0,2.27,0.0
2016,2,18,8,0,0.0,5.0,0.7,9.0,5.0,3.78,0.0
2016,2,18,8,15,0.0,7.0,0.7,9.0,7.0,5.3,0.0
2016,2,18,8,30,0.0,9.0,0.7,9.0,9.0,6.83,0.36
2016,2,18,8,45,0.0,11.0,0.7,9.5,11.0,8.35,1.7
2016,2,18,9,0,0.0,13.0,0.7,10.0,13.0,9.88,3.02
2016,2,18,9,15,0.0,39.5,0.7,10.0,39.5,30.17,20.73
2016,2,18,9,30,0.0,66.0,0.7,10.0,66.0,50.61,38.35
2016,2,18,9,45,47.5,139.5,0.7,10.5,163.0,182.15,151.31
2016,2,18,10,0,95.0,213.0,0.7,11.0,260.0,318.31,261.38
2016,2,18,10,15,370.5,189.0,0.7,11.0,387.0,608.93,489.87
2016,2,18,10,30,646.0,165.0,0.7,11.0,514.0,887.72,685.07
2016,2,18,10,45,323.0,102.5,0.7,11.0,277.0,468.36,377.89
2016,2,18,11,0,0.0,40.0,0.7,11.0,40.0,30.66,20.29
2016,2,18,11,15,16.5,144.5,0.7,11.0,155.0,132.25,106.82
2016,2,18,11,30,33.0,249.0,0.7,11.0,270.0,267.81,216.41
2016,2,18,11,45,31.5,254.5,0.7,11.0,275.0,268.15,215.47
2016,2,18,12,0,30.0,260.0,0.7,11.0,280.0,268.45,215.45
2016,2,18,12,15,16.5,221.5,0.7,11.0,232.5,197.26,158.22
2016,2,18,12,30,3.0,183.0,0.7,11.0,185.0,149.97,119.71
2016,2,18,12,45,20.0,221.0,0.7,11.0,234.0,196.11,157.94
2016,2,18,13,0,37.0,259.0,0.7,11.0,283.0,255.93,205.95
2016,2,18,13,15,18.5,188.5,0.65,11.0,200.5,163.3,130.81
2016,2,18,13,30,0.0,118.0,0.6,11.0,118.0,91.67,71.81
2016,2,18,13,45,0.0,127.0,0.6,11.0,127.0,98.76,78.02
2016,2,18,14,0,0.0,136.0,0.6,11.0,136.0,105.76,83.94
2016,2,18,14,15,131.0,183.5,0.55,10.5,252.5,220.68,178.75
2016,2,18,14,30,262.0,231.0,0.5,10.0,369.0,311.82,248.79
2016,2,18,14,45,201.5,220.0,0.5,10.0,322.0,253.14,200.67
2016,2,18,15,0,141.0,209.0,0.5,10.0,275.0,208.63,165.22
2016,2,18,15,15,70.5,113.0,0.5,10.0,146.0,106.88,83.04
2016,2,18,15,30,0.0,17.0,0.5,10.0,17.0,12.95,5.64
2016,2,18,15,45,0.0,15.0,0.5,10.0,15.0,11.41,4.36
2016,2,18,16,0,0.0,13.0,0.5,10.0,13.0,9.88,3.03
2016,2,18,16,15,0.0,11.0,0.5,9.5,11.0,8.35,2.02
2016,2,18,16,30,0.0,9.0,0.5,9.0,9.0,6.82,0.62
2016,2,18,16,45,0.0,7.0,0.5,9.0,7.0,5.3,0.0
2016,2,18,17,0,0.0,5.0,0.5,9.0,5.0,3.78,0.0
2016,2,18,17,15,0.0,3.0,0.5,9.0,3.0,2.27,0.0
2016,2,18,17,30,0.0,1.0,0.5,9.0,1.0,0.75,0.0
2016,2,18,17,45,0.0,0.5,0.5,9.0,0.5,0.39,0.0
2016,2,18,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,2.5,0.8,9.0,2.5,1.97,0.0
2016,2,19,7,30,0.0,5.0,0.8,9.0,5.0,3.78,0.0
2016,2,19,7,45,0.0,9.0,0.8,9.5,9.0,6.82,0.14
2016,2,19,8,0,0.0,13.0,0.8,10.0,13.0,9.86,2.89
2016,2,19,8,15,0.0,17.5,0.8,10.0,17.5,13.29,5.96
2016,2,19,8,30,0.0,22.0,0.8,10.0,22.0,16.73,9.02
2016,2,19,8,45,0.0,26.5,0.8,10.5,26.5,20.18,12.02
2016,2,19,9,0,0.0,31.0,0.8,11.0,31.0,23.64,14.98
2016,2,19,9,15,0.5,87.0,0.75,11.0,87.5,69.55,54.57
2016,2,19,9,30,1.0,143.0,0.7,11.0,144.0,126.01,102.11
2016,2,19,9,45,0.5,92.5,0.7,11.0,93.0,72.97,56.99
2016,2,19,10,0,0.0,42.0,0.7,11.0,42.0,32.14,22.09
2016,2,19,10,15,0.0,76.5,0.65,11.0,76.5,58.79,44.85
2016,2,19,10,30,0.0,111.0,0.6,11.0,111.0,87.61,69.06
2016,2,19,10,45,16.0,173.5,0.6,11.0,183.0,160.99,130.48
2016,2,19,11,0,32.0,236.0,0.6,11.0,255.0,260.22,210.45
2016,2,19,11,15,28.5,238.0,0.6,11.0,255.5,254.78,205.0
2016,2,19,11,30,25.0,240.0,0.6,11.0,256.0,228.79,184.01
2016,2,19,11,45,35.0,255.5,0.6,11.0,277.5,271.88,218.48
2016,2,19,12,0,45.0,271.0,0.6,11.0,299.0,293.09,234.96
2016,2,19,12,15,35.0,260.0,0.6,11.0,282.0,268.02,214.67
2016,2,19,12,30,25.0,249.0,0.6,11.0,265.0,227.48,182.36
2016,2,19,12,45,55.5,270.0,0.6,11.5,305.5,285.49,228.9
2016,2,19,13,0,86.0,291.0,0.6,12.0,346.0,323.37,258.12
2016,2,19,13,15,52.5,259.5,0.55,11.5,293.0,262.18,209.58
2016,2,19,13,30,19.0,228.0,0.5,11.0,240.0,195.4,156.42
2016,2,19,13,45,12.0,206.5,0.5,11.0,214.5,171.01,137.06
2016,2,19,14,0,5.0,185.0,0.5,11.0,189.0,147.98,118.45
2016,2,19,14,15,67.5,213.5,0.5,10.5,250.0,206.8,166.96
2016,2,19,14,30,130.0,242.0,0.5,10.0,311.0,256.7,206.19
2016,2,19,14,45,169.0,225.0,0.5,10.0,309.0,244.64,194.71
2016,2,19,15,0,208.0,208.0,0.5,10.0,307.0,228.1,179.14
2016,2,19,15,15,257.0,184.0,0.45,9.5,296.0,207.07,158.98
2016,2,19,15,30,306.0,160.0,0.4,9.0,285.0,176.4,130.59
2016,2,19,15,45,272.0,150.0,0.4,9.0,252.5,140.04,102.58
2016,2,19,16,0,238.0,140.0,0.4,9.0,220.0,107.87,81.73
2016,2,19,16,15,217.0,121.0,0.35,8.5,185.5,83.94,70.59
2016,2,19,16,30,196.0,102.0,0.3,8.0,151.0,71.7,59.67
2016,2,19,16,45,163.5,82.5,0.3,8.0,117.5,58.73,47.69
2016,2,19,17,0,131.0,63.0,0.3,8.0,84.0,45.45,35.21
2016,2,19,17,15,79.5,43.5,0.3,7.5,55.0,31.86,22.15
2016,2,19,17,30,28.0,24.0,0.3,7.0,26.0,18.01,4.15
2016,2,19,17,45,14.0,12.0,0.3,7.0,13.0,9.44,0.0
2016,2,19,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,20,7,15,101.5,16.0,0.45,4.5,25.0,121.3,0.0
2016,2,20,7,30,203.0,32.0,0.4,5.0,50.0,250.5,193.88
2016,2,20,7,45,251.0,49.0,0.4,6.0,85.5,317.75,263.59
2016,2,20,8,0,299.0,66.0,0.4,7.0,121.0,388.01,324.0
2016,2,20,8,15,339.0,80.5,0.35,7.5,160.0,449.77,374.46
2016,2,20,8,30,379.0,95.0,0.3,8.0,199.0,512.82,423.21
2016,2,20,8,45,417.5,103.5,0.3,8.5,236.5,567.04,463.17
2016,2,20,9,0,456.0,112.0,0.3,9.0,274.0,621.45,501.72
2016,2,20,9,15,446.0,130.0,0.3,9.5,305.0,639.74,512.52
2016,2,20,9,30,436.0,148.0,0.3,10.0,336.0,655.12,520.84
2016,2,20,9,45,502.0,146.5,0.3,10.5,381.0,720.79,566.04
2016,2,20,10,0,568.0,145.0,0.3,11.0,426.0,785.02,607.56
2016,2,20,10,15,526.5,169.5,0.25,11.5,443.0,769.52,592.61
2016,2,20,10,30,485.0,194.0,0.2,12.0,460.0,750.31,575.34
2016,2,20,10,45,672.0,151.0,0.2,12.5,538.0,891.91,670.37
2016,2,20,11,0,859.0,108.0,0.2,13.0,616.0,1008.38,740.73
2016,2,20,11,15,865.0,109.5,0.15,13.0,634.0,998.64,730.5
2016,2,20,11,30,871.0,111.0,0.1,13.0,652.0,984.92,720.43
2016,2,20,11,45,630.5,189.5,0.1,13.0,585.0,826.92,617.56
2016,2,20,12,0,390.0,268.0,0.1,13.0,518.0,640.64,487.62
2016,2,20,12,15,412.5,263.0,0.05,13.0,528.5,636.5,487.02
2016,2,20,12,30,435.0,258.0,0.0,13.0,539.0,646.97,493.69
2016,2,20,12,45,336.5,278.0,0.0,13.0,494.0,548.82,422.0
2016,2,20,13,0,238.0,298.0,0.0,13.0,449.0,458.48,355.57
2016,2,20,13,15,426.5,238.5,0.0,13.0,503.5,546.19,423.05
2016,2,20,13,30,615.0,179.0,0.0,13.0,558.0,593.51,456.98
2016,2,20,13,45,450.5,218.5,0.05,13.0,491.5,485.94,375.81
2016,2,20,14,0,286.0,258.0,0.1,13.0,425.0,389.27,303.22
2016,2,20,14,15,419.0,212.5,0.1,13.0,444.0,401.61,312.08
2016,2,20,14,30,552.0,167.0,0.1,13.0,463.0,390.09,299.58
2016,2,20,14,45,680.0,128.5,0.15,13.0,470.5,371.18,279.22
2016,2,20,15,0,808.0,90.0,0.2,13.0,478.0,332.87,241.1
2016,2,20,15,15,786.0,86.5,0.2,12.5,438.0,269.67,186.45
2016,2,20,15,30,764.0,83.0,0.2,12.0,398.0,208.58,134.73
2016,2,20,15,45,742.0,77.0,0.25,12.0,355.5,147.85,87.78
2016,2,20,16,0,720.0,71.0,0.3,12.0,313.0,85.44,50.64
2016,2,20,16,15,675.5,65.5,0.4,11.5,266.0,53.83,43.03
2016,2,20,16,30,631.0,60.0,0.5,11.0,219.0,49.49,39.2
2016,2,20,16,45,569.0,52.0,0.6,10.5,172.5,43.04,33.25
2016,2,20,17,0,507.0,44.0,0.7,10.0,126.0,36.58,27.09
2016,2,20,17,15,390.5,33.5,0.75,9.5,84.0,27.75,18.5
2016,2,20,17,30,274.0,23.0,0.8,9.0,42.0,19.01,6.03
2016,2,20,17,45,137.0,11.5,0.85,9.0,21.0,9.05,0.0
2016,2,20,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,7,15,197.5,15.0,0.65,6.0,33.5,197.06,0.0
2016,2,21,7,30,395.0,30.0,0.5,7.0,67.0,400.4,309.98
2016,2,21,7,45,496.5,38.5,0.4,8.0,113.5,509.48,410.5
2016,2,21,8,0,598.0,47.0,0.3,9.0,160.0,625.25,500.11
2016,2,21,8,15,657.0,52.5,0.3,9.5,208.5,695.47,552.59
2016,2,21,8,30,716.0,58.0,0.3,10.0,257.0,776.04,609.52
2016,2,21,8,45,756.5,62.0,0.3,10.5,305.0,837.1,649.67
2016,2,21,9,0,797.0,66.0,0.3,11.0,353.0,896.62,687.09
2016,2,21,9,15,613.5,108.5,0.25,11.5,345.5,788.17,608.78
2016,2,21,9,30,430.0,151.0,0.2,12.0,338.0,652.67,511.38
2016,2,21,9,45,659.0,113.5,0.2,13.0,428.5,850.87,648.52
2016,2,21,10,0,888.0,76.0,0.2,14.0,519.0,1017.21,749.35
2016,2,21,10,15,900.5,78.0,0.2,14.5,552.0,1030.37,751.54
2016,2,21,10,30,913.0,80.0,0.2,15.0,585.0,1039.6,754.24
2016,2,21,10,45,920.5,81.5,0.2,15.5,610.5,1039.08,751.1
2016,2,21,11,0,928.0,83.0,0.2,16.0,636.0,1034.48,745.78
2016,2,21,11,15,759.0,137.5,0.2,16.0,599.0,934.86,682.42
2016,2,21,11,30,590.0,192.0,0.2,16.0,562.0,802.77,597.36
2016,2,21,11,45,763.5,139.5,0.2,16.5,627.0,898.36,660.65
2016,2,21,12,0,937.0,87.0,0.2,17.0,692.0,953.25,692.39
2016,2,21,12,15,936.5,87.5,0.2,17.0,694.0,920.5,670.47
2016,2,21,12,30,936.0,88.0,0.2,17.0,696.0,884.35,647.83
2016,2,21,12,45,930.5,88.5,0.25,17.0,689.5,841.0,621.29
2016,2,21,13,0,925.0,89.0,0.3,17.0,683.0,794.98,592.74
2016,2,21,13,15,661.5,171.5,0.3,16.5,592.0,655.37,495.5
2016,2,21,13,30,398.0,254.0,0.3,16.0,501.0,500.65,384.12
2016,2,21,13,45,468.0,223.5,0.35,16.0,504.5,500.25,385.52
2016,2,21,14,0,538.0,193.0,0.4,16.0,508.0,479.85,369.68
2016,2,21,14,15,705.5,137.5,0.4,15.5,531.0,482.67,369.63
2016,2,21,14,30,873.0,82.0,0.4,15.0,554.0,458.36,346.43
2016,2,21,14,45,859.0,79.0,0.4,15.0,519.5,394.9,292.72
2016,2,21,15,0,845.0,76.0,0.4,15.0,485.0,331.22,237.71
2016,2,21,15,15,570.5,120.5,0.4,14.5,387.0,241.46,171.16
2016,2,21,15,30,296.0,165.0,0.4,14.0,289.0,177.18,128.95
2016,2,21,15,45,286.5,148.5,0.4,14.0,257.5,139.85,99.91
2016,2,21,16,0,277.0,132.0,0.4,14.0,226.0,104.11,76.37
2016,2,21,16,15,263.5,113.5,0.4,13.5,192.5,80.16,65.93
2016,2,21,16,30,250.0,95.0,0.4,13.0,159.0,68.15,55.41
2016,2,21,16,45,226.5,77.0,0.45,12.5,126.0,56.0,44.49
2016,2,21,17,0,203.0,59.0,0.5,12.0,93.0,43.54,33.05
2016,2,21,17,15,155.5,41.5,0.5,11.5,62.5,30.98,21.24
2016,2,21,17,30,108.0,24.0,0.5,11.0,32.0,18.11,6.45
2016,2,21,17,45,54.0,12.0,0.5,10.5,16.0,9.44,0.0
2016,2,21,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,225.0,15.0,0.4,7.5,37.0,219.38,12.24
2016,2,22,7,30,450.0,30.0,0.4,8.0,74.0,443.85,344.55
2016,2,22,7,45,542.5,38.0,0.4,9.0,121.5,536.67,429.8
2016,2,22,8,0,635.0,46.0,0.4,10.0,169.0,646.97,515.6
2016,2,22,8,15,691.5,51.5,0.35,10.5,219.0,725.82,573.0
2016,2,22,8,30,748.0,57.0,0.3,11.0,269.0,804.95,627.05
2016,2,22,8,45,784.5,61.0,0.25,12.0,317.0,862.91,662.21
2016,2,22,9,0,821.0,65.0,0.2,13.0,365.0,919.1,694.44
2016,2,22,9,15,846.0,68.0,0.15,13.5,409.5,960.34,716.75
2016,2,22,9,30,871.0,71.0,0.1,14.0,454.0,998.61,736.71
2016,2,22,9,45,887.0,74.0,0.1,15.0,493.0,1012.29,740.19
2016,2,22,10,0,903.0,77.0,0.1,16.0,532.0,1034.14,749.16
2016,2,22,10,15,915.0,78.5,0.1,16.0,565.0,1046.11,754.6
2016,2,22,10,30,927.0,80.0,0.1,16.0,598.0,1054.1,757.88
2016,2,22,10,45,934.0,82.0,0.1,16.5,623.5,1053.56,754.72
2016,2,22,11,0,941.0,84.0,0.1,17.0,649.0,1048.85,749.36
2016,2,22,11,15,946.0,84.5,0.1,17.0,667.5,1036.17,740.79
2016,2,22,11,30,951.0,85.0,0.1,17.0,686.0,1019.42,730.01
2016,2,22,11,45,953.0,86.0,0.1,17.5,696.5,996.39,714.21
2016,2,22,12,0,955.0,87.0,0.1,18.0,707.0,969.49,696.23
2016,2,22,12,15,956.0,87.0,0.1,18.0,710.0,936.83,676.06
2016,2,22,12,30,957.0,87.0,0.1,18.0,713.0,900.62,653.68
2016,2,22,12,45,951.5,88.5,0.1,18.5,707.0,857.45,625.56
2016,2,22,13,0,946.0,90.0,0.1,19.0,701.0,811.49,595.56
2016,2,22,13,15,942.0,89.0,0.1,19.0,687.5,761.49,563.11
2016,2,22,13,30,938.0,88.0,0.1,19.0,674.0,709.14,526.68
2016,2,22,13,45,927.0,88.5,0.1,19.0,652.5,651.9,485.69
2016,2,22,14,0,916.0,89.0,0.1,19.0,631.0,593.42,442.44
2016,2,22,14,15,905.5,87.5,0.1,19.0,602.5,532.41,395.8
2016,2,22,14,30,895.0,86.0,0.1,19.0,574.0,471.53,347.41
2016,2,22,14,45,877.5,84.5,0.15,19.0,538.5,405.95,294.2
2016,2,22,15,0,860.0,83.0,0.2,19.0,503.0,341.19,239.97
2016,2,22,15,15,714.5,100.0,0.2,18.0,429.5,259.02,176.6
2016,2,22,15,30,569.0,117.0,0.2,17.0,356.0,195.72,130.14
2016,2,22,15,45,536.5,111.5,0.2,16.5,317.5,142.44,90.44
2016,2,22,16,0,504.0,106.0,0.2,16.0,279.0,96.52,64.52
2016,2,22,16,15,475.0,94.0,0.35,15.0,238.5,69.32,56.04
2016,2,22,16,30,446.0,82.0,0.5,14.0,198.0,61.1,49.01
2016,2,22,16,45,393.5,69.5,0.65,13.5,156.5,52.1,40.9
2016,2,22,17,0,341.0,57.0,0.8,13.0,115.0,42.97,32.45
2016,2,22,17,15,264.5,42.0,0.85,12.5,78.0,31.81,21.93
2016,2,22,17,30,188.0,27.0,0.9,12.0,41.0,20.55,8.91
