Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,45,94.0,13.5,1.0,12.0,20.5,10.62,0.0
2016,2,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,7,15,203.0,16.5,0.55,13.0,37.5,207.29,54.03
2016,2,23,7,30,406.0,33.0,0.5,13.0,75.0,412.25,319.55
2016,2,23,7,45,505.5,41.5,0.5,13.0,122.5,520.9,414.22
2016,2,23,8,0,605.0,50.0,0.5,13.0,170.0,635.65,503.86
2016,2,23,8,15,663.5,56.0,0.4,13.5,219.5,714.85,560.25
2016,2,23,8,30,722.0,62.0,0.3,14.0,269.0,787.26,608.29
2016,2,23,8,45,764.0,65.5,0.25,15.0,318.0,849.51,646.2
2016,2,23,9,0,806.0,69.0,0.2,16.0,367.0,910.13,680.99
2016,2,23,9,15,832.0,72.0,0.15,16.5,412.0,952.19,703.54
2016,2,23,9,30,858.0,75.0,0.1,17.0,457.0,991.3,723.83
2016,2,23,9,45,877.5,77.5,0.1,18.0,496.5,1019.88,736.52
2016,2,23,10,0,897.0,80.0,0.1,19.0,536.0,1044.77,746.86
2016,2,23,10,15,909.5,82.0,0.1,19.5,569.5,1045.35,743.78
2016,2,23,10,30,922.0,84.0,0.1,20.0,603.0,1054.4,746.44
2016,2,23,10,45,927.0,86.5,0.1,20.5,628.5,1052.37,742.4
2016,2,23,11,0,932.0,89.0,0.1,21.0,654.0,1046.21,736.25
2016,2,23,11,15,937.0,90.0,0.1,20.5,672.5,1034.13,729.59
2016,2,23,11,30,942.0,91.0,0.1,20.0,691.0,1017.97,720.68
2016,2,23,11,45,941.0,93.5,0.1,20.0,701.0,993.88,705.73
2016,2,23,12,0,940.0,96.0,0.1,20.0,711.0,966.05,688.66
2016,2,23,12,15,940.0,96.0,0.1,20.0,713.0,932.76,668.26
2016,2,23,12,30,940.0,96.0,0.1,20.0,715.0,896.03,645.71
2016,2,23,12,45,933.5,97.0,0.15,20.5,708.5,851.91,617.9
2016,2,23,13,0,927.0,98.0,0.2,21.0,702.0,805.18,588.31
2016,2,23,13,15,922.0,97.5,0.2,20.5,688.0,755.62,556.98
2016,2,23,13,30,917.0,97.0,0.2,20.0,674.0,703.83,521.99
2016,2,23,13,45,904.5,97.0,0.2,20.0,651.5,646.01,480.64
2016,2,23,14,0,892.0,97.0,0.2,20.0,629.0,590.33,439.36
2016,2,23,14,15,880.0,95.5,0.2,19.5,600.0,528.64,393.1
2016,2,23,14,30,868.0,94.0,0.2,19.0,571.0,466.56,344.64
2016,2,23,14,45,763.5,105.5,0.2,19.0,506.5,380.03,277.24
2016,2,23,15,0,659.0,117.0,0.2,19.0,442.0,305.47,218.39
2016,2,23,15,15,613.0,118.0,0.2,18.0,401.0,248.17,171.91
2016,2,23,15,30,567.0,119.0,0.2,17.0,360.0,196.09,130.51
2016,2,23,15,45,513.0,119.0,0.2,16.5,319.5,144.33,92.99
2016,2,23,16,0,459.0,119.0,0.2,16.0,279.0,102.38,70.61
2016,2,23,16,15,427.5,105.0,0.25,15.0,237.5,75.87,61.75
2016,2,23,16,30,396.0,91.0,0.3,14.0,196.0,66.53,53.79
2016,2,23,16,45,401.5,74.5,0.4,13.5,162.0,55.58,44.01
2016,2,23,17,0,407.0,58.0,0.5,13.0,128.0,47.12,36.16
2016,2,23,17,15,297.5,44.0,0.5,12.5,86.5,33.42,23.44
2016,2,23,17,30,188.0,30.0,0.5,12.0,45.0,22.72,11.25
2016,2,23,17,45,94.0,15.0,0.55,12.0,22.5,11.8,0.0
2016,2,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,7,15,156.5,18.5,0.65,12.0,35.5,177.64,72.98
2016,2,24,7,30,313.0,37.0,0.5,12.0,71.0,342.22,270.92
2016,2,24,7,45,410.0,47.0,0.35,12.5,115.5,447.93,360.48
2016,2,24,8,0,507.0,57.0,0.2,13.0,160.0,559.49,446.13
2016,2,24,8,15,566.5,64.0,0.15,14.0,207.0,638.37,502.65
2016,2,24,8,30,626.0,71.0,0.1,15.0,254.0,718.37,556.7
2016,2,24,8,45,673.0,75.0,0.1,16.0,301.5,782.95,597.61
2016,2,24,9,0,720.0,79.0,0.1,17.0,349.0,846.67,636.1
2016,2,24,9,15,747.5,82.5,0.1,17.5,391.5,881.82,655.55
2016,2,24,9,30,775.0,86.0,0.1,18.0,434.0,922.14,678.21
2016,2,24,9,45,799.5,87.5,0.1,19.0,473.5,953.93,693.52
2016,2,24,10,0,824.0,89.0,0.1,20.0,513.0,982.3,706.49
2016,2,24,10,15,837.5,91.0,0.1,20.0,545.0,996.41,713.24
2016,2,24,10,30,851.0,93.0,0.1,20.0,577.0,1006.66,717.95
2016,2,24,10,45,864.0,93.0,0.1,20.0,603.0,1009.9,718.57
2016,2,24,11,0,877.0,93.0,0.1,20.0,629.0,996.52,709.29
2016,2,24,11,15,883.0,94.0,0.1,20.0,647.0,986.22,702.35
2016,2,24,11,30,889.0,95.0,0.1,20.0,665.0,972.01,693.1
2016,2,24,11,45,894.0,94.5,0.1,20.0,676.0,951.29,680.01
2016,2,24,12,0,899.0,94.0,0.1,20.0,687.0,926.82,664.76
2016,2,24,12,15,899.5,94.0,0.1,20.0,689.5,895.29,645.17
2016,2,24,12,30,900.0,94.0,0.1,20.0,692.0,860.44,623.51
2016,2,24,12,45,891.0,97.0,0.1,20.0,685.0,818.01,596.87
2016,2,24,13,0,882.0,100.0,0.1,20.0,678.0,773.2,568.52
2016,2,24,13,15,877.0,99.0,0.1,20.0,664.5,725.14,536.53
2016,2,24,13,30,872.0,98.0,0.1,20.0,651.0,680.21,504.84
2016,2,24,13,45,862.5,97.5,0.1,20.0,630.0,624.92,465.12
2016,2,24,14,0,853.0,97.0,0.1,20.0,609.0,568.45,423.35
2016,2,24,14,15,841.5,95.5,0.1,19.5,581.5,509.17,378.77
2016,2,24,14,30,830.0,94.0,0.1,19.0,554.0,449.53,332.08
2016,2,24,14,45,810.5,92.5,0.1,19.0,519.0,386.87,280.9
2016,2,24,15,0,791.0,91.0,0.1,19.0,484.0,325.38,229.26
2016,2,24,15,15,769.0,88.0,0.1,18.5,444.5,263.5,177.26
2016,2,24,15,30,747.0,85.0,0.1,18.0,405.0,203.75,128.09
2016,2,24,15,45,718.5,80.0,0.1,17.5,361.5,139.99,80.65
2016,2,24,16,0,690.0,75.0,0.1,17.0,318.0,83.31,50.02
2016,2,24,16,15,646.0,69.5,0.2,16.5,272.0,56.26,44.28
2016,2,24,16,30,602.0,64.0,0.3,16.0,226.0,52.06,40.7
2016,2,24,16,45,539.0,56.5,0.4,15.5,179.5,46.13,35.38
2016,2,24,17,0,476.0,49.0,0.5,15.0,133.0,40.21,29.87
2016,2,24,17,15,369.5,38.5,0.55,14.5,91.0,31.59,21.74
2016,2,24,17,30,263.0,28.0,0.6,14.0,49.0,23.02,11.95
2016,2,24,17,45,131.5,14.0,0.65,13.5,24.5,11.02,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,130.5,20.0,0.65,12.0,35.0,156.75,81.09
2016,2,25,7,30,261.0,40.0,0.5,12.0,70.0,304.88,243.63
2016,2,25,7,45,338.0,54.0,0.4,12.5,112.0,394.13,320.57
2016,2,25,8,0,415.0,68.0,0.3,13.0,154.0,488.93,395.43
2016,2,25,8,15,468.5,78.0,0.25,14.0,198.5,560.83,448.42
2016,2,25,8,30,522.0,88.0,0.2,15.0,243.0,641.65,504.79
2016,2,25,8,45,592.0,84.5,0.2,16.5,287.5,718.09,554.39
2016,2,25,9,0,662.0,81.0,0.2,18.0,332.0,792.94,600.26
2016,2,25,9,15,551.0,119.5,0.15,18.5,345.0,739.5,559.75
2016,2,25,9,30,440.0,158.0,0.1,19.0,358.0,670.66,509.62
2016,2,25,9,45,327.5,194.5,0.1,20.0,350.5,577.12,439.92
2016,2,25,10,0,215.0,231.0,0.1,21.0,343.0,480.75,367.13
2016,2,25,10,15,278.0,236.0,0.1,21.0,390.0,569.88,431.65
2016,2,25,10,30,341.0,241.0,0.1,21.0,437.0,633.44,474.87
2016,2,25,10,45,354.0,250.0,0.1,21.5,461.5,649.12,482.97
2016,2,25,11,0,367.0,259.0,0.1,22.0,486.0,662.75,490.3
2016,2,25,11,15,403.0,258.0,0.1,22.0,513.5,685.24,505.21
2016,2,25,11,30,439.0,257.0,0.1,22.0,541.0,726.32,531.67
2016,2,25,11,45,435.5,264.0,0.15,22.0,549.5,713.28,522.2
2016,2,25,12,0,432.0,271.0,0.2,22.0,558.0,698.11,512.2
2016,2,25,12,15,533.0,233.5,0.15,22.0,589.0,728.5,533.75
2016,2,25,12,30,634.0,196.0,0.1,22.0,620.0,757.29,552.91
2016,2,25,12,45,763.5,148.0,0.1,22.0,654.5,781.98,570.18
2016,2,25,13,0,893.0,100.0,0.1,22.0,689.0,781.0,569.66
2016,2,25,13,15,730.5,152.5,0.1,21.5,628.5,683.89,503.34
2016,2,25,13,30,568.0,205.0,0.1,21.0,568.0,577.6,429.8
2016,2,25,13,45,711.5,153.5,0.1,21.0,593.5,587.8,437.66
2016,2,25,14,0,855.0,102.0,0.1,21.0,619.0,573.57,425.47
2016,2,25,14,15,843.5,100.0,0.1,20.5,591.0,513.53,380.08
2016,2,25,14,30,832.0,98.0,0.1,20.0,563.0,453.16,333.12
2016,2,25,14,45,619.5,143.5,0.1,19.5,478.0,357.5,261.71
2016,2,25,15,0,407.0,189.0,0.1,19.0,393.0,279.21,204.57
2016,2,25,15,15,286.5,188.0,0.1,18.5,326.0,213.94,156.35
2016,2,25,15,30,166.0,187.0,0.1,18.0,259.0,166.31,123.25
2016,2,25,15,45,154.0,170.0,0.1,17.5,231.5,137.38,101.71
2016,2,25,16,0,142.0,153.0,0.1,17.0,204.0,110.28,83.66
2016,2,25,16,15,133.0,132.0,0.15,16.5,174.5,90.8,74.25
2016,2,25,16,30,124.0,111.0,0.2,16.0,145.0,77.49,62.89
2016,2,25,16,45,287.0,83.0,0.25,16.0,140.5,60.21,47.63
2016,2,25,17,0,450.0,55.0,0.3,16.0,136.0,44.81,33.78
2016,2,25,17,15,347.0,43.0,0.25,15.5,93.5,35.14,24.79
2016,2,25,17,30,244.0,31.0,0.2,15.0,51.0,23.68,12.91
2016,2,25,17,45,122.0,15.5,0.15,15.0,25.5,12.2,0.0
2016,2,25,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,1.0,0.65,11.0,1.0,0.0,0.0
2016,2,26,7,0,0.0,2.0,0.6,11.0,2.0,1.57,0.0
2016,2,26,7,15,0.0,10.5,0.5,11.0,10.5,7.97,0.0
2016,2,26,7,30,0.0,19.0,0.4,11.0,19.0,14.46,6.43
2016,2,26,7,45,0.0,30.0,0.35,11.5,30.0,22.88,13.98
2016,2,26,8,0,0.0,41.0,0.3,12.0,41.0,31.34,21.46
2016,2,26,8,15,0.0,52.5,0.25,12.0,52.5,40.2,29.25
2016,2,26,8,30,0.0,64.0,0.2,12.0,64.0,49.53,37.33
2016,2,26,8,45,0.0,75.5,0.2,12.5,75.5,59.36,45.61
2016,2,26,9,0,0.0,87.0,0.2,13.0,87.0,69.17,53.73
2016,2,26,9,15,264.0,114.0,0.2,13.5,235.5,409.89,337.43
2016,2,26,9,30,528.0,141.0,0.2,14.0,384.0,738.16,573.7
2016,2,26,9,45,335.5,189.0,0.25,14.5,348.0,577.59,450.29
2016,2,26,10,0,143.0,237.0,0.3,15.0,312.0,414.12,325.34
2016,2,26,10,15,281.0,231.0,0.3,15.0,390.0,566.1,441.77
2016,2,26,10,30,419.0,225.0,0.3,15.0,468.0,716.83,547.52
2016,2,26,10,45,421.5,236.0,0.3,15.5,489.0,723.56,547.62
2016,2,26,11,0,424.0,247.0,0.3,16.0,510.0,727.77,548.27
2016,2,26,11,15,431.5,253.5,0.3,16.0,528.0,729.7,548.72
2016,2,26,11,30,439.0,260.0,0.3,16.0,546.0,728.99,547.49
2016,2,26,11,45,645.5,185.5,0.3,16.0,613.5,836.46,623.45
2016,2,26,12,0,852.0,111.0,0.3,16.0,681.0,913.85,671.77
2016,2,26,12,15,851.5,111.0,0.3,16.0,683.0,881.77,649.56
2016,2,26,12,30,851.0,111.0,0.3,16.0,685.0,846.51,627.06
2016,2,26,12,45,851.0,109.5,0.35,16.0,679.5,807.05,602.59
2016,2,26,13,0,851.0,108.0,0.4,16.0,674.0,764.75,575.94
2016,2,26,13,15,607.5,192.0,0.4,15.5,592.0,633.41,482.12
2016,2,26,13,30,364.0,276.0,0.4,15.0,510.0,495.33,381.57
2016,2,26,13,45,366.0,265.0,0.4,15.0,494.0,461.24,357.19
2016,2,26,14,0,368.0,254.0,0.4,15.0,478.0,426.41,330.45
2016,2,26,14,15,184.0,132.0,0.4,14.5,244.0,206.36,162.1
2016,2,26,14,30,0.0,10.0,0.4,14.0,10.0,7.64,0.81
2016,2,26,14,45,0.0,9.0,0.4,13.5,9.0,6.87,0.24
2016,2,26,15,0,0.0,8.0,0.4,13.0,8.0,6.1,0.0
2016,2,26,15,15,0.0,12.5,0.4,12.5,12.5,9.53,2.59
2016,2,26,15,30,0.0,17.0,0.4,12.0,17.0,12.96,5.6
2016,2,26,15,45,0.0,11.0,0.4,12.0,11.0,8.37,1.63
2016,2,26,16,0,0.0,5.0,0.4,12.0,5.0,3.8,0.0
2016,2,26,16,15,0.0,4.0,0.35,12.0,4.0,3.03,0.0
2016,2,26,16,30,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,2,26,16,45,0.0,2.5,0.3,12.0,2.5,1.89,0.0
2016,2,26,17,0,0.0,2.0,0.3,12.0,2.0,1.51,0.0
2016,2,26,17,15,0.0,1.0,0.3,11.5,1.0,0.76,0.0
2016,2,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,17,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,11.8,0.0
2016,2,27,7,15,213.0,25.5,0.35,8.5,51.5,235.86,157.4
2016,2,27,7,30,426.0,36.0,0.3,9.0,88.0,431.82,346.44
2016,2,27,7,45,508.5,44.0,0.3,10.0,134.5,526.89,424.21
2016,2,27,8,0,591.0,52.0,0.3,11.0,181.0,626.65,500.14
2016,2,27,8,15,643.5,58.0,0.3,11.0,229.0,700.11,554.26
2016,2,27,8,30,696.0,64.0,0.3,11.0,277.0,767.12,601.26
2016,2,27,8,45,735.0,67.0,0.3,11.5,324.5,825.14,638.79
2016,2,27,9,0,774.0,70.0,0.3,12.0,372.0,881.53,673.7
2016,2,27,9,15,798.5,73.0,0.3,12.5,415.0,921.47,696.51
2016,2,27,9,30,823.0,76.0,0.3,13.0,458.0,958.57,717.09
2016,2,27,9,45,654.5,129.5,0.3,14.0,449.0,866.2,651.55
2016,2,27,10,0,486.0,183.0,0.3,15.0,440.0,746.58,567.81
2016,2,27,10,15,433.5,210.0,0.25,15.5,450.0,720.35,546.96
2016,2,27,10,30,381.0,237.0,0.2,16.0,460.0,668.07,507.51
2016,2,27,10,45,370.0,252.0,0.2,16.5,475.5,666.39,504.66
2016,2,27,11,0,359.0,267.0,0.2,17.0,491.0,662.79,499.88
2016,2,27,11,15,287.5,289.0,0.15,17.0,472.5,606.13,457.44
2016,2,27,11,30,216.0,311.0,0.1,17.0,454.0,527.55,400.3
2016,2,27,11,45,161.5,315.5,0.1,17.0,423.0,470.65,358.73
2016,2,27,12,0,107.0,320.0,0.1,17.0,392.0,395.71,303.28
2016,2,27,12,15,156.5,323.0,0.1,17.0,429.0,452.93,346.67
2016,2,27,12,30,206.0,326.0,0.1,17.0,466.0,485.68,370.41
2016,2,27,12,45,181.5,324.5,0.1,17.0,447.0,450.74,344.05
2016,2,27,13,0,157.0,323.0,0.1,17.0,428.0,417.28,319.38
2016,2,27,13,15,254.0,302.0,0.1,17.0,468.5,466.18,356.63
2016,2,27,13,30,351.0,281.0,0.1,17.0,509.0,490.64,374.37
2016,2,27,13,45,343.0,273.0,0.1,17.0,490.0,453.77,346.42
2016,2,27,14,0,335.0,265.0,0.1,17.0,471.0,417.14,318.83
2016,2,27,14,15,400.0,236.5,0.1,16.5,471.5,399.29,304.99
2016,2,27,14,30,465.0,208.0,0.1,16.0,472.0,381.07,289.1
2016,2,27,14,45,649.5,146.0,0.15,16.0,490.5,368.64,273.53
2016,2,27,15,0,834.0,84.0,0.2,16.0,509.0,329.48,233.81
2016,2,27,15,15,813.5,81.0,0.2,15.5,469.0,265.27,178.83
2016,2,27,15,30,793.0,78.0,0.2,15.0,429.0,202.95,126.9
2016,2,27,15,45,670.5,88.5,0.2,15.0,364.0,138.13,82.3
2016,2,27,16,0,548.0,99.0,0.2,15.0,299.0,92.0,61.85
2016,2,27,16,15,611.5,78.5,0.2,14.5,273.0,62.25,49.91
2016,2,27,16,30,675.0,58.0,0.2,14.0,247.0,52.34,41.31
2016,2,27,16,45,610.0,52.5,0.25,13.5,198.5,43.66,33.55
2016,2,27,17,0,545.0,47.0,0.3,13.0,150.0,39.05,29.23
2016,2,27,17,15,444.0,38.0,0.35,12.5,105.5,31.49,22.07
2016,2,27,17,30,343.0,29.0,0.4,12.0,61.0,24.02,14.09
2016,2,27,17,45,171.5,14.5,0.45,12.0,30.5,11.78,0.0
2016,2,27,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.55,8.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.5,9.0,8.0,6.29,0.0
2016,2,28,7,15,18.0,27.0,0.45,9.0,29.5,45.55,28.07
2016,2,28,7,30,36.0,46.0,0.4,9.0,51.0,84.36,66.6
2016,2,28,7,45,53.5,67.0,0.35,9.5,77.5,124.43,102.38
2016,2,28,8,0,71.0,88.0,0.3,10.0,104.0,164.0,136.81
2016,2,28,8,15,84.5,109.5,0.3,10.0,133.0,218.82,182.86
2016,2,28,8,30,98.0,131.0,0.3,10.0,162.0,256.91,214.07
2016,2,28,8,45,113.5,149.0,0.3,10.5,190.0,291.6,241.52
2016,2,28,9,0,129.0,167.0,0.3,11.0,218.0,326.58,268.45
2016,2,28,9,15,64.5,155.0,0.3,11.0,180.5,219.8,180.26
2016,2,28,9,30,0.0,143.0,0.3,11.0,143.0,121.07,96.74
2016,2,28,9,45,79.5,192.5,0.3,11.5,235.0,272.97,223.51
2016,2,28,10,0,159.0,242.0,0.3,12.0,327.0,434.91,348.29
2016,2,28,10,15,189.5,256.0,0.3,12.0,363.5,477.41,378.17
2016,2,28,10,30,220.0,270.0,0.3,12.0,400.0,518.79,408.07
2016,2,28,10,45,250.0,278.0,0.3,12.5,431.5,575.26,447.23
2016,2,28,11,0,280.0,286.0,0.3,13.0,463.0,605.33,467.0
2016,2,28,11,15,316.0,287.0,0.3,13.0,492.0,631.01,484.93
2016,2,28,11,30,352.0,288.0,0.3,13.0,521.0,653.97,500.84
2016,2,28,11,45,311.0,302.5,0.35,13.5,510.5,616.59,472.28
2016,2,28,12,0,270.0,317.0,0.4,14.0,500.0,579.48,444.6
2016,2,28,12,15,267.5,319.0,0.4,14.0,501.0,563.7,433.33
2016,2,28,12,30,265.0,321.0,0.4,14.0,502.0,546.9,421.03
2016,2,28,12,45,340.5,300.0,0.4,14.0,530.5,568.35,437.93
2016,2,28,13,0,416.0,279.0,0.4,14.0,559.0,583.17,449.12
2016,2,28,13,15,476.5,250.0,0.4,14.0,565.5,586.8,451.6
2016,2,28,13,30,537.0,221.0,0.4,14.0,572.0,569.62,439.05
2016,2,28,13,45,470.0,236.0,0.4,14.0,536.0,507.42,392.04
2016,2,28,14,0,403.0,251.0,0.4,14.0,500.0,441.26,342.03
2016,2,28,14,15,319.5,254.5,0.4,14.0,447.0,374.38,290.79
2016,2,28,14,30,236.0,258.0,0.4,14.0,394.0,310.01,241.13
2016,2,28,14,45,362.5,216.5,0.4,14.0,410.5,308.85,236.82
2016,2,28,15,0,489.0,175.0,0.4,14.0,427.0,291.0,216.48
2016,2,28,15,15,488.5,159.5,0.4,13.5,394.5,241.81,174.4
2016,2,28,15,30,488.0,144.0,0.4,13.0,362.0,192.76,133.3
2016,2,28,15,45,620.5,102.0,0.4,13.0,350.0,141.91,88.46
2016,2,28,16,0,753.0,60.0,0.4,13.0,338.0,74.59,44.48
2016,2,28,16,15,679.0,66.5,0.4,12.5,291.5,54.4,43.38
2016,2,28,16,30,605.0,73.0,0.4,12.0,245.0,58.7,47.36
2016,2,28,16,45,584.0,61.5,0.45,11.5,202.0,50.28,39.77
2016,2,28,17,0,563.0,50.0,0.5,11.0,159.0,41.54,31.72
2016,2,28,17,15,461.5,40.5,0.5,10.0,112.5,33.6,24.23
2016,2,28,17,30,360.0,31.0,0.5,9.0,66.0,25.73,16.0
2016,2,28,17,45,180.0,15.5,0.5,8.5,33.0,12.61,0.0
2016,2,28,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,6,45,70.5,7.5,1.15,10.5,9.5,5.9,0.0
2016,2,29,7,0,141.0,15.0,1.1,11.0,19.0,144.66,0.0
2016,2,29,7,15,281.5,27.0,0.9,11.5,57.0,295.11,222.4
2016,2,29,7,30,422.0,39.0,0.7,12.0,95.0,432.27,348.69
2016,2,29,7,45,512.5,46.5,0.5,13.0,143.0,533.56,428.39
2016,2,29,8,0,603.0,54.0,0.3,14.0,191.0,639.99,505.25
2016,2,29,8,15,653.5,60.0,0.25,15.0,240.0,712.14,554.11
2016,2,29,8,30,704.0,66.0,0.2,16.0,289.0,777.96,595.87
2016,2,29,8,45,733.5,71.5,0.15,17.5,335.5,830.13,625.02
2016,2,29,9,0,763.0,77.0,0.1,19.0,382.0,880.38,651.53
2016,2,29,9,15,787.0,80.5,0.05,19.5,425.0,920.31,672.87
2016,2,29,9,30,811.0,84.0,0.0,20.0,468.0,957.36,692.22
2016,2,29,9,45,824.5,88.0,0.0,21.0,505.5,981.13,702.0
2016,2,29,10,0,838.0,92.0,0.0,22.0,543.0,1001.26,709.63
2016,2,29,10,15,850.0,93.5,0.0,22.0,575.0,1012.93,714.89
2016,2,29,10,30,862.0,95.0,0.0,22.0,607.0,1020.67,718.04
2016,2,29,10,45,879.5,92.5,0.05,22.5,634.0,1012.09,710.57
2016,2,29,11,0,897.0,90.0,0.1,23.0,661.0,1012.56,709.35
2016,2,29,11,15,902.0,91.0,0.1,23.0,678.5,1000.67,701.36
2016,2,29,11,30,907.0,92.0,0.1,23.0,696.0,984.83,691.33
2016,2,29,11,45,915.0,89.5,0.1,23.0,707.0,963.9,678.39
2016,2,29,12,0,923.0,87.0,0.1,23.0,718.0,939.02,663.18
2016,2,29,12,15,544.5,210.5,0.1,22.5,583.0,712.56,518.04
2016,2,29,12,30,166.0,334.0,0.1,22.0,448.0,458.02,339.72
2016,2,29,12,45,276.5,312.0,0.1,22.0,500.0,527.81,393.46
2016,2,29,13,0,387.0,290.0,0.1,22.0,552.0,570.36,423.54
2016,2,29,13,15,335.5,295.5,0.1,21.5,520.0,514.7,383.74
2016,2,29,13,30,284.0,301.0,0.1,21.0,488.0,462.6,346.97
2016,2,29,13,45,415.0,253.0,0.1,21.0,516.5,487.19,365.42
2016,2,29,14,0,546.0,205.0,0.1,21.0,545.0,487.69,364.45
2016,2,29,14,15,509.0,208.0,0.1,20.5,514.0,434.22,324.2
2016,2,29,14,30,472.0,211.0,0.1,20.0,483.0,383.71,285.77
2016,2,29,14,45,533.5,178.0,0.15,20.0,468.0,344.57,253.08
2016,2,29,15,0,595.0,145.0,0.2,20.0,453.0,301.89,215.58
2016,2,29,15,15,553.5,143.0,0.2,19.5,412.0,243.06,168.14
2016,2,29,15,30,512.0,141.0,0.2,19.0,371.0,192.85,128.8
2016,2,29,15,45,377.0,145.0,0.2,18.5,305.5,141.88,96.16
2016,2,29,16,0,242.0,149.0,0.2,18.0,240.0,108.85,81.1
2016,2,29,16,15,212.5,134.5,0.3,17.5,206.0,92.31,75.31
2016,2,29,16,30,183.0,120.0,0.4,17.0,172.0,83.96,68.34
2016,2,29,16,45,162.0,99.0,0.5,16.5,139.0,70.18,56.36
2016,2,29,17,0,141.0,78.0,0.6,16.0,106.0,56.1,43.82
2016,2,29,17,15,103.0,57.5,0.55,15.5,74.5,41.92,30.95
2016,2,29,17,30,65.0,37.0,0.5,15.0,43.0,27.53,17.42
2016,2,29,17,45,32.5,18.5,0.5,15.0,21.5,14.2,0.0
2016,2,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,0.5,9.5,11.0,8.65,0.0
2016,3,1,7,0,0.0,22.0,0.4,10.0,22.0,24.72,0.0
2016,3,1,7,15,223.0,30.5,0.35,10.5,61.5,251.3,194.1
2016,3,1,7,30,446.0,39.0,0.3,11.0,101.0,451.39,363.47
2016,3,1,7,45,527.5,47.0,0.3,12.0,149.0,546.75,438.09
2016,3,1,8,0,609.0,55.0,0.3,13.0,197.0,646.63,512.01
2016,3,1,8,15,660.0,60.5,0.3,13.5,246.0,718.75,562.58
2016,3,1,8,30,711.0,66.0,0.3,14.0,295.0,784.78,606.49
2016,3,1,8,45,746.5,70.0,0.35,14.5,342.5,840.97,642.65
2016,3,1,9,0,782.0,74.0,0.4,15.0,390.0,895.42,676.53
2016,3,1,9,15,805.0,77.0,0.4,15.0,433.5,933.94,699.25
2016,3,1,9,30,828.0,80.0,0.4,15.0,477.0,969.49,719.87
2016,3,1,9,45,854.0,79.0,0.45,15.5,517.0,999.56,736.57
2016,3,1,10,0,880.0,78.0,0.5,16.0,557.0,1013.52,743.06
2016,3,1,10,15,890.0,79.5,0.5,16.0,588.5,1023.17,747.37
2016,3,1,10,30,900.0,81.0,0.5,16.0,620.0,1028.89,749.42
2016,3,1,10,45,531.5,193.0,0.5,16.0,515.0,785.37,589.39
2016,3,1,11,0,163.0,305.0,0.5,16.0,410.0,484.29,371.65
2016,3,1,11,15,152.5,314.0,0.45,16.0,414.0,475.65,367.18
2016,3,1,11,30,142.0,323.0,0.4,16.0,418.0,466.58,359.39
2016,3,1,11,45,77.5,279.0,0.4,16.0,331.0,329.06,256.02
2016,3,1,12,0,13.0,235.0,0.4,16.0,244.0,204.81,159.5
2016,3,1,12,15,6.5,173.0,0.4,15.5,177.5,143.53,111.84
2016,3,1,12,30,0.0,111.0,0.4,15.0,111.0,86.23,65.76
2016,3,1,12,45,1.0,141.5,0.4,15.0,142.5,111.71,86.74
2016,3,1,13,0,2.0,172.0,0.4,15.0,174.0,137.21,107.28
2016,3,1,13,15,1.0,169.0,0.4,14.5,170.5,133.51,104.43
2016,3,1,13,30,0.0,166.0,0.4,14.0,167.0,129.94,101.83
2016,3,1,13,45,0.0,101.5,0.45,14.0,102.0,78.38,59.85
2016,3,1,14,0,0.0,37.0,0.5,14.0,37.0,28.38,18.35
2016,3,1,14,15,0.0,56.0,0.45,14.0,56.0,43.01,30.77
2016,3,1,14,30,0.0,75.0,0.4,14.0,75.0,57.68,43.13
2016,3,1,14,45,11.5,137.0,0.4,14.0,143.0,109.22,85.79
2016,3,1,15,0,23.0,199.0,0.4,14.0,211.0,157.01,124.37
2016,3,1,15,15,11.5,171.0,0.4,14.0,177.0,130.91,103.41
2016,3,1,15,30,0.0,143.0,0.4,14.0,143.0,106.94,84.48
2016,3,1,15,45,0.0,110.5,0.4,14.0,110.5,83.07,64.91
2016,3,1,16,0,0.0,78.0,0.4,14.0,78.0,59.58,45.34
2016,3,1,16,15,0.0,67.5,0.35,13.5,67.5,51.75,40.87
2016,3,1,16,30,0.0,57.0,0.3,13.0,57.0,43.66,33.76
2016,3,1,16,45,286.5,52.0,0.3,13.0,109.5,39.1,29.62
2016,3,1,17,0,573.0,47.0,0.3,13.0,162.0,39.2,29.5
2016,3,1,17,15,479.5,39.0,0.3,13.0,116.5,32.41,23.04
2016,3,1,17,30,386.0,31.0,0.3,13.0,71.0,25.73,16.26
2016,3,1,17,45,193.0,15.5,0.3,13.0,35.5,12.57,0.0
2016,3,1,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,0.1,11.5,13.0,78.38,0.0
2016,3,2,7,0,218.0,16.0,0.1,12.0,26.0,204.68,0.0
2016,3,2,7,15,351.5,26.5,0.1,12.5,66.0,346.26,265.68
2016,3,2,7,30,485.0,37.0,0.1,13.0,106.0,479.68,380.26
2016,3,2,7,45,563.5,43.0,0.15,13.5,154.0,563.82,446.85
2016,3,2,8,0,642.0,49.0,0.2,14.0,202.0,660.39,518.71
2016,3,2,8,15,347.0,89.5,0.2,14.0,174.5,464.65,374.0
2016,3,2,8,30,52.0,130.0,0.2,14.0,147.0,187.85,151.71
2016,3,2,8,45,56.0,149.0,0.2,14.5,170.0,211.2,171.9
2016,3,2,9,0,60.0,168.0,0.2,15.0,193.0,234.4,189.61
2016,3,2,9,15,59.0,185.5,0.2,15.5,212.5,250.43,201.09
2016,3,2,9,30,58.0,203.0,0.2,16.0,232.0,266.16,212.19
2016,3,2,9,45,43.0,209.0,0.25,16.5,231.5,252.91,200.35
2016,3,2,10,0,28.0,215.0,0.3,17.0,231.0,239.98,189.03
2016,3,2,10,15,63.0,246.0,0.3,17.0,284.0,307.99,242.37
2016,3,2,10,30,98.0,277.0,0.3,17.0,337.0,375.15,292.96
2016,3,2,10,45,190.0,286.0,0.3,17.0,407.0,496.35,383.31
2016,3,2,11,0,282.0,295.0,0.3,17.0,477.0,614.39,466.78
2016,3,2,11,15,278.0,304.5,0.3,17.0,488.5,610.22,461.36
2016,3,2,11,30,274.0,314.0,0.3,17.0,500.0,604.6,456.67
2016,3,2,11,45,312.0,311.0,0.3,17.0,525.5,623.37,470.2
2016,3,2,12,0,350.0,308.0,0.3,17.0,551.0,638.85,481.0
2016,3,2,12,15,322.0,316.0,0.3,16.5,540.0,604.53,456.71
2016,3,2,12,30,294.0,324.0,0.3,16.0,529.0,570.49,433.01
2016,3,2,12,45,246.0,328.5,0.35,16.0,499.5,501.51,383.74
2016,3,2,13,0,198.0,333.0,0.4,16.0,470.0,453.33,348.71
2016,3,2,13,15,188.5,332.5,0.4,16.0,461.0,430.83,332.2
2016,3,2,13,30,179.0,332.0,0.4,16.0,452.0,408.55,315.45
2016,3,2,13,45,185.5,315.0,0.4,16.0,436.0,381.91,295.6
2016,3,2,14,0,192.0,298.0,0.4,16.0,420.0,354.79,275.02
2016,3,2,14,15,188.0,284.5,0.4,15.5,399.5,324.91,252.32
2016,3,2,14,30,184.0,271.0,0.4,15.0,379.0,295.52,229.53
2016,3,2,14,45,186.0,254.0,0.4,15.0,357.5,266.23,205.84
2016,3,2,15,0,188.0,237.0,0.4,15.0,336.0,236.92,181.73
2016,3,2,15,15,221.0,215.0,0.4,14.5,322.5,211.45,159.58
2016,3,2,15,30,254.0,193.0,0.4,14.0,309.0,182.51,134.61
2016,3,2,15,45,156.5,173.5,0.4,14.0,243.0,137.66,103.56
2016,3,2,16,0,59.0,154.0,0.4,14.0,177.0,108.39,85.21
2016,3,2,16,15,50.0,135.0,0.4,13.5,152.5,93.94,77.97
2016,3,2,16,30,41.0,116.0,0.4,13.0,128.0,81.43,67.21
2016,3,2,16,45,36.5,96.0,0.4,13.0,105.0,68.17,55.43
2016,3,2,17,0,32.0,76.0,0.4,13.0,82.0,54.68,43.2
2016,3,2,17,15,16.5,56.0,0.4,12.5,59.0,40.88,30.56
2016,3,2,17,30,1.0,36.0,0.4,12.0,36.0,26.81,17.37
2016,3,2,17,45,0.5,18.0,0.4,12.0,18.0,13.75,1.19
2016,3,2,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.2,12.0,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.2,12.0,15.0,11.44,0.0
2016,3,3,7,15,23.0,34.5,0.15,12.0,37.5,57.29,41.64
2016,3,3,7,30,46.0,54.0,0.1,12.0,60.0,99.06,79.31
2016,3,3,7,45,61.0,75.0,0.1,12.5,87.5,136.6,111.95
2016,3,3,8,0,76.0,96.0,0.1,13.0,115.0,190.97,157.41
2016,3,3,8,15,85.5,117.5,0.1,13.5,143.0,225.45,185.25
2016,3,3,8,30,95.0,139.0,0.1,14.0,171.0,259.67,212.12
2016,3,3,8,45,104.5,158.0,0.15,14.5,198.0,290.04,235.41
2016,3,3,9,0,114.0,177.0,0.2,15.0,225.0,320.29,258.09
2016,3,3,9,15,273.0,176.5,0.2,15.0,306.5,497.34,395.75
2016,3,3,9,30,432.0,176.0,0.2,15.0,388.0,681.92,527.91
2016,3,3,9,45,313.0,214.0,0.2,15.5,374.0,581.78,449.46
2016,3,3,10,0,194.0,252.0,0.2,16.0,360.0,478.41,371.05
2016,3,3,10,15,158.0,267.5,0.2,15.5,359.0,454.6,353.41
2016,3,3,10,30,122.0,283.0,0.2,15.0,358.0,430.04,334.2
2016,3,3,10,45,115.5,294.5,0.2,15.0,367.5,406.15,316.17
2016,3,3,11,0,109.0,306.0,0.2,15.0,377.0,406.15,315.58
2016,3,3,11,15,160.0,316.0,0.2,14.5,423.5,483.38,373.61
2016,3,3,11,30,211.0,326.0,0.2,14.0,470.0,534.03,410.7
2016,3,3,11,45,209.0,332.0,0.25,14.0,476.5,527.43,405.21
2016,3,3,12,0,207.0,338.0,0.3,14.0,483.0,519.9,399.84
2016,3,3,12,15,153.5,336.0,0.3,14.0,444.0,458.64,353.88
2016,3,3,12,30,100.0,334.0,0.3,14.0,405.0,383.13,297.39
2016,3,3,12,45,162.0,333.5,0.3,14.0,446.5,439.21,340.89
2016,3,3,13,0,224.0,333.0,0.3,14.0,488.0,471.83,365.08
2016,3,3,13,15,223.5,327.5,0.25,14.0,479.5,449.83,347.8
2016,3,3,13,30,223.0,322.0,0.2,14.0,471.0,427.34,330.64
2016,3,3,13,45,248.0,306.0,0.2,14.0,468.0,410.53,318.13
2016,3,3,14,0,273.0,290.0,0.2,14.0,465.0,399.56,309.28
2016,3,3,14,15,313.5,268.5,0.2,14.0,460.5,378.64,292.39
2016,3,3,14,30,354.0,247.0,0.2,14.0,456.0,353.2,271.11
2016,3,3,14,45,418.5,216.0,0.2,14.0,448.5,329.1,249.18
2016,3,3,15,0,483.0,185.0,0.2,14.0,441.0,291.76,215.41
2016,3,3,15,15,500.0,165.0,0.2,13.5,412.5,243.57,174.04
2016,3,3,15,30,517.0,145.0,0.2,13.0,384.0,193.45,131.85
2016,3,3,15,45,476.0,136.0,0.2,13.0,339.5,143.15,95.6
2016,3,3,16,0,435.0,127.0,0.2,13.0,295.0,98.27,72.0
2016,3,3,16,15,404.5,116.0,0.2,12.5,256.0,82.27,67.96
2016,3,3,16,30,374.0,105.0,0.2,12.0,217.0,75.21,61.97
2016,3,3,16,45,477.5,79.0,0.25,12.0,195.0,62.45,50.59
2016,3,3,17,0,581.0,53.0,0.3,12.0,173.0,43.91,33.83
2016,3,3,17,15,486.0,44.0,0.3,12.0,125.5,36.42,26.76
2016,3,3,17,30,391.0,35.0,0.3,12.0,78.0,29.0,19.39
2016,3,3,17,45,195.5,17.5,0.35,12.0,39.0,14.18,2.54
2016,3,3,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
