Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.5,0.4,9.5,0.5,0.39,0.0
2016,3,4,7,0,0.0,1.0,0.4,10.0,1.0,0.75,0.0
2016,3,4,7,15,0.0,3.0,0.35,10.0,3.0,2.27,0.0
2016,3,4,7,30,0.0,5.0,0.3,10.0,5.0,3.78,0.0
2016,3,4,7,45,0.0,7.5,0.3,10.5,7.5,5.68,0.0
2016,3,4,8,0,0.0,10.0,0.3,11.0,10.0,7.59,0.99
2016,3,4,8,15,0.0,12.0,0.3,11.0,12.0,9.11,2.34
2016,3,4,8,30,0.0,14.0,0.3,11.0,14.0,10.64,3.68
2016,3,4,8,45,9.0,85.0,0.35,11.5,89.0,75.84,60.36
2016,3,4,9,0,18.0,156.0,0.4,12.0,164.0,156.77,127.92
2016,3,4,9,15,16.5,168.0,0.4,12.0,176.0,164.55,133.43
2016,3,4,9,30,15.0,180.0,0.4,12.0,188.0,172.47,139.39
2016,3,4,9,45,50.5,215.0,0.4,12.0,243.0,266.19,215.64
2016,3,4,10,0,86.0,250.0,0.4,12.0,298.0,340.21,273.37
2016,3,4,10,15,69.0,257.0,0.4,12.0,297.0,325.51,260.03
2016,3,4,10,30,52.0,264.0,0.4,12.0,296.0,311.02,247.71
2016,3,4,10,45,30.5,237.0,0.45,12.5,256.0,254.3,202.31
2016,3,4,11,0,9.0,210.0,0.5,13.0,216.0,183.27,145.14
2016,3,4,11,15,8.0,207.0,0.5,13.0,212.5,178.15,141.2
2016,3,4,11,30,7.0,204.0,0.5,13.0,209.0,173.29,137.15
2016,3,4,11,45,9.0,217.5,0.5,13.5,224.0,186.13,147.12
2016,3,4,12,0,11.0,231.0,0.5,14.0,239.0,198.7,156.7
2016,3,4,12,15,7.5,209.5,0.5,14.0,215.0,175.43,138.01
2016,3,4,12,30,4.0,188.0,0.5,14.0,191.0,153.15,120.21
2016,3,4,12,45,9.0,215.0,0.5,14.0,221.5,179.15,141.23
2016,3,4,13,0,14.0,242.0,0.5,14.0,252.0,204.48,161.3
2016,3,4,13,15,14.0,237.5,0.5,14.0,247.0,198.91,156.8
2016,3,4,13,30,14.0,233.0,0.5,14.0,242.0,193.37,152.52
2016,3,4,13,45,7.0,190.0,0.5,14.0,194.5,152.66,120.08
2016,3,4,14,0,0.0,147.0,0.5,14.0,147.0,113.9,88.94
2016,3,4,14,15,0.0,100.5,0.5,13.5,100.5,77.49,59.41
2016,3,4,14,30,0.0,54.0,0.5,13.0,54.0,41.46,29.55
2016,3,4,14,45,0.0,78.0,0.5,13.0,78.0,59.99,45.3
2016,3,4,15,0,0.0,102.0,0.5,13.0,102.0,78.3,60.75
2016,3,4,15,15,63.0,153.5,0.5,13.0,183.0,130.35,101.62
2016,3,4,15,30,126.0,205.0,0.5,13.0,264.0,167.75,129.21
2016,3,4,15,45,63.0,157.0,0.5,13.0,186.5,118.79,92.23
2016,3,4,16,0,0.0,109.0,0.5,13.0,109.0,81.01,63.54
2016,3,4,16,15,0.0,94.0,0.5,13.0,94.0,70.14,57.22
2016,3,4,16,30,0.0,79.0,0.5,13.0,79.0,59.32,47.7
2016,3,4,16,45,0.0,64.5,0.5,13.0,64.5,48.75,38.24
2016,3,4,17,0,0.0,50.0,0.5,13.0,50.0,38.1,28.55
2016,3,4,17,15,0.0,36.0,0.5,13.0,36.0,27.51,18.81
2016,3,4,17,30,0.0,22.0,0.5,13.0,22.0,16.76,8.85
2016,3,4,17,45,0.0,11.0,0.5,13.0,11.0,8.35,0.0
2016,3,4,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.0,0.6,13.0,7.0,5.51,0.0
2016,3,5,7,0,0.0,14.0,0.6,13.0,14.0,10.66,0.05
2016,3,5,7,15,0.0,31.5,0.6,13.0,31.5,25.98,15.75
2016,3,5,7,30,0.0,49.0,0.6,13.0,49.0,43.12,30.94
2016,3,5,7,45,1.0,68.5,0.65,13.0,69.0,62.78,48.15
2016,3,5,8,0,2.0,88.0,0.7,13.0,89.0,81.82,64.63
2016,3,5,8,15,8.5,106.5,0.7,13.0,110.0,104.28,83.96
2016,3,5,8,30,15.0,125.0,0.7,13.0,131.0,126.93,103.11
2016,3,5,8,45,7.5,130.0,0.75,13.5,133.0,120.82,97.2
2016,3,5,9,0,0.0,135.0,0.8,14.0,135.0,115.4,91.91
2016,3,5,9,15,0.0,121.0,0.8,14.0,121.0,98.93,77.98
2016,3,5,9,30,0.0,107.0,0.8,14.0,107.0,84.73,65.97
2016,3,5,9,45,28.5,174.5,0.8,14.0,191.0,195.12,157.75
2016,3,5,10,0,57.0,242.0,0.8,14.0,275.0,299.67,248.23
2016,3,5,10,15,29.5,208.5,0.8,14.0,226.0,228.13,182.24
2016,3,5,10,30,2.0,175.0,0.8,14.0,177.0,145.86,115.09
2016,3,5,10,45,38.0,238.5,0.8,14.0,264.0,262.92,210.12
2016,3,5,11,0,74.0,302.0,0.8,14.0,351.0,364.84,288.87
2016,3,5,11,15,44.0,269.5,0.8,14.0,299.0,294.34,232.7
2016,3,5,11,30,14.0,237.0,0.8,14.0,247.0,209.82,165.7
2016,3,5,11,45,55.0,287.0,0.8,14.5,326.5,313.91,248.23
2016,3,5,12,0,96.0,337.0,0.8,15.0,406.0,396.99,310.84
2016,3,5,12,15,48.0,200.5,0.85,15.0,235.0,214.94,169.76
2016,3,5,12,30,0.0,64.0,0.9,15.0,64.0,49.31,35.35
2016,3,5,12,45,0.0,83.5,0.95,15.0,83.5,64.43,48.07
2016,3,5,13,0,0.0,103.0,1.0,15.0,103.0,79.72,60.66
2016,3,5,13,15,0.0,101.0,1.0,15.0,101.0,78.09,59.34
2016,3,5,13,30,0.0,99.0,1.0,15.0,99.0,76.47,58.07
2016,3,5,13,45,4.5,154.0,1.0,15.0,157.0,122.41,95.83
2016,3,5,14,0,9.0,209.0,1.0,15.0,215.0,167.55,132.33
2016,3,5,14,15,43.0,238.5,1.0,15.0,264.5,210.26,166.41
2016,3,5,14,30,77.0,268.0,1.0,15.0,314.0,241.49,190.49
2016,3,5,14,45,38.5,140.0,1.05,15.0,163.0,122.73,95.54
2016,3,5,15,0,0.0,12.0,1.1,15.0,12.0,9.16,2.11
2016,3,5,15,15,0.0,12.5,1.1,15.0,12.5,9.54,2.47
2016,3,5,15,30,0.0,13.0,1.1,15.0,13.0,9.91,2.82
2016,3,5,15,45,0.0,13.0,1.1,15.0,13.0,9.9,2.83
2016,3,5,16,0,0.0,13.0,1.1,15.0,13.0,9.89,2.84
2016,3,5,16,15,0.0,11.0,1.1,14.5,11.0,8.36,1.87
2016,3,5,16,30,0.0,9.0,1.1,14.0,9.0,6.83,0.51
2016,3,5,16,45,0.0,7.5,1.1,14.0,7.5,5.69,0.0
2016,3,5,17,0,0.0,6.0,1.1,14.0,6.0,4.54,0.0
2016,3,5,17,15,0.0,4.0,1.05,14.0,4.0,3.03,0.0
2016,3,5,17,30,0.0,2.0,1.0,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,1.0,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,6,45,50.5,14.0,0.5,8.0,17.0,44.46,0.0
2016,3,6,7,0,101.0,28.0,0.5,8.0,34.0,131.56,78.67
2016,3,6,7,15,218.5,44.0,0.5,8.0,74.5,265.72,216.93
2016,3,6,7,30,336.0,60.0,0.5,8.0,115.0,386.74,321.48
2016,3,6,7,45,404.5,73.0,0.5,8.5,161.5,471.54,390.88
2016,3,6,8,0,473.0,86.0,0.5,9.0,208.0,560.56,459.74
2016,3,6,8,15,528.0,94.5,0.5,9.0,257.0,640.22,518.91
2016,3,6,8,30,583.0,103.0,0.5,9.0,306.0,717.73,573.97
2016,3,6,8,45,602.5,115.0,0.5,9.5,350.5,764.75,604.19
2016,3,6,9,0,622.0,127.0,0.5,10.0,395.0,809.71,632.37
2016,3,6,9,15,651.5,132.5,0.5,10.0,438.5,855.43,661.48
2016,3,6,9,30,681.0,138.0,0.5,10.0,482.0,898.59,688.27
2016,3,6,9,45,426.5,200.0,0.55,10.5,421.5,703.54,548.46
2016,3,6,10,0,172.0,262.0,0.6,11.0,361.0,465.29,376.23
2016,3,6,10,15,190.0,277.0,0.6,11.0,391.5,495.93,394.1
2016,3,6,10,30,208.0,292.0,0.6,11.0,422.0,525.39,415.13
2016,3,6,10,45,206.0,305.0,0.6,11.0,438.0,530.85,417.82
2016,3,6,11,0,204.0,318.0,0.6,11.0,454.0,535.17,420.01
2016,3,6,11,15,177.0,328.0,0.6,11.0,448.5,510.53,400.37
2016,3,6,11,30,150.0,338.0,0.6,11.0,443.0,485.93,381.07
2016,3,6,11,45,112.5,334.5,0.65,11.5,413.5,416.34,327.91
2016,3,6,12,0,75.0,331.0,0.7,12.0,384.0,371.03,292.52
2016,3,6,12,15,38.5,249.5,0.7,12.0,277.0,252.57,200.55
2016,3,6,12,30,2.0,168.0,0.7,12.0,170.0,134.53,105.79
2016,3,6,12,45,2.5,173.0,0.75,12.0,175.5,138.59,109.57
2016,3,6,13,0,3.0,178.0,0.8,12.0,181.0,142.52,112.83
2016,3,6,13,15,2.5,175.0,0.8,11.5,177.0,139.11,110.3
2016,3,6,13,30,2.0,172.0,0.8,11.0,173.0,135.77,107.86
2016,3,6,13,45,1.0,167.5,0.8,11.0,168.0,131.01,104.06
2016,3,6,14,0,0.0,163.0,0.8,11.0,163.0,126.39,100.4
2016,3,6,14,15,0.0,106.5,0.8,10.5,106.5,82.13,63.99
2016,3,6,14,30,0.0,50.0,0.8,10.0,50.0,38.38,27.27
2016,3,6,14,45,0.0,45.5,0.85,10.0,45.5,34.89,24.39
2016,3,6,15,0,0.0,41.0,0.9,10.0,41.0,31.4,21.46
2016,3,6,15,15,0.0,47.0,0.85,9.5,47.0,36.0,25.55
2016,3,6,15,30,0.0,53.0,0.8,9.0,53.0,40.6,29.67
2016,3,6,15,45,0.0,30.0,0.8,9.0,30.0,22.9,14.37
2016,3,6,16,0,0.0,7.0,0.8,9.0,7.0,5.32,0.0
2016,3,6,16,15,0.0,6.0,0.8,9.0,6.0,4.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,9.0,5.0,3.79,0.0
2016,3,6,16,45,0.0,4.0,0.8,9.0,4.0,3.03,0.0
2016,3,6,17,0,0.0,3.0,0.8,9.0,3.0,2.27,0.0
2016,3,6,17,15,0.0,2.0,0.8,9.0,2.0,1.51,0.0
2016,3,6,17,30,0.0,1.0,0.8,9.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,0.8,9.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,7,6,45,1.0,12.0,0.5,6.5,12.0,10.1,0.0
2016,3,7,7,0,2.0,24.0,0.5,7.0,24.0,22.58,10.15
2016,3,7,7,15,30.0,43.0,0.5,7.0,48.0,72.71,56.94
2016,3,7,7,30,58.0,62.0,0.5,7.0,72.0,131.36,109.27
2016,3,7,7,45,70.5,83.0,0.55,7.0,99.0,167.95,141.71
2016,3,7,8,0,83.0,104.0,0.6,7.0,126.0,204.34,173.29
2016,3,7,8,15,92.0,125.0,0.6,7.0,153.5,237.56,201.16
2016,3,7,8,30,101.0,146.0,0.6,7.0,181.0,270.58,228.15
2016,3,7,8,45,242.5,153.0,0.6,7.5,254.0,433.87,362.29
2016,3,7,9,0,384.0,160.0,0.6,8.0,327.0,606.61,493.72
2016,3,7,9,15,487.5,151.0,0.6,8.0,385.5,703.24,563.2
2016,3,7,9,30,591.0,142.0,0.6,8.0,444.0,811.68,637.53
2016,3,7,9,45,594.5,153.5,0.65,8.5,476.5,831.13,647.54
2016,3,7,10,0,598.0,165.0,0.7,9.0,509.0,847.41,656.77
2016,3,7,10,15,541.0,197.5,0.7,9.0,521.5,812.36,630.46
2016,3,7,10,30,484.0,230.0,0.7,9.0,534.0,783.94,608.11
2016,3,7,10,45,356.0,274.0,0.7,9.5,503.0,670.38,523.31
2016,3,7,11,0,228.0,318.0,0.7,10.0,472.0,558.07,438.23
2016,3,7,11,15,283.0,316.5,0.7,10.0,512.0,623.81,487.75
2016,3,7,11,30,338.0,315.0,0.7,10.0,552.0,662.32,515.24
2016,3,7,11,45,435.5,284.5,0.75,10.5,594.5,726.22,561.23
2016,3,7,12,0,533.0,254.0,0.8,11.0,637.0,764.69,588.62
2016,3,7,12,15,306.5,296.0,0.8,11.0,517.0,566.46,442.23
2016,3,7,12,30,80.0,338.0,0.8,11.0,397.0,367.39,289.74
2016,3,7,12,45,56.5,314.5,0.8,11.5,356.0,318.93,252.9
2016,3,7,13,0,33.0,291.0,0.8,12.0,315.0,273.6,216.98
2016,3,7,13,15,262.5,273.0,0.8,12.0,455.0,437.13,347.4
2016,3,7,13,30,492.0,255.0,0.8,12.0,595.0,561.36,439.59
2016,3,7,13,45,417.0,270.5,0.8,12.0,552.5,495.87,387.76
2016,3,7,14,0,342.0,286.0,0.8,12.0,510.0,429.34,336.64
2016,3,7,14,15,171.0,223.5,0.8,12.0,335.5,264.98,209.76
2016,3,7,14,30,0.0,161.0,0.8,12.0,161.0,123.7,97.71
2016,3,7,14,45,0.0,142.5,0.8,12.0,142.5,109.11,86.3
2016,3,7,15,0,0.0,124.0,0.8,12.0,124.0,94.78,74.62
2016,3,7,15,15,406.5,105.5,0.75,12.0,300.0,176.62,126.35
2016,3,7,15,30,813.0,87.0,0.7,12.0,476.0,200.35,125.81
2016,3,7,15,45,796.5,80.5,0.7,12.0,431.5,136.31,79.0
2016,3,7,16,0,780.0,74.0,0.7,12.0,387.0,74.31,51.46
2016,3,7,16,15,743.0,70.0,0.7,11.5,337.5,62.33,50.6
2016,3,7,16,30,706.0,66.0,0.7,11.0,288.0,58.95,47.76
2016,3,7,16,45,655.0,59.5,0.7,10.5,238.0,49.25,39.1
2016,3,7,17,0,604.0,53.0,0.7,10.0,188.0,44.02,34.31
2016,3,7,17,15,515.0,45.0,0.7,9.0,139.5,37.3,28.04
2016,3,7,17,30,426.0,37.0,0.7,8.0,91.0,30.68,21.56
2016,3,7,17,45,265.5,25.0,0.7,7.5,53.5,20.52,10.08
2016,3,7,18,0,105.0,13.0,0.7,7.0,16.0,10.23,0.0
2016,3,7,18,15,52.5,6.5,0.7,7.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,45,43.0,14.0,0.5,5.5,17.5,39.52,0.0
2016,3,8,7,0,86.0,28.0,0.5,6.0,35.0,120.82,85.17
2016,3,8,7,15,145.5,47.0,0.45,6.0,68.5,195.34,162.03
2016,3,8,7,30,205.0,66.0,0.4,6.0,102.0,271.17,229.39
2016,3,8,7,45,242.5,84.5,0.4,6.5,140.5,331.34,280.65
2016,3,8,8,0,280.0,103.0,0.4,7.0,179.0,393.26,331.18
2016,3,8,8,15,319.5,115.0,0.35,7.0,217.0,448.95,375.19
2016,3,8,8,30,359.0,127.0,0.3,7.0,255.0,529.61,436.0
2016,3,8,8,45,404.5,138.0,0.25,7.5,301.0,593.67,481.49
2016,3,8,9,0,450.0,149.0,0.2,8.0,347.0,657.95,525.55
2016,3,8,9,15,258.5,185.0,0.2,8.5,301.5,490.04,394.0
2016,3,8,9,30,67.0,221.0,0.2,9.0,256.0,292.09,235.87
2016,3,8,9,45,103.5,244.5,0.2,9.5,302.5,352.99,285.45
2016,3,8,10,0,140.0,268.0,0.2,10.0,349.0,437.81,349.0
2016,3,8,10,15,70.0,211.0,0.2,10.0,251.5,270.71,217.49
2016,3,8,10,30,0.0,154.0,0.2,10.0,154.0,124.17,98.0
2016,3,8,10,45,11.5,205.5,0.2,10.0,213.5,181.99,146.14
2016,3,8,11,0,23.0,257.0,0.2,10.0,273.0,240.58,192.61
2016,3,8,11,15,87.0,300.0,0.2,9.5,361.5,367.0,292.54
2016,3,8,11,30,151.0,343.0,0.2,9.0,450.0,490.32,385.1
2016,3,8,11,45,112.5,339.0,0.2,9.0,419.0,419.32,329.61
2016,3,8,12,0,74.0,335.0,0.2,9.0,388.0,372.63,293.76
2016,3,8,12,15,101.5,344.5,0.2,8.5,418.0,399.08,315.39
2016,3,8,12,30,129.0,354.0,0.2,8.0,448.0,440.02,346.71
2016,3,8,12,45,104.0,344.0,0.2,8.0,419.5,383.59,303.18
2016,3,8,13,0,79.0,334.0,0.2,8.0,391.0,346.67,274.94
2016,3,8,13,15,56.5,309.0,0.2,8.0,349.5,300.52,239.25
2016,3,8,13,30,34.0,284.0,0.2,8.0,308.0,257.66,205.78
2016,3,8,13,45,19.5,238.0,0.25,8.5,251.5,198.07,158.52
2016,3,8,14,0,5.0,192.0,0.3,9.0,195.0,151.7,121.24
2016,3,8,14,15,3.0,182.0,0.3,9.0,184.5,141.9,113.63
2016,3,8,14,30,1.0,172.0,0.3,9.0,174.0,132.46,106.11
2016,3,8,14,45,0.5,145.0,0.3,9.0,146.0,111.14,88.71
2016,3,8,15,0,0.0,118.0,0.3,9.0,118.0,90.31,71.57
2016,3,8,15,15,0.0,118.0,0.25,8.5,118.0,89.9,71.61
2016,3,8,15,30,0.0,118.0,0.2,8.0,118.0,89.32,71.45
2016,3,8,15,45,23.5,140.0,0.2,8.0,149.5,103.9,83.11
2016,3,8,16,0,47.0,162.0,0.2,8.0,181.0,112.22,95.49
2016,3,8,16,15,41.0,142.5,0.2,8.0,157.5,98.88,83.86
2016,3,8,16,30,35.0,123.0,0.2,8.0,134.0,86.19,72.72
2016,3,8,16,45,28.0,103.0,0.25,8.0,110.5,72.97,60.91
2016,3,8,17,0,21.0,83.0,0.3,8.0,87.0,59.52,48.62
2016,3,8,17,15,10.5,62.5,0.3,7.5,64.5,45.83,35.95
2016,3,8,17,30,0.0,42.0,0.3,7.0,42.0,31.24,22.25
2016,3,8,17,45,0.0,25.0,0.3,7.0,25.0,18.89,9.33
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,6.29,0.0
2016,3,8,18,15,0.0,4.0,0.3,7.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,8.0,3.5,2.75,0.0
2016,3,9,7,0,0.0,7.0,0.4,8.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.0,0.4,8.0,13.0,9.86,2.8
2016,3,9,7,30,0.0,19.0,0.4,8.0,19.0,14.44,6.97
2016,3,9,7,45,0.0,26.5,0.4,8.5,26.5,20.18,12.1
2016,3,9,8,0,0.0,34.0,0.4,9.0,34.0,25.93,17.18
2016,3,9,8,15,0.0,41.0,0.4,9.0,41.0,31.31,21.89
2016,3,9,8,30,0.0,48.0,0.4,9.0,48.0,36.7,26.56
2016,3,9,8,45,0.0,52.0,0.4,9.0,52.0,39.8,29.17
2016,3,9,9,0,0.0,56.0,0.4,9.0,56.0,42.9,31.76
2016,3,9,9,15,20.5,134.0,0.4,9.0,144.5,144.88,119.24
2016,3,9,9,30,41.0,212.0,0.4,9.0,233.0,253.49,207.77
2016,3,9,9,45,20.5,171.0,0.4,9.5,181.5,164.24,133.15
2016,3,9,10,0,0.0,130.0,0.4,10.0,130.0,103.79,82.2
2016,3,9,10,15,3.0,162.0,0.4,10.0,164.0,135.14,108.34
2016,3,9,10,30,6.0,194.0,0.4,10.0,198.0,166.79,133.99
2016,3,9,10,45,3.0,151.0,0.4,10.5,153.0,123.88,98.25
2016,3,9,11,0,0.0,108.0,0.4,11.0,108.0,84.03,65.11
2016,3,9,11,15,3.0,153.0,0.4,11.0,155.0,124.72,98.85
2016,3,9,11,30,6.0,198.0,0.4,11.0,202.0,166.14,132.33
2016,3,9,11,45,19.5,248.0,0.45,11.5,262.5,222.17,177.01
2016,3,9,12,0,33.0,298.0,0.5,12.0,323.0,297.69,235.59
2016,3,9,12,15,20.0,254.0,0.5,12.0,269.0,224.16,177.33
2016,3,9,12,30,7.0,210.0,0.5,12.0,215.0,173.68,137.26
2016,3,9,12,45,9.0,221.0,0.5,12.5,227.5,183.48,145.15
2016,3,9,13,0,11.0,232.0,0.5,13.0,240.0,192.89,152.37
2016,3,9,13,15,19.5,254.0,0.5,13.0,268.0,215.48,170.42
2016,3,9,13,30,28.0,276.0,0.5,13.0,296.0,246.46,194.78
2016,3,9,13,45,18.0,243.0,0.5,13.0,256.0,201.03,158.79
2016,3,9,14,0,8.0,210.0,0.5,13.0,216.0,167.35,132.22
2016,3,9,14,15,4.0,167.0,0.5,13.0,170.0,130.73,102.95
2016,3,9,14,30,0.0,124.0,0.5,13.0,124.0,95.41,74.33
2016,3,9,14,45,0.0,79.0,0.5,13.5,79.0,60.79,45.69
2016,3,9,15,0,0.0,34.0,0.5,14.0,34.0,26.03,16.5
2016,3,9,15,15,0.0,21.0,0.5,13.5,21.0,16.04,8.09
2016,3,9,15,30,0.0,8.0,0.5,13.0,8.0,6.1,0.0
2016,3,9,15,45,11.0,80.5,0.55,13.0,85.0,62.86,47.82
2016,3,9,16,0,22.0,153.0,0.6,13.0,162.0,109.9,91.99
2016,3,9,16,15,16.5,135.0,0.55,12.5,141.0,97.06,80.96
2016,3,9,16,30,11.0,117.0,0.5,12.0,120.0,84.45,70.15
2016,3,9,16,45,5.5,98.0,0.5,12.0,99.5,71.13,58.36
2016,3,9,17,0,0.0,79.0,0.5,12.0,79.0,57.71,46.26
2016,3,9,17,15,0.0,58.5,0.5,12.0,58.5,43.27,33.04
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,28.65,19.53
2016,3,9,17,45,0.0,22.5,0.55,12.0,22.5,17.18,8.04
2016,3,9,18,0,0.0,7.0,0.6,12.0,7.0,5.51,0.0
2016,3,9,18,15,0.0,3.5,0.6,12.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.0,0.4,12.0,2.0,1.51,0.0
2016,3,10,7,0,0.0,4.0,0.4,12.0,4.0,3.02,0.0
2016,3,10,7,15,0.0,8.5,0.35,12.0,8.5,6.44,0.0
2016,3,10,7,30,0.0,13.0,0.3,12.0,13.0,9.86,2.87
2016,3,10,7,45,0.0,18.0,0.3,12.5,18.0,13.68,6.24
2016,3,10,8,0,0.0,23.0,0.3,13.0,23.0,17.5,9.57
2016,3,10,8,15,0.0,28.0,0.3,13.0,28.0,21.34,12.89
2016,3,10,8,30,0.0,33.0,0.3,13.0,33.0,25.18,16.18
2016,3,10,8,45,0.0,26.0,0.3,13.0,26.0,19.83,11.51
2016,3,10,9,0,0.0,19.0,0.3,13.0,19.0,14.49,6.87
2016,3,10,9,15,0.0,39.0,0.3,13.0,39.0,29.84,20.01
2016,3,10,9,30,0.0,59.0,0.3,13.0,59.0,45.26,33.04
2016,3,10,9,45,0.0,42.0,0.3,13.0,42.0,32.18,21.83
2016,3,10,10,0,0.0,25.0,0.3,13.0,25.0,19.14,10.7
2016,3,10,10,15,0.0,49.5,0.25,13.0,49.5,38.01,26.69
2016,3,10,10,30,0.0,74.0,0.2,13.0,74.0,56.97,42.53
2016,3,10,10,45,0.0,85.0,0.2,13.0,85.0,65.54,49.54
2016,3,10,11,0,0.0,96.0,0.2,13.0,96.0,74.18,56.6
2016,3,10,11,15,2.5,144.5,0.2,13.0,146.5,116.91,91.63
2016,3,10,11,30,5.0,193.0,0.2,13.0,197.0,160.65,126.65
2016,3,10,11,45,5.5,195.5,0.2,13.5,199.5,162.49,127.53
2016,3,10,12,0,6.0,198.0,0.2,14.0,202.0,164.29,128.65
2016,3,10,12,15,9.5,220.5,0.2,14.0,227.5,185.72,145.65
2016,3,10,12,30,13.0,243.0,0.2,14.0,253.0,206.67,162.01
2016,3,10,12,45,10.5,228.0,0.2,14.0,235.5,190.4,149.05
2016,3,10,13,0,8.0,213.0,0.2,14.0,218.0,174.71,136.76
2016,3,10,13,15,7.5,209.0,0.2,14.0,214.0,169.93,133.12
2016,3,10,13,30,7.0,205.0,0.2,14.0,210.0,165.22,129.48
2016,3,10,13,45,3.5,171.0,0.2,14.0,173.5,135.04,105.45
2016,3,10,14,0,0.0,137.0,0.2,14.0,137.0,105.94,82.17
2016,3,10,14,15,0.0,130.0,0.15,14.0,130.0,100.26,77.77
2016,3,10,14,30,0.0,123.0,0.1,14.0,123.0,94.64,73.32
2016,3,10,14,45,0.0,115.0,0.1,14.0,115.0,88.33,68.32
2016,3,10,15,0,0.0,107.0,0.1,14.0,107.0,82.09,63.36
2016,3,10,15,15,0.0,81.5,0.1,13.5,81.5,62.67,47.49
2016,3,10,15,30,0.0,56.0,0.1,13.0,56.0,42.92,31.11
2016,3,10,15,45,0.0,37.5,0.1,13.0,37.5,28.66,19.06
2016,3,10,16,0,0.0,19.0,0.1,13.0,19.0,14.48,7.46
2016,3,10,16,15,0.0,16.5,0.1,13.0,16.5,12.56,5.76
2016,3,10,16,30,0.0,14.0,0.1,13.0,14.0,10.64,4.03
2016,3,10,16,45,0.0,11.5,0.1,13.0,11.5,8.73,2.3
2016,3,10,17,0,0.0,9.0,0.1,13.0,9.0,6.82,0.54
2016,3,10,17,15,0.0,6.5,0.1,12.5,6.5,4.92,0.0
2016,3,10,17,30,0.0,4.0,0.1,12.0,4.0,3.02,0.0
2016,3,10,17,45,0.0,2.5,0.15,12.0,2.5,1.89,0.0
2016,3,10,18,0,0.0,1.0,0.2,12.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.25,12.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,0.8,11.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,8.0,0.8,10.5,8.0,6.06,0.0
2016,3,11,7,30,0.0,12.0,0.8,10.0,12.0,9.1,2.26
2016,3,11,7,45,0.0,16.5,0.85,10.0,16.5,12.53,5.32
2016,3,11,8,0,0.0,21.0,0.9,10.0,21.0,15.97,8.36
2016,3,11,8,15,0.0,25.5,0.8,9.5,25.5,19.42,11.41
2016,3,11,8,30,0.0,30.0,0.7,9.0,30.0,22.88,14.45
2016,3,11,8,45,0.0,23.5,0.65,9.0,23.5,17.92,10.06
2016,3,11,9,0,0.0,17.0,0.6,9.0,17.0,12.96,5.69
2016,3,11,9,15,0.0,40.5,0.6,9.0,40.5,30.99,21.34
2016,3,11,9,30,0.0,64.0,0.6,9.0,64.0,49.13,36.88
2016,3,11,9,45,0.0,78.0,0.6,9.0,78.0,59.99,46.03
2016,3,11,10,0,0.0,92.0,0.6,9.0,92.0,70.89,55.14
2016,3,11,10,15,0.0,102.0,0.55,9.0,102.0,79.19,62.0
2016,3,11,10,30,0.0,112.0,0.5,9.0,112.0,87.49,68.84
2016,3,11,10,45,0.0,108.5,0.5,9.0,108.5,84.48,66.17
2016,3,11,11,0,0.0,105.0,0.5,9.0,105.0,81.55,63.64
2016,3,11,11,15,0.0,116.5,0.5,9.0,116.5,90.99,71.46
2016,3,11,11,30,0.0,128.0,0.5,9.0,128.0,100.4,79.2
2016,3,11,11,45,14.5,211.0,0.5,9.0,222.0,184.2,148.38
2016,3,11,12,0,29.0,294.0,0.5,9.0,316.0,288.97,231.41
2016,3,11,12,15,14.5,164.5,0.45,9.0,175.5,142.54,113.47
2016,3,11,12,30,0.0,35.0,0.4,9.0,35.0,26.93,17.31
2016,3,11,12,45,74.5,197.0,0.4,9.0,251.5,237.26,193.13
2016,3,11,13,0,149.0,359.0,0.4,9.0,468.0,432.95,343.15
2016,3,11,13,15,190.5,349.5,0.35,9.0,486.0,439.42,345.94
2016,3,11,13,30,232.0,340.0,0.3,9.0,504.0,441.55,347.17
2016,3,11,13,45,152.5,323.0,0.3,9.0,430.0,361.93,285.74
2016,3,11,14,0,73.0,306.0,0.3,9.0,356.0,283.96,225.51
2016,3,11,14,15,108.0,299.5,0.3,9.0,369.0,286.57,227.92
2016,3,11,14,30,143.0,293.0,0.3,9.0,382.0,288.9,228.78
2016,3,11,14,45,128.0,275.0,0.3,9.5,351.5,255.28,201.32
2016,3,11,15,0,113.0,257.0,0.3,10.0,321.0,222.43,174.75
2016,3,11,15,15,241.0,224.5,0.3,9.5,347.5,217.23,165.44
2016,3,11,15,30,369.0,192.0,0.3,9.0,374.0,193.11,140.04
2016,3,11,15,45,221.5,182.5,0.35,9.0,289.0,143.25,107.94
2016,3,11,16,0,74.0,173.0,0.4,9.0,204.0,118.6,100.62
2016,3,11,16,15,67.0,153.0,0.35,9.0,178.5,105.49,89.4
2016,3,11,16,30,60.0,133.0,0.3,9.0,153.0,92.56,78.11
2016,3,11,16,45,311.5,97.0,0.3,9.0,173.5,69.33,57.41
2016,3,11,17,0,563.0,61.0,0.3,9.0,194.0,49.66,39.61
2016,3,11,17,15,478.5,52.0,0.3,8.5,146.0,42.44,32.88
2016,3,11,17,30,394.0,43.0,0.3,8.0,98.0,35.25,25.91
2016,3,11,17,45,197.0,32.0,0.3,8.0,59.5,24.26,14.62
2016,3,11,18,0,0.0,21.0,0.3,8.0,21.0,15.4,0.0
2016,3,11,18,15,0.0,10.5,0.3,8.0,10.5,8.26,0.0
2016,3,11,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.65,8.5,10.5,7.98,0.0
2016,3,12,7,0,0.0,21.0,0.7,9.0,21.0,16.01,7.42
2016,3,12,7,15,0.0,37.5,0.7,9.0,37.5,29.52,19.68
2016,3,12,7,30,0.0,54.0,0.7,9.0,54.0,44.76,33.27
2016,3,12,7,45,0.0,73.0,0.75,9.0,73.0,62.49,48.88
2016,3,12,8,0,0.0,92.0,0.8,9.0,92.0,79.83,63.93
2016,3,12,8,15,1.0,110.5,0.8,9.0,111.0,97.25,78.85
2016,3,12,8,30,2.0,129.0,0.8,9.0,130.0,114.57,93.44
2016,3,12,8,45,1.0,91.0,0.8,9.5,91.5,72.63,57.24
2016,3,12,9,0,0.0,53.0,0.8,10.0,53.0,40.59,29.52
2016,3,12,9,15,0.0,64.0,0.8,10.0,64.0,49.11,36.77
2016,3,12,9,30,0.0,75.0,0.8,10.0,75.0,57.64,43.94
2016,3,12,9,45,0.0,77.0,0.8,10.5,77.0,59.22,45.05
2016,3,12,10,0,0.0,79.0,0.8,11.0,79.0,60.8,46.18
2016,3,12,10,15,0.0,68.0,0.75,11.0,68.0,52.31,38.91
2016,3,12,10,30,0.0,57.0,0.7,11.0,57.0,43.83,31.69
2016,3,12,10,45,0.0,38.5,0.7,11.0,38.5,29.58,19.56
2016,3,12,11,0,0.0,20.0,0.7,11.0,20.0,15.35,7.45
2016,3,12,11,15,0.0,40.5,0.65,11.0,40.5,31.15,20.87
2016,3,12,11,30,0.0,61.0,0.6,11.0,61.0,47.01,34.22
2016,3,12,11,45,6.0,150.5,0.6,11.5,155.0,124.48,98.57
2016,3,12,12,0,12.0,240.0,0.6,12.0,249.0,205.82,163.67
2016,3,12,12,15,7.0,205.0,0.55,12.0,210.5,170.02,134.4
2016,3,12,12,30,2.0,170.0,0.5,12.0,172.0,135.82,106.79
2016,3,12,12,45,43.5,258.5,0.5,12.0,290.5,254.41,202.62
2016,3,12,13,0,85.0,347.0,0.5,12.0,409.0,360.16,283.74
2016,3,12,13,15,42.5,247.5,0.5,11.5,278.5,234.94,186.08
2016,3,12,13,30,0.0,148.0,0.5,11.0,148.0,115.09,90.2
2016,3,12,13,45,1.5,164.5,0.5,11.0,165.5,128.64,101.86
2016,3,12,14,0,3.0,181.0,0.5,11.0,183.0,141.75,112.65
2016,3,12,14,15,30.5,227.0,0.45,11.0,246.5,193.09,154.19
2016,3,12,14,30,58.0,273.0,0.4,11.0,310.0,234.39,186.35
2016,3,12,14,45,74.5,264.0,0.4,11.0,308.5,225.53,178.47
2016,3,12,15,0,91.0,255.0,0.4,11.0,307.0,214.4,168.77
2016,3,12,15,15,49.0,212.0,0.4,10.5,239.5,165.85,131.23
2016,3,12,15,30,7.0,169.0,0.4,10.0,172.0,125.94,100.89
2016,3,12,15,45,3.5,118.0,0.4,10.0,119.5,88.88,70.45
2016,3,12,16,0,0.0,67.0,0.4,10.0,67.0,51.39,40.87
2016,3,12,16,15,0.0,58.0,0.35,10.0,58.0,44.42,34.79
2016,3,12,16,30,0.0,49.0,0.3,10.0,49.0,37.47,28.58
2016,3,12,16,45,0.0,40.5,0.3,10.0,40.5,30.92,22.65
2016,3,12,17,0,0.0,32.0,0.3,10.0,32.0,24.39,16.65
2016,3,12,17,15,0.0,24.0,0.3,9.5,24.0,18.26,10.97
2016,3,12,17,30,0.0,16.0,0.3,9.0,16.0,12.15,5.25
2016,3,12,17,45,0.0,9.5,0.3,9.0,9.5,7.2,0.43
2016,3,12,18,0,0.0,3.0,0.3,9.0,3.0,2.27,0.0
2016,3,12,18,15,0.0,1.5,0.3,9.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,0.7,10.0,5.0,3.78,0.0
2016,3,13,7,0,0.0,10.0,0.7,10.0,10.0,7.58,0.59
2016,3,13,7,15,0.0,17.5,0.7,10.0,17.5,13.3,5.77
2016,3,13,7,30,0.0,25.0,0.7,10.0,25.0,19.03,10.91
2016,3,13,7,45,0.0,33.0,0.7,10.5,33.0,25.16,16.33
2016,3,13,8,0,0.0,41.0,0.7,11.0,41.0,31.31,21.67
2016,3,13,8,15,0.0,49.5,0.7,11.0,49.5,37.86,27.33
2016,3,13,8,30,0.0,58.0,0.7,11.0,58.0,44.42,32.92
2016,3,13,8,45,0.0,51.0,0.7,11.0,51.0,39.04,28.18
2016,3,13,9,0,0.0,44.0,0.7,11.0,44.0,33.67,23.47
2016,3,13,9,15,0.0,80.0,0.7,11.0,80.0,61.5,47.18
2016,3,13,9,30,0.0,116.0,0.7,11.0,116.0,92.04,72.77
2016,3,13,9,45,0.0,113.0,0.75,11.0,113.0,88.92,69.89
2016,3,13,10,0,0.0,110.0,0.8,11.0,110.0,86.05,67.33
2016,3,13,10,15,0.0,107.5,0.75,11.0,107.5,83.78,65.29
2016,3,13,10,30,0.0,105.0,0.7,11.0,105.0,81.61,63.35
2016,3,13,10,45,0.0,117.0,0.7,11.5,117.0,91.54,71.39
2016,3,13,11,0,0.0,129.0,0.7,12.0,129.0,101.47,79.32
2016,3,13,11,15,2.5,160.5,0.7,12.0,163.0,130.38,103.0
2016,3,13,11,30,5.0,192.0,0.7,12.0,197.0,159.4,126.43
2016,3,13,11,45,5.0,192.0,0.7,12.0,197.0,158.65,125.62
2016,3,13,12,0,5.0,192.0,0.7,12.0,197.0,157.93,124.97
2016,3,13,12,15,4.0,181.0,0.65,12.0,184.5,147.11,116.14
2016,3,13,12,30,3.0,170.0,0.6,12.0,172.0,136.59,107.59
2016,3,13,12,45,6.5,199.5,0.6,12.5,204.0,163.08,128.9
2016,3,13,13,0,10.0,229.0,0.6,13.0,236.0,189.03,149.35
2016,3,13,13,15,5.0,183.5,0.6,13.0,187.0,147.24,115.75
2016,3,13,13,30,0.0,138.0,0.6,13.0,138.0,107.16,83.38
2016,3,13,13,45,0.0,134.5,0.6,13.0,134.5,104.18,81.17
2016,3,13,14,0,0.0,131.0,0.6,13.0,131.0,101.23,78.87
2016,3,13,14,15,0.0,144.0,0.6,12.5,144.0,110.99,87.19
2016,3,13,14,30,0.0,157.0,0.6,12.0,157.0,120.46,95.28
2016,3,13,14,45,0.0,89.5,0.6,12.0,89.5,68.95,52.71
2016,3,13,15,0,0.0,22.0,0.6,12.0,22.0,16.83,8.76
2016,3,13,15,15,0.0,42.5,0.6,12.0,42.5,32.55,22.3
2016,3,13,15,30,0.0,63.0,0.6,12.0,63.0,48.33,35.83
2016,3,13,15,45,0.0,69.0,0.6,12.0,69.0,52.95,39.86
2016,3,13,16,0,0.0,75.0,0.6,12.0,75.0,57.58,46.12
2016,3,13,16,15,0.0,65.5,0.6,11.5,65.5,50.22,39.74
2016,3,13,16,30,0.0,56.0,0.6,11.0,56.0,42.87,33.3
2016,3,13,16,45,0.0,47.0,0.6,11.0,47.0,35.93,27.05
2016,3,13,17,0,0.0,38.0,0.6,11.0,38.0,29.01,20.72
2016,3,13,17,15,0.0,28.5,0.6,11.0,28.5,21.71,13.98
2016,3,13,17,30,0.0,19.0,0.6,11.0,19.0,14.44,7.22
2016,3,13,17,45,0.0,11.5,0.6,11.0,11.5,8.72,1.72
2016,3,13,18,0,0.0,4.0,0.6,11.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,0.6,10.5,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,6,45,108.5,20.0,0.5,7.0,31.5,125.97,54.55
2016,3,14,7,0,217.0,40.0,0.5,7.0,63.0,247.5,200.76
2016,3,14,7,15,297.0,55.5,0.5,7.0,105.5,335.34,280.07
2016,3,14,7,30,377.0,71.0,0.5,7.0,148.0,430.02,360.14
2016,3,14,7,45,434.5,82.5,0.5,7.5,194.5,505.71,420.32
2016,3,14,8,0,492.0,94.0,0.5,8.0,241.0,584.44,479.63
2016,3,14,8,15,558.0,92.0,0.45,8.0,287.5,665.62,538.07
2016,3,14,8,30,624.0,90.0,0.4,8.0,334.0,740.67,589.39
2016,3,14,8,45,446.0,143.0,0.4,8.5,328.5,637.05,510.22
2016,3,14,9,0,268.0,196.0,0.4,9.0,323.0,509.06,409.89
2016,3,14,9,15,235.5,220.5,0.4,9.5,339.5,506.71,406.5
2016,3,14,9,30,203.0,245.0,0.4,10.0,356.0,477.41,381.86
2016,3,14,9,45,369.5,222.0,0.4,10.5,441.5,640.67,504.8
2016,3,14,10,0,536.0,199.0,0.4,11.0,527.0,808.49,620.77
2016,3,14,10,15,456.5,239.5,0.4,11.5,529.0,767.76,585.36
2016,3,14,10,30,377.0,280.0,0.4,12.0,531.0,700.75,535.69
2016,3,14,10,45,201.0,277.0,0.4,12.5,411.5,486.94,378.96
2016,3,14,11,0,25.0,274.0,0.4,13.0,292.0,256.39,200.81
2016,3,14,11,15,105.5,316.5,0.4,13.0,394.0,397.92,312.91
2016,3,14,11,30,186.0,359.0,0.4,13.0,496.0,534.58,413.0
2016,3,14,11,45,363.0,312.5,0.4,13.0,584.0,660.66,504.83
2016,3,14,12,0,540.0,266.0,0.4,13.0,672.0,775.53,584.88
2016,3,14,12,15,719.5,193.5,0.4,13.0,735.5,842.64,631.2
2016,3,14,12,30,899.0,121.0,0.4,13.0,799.0,870.4,648.93
2016,3,14,12,45,665.0,213.5,0.45,13.5,713.0,748.63,563.62
2016,3,14,13,0,431.0,306.0,0.5,14.0,627.0,615.79,468.06
2016,3,14,13,15,486.5,277.5,0.5,14.0,633.0,600.81,459.26
2016,3,14,13,30,542.0,249.0,0.5,14.0,639.0,579.45,443.74
2016,3,14,13,45,582.0,226.0,0.5,14.0,634.0,547.07,419.31
2016,3,14,14,0,622.0,203.0,0.5,14.0,629.0,513.87,393.13
2016,3,14,14,15,599.5,205.5,0.5,13.5,602.0,458.21,349.96
