Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,30,577.0,208.0,0.5,13.0,575.0,408.04,309.78
2016,3,14,14,45,665.0,170.5,0.5,13.0,570.5,370.99,275.68
2016,3,14,15,0,753.0,133.0,0.5,13.0,566.0,318.72,227.43
2016,3,14,15,15,731.5,128.5,0.5,12.5,524.5,256.54,174.71
2016,3,14,15,30,710.0,124.0,0.5,12.0,483.0,196.67,126.47
2016,3,14,15,45,557.5,137.0,0.5,12.0,403.0,138.44,91.4
2016,3,14,16,0,405.0,150.0,0.5,12.0,323.0,102.07,85.09
2016,3,14,16,15,361.5,142.0,0.5,11.5,283.0,97.34,81.45
2016,3,14,16,30,318.0,134.0,0.5,11.0,243.0,93.64,78.53
2016,3,14,16,45,393.0,107.0,0.5,10.5,219.5,76.81,63.78
2016,3,14,17,0,468.0,80.0,0.5,10.0,196.0,59.99,48.76
2016,3,14,17,15,384.5,68.0,0.5,9.5,148.5,50.98,40.47
2016,3,14,17,30,301.0,56.0,0.5,9.0,101.0,41.95,31.88
2016,3,14,17,45,150.5,40.0,0.5,8.5,62.5,29.69,19.81
2016,3,14,18,0,0.0,24.0,0.5,8.0,24.0,17.58,0.0
2016,3,14,18,15,0.0,12.0,0.5,7.5,12.0,9.44,0.0
2016,3,14,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,15,6,45,174.5,18.0,0.45,6.5,37.5,173.66,97.26
2016,3,15,7,0,349.0,36.0,0.4,7.0,75.0,337.78,274.69
2016,3,15,7,15,445.5,45.5,0.35,7.5,122.0,439.04,361.64
2016,3,15,7,30,542.0,55.0,0.3,8.0,169.0,547.6,447.53
2016,3,15,7,45,605.5,61.0,0.3,9.0,220.5,629.8,508.18
2016,3,15,8,0,669.0,67.0,0.3,10.0,272.0,714.37,567.09
2016,3,15,8,15,708.5,72.0,0.3,10.5,322.0,777.3,608.59
2016,3,15,8,30,748.0,77.0,0.3,11.0,372.0,833.81,644.16
2016,3,15,8,45,778.0,80.0,0.3,12.0,420.5,883.78,672.87
2016,3,15,9,0,808.0,83.0,0.3,13.0,469.0,931.55,699.19
2016,3,15,9,15,827.5,86.0,0.3,13.0,512.5,966.22,718.93
2016,3,15,9,30,847.0,89.0,0.3,13.0,556.0,997.66,736.59
2016,3,15,9,45,862.0,90.5,0.3,13.5,594.0,1019.11,746.47
2016,3,15,10,0,877.0,92.0,0.3,14.0,632.0,1023.6,745.9
2016,3,15,10,15,887.0,94.0,0.3,14.0,664.0,1032.73,750.07
2016,3,15,10,30,897.0,96.0,0.3,14.0,696.0,1037.83,751.8
2016,3,15,10,45,903.0,97.5,0.3,14.5,720.5,1034.2,746.96
2016,3,15,11,0,909.0,99.0,0.3,15.0,745.0,1026.47,739.93
2016,3,15,11,15,913.5,100.0,0.3,15.0,762.5,1012.61,730.7
2016,3,15,11,30,918.0,101.0,0.3,15.0,780.0,994.73,719.2
2016,3,15,11,45,919.5,102.0,0.3,15.5,789.0,970.08,702.32
2016,3,15,12,0,921.0,103.0,0.3,16.0,798.0,941.69,683.28
2016,3,15,12,15,921.0,103.0,0.3,16.0,799.5,907.36,661.79
2016,3,15,12,30,921.0,103.0,0.3,16.0,801.0,869.67,638.12
2016,3,15,12,45,916.0,104.5,0.35,16.5,793.5,826.32,610.4
2016,3,15,13,0,911.0,106.0,0.4,17.0,786.0,780.31,580.61
2016,3,15,13,15,907.0,105.0,0.4,17.0,772.0,730.25,545.77
2016,3,15,13,30,903.0,104.0,0.4,17.0,758.0,677.98,508.39
2016,3,15,13,45,896.5,103.0,0.4,17.0,735.5,622.27,467.36
2016,3,15,14,0,890.0,102.0,0.4,17.0,713.0,565.06,423.8
2016,3,15,14,15,880.5,100.0,0.4,16.5,684.0,504.38,376.79
2016,3,15,14,30,871.0,98.0,0.4,16.0,655.0,443.09,327.35
2016,3,15,14,45,859.0,96.0,0.4,16.0,619.5,379.15,273.57
2016,3,15,15,0,847.0,94.0,0.4,16.0,584.0,315.84,219.09
2016,3,15,15,15,829.5,91.0,0.4,15.5,543.0,251.14,164.22
2016,3,15,15,30,812.0,88.0,0.4,15.0,502.0,188.03,113.58
2016,3,15,15,45,786.5,85.0,0.4,15.0,456.0,126.13,72.74
2016,3,15,16,0,761.0,82.0,0.4,15.0,410.0,71.08,57.17
2016,3,15,16,15,727.0,77.5,0.4,14.5,361.0,67.58,54.53
2016,3,15,16,30,693.0,73.0,0.4,14.0,312.0,59.12,47.29
2016,3,15,16,45,641.5,67.5,0.4,13.5,261.0,54.82,43.62
2016,3,15,17,0,590.0,62.0,0.4,13.0,210.0,50.55,39.83
2016,3,15,17,15,512.0,53.5,0.45,12.0,161.0,43.73,33.65
2016,3,15,17,30,434.0,45.0,0.5,11.0,112.0,36.95,27.25
2016,3,15,17,45,303.5,33.0,0.55,10.5,71.0,27.02,17.51
2016,3,15,18,0,173.0,21.0,0.6,10.0,30.0,16.06,0.0
2016,3,15,18,15,86.5,10.5,0.55,10.0,15.0,8.26,0.0
2016,3,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,16,6,45,186.0,17.5,0.4,10.0,39.0,182.2,114.99
2016,3,16,7,0,372.0,35.0,0.3,11.0,78.0,353.15,283.87
2016,3,16,7,15,464.0,44.0,0.25,11.5,125.5,451.15,365.43
2016,3,16,7,30,556.0,53.0,0.2,12.0,173.0,556.14,446.62
2016,3,16,7,45,614.5,59.0,0.2,13.0,223.5,634.44,502.98
2016,3,16,8,0,673.0,65.0,0.2,14.0,274.0,714.83,557.64
2016,3,16,8,15,711.5,70.0,0.2,14.5,324.5,771.18,593.77
2016,3,16,8,30,750.0,75.0,0.2,15.0,375.0,833.05,632.4
2016,3,16,8,45,777.5,78.5,0.2,16.0,423.0,881.14,659.17
2016,3,16,9,0,805.0,82.0,0.2,17.0,471.0,926.97,683.73
2016,3,16,9,15,824.5,85.0,0.15,17.5,514.5,961.51,700.82
2016,3,16,9,30,844.0,88.0,0.1,18.0,558.0,992.85,715.83
2016,3,16,9,45,858.5,90.5,0.1,18.5,596.0,1014.95,725.84
2016,3,16,10,0,873.0,93.0,0.1,19.0,634.0,1020.06,725.62
2016,3,16,10,15,883.5,94.5,0.1,19.0,666.5,1029.01,729.58
2016,3,16,10,30,894.0,96.0,0.1,19.0,699.0,1033.97,731.19
2016,3,16,10,45,901.0,97.5,0.1,19.5,724.0,1031.3,727.03
2016,3,16,11,0,908.0,99.0,0.1,20.0,749.0,1024.51,720.7
2016,3,16,11,15,913.0,100.0,0.1,20.0,766.5,1011.08,711.96
2016,3,16,11,30,918.0,101.0,0.1,20.0,784.0,993.6,701.01
2016,3,16,11,45,920.0,102.0,0.1,20.5,793.5,969.34,684.76
2016,3,16,12,0,922.0,103.0,0.1,21.0,803.0,941.3,666.4
2016,3,16,12,15,922.5,103.0,0.1,21.0,804.5,907.3,645.68
2016,3,16,12,30,923.0,103.0,0.1,21.0,806.0,869.9,622.81
2016,3,16,12,45,923.5,101.5,0.1,21.0,800.0,827.79,596.82
2016,3,16,13,0,924.0,100.0,0.1,21.0,794.0,782.66,568.66
2016,3,16,13,15,920.0,99.0,0.1,21.0,779.5,732.05,534.41
2016,3,16,13,30,916.0,98.0,0.1,21.0,765.0,679.2,497.58
2016,3,16,13,45,910.0,97.0,0.1,21.0,743.0,623.17,457.32
2016,3,16,14,0,904.0,96.0,0.1,21.0,721.0,565.57,414.5
2016,3,16,14,15,895.0,94.5,0.1,21.0,691.5,504.83,367.8
2016,3,16,14,30,886.0,93.0,0.1,21.0,662.0,443.39,318.79
2016,3,16,14,45,874.0,90.5,0.1,21.0,626.5,379.67,266.49
2016,3,16,15,0,862.0,88.0,0.1,21.0,591.0,316.18,213.2
2016,3,16,15,15,845.0,85.5,0.1,21.0,549.5,248.34,157.01
2016,3,16,15,30,828.0,83.0,0.1,21.0,508.0,184.81,107.27
2016,3,16,15,45,804.5,79.5,0.1,21.0,462.0,121.76,67.11
2016,3,16,16,0,781.0,76.0,0.1,21.0,416.0,67.0,52.2
2016,3,16,16,15,748.0,72.0,0.15,20.5,366.5,63.73,49.85
2016,3,16,16,30,715.0,68.0,0.2,20.0,317.0,60.43,47.25
2016,3,16,16,45,666.0,63.0,0.3,19.5,266.0,51.81,39.91
2016,3,16,17,0,617.0,58.0,0.4,19.0,215.0,47.78,36.43
2016,3,16,17,15,542.0,50.5,0.45,18.0,165.5,41.62,30.97
2016,3,16,17,30,467.0,43.0,0.5,17.0,116.0,35.51,25.33
2016,3,16,17,45,335.0,32.0,0.6,16.5,74.0,26.29,16.52
2016,3,16,18,0,203.0,21.0,0.7,16.0,32.0,17.19,1.94
2016,3,16,18,15,101.5,10.5,0.75,15.5,16.0,8.26,0.0
2016,3,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,6,15,60.0,5.5,0.75,12.5,6.5,0.0,0.0
2016,3,17,6,30,120.0,11.0,0.6,13.0,13.0,82.72,0.0
2016,3,17,6,45,279.5,23.0,0.5,13.5,51.0,255.63,172.93
2016,3,17,7,0,439.0,35.0,0.4,14.0,89.0,401.02,318.63
2016,3,17,7,15,528.5,43.0,0.3,14.5,138.5,498.82,397.66
2016,3,17,7,30,618.0,51.0,0.2,15.0,188.0,603.15,475.7
2016,3,17,7,45,673.0,57.0,0.15,16.0,240.5,674.65,524.85
2016,3,17,8,0,728.0,63.0,0.1,17.0,293.0,754.54,576.9
2016,3,17,8,15,764.0,67.0,0.1,17.5,344.0,815.25,614.71
2016,3,17,8,30,800.0,71.0,0.1,18.0,395.0,874.83,650.4
2016,3,17,8,45,826.0,74.0,0.1,19.0,444.0,921.87,675.44
2016,3,17,9,0,852.0,77.0,0.1,20.0,493.0,966.44,698.24
2016,3,17,9,15,870.0,79.5,0.05,20.5,537.0,987.3,706.46
2016,3,17,9,30,888.0,82.0,0.0,21.0,581.0,1016.63,720.47
2016,3,17,9,45,902.0,84.0,0.0,22.0,620.0,1037.68,728.16
2016,3,17,10,0,916.0,86.0,0.0,23.0,659.0,1054.88,733.65
2016,3,17,10,15,925.0,87.5,0.0,23.0,691.0,1062.3,736.32
2016,3,17,10,30,934.0,89.0,0.0,23.0,723.0,1065.57,736.87
2016,3,17,10,45,941.0,90.0,0.0,23.0,748.0,1061.98,733.63
2016,3,17,11,0,948.0,91.0,0.0,23.0,773.0,1054.13,728.17
2016,3,17,11,15,951.5,91.5,0.0,23.0,790.0,1038.04,718.05
2016,3,17,11,30,955.0,92.0,0.0,23.0,807.0,1017.82,705.76
2016,3,17,11,45,957.5,92.0,0.05,23.0,816.5,992.09,690.68
2016,3,17,12,0,960.0,92.0,0.1,23.0,826.0,962.45,673.62
2016,3,17,12,15,960.0,92.0,0.1,23.0,827.0,926.86,652.27
2016,3,17,12,30,960.0,92.0,0.1,23.0,828.0,887.78,628.72
2016,3,17,12,45,957.0,92.0,0.1,23.0,820.5,843.04,601.47
2016,3,17,13,0,954.0,92.0,0.1,23.0,813.0,795.41,572.12
2016,3,17,13,15,950.0,91.0,0.1,23.0,798.0,743.46,537.64
2016,3,17,13,30,946.0,90.0,0.1,23.0,783.0,689.2,500.21
2016,3,17,13,45,939.5,89.0,0.1,23.0,760.0,631.4,459.1
2016,3,17,14,0,933.0,88.0,0.1,23.0,737.0,572.02,415.36
2016,3,17,14,15,923.5,86.5,0.1,22.5,707.0,509.5,368.41
2016,3,17,14,30,914.0,85.0,0.1,22.0,677.0,446.3,318.92
2016,3,17,14,45,901.5,83.5,0.1,22.0,640.5,381.66,265.97
2016,3,17,15,0,889.0,82.0,0.1,22.0,604.0,317.23,212.02
2016,3,17,15,15,872.5,79.5,0.1,22.0,562.0,251.68,157.66
2016,3,17,15,30,856.0,77.0,0.1,22.0,520.0,187.42,107.72
2016,3,17,15,45,833.0,74.0,0.15,22.0,473.0,118.19,63.57
2016,3,17,16,0,810.0,71.0,0.2,22.0,426.0,63.89,49.37
2016,3,17,16,15,779.0,67.5,0.25,21.5,376.0,60.86,47.19
2016,3,17,16,30,748.0,64.0,0.3,21.0,326.0,57.81,44.79
2016,3,17,16,45,702.0,59.0,0.35,20.5,274.5,53.38,41.1
2016,3,17,17,0,656.0,54.0,0.4,20.0,223.0,48.94,37.28
2016,3,17,17,15,584.0,47.0,0.5,19.0,173.0,39.27,28.8
2016,3,17,17,30,512.0,40.0,0.6,18.0,123.0,33.39,23.42
2016,3,17,17,45,387.5,30.0,0.7,17.5,79.5,24.86,15.34
2016,3,17,18,0,263.0,20.0,0.8,17.0,36.0,16.47,2.99
2016,3,17,18,15,131.5,10.0,0.8,16.5,18.0,7.87,0.0
2016,3,17,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,6,15,52.5,6.0,0.7,10.5,7.5,0.0,0.0
2016,3,18,6,30,105.0,12.0,0.6,11.0,15.0,74.27,0.0
2016,3,18,6,45,253.0,25.5,0.5,11.5,52.5,243.58,175.01
2016,3,18,7,0,401.0,39.0,0.4,12.0,90.0,378.18,304.62
2016,3,18,7,15,490.5,48.5,0.35,12.5,139.5,476.66,385.19
2016,3,18,7,30,580.0,58.0,0.3,13.0,189.0,581.57,465.17
2016,3,18,7,45,633.5,65.0,0.3,14.0,240.5,658.1,519.31
2016,3,18,8,0,687.0,72.0,0.3,15.0,292.0,736.18,571.56
2016,3,18,8,15,725.0,77.0,0.25,15.5,343.5,798.26,610.27
2016,3,18,8,30,763.0,82.0,0.2,16.0,395.0,853.34,642.73
2016,3,18,8,45,787.0,86.5,0.2,16.5,443.0,899.57,669.16
2016,3,18,9,0,811.0,91.0,0.2,17.0,491.0,943.28,693.36
2016,3,18,9,15,830.5,94.5,0.2,17.0,535.0,978.42,712.95
2016,3,18,9,30,850.0,98.0,0.2,17.0,579.0,1010.25,730.4
2016,3,18,9,45,864.5,100.5,0.2,17.5,618.0,1032.18,740.27
2016,3,18,10,0,879.0,103.0,0.2,18.0,657.0,1050.24,747.93
2016,3,18,10,15,889.5,104.5,0.2,18.5,689.0,1045.19,741.69
2016,3,18,10,30,900.0,106.0,0.2,19.0,721.0,1049.75,741.91
2016,3,18,10,45,909.5,106.5,0.2,19.5,747.0,1048.03,738.32
2016,3,18,11,0,919.0,107.0,0.2,20.0,773.0,1042.14,732.5
2016,3,18,11,15,923.5,107.5,0.2,20.0,790.5,1027.15,722.83
2016,3,18,11,30,928.0,108.0,0.2,20.0,808.0,1008.1,710.98
2016,3,18,11,45,932.5,107.5,0.2,20.0,817.5,984.02,696.21
2016,3,18,12,0,937.0,107.0,0.2,20.0,827.0,956.03,679.16
2016,3,18,12,15,937.0,107.0,0.2,20.0,828.0,920.85,657.68
2016,3,18,12,30,937.0,107.0,0.2,20.0,829.0,882.27,634.04
2016,3,18,12,45,933.5,107.0,0.2,20.0,821.5,837.72,606.44
2016,3,18,13,0,930.0,107.0,0.2,20.0,814.0,790.4,576.58
2016,3,18,13,15,925.5,106.5,0.2,20.0,799.0,739.38,541.83
2016,3,18,13,30,921.0,106.0,0.2,20.0,784.0,686.14,504.55
2016,3,18,13,45,912.5,105.5,0.2,20.0,760.5,628.61,463.05
2016,3,18,14,0,904.0,105.0,0.2,20.0,737.0,569.75,419.14
2016,3,18,14,15,893.5,103.0,0.2,19.5,706.5,507.7,371.98
2016,3,18,14,30,883.0,101.0,0.2,19.0,676.0,445.14,322.47
2016,3,18,14,45,867.5,99.5,0.25,19.0,639.0,379.51,268.7
2016,3,18,15,0,852.0,98.0,0.3,19.0,602.0,315.04,214.54
2016,3,18,15,15,833.5,95.5,0.3,18.5,559.5,250.19,160.58
2016,3,18,15,30,815.0,93.0,0.3,18.0,517.0,187.05,111.25
2016,3,18,15,45,787.0,90.0,0.3,17.5,469.5,124.82,72.24
2016,3,18,16,0,759.0,87.0,0.3,17.0,422.0,74.6,59.69
2016,3,18,16,15,724.0,82.5,0.3,16.5,372.0,65.74,52.43
2016,3,18,16,30,689.0,78.0,0.3,16.0,322.0,62.52,49.87
2016,3,18,16,45,635.0,72.0,0.35,15.5,270.5,57.94,46.01
2016,3,18,17,0,581.0,66.0,0.4,15.0,219.0,53.38,42.03
2016,3,18,17,15,504.5,57.5,0.4,14.0,169.0,46.68,36.04
2016,3,18,17,30,428.0,49.0,0.4,13.0,119.0,40.01,29.84
2016,3,18,17,45,304.5,36.5,0.4,12.5,77.0,29.78,20.07
2016,3,18,18,0,181.0,24.0,0.4,12.0,35.0,18.32,5.41
2016,3,18,18,15,90.5,12.0,0.4,11.5,17.5,9.44,0.0
2016,3,18,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.35,10.5,8.5,6.69,0.0
2016,3,19,6,30,0.0,17.0,0.3,11.0,17.0,13.38,0.0
2016,3,19,6,45,175.5,30.0,0.25,11.5,53.0,195.26,144.99
2016,3,19,7,0,351.0,43.0,0.2,12.0,89.0,346.23,279.86
2016,3,19,7,15,436.5,53.0,0.2,12.0,136.5,440.45,357.94
2016,3,19,7,30,522.0,63.0,0.2,12.0,184.0,540.65,436.12
2016,3,19,7,45,578.5,69.5,0.2,12.5,234.0,617.07,491.77
2016,3,19,8,0,635.0,76.0,0.2,13.0,284.0,695.25,545.94
2016,3,19,8,15,673.0,81.5,0.2,13.0,333.0,756.37,586.68
2016,3,19,8,30,711.0,87.0,0.2,13.0,382.0,816.91,625.77
2016,3,19,8,45,491.5,148.0,0.2,13.5,363.5,684.25,530.25
2016,3,19,9,0,272.0,209.0,0.2,14.0,345.0,524.68,410.37
2016,3,19,9,15,203.0,235.0,0.2,14.5,341.5,463.16,363.58
2016,3,19,9,30,134.0,261.0,0.2,15.0,338.0,421.77,329.58
2016,3,19,9,45,85.5,260.5,0.25,15.5,311.0,342.87,268.62
2016,3,19,10,0,37.0,260.0,0.3,16.0,284.0,288.11,225.05
2016,3,19,10,15,104.0,295.5,0.3,16.0,366.0,392.13,305.75
2016,3,19,10,30,171.0,331.0,0.3,16.0,448.0,519.0,397.92
2016,3,19,10,45,356.0,292.5,0.3,16.5,548.0,679.49,512.18
2016,3,19,11,0,541.0,254.0,0.3,17.0,648.0,835.48,615.96
2016,3,19,11,15,450.0,297.0,0.3,17.0,630.0,774.68,570.23
2016,3,19,11,30,359.0,340.0,0.3,17.0,612.0,695.36,515.34
2016,3,19,11,45,369.0,341.5,0.3,17.5,624.0,689.77,511.38
2016,3,19,12,0,379.0,343.0,0.3,18.0,636.0,681.88,504.85
2016,3,19,12,15,306.5,361.5,0.3,18.0,599.0,617.44,459.0
2016,3,19,12,30,234.0,380.0,0.3,18.0,562.0,539.9,404.28
2016,3,19,12,45,163.5,373.0,0.35,18.0,500.0,462.42,349.17
2016,3,19,13,0,93.0,366.0,0.4,18.0,438.0,377.85,287.56
2016,3,19,13,15,51.0,292.5,0.4,18.0,332.0,276.51,212.37
2016,3,19,13,30,9.0,219.0,0.4,18.0,226.0,176.74,135.94
2016,3,19,13,45,28.0,261.0,0.4,18.0,281.5,225.51,174.55
2016,3,19,14,0,47.0,303.0,0.4,18.0,337.0,263.79,203.57
2016,3,19,14,15,25.0,241.0,0.4,17.5,259.0,199.35,154.19
2016,3,19,14,30,3.0,179.0,0.4,17.0,181.0,138.04,106.84
2016,3,19,14,45,1.5,109.5,0.4,17.0,110.5,84.68,64.29
2016,3,19,15,0,0.0,40.0,0.4,17.0,40.0,30.67,20.04
2016,3,19,15,15,11.0,118.0,0.4,16.5,124.0,92.23,70.84
2016,3,19,15,30,22.0,196.0,0.4,16.0,208.0,145.95,114.26
2016,3,19,15,45,412.0,135.5,0.4,16.0,320.0,119.98,81.21
2016,3,19,16,0,802.0,75.0,0.4,16.0,432.0,66.6,53.01
2016,3,19,16,15,412.0,104.0,0.35,15.5,286.5,74.05,59.92
2016,3,19,16,30,22.0,133.0,0.3,15.0,141.0,95.63,79.02
2016,3,19,16,45,16.5,113.5,0.3,14.5,119.0,82.02,67.3
2016,3,19,17,0,11.0,94.0,0.3,14.0,97.0,68.31,55.37
2016,3,19,17,15,260.0,68.5,0.3,13.0,112.5,50.17,39.3
2016,3,19,17,30,509.0,43.0,0.3,12.0,128.0,35.72,26.22
2016,3,19,17,45,385.0,33.0,0.35,11.5,84.5,27.26,18.08
2016,3,19,18,0,261.0,23.0,0.4,11.0,41.0,18.93,6.83
2016,3,19,18,15,130.5,11.5,0.35,10.5,20.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,0.5,10.0,4.5,3.54,0.0
2016,3,20,6,30,0.0,9.0,0.5,10.0,9.0,6.84,0.0
2016,3,20,6,45,0.0,27.0,0.5,10.0,27.0,22.49,12.22
2016,3,20,7,0,0.0,45.0,0.5,10.0,45.0,40.25,28.62
2016,3,20,7,15,10.5,65.5,0.5,10.0,68.0,68.11,53.46
2016,3,20,7,30,21.0,86.0,0.5,10.0,91.0,107.5,87.9
2016,3,20,7,45,28.5,107.0,0.55,10.5,115.5,135.86,112.13
2016,3,20,8,0,36.0,128.0,0.6,11.0,140.0,164.26,135.84
2016,3,20,8,15,41.0,148.0,0.6,11.0,164.0,189.12,156.2
2016,3,20,8,30,46.0,168.0,0.6,11.0,188.0,213.98,176.18
2016,3,20,8,45,114.0,195.0,0.6,11.5,251.0,330.29,270.66
2016,3,20,9,0,182.0,222.0,0.6,12.0,314.0,427.93,345.94
2016,3,20,9,15,91.0,182.0,0.6,12.0,228.0,285.93,231.61
2016,3,20,9,30,0.0,142.0,0.6,12.0,142.0,114.75,90.38
2016,3,20,9,45,0.5,157.0,0.6,12.5,157.5,128.06,101.5
2016,3,20,10,0,1.0,172.0,0.6,13.0,173.0,141.33,111.86
2016,3,20,10,15,0.5,96.5,0.6,13.0,97.0,75.09,57.3
2016,3,20,10,30,0.0,21.0,0.6,13.0,21.0,16.12,7.99
2016,3,20,10,45,52.0,186.5,0.6,13.5,224.5,217.6,175.09
2016,3,20,11,0,104.0,352.0,0.6,14.0,428.0,435.69,340.77
2016,3,20,11,15,76.5,344.0,0.6,14.0,401.0,393.66,306.15
2016,3,20,11,30,49.0,336.0,0.6,14.0,374.0,353.23,274.98
2016,3,20,11,45,45.5,335.0,0.6,14.0,370.5,343.61,267.73
2016,3,20,12,0,42.0,334.0,0.6,14.0,367.0,334.15,260.38
2016,3,20,12,15,24.5,269.5,0.6,14.0,289.0,253.56,198.38
2016,3,20,12,30,7.0,205.0,0.6,14.0,211.0,168.25,131.49
2016,3,20,12,45,15.0,247.5,0.6,14.5,259.5,208.58,163.67
2016,3,20,13,0,23.0,290.0,0.6,15.0,308.0,247.75,193.78
2016,3,20,13,15,24.0,288.5,0.55,15.0,307.0,244.47,190.92
2016,3,20,13,30,25.0,287.0,0.5,15.0,306.0,240.96,188.17
2016,3,20,13,45,22.0,272.0,0.5,15.0,288.5,224.28,175.28
2016,3,20,14,0,19.0,257.0,0.5,15.0,271.0,208.18,162.88
2016,3,20,14,15,16.5,243.0,0.5,15.0,255.0,193.65,151.66
2016,3,20,14,30,14.0,229.0,0.5,15.0,239.0,179.6,140.77
2016,3,20,14,45,440.5,162.0,0.5,15.0,426.0,276.55,207.16
2016,3,20,15,0,867.0,95.0,0.5,15.0,613.0,313.0,216.71
2016,3,20,15,15,851.0,92.5,0.5,14.5,571.5,247.8,160.61
2016,3,20,15,30,835.0,90.0,0.5,14.0,530.0,183.99,110.04
2016,3,20,15,45,812.5,86.5,0.5,14.0,484.0,120.62,70.17
2016,3,20,16,0,790.0,83.0,0.5,14.0,438.0,72.17,58.32
2016,3,20,16,15,758.5,79.0,0.45,13.5,387.5,69.07,56.0
2016,3,20,16,30,727.0,75.0,0.4,13.0,337.0,60.92,49.04
2016,3,20,16,45,675.0,70.0,0.4,12.5,285.0,56.94,45.69
2016,3,20,17,0,623.0,65.0,0.4,12.0,233.0,53.02,42.25
2016,3,20,17,15,549.0,57.5,0.4,11.5,182.0,47.01,36.77
2016,3,20,17,30,475.0,50.0,0.4,11.0,131.0,41.06,31.11
2016,3,20,17,45,347.5,38.0,0.45,10.5,86.5,31.15,21.62
2016,3,20,18,0,220.0,26.0,0.5,10.0,42.0,21.31,9.33
2016,3,20,18,15,110.0,13.0,0.5,9.5,21.0,10.23,0.0
2016,3,20,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,0.6,10.0,2.0,1.57,0.0
2016,3,21,6,30,0.0,4.0,0.6,10.0,4.0,3.02,0.0
2016,3,21,6,45,0.0,12.0,0.65,10.5,12.0,9.11,1.7
2016,3,21,7,0,0.0,20.0,0.7,11.0,20.0,15.21,7.32
2016,3,21,7,15,0.0,30.5,0.7,11.0,30.5,23.25,14.48
2016,3,21,7,30,0.0,41.0,0.7,11.0,41.0,31.32,21.62
2016,3,21,7,45,0.0,52.0,0.7,11.0,52.0,39.79,29.02
2016,3,21,8,0,0.0,63.0,0.7,11.0,63.0,48.29,36.34
2016,3,21,8,15,163.5,113.0,0.7,11.0,182.5,293.99,247.59
2016,3,21,8,30,327.0,163.0,0.7,11.0,302.0,513.66,420.48
2016,3,21,8,45,167.0,166.5,0.75,11.5,238.0,344.49,282.27
2016,3,21,9,0,7.0,170.0,0.8,12.0,174.0,151.75,121.6
2016,3,21,9,15,10.0,186.0,0.8,12.0,192.0,168.38,135.72
2016,3,21,9,30,13.0,202.0,0.8,12.0,210.0,185.02,148.94
2016,3,21,9,45,6.5,173.5,0.8,12.0,177.5,149.22,119.14
2016,3,21,10,0,0.0,145.0,0.8,12.0,145.0,115.97,91.45
2016,3,21,10,15,11.5,205.0,0.8,12.0,213.0,181.1,144.95
2016,3,21,10,30,23.0,265.0,0.8,12.0,281.0,247.69,197.89
2016,3,21,10,45,11.5,208.5,0.8,12.5,216.5,181.9,144.26
2016,3,21,11,0,0.0,152.0,0.8,13.0,152.0,120.57,94.15
2016,3,21,11,15,0.0,135.5,0.8,12.5,135.5,106.56,82.98
2016,3,21,11,30,0.0,119.0,0.8,12.0,119.0,92.92,71.91
2016,3,21,11,45,0.0,115.5,0.8,12.0,115.5,90.02,69.52
2016,3,21,12,0,0.0,112.0,0.8,12.0,112.0,87.16,67.14
2016,3,21,12,15,0.0,112.5,0.8,12.0,112.5,87.5,67.42
2016,3,21,12,30,0.0,113.0,0.8,12.0,113.0,87.83,67.69
2016,3,21,12,45,222.0,215.5,0.8,12.0,387.0,375.62,301.95
2016,3,21,13,0,444.0,318.0,0.8,12.0,661.0,625.78,485.45
2016,3,21,13,15,450.5,306.5,0.8,12.0,649.5,590.45,456.37
2016,3,21,13,30,457.0,295.0,0.8,12.0,638.0,553.43,428.85
2016,3,21,13,45,397.0,306.5,0.8,12.0,598.0,487.47,378.91
2016,3,21,14,0,337.0,318.0,0.8,12.0,558.0,435.75,339.06
2016,3,21,14,15,353.5,299.0,0.75,11.5,542.0,401.25,311.85
2016,3,21,14,30,370.0,280.0,0.7,11.0,526.0,364.82,281.99
2016,3,21,14,45,185.0,196.0,0.7,11.0,319.0,212.86,165.07
2016,3,21,15,0,0.0,112.0,0.7,11.0,112.0,85.86,66.88
2016,3,21,15,15,0.0,88.5,0.7,10.5,88.5,68.14,52.56
2016,3,21,15,30,0.0,65.0,0.7,10.0,65.0,49.9,37.32
2016,3,21,15,45,222.0,109.0,0.7,10.0,209.5,90.72,65.33
2016,3,21,16,0,444.0,153.0,0.7,10.0,354.0,104.04,87.55
2016,3,21,16,15,377.5,144.0,0.65,9.5,301.5,98.31,82.85
2016,3,21,16,30,311.0,135.0,0.6,9.0,249.0,94.34,79.7
2016,3,21,16,45,274.5,121.5,0.6,9.0,211.0,85.37,71.83
2016,3,21,17,0,238.0,108.0,0.6,9.0,173.0,76.21,63.61
2016,3,21,17,15,303.0,84.5,0.6,8.5,149.0,61.38,50.16
2016,3,21,17,30,368.0,61.0,0.6,8.0,125.0,45.96,35.92
2016,3,21,17,45,254.0,46.0,0.6,8.0,83.0,34.59,24.96
2016,3,21,18,0,140.0,31.0,0.6,8.0,41.0,23.27,11.61
2016,3,21,18,15,70.0,15.5,0.55,8.0,20.5,12.2,0.0
2016,3,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,63.0,10.0,0.45,7.0,13.0,43.67,0.0
2016,3,22,6,30,126.0,20.0,0.4,7.0,26.0,127.59,18.07
2016,3,22,6,45,263.5,34.0,0.4,7.0,66.5,259.22,206.99
2016,3,22,7,0,401.0,48.0,0.4,7.0,107.0,387.28,320.6
2016,3,22,7,15,208.0,68.5,0.4,7.0,100.0,260.93,219.68
2016,3,22,7,30,15.0,89.0,0.4,7.0,93.0,93.1,75.66
2016,3,22,7,45,23.0,109.5,0.4,7.5,116.5,132.46,110.25
2016,3,22,8,0,31.0,130.0,0.4,8.0,140.0,160.39,133.65
2016,3,22,8,15,118.0,155.5,0.4,8.5,204.5,286.95,240.25
2016,3,22,8,30,205.0,181.0,0.4,9.0,269.0,399.36,329.68
2016,3,22,8,45,141.5,201.0,0.4,9.5,265.5,362.44,295.96
2016,3,22,9,0,78.0,221.0,0.4,10.0,262.0,299.31,243.19
2016,3,22,9,15,117.5,245.0,0.4,10.5,312.0,386.68,311.6
2016,3,22,9,30,157.0,269.0,0.4,11.0,362.0,451.46,359.46
2016,3,22,9,45,156.0,287.5,0.4,11.5,385.0,467.93,369.21
2016,3,22,10,0,155.0,306.0,0.4,12.0,408.0,483.36,378.66
2016,3,22,10,15,323.0,281.5,0.4,12.0,505.0,646.17,499.91
2016,3,22,10,30,491.0,257.0,0.4,12.0,602.0,807.53,611.39
2016,3,22,10,45,712.5,179.0,0.45,12.5,699.0,947.89,703.61
2016,3,22,11,0,934.0,101.0,0.5,13.0,796.0,1045.58,762.31
2016,3,22,11,15,939.0,102.0,0.5,13.0,813.5,1031.12,750.79
2016,3,22,11,30,944.0,103.0,0.5,13.0,831.0,1012.52,738.77
2016,3,22,11,45,948.0,102.5,0.5,13.0,841.0,987.34,722.75
2016,3,22,12,0,952.0,102.0,0.5,13.0,851.0,958.23,704.36
2016,3,22,12,15,952.0,102.0,0.5,13.0,852.0,922.38,681.63
2016,3,22,12,30,952.0,102.0,0.5,13.0,853.0,883.08,656.62
2016,3,22,12,45,704.0,206.0,0.55,13.5,758.5,759.8,571.72
2016,3,22,13,0,456.0,310.0,0.6,14.0,664.0,626.34,475.55
2016,3,22,13,15,697.5,205.5,0.6,14.0,736.0,675.31,514.01
2016,3,22,13,30,939.0,101.0,0.6,14.0,808.0,685.78,521.4
2016,3,22,13,45,688.5,194.0,0.6,14.0,704.0,573.39,436.83
2016,3,22,14,0,438.0,287.0,0.6,14.0,600.0,468.14,358.23
2016,3,22,14,15,219.0,187.0,0.6,13.5,343.5,252.66,196.56
2016,3,22,14,30,0.0,87.0,0.6,13.0,87.0,67.09,50.42
2016,3,22,14,45,298.0,131.0,0.6,13.0,311.5,203.55,155.07
2016,3,22,15,0,596.0,175.0,0.6,13.0,536.0,293.71,212.62
2016,3,22,15,15,732.0,128.0,0.6,13.0,540.5,242.29,162.02
2016,3,22,15,30,868.0,81.0,0.6,13.0,545.0,183.29,108.75
2016,3,22,15,45,448.0,127.5,0.6,13.0,366.0,114.08,77.04
2016,3,22,16,0,28.0,174.0,0.6,13.0,187.0,119.34,99.7
2016,3,22,16,15,397.5,120.5,0.6,12.5,268.5,83.99,69.26
2016,3,22,16,30,767.0,67.0,0.6,12.0,350.0,60.36,48.7
2016,3,22,16,45,723.5,62.0,0.6,11.5,297.0,55.99,45.01
2016,3,22,17,0,680.0,57.0,0.6,11.0,244.0,51.6,41.15
2016,3,22,17,15,611.5,51.0,0.55,10.5,192.5,42.55,32.93
2016,3,22,17,30,543.0,45.0,0.5,10.0,141.0,37.5,28.13
2016,3,22,17,45,426.5,35.5,0.5,9.5,95.0,29.44,20.36
2016,3,22,18,0,310.0,26.0,0.5,9.0,49.0,21.52,10.83
2016,3,22,18,15,155.0,13.0,0.5,8.5,24.5,10.23,0.0
2016,3,22,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,0.7,5.5,15.5,63.95,0.0
2016,3,23,6,30,196.0,21.0,0.6,6.0,31.0,176.36,64.15
2016,3,23,6,45,324.0,33.5,0.5,7.0,73.5,299.44,241.21
2016,3,23,7,0,452.0,46.0,0.4,8.0,116.0,422.15,347.56
2016,3,23,7,15,531.5,55.0,0.35,8.5,167.0,515.04,422.18
2016,3,23,7,30,611.0,64.0,0.3,9.0,218.0,613.02,496.06
2016,3,23,7,45,661.0,70.0,0.3,10.0,271.0,686.4,547.22
2016,3,23,8,0,711.0,76.0,0.3,11.0,324.0,760.82,596.49
2016,3,23,8,15,746.0,81.0,0.25,11.5,375.5,814.22,629.03
2016,3,23,8,30,781.0,86.0,0.2,12.0,427.0,873.37,664.37
2016,3,23,8,45,805.0,90.0,0.2,13.0,475.5,919.01,689.09
2016,3,23,9,0,829.0,94.0,0.2,14.0,524.0,962.02,711.57
2016,3,23,9,15,847.0,97.0,0.2,14.5,568.0,994.87,728.4
2016,3,23,9,30,865.0,100.0,0.2,15.0,612.0,1024.28,743.03
2016,3,23,9,45,880.0,101.5,0.2,15.5,650.5,1045.14,752.3
2016,3,23,10,0,895.0,103.0,0.2,16.0,689.0,1048.41,750.95
2016,3,23,10,15,904.5,105.0,0.2,16.0,721.0,1056.12,754.21
2016,3,23,10,30,914.0,107.0,0.2,16.0,753.0,1059.69,755.04
2016,3,23,10,45,787.5,161.5,0.2,16.5,732.0,1002.74,717.62
2016,3,23,11,0,661.0,216.0,0.2,17.0,711.0,918.59,663.89
2016,3,23,11,15,795.5,165.0,0.2,17.0,773.0,969.87,696.9
2016,3,23,11,30,930.0,114.0,0.2,17.0,835.0,1009.21,719.82
2016,3,23,11,45,930.0,115.5,0.25,17.0,843.5,982.47,703.27
2016,3,23,12,0,930.0,117.0,0.3,17.0,852.0,952.02,685.57
2016,3,23,12,15,930.0,117.0,0.3,17.0,853.0,916.56,663.63
2016,3,23,12,30,930.0,117.0,0.3,17.0,854.0,877.74,639.49
2016,3,23,12,45,913.5,124.0,0.35,17.0,843.0,829.35,609.89
2016,3,23,13,0,897.0,131.0,0.4,17.0,832.0,779.03,577.24
2016,3,23,13,15,770.0,180.0,0.4,17.0,773.5,700.23,521.19
2016,3,23,13,30,643.0,229.0,0.4,17.0,715.0,615.91,460.93
2016,3,23,13,45,752.5,180.0,0.4,17.0,733.0,596.34,446.7
2016,3,23,14,0,862.0,131.0,0.4,17.0,751.0,562.98,420.04
2016,3,23,14,15,851.5,128.5,0.4,16.5,720.5,501.19,372.02
2016,3,23,14,30,841.0,126.0,0.4,16.0,690.0,439.09,322.14
2016,3,23,14,45,760.5,137.0,0.45,16.0,626.0,361.45,260.32
2016,3,23,15,0,680.0,148.0,0.5,16.0,562.0,294.41,206.39
2016,3,23,15,15,511.5,182.5,0.5,15.5,482.0,232.66,161.65
2016,3,23,15,30,343.0,217.0,0.5,15.0,402.0,193.19,138.18
2016,3,23,15,45,206.0,204.0,0.5,15.0,312.5,150.04,112.92
2016,3,23,16,0,69.0,191.0,0.5,15.0,223.0,129.4,107.33
2016,3,23,16,15,194.0,164.0,0.5,14.5,239.0,112.57,93.45
2016,3,23,16,30,319.0,137.0,0.5,14.0,255.0,95.7,79.26
2016,3,23,16,45,274.0,124.5,0.5,13.5,215.5,87.22,72.18
2016,3,23,17,0,229.0,112.0,0.5,13.0,176.0,78.6,64.73
2016,3,23,17,15,194.5,91.5,0.5,12.5,138.0,65.05,52.66
2016,3,23,17,30,160.0,71.0,0.5,12.0,100.0,51.18,40.01
2016,3,23,17,45,104.0,50.5,0.5,11.5,66.5,36.85,26.69
2016,3,23,18,0,48.0,30.0,0.5,11.0,33.0,22.44,11.89
2016,3,23,18,15,24.0,15.0,0.5,10.5,16.5,11.8,0.0
2016,3,23,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,54.0,11.5,0.45,8.5,15.0,39.73,0.0
2016,3,24,6,30,108.0,23.0,0.4,9.0,30.0,124.21,60.33
2016,3,24,6,45,197.0,42.5,0.4,9.5,68.5,223.9,179.9
2016,3,24,7,0,286.0,62.0,0.4,10.0,107.0,319.88,263.87
2016,3,24,7,15,363.5,76.0,0.4,10.5,155.5,407.4,336.7
2016,3,24,7,30,441.0,90.0,0.4,11.0,204.0,500.95,410.64
2016,3,24,7,45,476.0,105.5,0.4,11.5,252.5,565.24,458.15
2016,3,24,8,0,511.0,121.0,0.4,12.0,301.0,630.27,504.05
2016,3,24,8,15,552.0,130.0,0.4,12.5,351.0,693.05,546.37
2016,3,24,8,30,593.0,139.0,0.4,13.0,401.0,755.98,587.21
2016,3,24,8,45,628.0,144.0,0.4,13.5,449.0,816.94,625.31
2016,3,24,9,0,663.0,149.0,0.4,14.0,497.0,869.04,656.36
2016,3,24,9,15,686.0,155.0,0.4,14.5,540.5,907.93,678.11
2016,3,24,9,30,709.0,161.0,0.4,15.0,584.0,943.93,697.81
2016,3,24,9,45,707.5,160.0,0.4,15.5,604.5,944.17,694.44
2016,3,24,10,0,706.0,159.0,0.4,16.0,625.0,940.69,689.49
2016,3,24,10,15,733.5,169.5,0.35,16.5,673.5,975.89,708.19
2016,3,24,10,30,761.0,180.0,0.3,17.0,722.0,1006.97,723.36
2016,3,24,10,45,666.0,217.0,0.3,17.5,703.0,937.49,677.11
2016,3,24,11,0,571.0,254.0,0.3,18.0,684.0,859.13,624.32
2016,3,24,11,15,679.5,221.5,0.3,18.0,744.0,922.98,667.63
2016,3,24,11,30,788.0,189.0,0.3,18.0,804.0,972.17,697.02
2016,3,24,11,45,807.5,180.0,0.3,18.5,816.0,953.99,683.2
2016,3,24,12,0,827.0,171.0,0.3,19.0,828.0,923.73,663.08
2016,3,24,12,15,827.0,170.5,0.3,19.0,829.0,889.49,641.88
2016,3,24,12,30,827.0,170.0,0.3,19.0,830.0,852.12,618.61
2016,3,24,12,45,855.5,152.5,0.3,19.0,829.5,818.51,596.98
2016,3,24,13,0,884.0,135.0,0.3,19.0,829.0,779.57,571.16
2016,3,24,13,15,879.5,134.0,0.3,19.0,814.0,728.3,535.85
2016,3,24,13,30,875.0,133.0,0.3,19.0,799.0,674.96,498.22
2016,3,24,13,45,867.0,132.0,0.35,19.0,776.0,617.81,457.32
2016,3,24,14,0,859.0,131.0,0.4,19.0,753.0,559.47,413.93
2016,3,24,14,15,849.5,129.0,0.4,19.0,722.5,498.72,366.56
2016,3,24,14,30,840.0,127.0,0.4,19.0,692.0,437.54,317.13
2016,3,24,14,45,817.0,128.0,0.4,19.0,654.0,374.12,264.83
2016,3,24,15,0,794.0,129.0,0.4,19.0,616.0,308.47,210.18
2016,3,24,15,15,775.5,125.0,0.4,18.5,573.5,245.11,158.21
2016,3,24,15,30,757.0,121.0,0.4,18.0,531.0,183.63,111.5
2016,3,24,15,45,748.5,110.5,0.4,17.5,486.5,120.51,73.19
2016,3,24,16,0,740.0,100.0,0.4,17.0,442.0,76.95,61.66
2016,3,24,16,15,708.0,94.5,0.4,16.5,392.0,73.44,59.06
2016,3,24,16,30,676.0,89.0,0.4,16.0,342.0,69.87,56.24
2016,3,24,16,45,644.5,79.5,0.45,15.5,292.0,63.31,50.7
2016,3,24,17,0,613.0,70.0,0.5,15.0,242.0,56.52,44.83
2016,3,24,17,15,545.5,61.5,0.5,14.0,191.5,49.92,39.03
2016,3,24,17,30,478.0,53.0,0.5,13.0,141.0,43.31,32.96
