Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,17,45,371.0,41.0,0.55,12.5,96.0,33.56,23.78
2016,3,24,18,0,264.0,29.0,0.6,12.0,51.0,23.8,13.29
2016,3,24,18,15,132.0,14.5,0.6,11.5,25.5,11.41,0.0
2016,3,24,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,25,6,15,85.5,12.5,0.65,8.5,18.0,58.41,0.0
2016,3,25,6,30,171.0,25.0,0.6,9.0,36.0,168.28,99.42
2016,3,25,6,45,303.5,37.5,0.6,9.5,79.0,289.37,234.56
2016,3,25,7,0,436.0,50.0,0.6,10.0,122.0,414.71,341.69
2016,3,25,7,15,511.5,58.5,0.6,10.5,172.0,503.43,413.39
2016,3,25,7,30,587.0,67.0,0.6,11.0,222.0,596.73,484.44
2016,3,25,7,45,449.0,99.0,0.6,11.5,232.5,533.42,435.0
2016,3,25,8,0,311.0,131.0,0.6,12.0,243.0,444.02,363.73
2016,3,25,8,15,405.5,134.5,0.6,12.5,302.5,563.93,455.58
2016,3,25,8,30,500.0,138.0,0.6,13.0,362.0,666.45,528.33
2016,3,25,8,45,476.5,162.5,0.6,14.0,394.0,682.93,534.58
2016,3,25,9,0,453.0,187.0,0.6,15.0,426.0,695.39,538.61
2016,3,25,9,15,563.5,167.0,0.55,15.5,489.5,787.3,600.5
2016,3,25,9,30,674.0,147.0,0.5,16.0,553.0,892.25,665.58
2016,3,25,9,45,630.0,175.5,0.5,16.5,573.5,881.03,653.79
2016,3,25,10,0,586.0,204.0,0.5,17.0,594.0,855.49,634.62
2016,3,25,10,15,737.0,159.0,0.5,17.0,672.0,966.68,705.66
2016,3,25,10,30,888.0,114.0,0.5,17.0,750.0,1038.64,747.72
2016,3,25,10,45,895.5,114.5,0.5,17.5,774.5,1034.34,741.42
2016,3,25,11,0,903.0,115.0,0.5,18.0,799.0,1025.95,734.08
2016,3,25,11,15,906.5,116.0,0.5,18.0,815.0,1010.1,723.75
2016,3,25,11,30,910.0,117.0,0.5,18.0,831.0,990.31,711.2
2016,3,25,11,45,915.5,114.5,0.5,18.5,840.0,964.97,694.02
2016,3,25,12,0,921.0,112.0,0.5,19.0,849.0,935.81,674.6
2016,3,25,12,15,920.5,112.0,0.5,19.0,849.0,900.24,652.43
2016,3,25,12,30,920.0,112.0,0.5,19.0,849.0,861.38,628.11
2016,3,25,12,45,922.5,109.0,0.5,19.0,842.5,818.95,601.29
2016,3,25,13,0,925.0,106.0,0.5,19.0,836.0,773.4,571.38
2016,3,25,13,15,920.5,105.0,0.5,19.0,820.0,721.97,535.54
2016,3,25,13,30,916.0,104.0,0.5,19.0,804.0,668.4,497.16
2016,3,25,13,45,906.5,104.0,0.5,19.0,780.0,610.93,454.74
2016,3,25,14,0,897.0,104.0,0.5,19.0,756.0,552.3,409.97
2016,3,25,14,15,887.5,102.5,0.5,18.5,725.5,491.55,362.68
2016,3,25,14,30,878.0,101.0,0.5,18.0,695.0,430.23,313.0
2016,3,25,14,45,858.5,101.5,0.55,18.0,657.0,364.77,258.48
2016,3,25,15,0,839.0,102.0,0.6,18.0,619.0,301.53,204.74
2016,3,25,15,15,821.5,99.0,0.6,17.5,577.0,237.53,151.38
2016,3,25,15,30,804.0,96.0,0.6,17.0,535.0,175.19,103.61
2016,3,25,15,45,779.0,93.0,0.6,17.0,488.0,114.3,68.21
2016,3,25,16,0,754.0,90.0,0.6,17.0,441.0,76.33,61.17
2016,3,25,16,15,721.5,85.5,0.6,16.5,391.5,67.47,53.86
2016,3,25,16,30,689.0,81.0,0.6,16.0,342.0,64.36,51.43
2016,3,25,16,45,646.5,74.5,0.65,15.5,291.0,59.65,47.48
2016,3,25,17,0,604.0,68.0,0.7,15.0,240.0,54.87,43.37
2016,3,25,17,15,537.0,60.5,0.7,14.0,190.5,49.02,38.23
2016,3,25,17,30,470.0,53.0,0.7,13.0,141.0,43.2,32.88
2016,3,25,17,45,364.0,41.5,0.7,12.5,96.5,33.88,24.11
2016,3,25,18,0,258.0,30.0,0.7,12.0,52.0,24.57,14.24
2016,3,25,18,15,129.0,15.0,0.7,11.5,26.0,11.8,0.0
2016,3,25,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,26,6,15,120.5,11.5,0.55,10.5,19.5,77.51,0.0
2016,3,26,6,30,241.0,23.0,0.5,11.0,39.0,213.76,139.83
2016,3,26,6,45,355.0,33.5,0.5,12.0,81.5,319.45,257.03
2016,3,26,7,0,469.0,44.0,0.5,13.0,124.0,431.43,350.92
2016,3,26,7,15,538.0,51.5,0.5,13.5,173.0,514.64,416.63
2016,3,26,7,30,607.0,59.0,0.5,14.0,222.0,602.16,481.99
2016,3,26,7,45,658.5,63.0,0.5,14.5,273.0,673.41,531.98
2016,3,26,8,0,710.0,67.0,0.5,15.0,324.0,741.38,577.37
2016,3,26,8,15,501.5,123.5,0.5,15.5,318.5,637.45,500.26
2016,3,26,8,30,293.0,180.0,0.5,16.0,313.0,498.65,394.2
2016,3,26,8,45,412.5,173.0,0.5,16.5,381.5,632.62,493.34
2016,3,26,9,0,532.0,166.0,0.5,17.0,450.0,748.05,571.87
2016,3,26,9,15,567.0,169.5,0.45,17.5,494.0,792.86,597.08
2016,3,26,9,30,602.0,173.0,0.4,18.0,538.0,846.79,628.62
2016,3,26,9,45,572.0,197.5,0.4,18.5,561.0,834.72,617.18
2016,3,26,10,0,542.0,222.0,0.4,19.0,584.0,829.53,610.36
2016,3,26,10,15,717.5,158.0,0.4,19.0,661.0,944.55,684.46
2016,3,26,10,30,893.0,94.0,0.4,19.0,738.0,1020.15,728.5
2016,3,26,10,45,884.5,103.5,0.45,19.0,758.5,1010.08,721.22
2016,3,26,11,0,876.0,113.0,0.5,19.0,779.0,995.85,712.96
2016,3,26,11,15,693.0,204.0,0.5,19.0,738.0,916.13,662.55
2016,3,26,11,30,510.0,295.0,0.5,19.0,697.0,803.95,586.66
2016,3,26,11,45,568.5,278.0,0.5,19.0,731.0,820.46,599.7
2016,3,26,12,0,627.0,261.0,0.5,19.0,765.0,835.61,609.71
2016,3,26,12,15,578.0,280.0,0.5,19.0,745.0,778.66,570.65
2016,3,26,12,30,529.0,299.0,0.5,19.0,725.0,726.25,534.99
2016,3,26,12,45,676.0,225.5,0.5,19.0,764.5,748.42,552.6
2016,3,26,13,0,823.0,152.0,0.5,19.0,804.0,747.21,552.95
2016,3,26,13,15,707.5,204.0,0.5,18.5,757.5,673.38,500.57
2016,3,26,13,30,592.0,256.0,0.5,18.0,711.0,597.6,446.92
2016,3,26,13,45,531.5,267.5,0.5,18.0,667.0,532.85,399.88
2016,3,26,14,0,471.0,279.0,0.5,18.0,623.0,472.75,355.15
2016,3,26,14,15,444.5,277.5,0.5,18.0,591.5,423.63,317.54
2016,3,26,14,30,418.0,276.0,0.5,18.0,560.0,376.79,280.81
2016,3,26,14,45,345.0,276.5,0.55,18.0,503.0,317.51,235.63
2016,3,26,15,0,272.0,277.0,0.6,18.0,446.0,269.22,199.3
2016,3,26,15,15,300.5,251.5,0.55,17.5,426.0,233.0,169.29
2016,3,26,15,30,329.0,226.0,0.5,17.0,406.0,193.78,138.23
2016,3,26,15,45,386.0,193.5,0.5,16.5,387.5,149.31,107.45
2016,3,26,16,0,443.0,161.0,0.5,16.0,369.0,108.42,88.92
2016,3,26,16,15,549.5,125.0,0.5,15.5,354.0,89.34,73.03
2016,3,26,16,30,656.0,89.0,0.5,15.0,339.0,69.42,56.02
2016,3,26,16,45,600.5,84.0,0.5,15.0,287.5,65.86,53.05
2016,3,26,17,0,545.0,79.0,0.5,15.0,236.0,62.39,50.02
2016,3,26,17,15,477.0,69.5,0.5,14.5,187.0,55.36,43.78
2016,3,26,17,30,409.0,60.0,0.5,14.0,138.0,48.28,37.26
2016,3,26,17,45,301.5,47.0,0.5,13.5,94.5,35.63,25.59
2016,3,26,18,0,194.0,34.0,0.5,13.0,51.0,25.67,15.36
2016,3,26,18,15,97.0,17.0,0.5,12.5,25.5,12.91,0.0
2016,3,26,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,6,15,109.0,13.5,0.5,8.5,21.5,72.55,0.0
2016,3,27,6,30,218.0,27.0,0.5,9.0,43.0,205.98,144.83
2016,3,27,6,45,343.0,39.0,0.5,9.5,88.0,317.34,258.65
2016,3,27,7,0,468.0,51.0,0.5,10.0,133.0,438.73,360.87
2016,3,27,7,15,541.0,59.5,0.5,10.5,184.5,526.76,430.68
2016,3,27,7,30,614.0,68.0,0.5,11.0,236.0,619.13,499.85
2016,3,27,7,45,686.5,62.5,0.5,12.0,286.0,691.0,549.32
2016,3,27,8,0,759.0,57.0,0.5,13.0,336.0,770.9,601.99
2016,3,27,8,15,761.5,66.0,0.5,13.5,380.0,807.88,623.73
2016,3,27,8,30,764.0,75.0,0.5,14.0,424.0,841.63,643.18
2016,3,27,8,45,674.0,113.0,0.5,14.5,444.5,824.89,628.23
2016,3,27,9,0,584.0,151.0,0.5,15.0,465.0,791.49,602.87
2016,3,27,9,15,545.0,179.5,0.5,15.0,491.0,781.64,595.02
2016,3,27,9,30,506.0,208.0,0.5,15.0,517.0,777.98,589.77
2016,3,27,9,45,490.5,228.5,0.55,15.5,543.0,785.24,592.33
2016,3,27,10,0,475.0,249.0,0.6,16.0,569.0,789.28,592.65
2016,3,27,10,15,418.5,283.0,0.6,16.0,574.5,762.38,571.48
2016,3,27,10,30,362.0,317.0,0.6,16.0,580.0,711.98,535.24
2016,3,27,10,45,425.5,303.0,0.6,16.0,622.0,773.07,577.64
2016,3,27,11,0,489.0,289.0,0.6,16.0,664.0,809.89,602.07
2016,3,27,11,15,483.5,298.5,0.6,16.0,675.5,798.65,593.03
2016,3,27,11,30,478.0,308.0,0.6,16.0,687.0,784.88,583.05
2016,3,27,11,45,499.0,305.0,0.6,16.5,705.0,781.18,579.51
2016,3,27,12,0,520.0,302.0,0.6,17.0,723.0,773.96,573.46
2016,3,27,12,15,461.0,326.5,0.6,16.5,700.0,720.13,536.46
2016,3,27,12,30,402.0,351.0,0.6,16.0,677.0,654.56,491.65
2016,3,27,12,45,440.5,330.5,0.65,16.0,684.0,653.43,492.3
2016,3,27,13,0,479.0,310.0,0.7,16.0,691.0,635.09,480.09
2016,3,27,13,15,409.5,330.5,0.7,15.5,652.5,573.0,435.41
2016,3,27,13,30,340.0,351.0,0.7,15.0,614.0,509.08,389.19
2016,3,27,13,45,339.0,340.0,0.7,15.0,595.5,473.08,362.47
2016,3,27,14,0,338.0,329.0,0.7,15.0,577.0,436.73,334.56
2016,3,27,14,15,448.0,276.0,0.7,14.5,591.0,422.56,322.28
2016,3,27,14,30,558.0,223.0,0.7,14.0,605.0,391.23,294.6
2016,3,27,14,45,555.5,209.5,0.7,13.5,573.0,338.86,250.99
2016,3,27,15,0,553.0,196.0,0.7,13.0,541.0,286.54,206.79
2016,3,27,15,15,398.5,219.0,0.65,12.5,459.0,229.18,165.36
2016,3,27,15,30,244.0,242.0,0.6,12.0,377.0,191.56,142.87
2016,3,27,15,45,254.5,218.5,0.6,12.0,348.5,154.63,117.42
2016,3,27,16,0,265.0,195.0,0.6,12.0,320.0,127.77,107.1
2016,3,27,16,15,247.5,174.5,0.6,11.5,281.5,116.19,97.67
2016,3,27,16,30,230.0,154.0,0.6,11.0,243.0,104.2,87.64
2016,3,27,16,45,205.0,136.5,0.65,11.0,207.5,93.42,78.36
2016,3,27,17,0,180.0,119.0,0.7,11.0,172.0,83.47,69.6
2016,3,27,17,15,294.5,91.5,0.7,10.5,158.0,66.3,54.27
2016,3,27,17,30,409.0,64.0,0.7,10.0,144.0,48.43,38.03
2016,3,27,17,45,322.5,49.5,0.7,10.0,100.5,37.53,27.71
2016,3,27,18,0,236.0,35.0,0.7,10.0,57.0,26.58,16.57
2016,3,27,18,15,118.0,17.5,0.7,9.5,28.5,13.33,0.0
2016,3,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,12.5,0.7,5.5,26.5,108.42,0.0
2016,3,28,6,30,347.0,25.0,0.7,6.0,53.0,286.6,213.41
2016,3,28,6,45,464.5,34.0,0.7,6.5,100.0,392.92,323.65
2016,3,28,7,0,582.0,43.0,0.7,7.0,147.0,504.27,417.42
2016,3,28,7,15,648.0,49.0,0.7,7.5,200.5,589.2,484.64
2016,3,28,7,30,714.0,55.0,0.7,8.0,254.0,677.32,550.42
2016,3,28,7,45,758.5,59.0,0.75,8.5,308.0,747.23,600.06
2016,3,28,8,0,803.0,63.0,0.8,9.0,362.0,817.38,647.85
2016,3,28,8,15,832.5,66.0,0.75,9.0,414.5,872.18,682.53
2016,3,28,8,30,862.0,69.0,0.7,9.0,467.0,914.52,707.68
2016,3,28,8,45,883.5,71.5,0.7,9.5,516.5,956.61,731.92
2016,3,28,9,0,905.0,74.0,0.7,10.0,566.0,995.91,753.78
2016,3,28,9,15,920.0,76.5,0.7,10.5,610.0,1025.58,769.03
2016,3,28,9,30,935.0,79.0,0.7,11.0,654.0,1051.62,781.95
2016,3,28,9,45,946.5,80.5,0.7,11.5,693.0,1068.98,789.36
2016,3,28,10,0,958.0,82.0,0.7,12.0,732.0,1082.26,794.4
2016,3,28,10,15,965.5,83.0,0.7,12.0,763.5,1086.63,795.5
2016,3,28,10,30,973.0,84.0,0.7,12.0,795.0,1086.69,794.22
2016,3,28,10,45,978.0,85.5,0.7,12.5,819.0,1080.42,787.8
2016,3,28,11,0,983.0,87.0,0.7,13.0,843.0,1069.77,778.94
2016,3,28,11,15,985.5,87.5,0.7,13.0,859.5,1051.24,766.81
2016,3,28,11,30,988.0,88.0,0.7,13.0,876.0,1028.51,752.26
2016,3,28,11,45,988.0,89.0,0.7,13.0,884.0,999.92,734.1
2016,3,28,12,0,988.0,90.0,0.7,13.0,892.0,967.44,713.54
2016,3,28,12,15,987.0,90.0,0.7,13.0,892.0,929.38,689.33
2016,3,28,12,30,986.0,90.0,0.7,13.0,892.0,887.86,662.75
2016,3,28,12,45,966.0,100.0,0.7,13.0,879.5,838.02,630.42
2016,3,28,13,0,946.0,110.0,0.7,13.0,867.0,786.19,595.28
2016,3,28,13,15,941.5,109.0,0.7,13.0,851.0,733.59,557.66
2016,3,28,13,30,937.0,108.0,0.7,13.0,835.0,678.82,517.3
2016,3,28,13,45,929.0,108.0,0.7,13.0,811.0,620.95,473.32
2016,3,28,14,0,921.0,108.0,0.7,13.0,787.0,561.71,426.73
2016,3,28,14,15,912.0,106.0,0.65,13.0,756.0,499.35,375.7
2016,3,28,14,30,903.0,104.0,0.6,13.0,725.0,436.33,322.49
2016,3,28,14,45,892.0,101.5,0.6,13.0,687.5,371.9,267.04
2016,3,28,15,0,881.0,99.0,0.6,13.0,650.0,304.19,208.28
2016,3,28,15,15,864.5,96.0,0.6,13.0,607.0,237.87,151.94
2016,3,28,15,30,848.0,93.0,0.6,13.0,564.0,173.04,102.0
2016,3,28,15,45,752.0,100.0,0.6,13.0,491.5,112.57,70.58
2016,3,28,16,0,656.0,107.0,0.6,13.0,419.0,79.62,65.0
2016,3,28,16,15,640.0,97.5,0.6,12.5,374.5,73.98,60.45
2016,3,28,16,30,624.0,88.0,0.6,12.0,330.0,68.06,55.51
2016,3,28,16,45,640.0,77.5,0.6,11.5,295.0,61.6,49.99
2016,3,28,17,0,656.0,67.0,0.6,11.0,260.0,54.67,43.93
2016,3,28,17,15,590.0,60.0,0.6,10.0,208.0,49.08,38.97
2016,3,28,17,30,524.0,53.0,0.6,9.0,156.0,43.52,33.82
2016,3,28,17,45,414.5,42.5,0.65,8.5,109.0,34.87,25.58
2016,3,28,18,0,305.0,32.0,0.7,8.0,62.0,26.3,16.72
2016,3,28,18,15,152.5,16.0,0.7,7.5,31.0,12.96,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,191.0,12.5,0.55,6.5,28.5,144.0,0.0
2016,3,29,6,30,382.0,25.0,0.5,7.0,57.0,299.67,228.5
2016,3,29,6,45,491.5,33.5,0.5,7.5,105.0,403.41,330.91
2016,3,29,7,0,601.0,42.0,0.5,8.0,153.0,516.88,424.37
2016,3,29,7,15,663.5,47.5,0.5,8.5,206.5,599.06,488.22
2016,3,29,7,30,726.0,53.0,0.5,9.0,260.0,684.16,550.64
2016,3,29,7,45,765.0,58.0,0.5,10.0,313.5,750.99,595.39
2016,3,29,8,0,804.0,63.0,0.5,11.0,367.0,817.72,637.89
2016,3,29,8,15,832.0,66.0,0.5,11.5,419.0,871.09,670.52
2016,3,29,8,30,860.0,69.0,0.5,12.0,471.0,911.92,693.85
2016,3,29,8,45,878.0,72.5,0.5,12.5,519.0,951.82,716.16
2016,3,29,9,0,896.0,76.0,0.5,13.0,567.0,988.76,736.08
2016,3,29,9,15,910.5,78.5,0.45,13.0,611.0,1017.67,750.73
2016,3,29,9,30,925.0,81.0,0.4,13.0,655.0,1042.96,763.08
2016,3,29,9,45,934.5,83.0,0.4,13.5,692.5,1058.71,769.34
2016,3,29,10,0,944.0,85.0,0.4,14.0,730.0,1070.39,773.33
2016,3,29,10,15,951.5,86.5,0.35,14.0,761.5,1075.23,773.44
2016,3,29,10,30,959.0,88.0,0.3,14.0,793.0,1075.79,771.24
2016,3,29,10,45,962.5,90.0,0.3,14.5,817.0,1068.57,764.38
2016,3,29,11,0,966.0,92.0,0.3,15.0,841.0,1057.04,755.21
2016,3,29,11,15,969.5,93.0,0.25,15.0,857.0,1040.16,743.22
2016,3,29,11,30,973.0,94.0,0.2,15.0,873.0,1019.09,728.95
2016,3,29,11,45,971.5,95.5,0.2,15.5,881.0,989.85,709.56
2016,3,29,12,0,970.0,97.0,0.2,16.0,889.0,956.87,688.02
2016,3,29,12,15,969.5,97.5,0.2,16.0,889.0,920.16,665.41
2016,3,29,12,30,969.0,98.0,0.2,16.0,889.0,879.98,640.5
2016,3,29,12,45,960.5,101.0,0.2,16.0,879.0,832.78,610.85
2016,3,29,13,0,952.0,104.0,0.2,16.0,869.0,783.08,578.25
2016,3,29,13,15,692.0,212.5,0.2,16.0,763.0,664.43,493.66
2016,3,29,13,30,432.0,321.0,0.2,16.0,657.0,545.83,408.53
2016,3,29,13,45,261.5,335.5,0.2,16.0,537.5,423.59,320.55
2016,3,29,14,0,91.0,350.0,0.2,16.0,418.0,316.9,242.09
2016,3,29,14,15,84.5,333.0,0.2,16.0,394.0,290.7,223.07
2016,3,29,14,30,78.0,316.0,0.2,16.0,370.0,265.6,204.0
2016,3,29,14,45,46.0,268.0,0.2,16.0,299.5,212.51,163.87
2016,3,29,15,0,14.0,220.0,0.2,16.0,229.0,166.97,129.62
2016,3,29,15,15,7.0,163.5,0.2,15.5,168.0,123.83,96.15
2016,3,29,15,30,0.0,107.0,0.2,15.0,107.0,81.68,62.68
2016,3,29,15,45,0.0,125.5,0.2,15.0,125.5,94.13,73.3
2016,3,29,16,0,0.0,144.0,0.2,15.0,144.0,105.44,86.71
2016,3,29,16,15,0.0,98.0,0.15,14.5,98.0,74.09,59.89
2016,3,29,16,30,0.0,52.0,0.1,14.0,52.0,39.79,30.03
2016,3,29,16,45,0.0,44.0,0.1,14.0,44.0,33.62,24.67
2016,3,29,17,0,0.0,36.0,0.1,14.0,36.0,27.46,19.17
2016,3,29,17,15,0.0,29.0,0.15,13.5,29.0,22.09,14.33
2016,3,29,17,30,0.0,22.0,0.2,13.0,22.0,16.73,9.42
2016,3,29,17,45,0.0,15.0,0.3,12.5,15.0,11.39,4.47
2016,3,29,18,0,0.0,8.0,0.4,12.0,8.0,6.06,0.0
2016,3,29,18,15,0.0,4.0,0.45,11.5,4.0,3.02,0.0
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,15.5,0.55,9.5,27.5,118.3,0.0
2016,3,30,6,30,272.0,31.0,0.4,10.0,55.0,245.37,188.83
2016,3,30,6,45,382.5,41.5,0.3,10.5,100.5,346.13,281.89
2016,3,30,7,0,493.0,52.0,0.2,11.0,146.0,457.29,372.86
2016,3,30,7,15,560.0,59.5,0.15,11.5,197.5,540.3,436.32
2016,3,30,7,30,627.0,67.0,0.1,12.0,249.0,627.08,498.99
2016,3,30,7,45,673.5,72.5,0.1,13.0,301.5,696.92,545.58
2016,3,30,8,0,720.0,78.0,0.1,14.0,354.0,767.5,590.48
2016,3,30,8,15,751.5,82.0,0.05,14.5,405.0,817.21,619.8
2016,3,30,8,30,783.0,86.0,0.0,15.0,456.0,871.26,651.5
2016,3,30,8,45,806.0,89.5,0.0,15.5,503.5,914.62,675.58
2016,3,30,9,0,829.0,93.0,0.0,16.0,551.0,955.34,697.58
2016,3,30,9,15,846.0,95.5,0.0,16.0,594.5,985.87,714.17
2016,3,30,9,30,863.0,98.0,0.0,16.0,638.0,1012.97,728.7
2016,3,30,9,45,875.5,100.5,0.0,16.5,675.5,1018.45,728.59
2016,3,30,10,0,888.0,103.0,0.0,17.0,713.0,1033.18,734.68
2016,3,30,10,15,897.0,104.5,0.0,17.0,744.0,1039.23,736.8
2016,3,30,10,30,906.0,106.0,0.0,17.0,775.0,1041.2,736.76
2016,3,30,10,45,912.0,107.5,0.05,17.5,799.0,1036.03,731.64
2016,3,30,11,0,918.0,109.0,0.1,18.0,823.0,1026.7,724.62
2016,3,30,11,15,922.0,110.0,0.1,18.0,840.0,1010.8,714.48
2016,3,30,11,30,926.0,111.0,0.1,18.0,857.0,990.87,702.1
2016,3,30,11,45,927.0,111.5,0.1,18.5,865.0,963.76,684.15
2016,3,30,12,0,928.0,112.0,0.1,19.0,873.0,932.97,664.09
2016,3,30,12,15,928.0,112.5,0.1,19.0,873.5,897.78,642.56
2016,3,30,12,30,928.0,113.0,0.1,19.0,874.0,859.26,618.86
2016,3,30,12,45,922.5,114.5,0.15,19.0,865.5,814.29,591.53
2016,3,30,13,0,917.0,116.0,0.2,19.0,857.0,766.76,560.77
2016,3,30,13,15,912.5,115.5,0.2,19.0,841.0,715.87,525.63
2016,3,30,13,30,908.0,115.0,0.2,19.0,825.0,662.87,487.96
2016,3,30,13,45,901.0,114.0,0.2,19.0,801.5,606.19,446.45
2016,3,30,14,0,894.0,113.0,0.2,19.0,778.0,548.14,402.45
2016,3,30,14,15,884.5,111.0,0.2,18.5,747.5,487.1,355.31
2016,3,30,14,30,875.0,109.0,0.2,18.0,717.0,425.53,305.85
2016,3,30,14,45,863.0,106.5,0.2,18.0,680.0,360.28,251.57
2016,3,30,15,0,851.0,104.0,0.2,18.0,643.0,296.47,197.65
2016,3,30,15,15,834.5,101.0,0.2,17.5,600.5,232.12,144.99
2016,3,30,15,30,818.0,98.0,0.2,17.0,558.0,169.31,98.54
2016,3,30,15,45,796.5,94.0,0.25,17.0,511.0,107.32,65.42
2016,3,30,16,0,775.0,90.0,0.3,17.0,464.0,76.5,61.2
2016,3,30,16,15,744.5,86.0,0.3,16.5,414.0,73.63,59.13
2016,3,30,16,30,714.0,82.0,0.3,16.0,364.0,65.28,52.16
2016,3,30,16,45,670.5,76.5,0.35,15.5,312.0,61.25,48.87
2016,3,30,17,0,627.0,71.0,0.4,15.0,260.0,57.2,45.45
2016,3,30,17,15,563.5,63.5,0.4,14.0,208.5,51.4,40.42
2016,3,30,17,30,500.0,56.0,0.4,13.0,157.0,45.6,35.17
2016,3,30,17,45,394.5,45.5,0.4,12.0,111.0,37.1,27.26
2016,3,30,18,0,289.0,35.0,0.4,11.0,65.0,28.65,18.82
2016,3,30,18,15,144.5,17.5,0.4,10.5,32.5,13.43,0.0
2016,3,30,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,15.5,0.4,9.5,30.5,133.58,0.0
2016,3,31,6,30,320.0,31.0,0.4,10.0,61.0,275.14,214.87
2016,3,31,6,45,424.0,41.0,0.4,11.0,107.5,373.28,303.85
2016,3,31,7,0,528.0,51.0,0.4,12.0,154.0,481.05,391.47
2016,3,31,7,15,592.5,58.0,0.35,12.5,206.0,562.87,453.52
2016,3,31,7,30,657.0,65.0,0.3,13.0,258.0,648.21,514.54
2016,3,31,7,45,703.5,69.0,0.3,13.5,311.0,711.65,557.28
2016,3,31,8,0,750.0,73.0,0.3,14.0,364.0,781.68,602.86
2016,3,31,8,15,779.5,77.0,0.25,14.5,415.5,836.05,634.97
2016,3,31,8,30,809.0,81.0,0.2,15.0,467.0,888.79,665.04
2016,3,31,8,45,832.0,83.5,0.2,16.0,515.0,931.35,687.23
2016,3,31,9,0,855.0,86.0,0.2,17.0,563.0,971.19,707.25
2016,3,31,9,15,871.0,88.5,0.15,17.5,606.0,988.62,713.27
2016,3,31,9,30,887.0,91.0,0.1,18.0,649.0,1014.61,725.07
2016,3,31,9,45,898.5,93.0,0.1,18.5,686.5,1031.78,732.1
2016,3,31,10,0,910.0,95.0,0.1,19.0,724.0,1045.02,736.97
2016,3,31,10,15,918.0,96.5,0.1,19.5,755.0,1050.08,737.09
2016,3,31,10,30,926.0,98.0,0.1,20.0,786.0,1050.98,735.02
2016,3,31,10,45,932.0,99.0,0.15,20.5,810.0,1045.12,730.05
2016,3,31,11,0,938.0,100.0,0.2,21.0,834.0,1035.06,722.96
2016,3,31,11,15,941.5,100.5,0.2,21.0,850.5,1017.88,712.18
2016,3,31,11,30,945.0,101.0,0.2,21.0,867.0,996.65,699.17
2016,3,31,11,45,946.5,101.5,0.2,21.0,875.0,969.62,682.76
2016,3,31,12,0,948.0,102.0,0.2,21.0,883.0,938.81,664.1
2016,3,31,12,15,948.0,102.0,0.2,21.0,883.0,902.6,642.09
2016,3,31,12,30,948.0,102.0,0.2,21.0,883.0,863.02,617.89
2016,3,31,12,45,947.0,101.0,0.25,21.0,875.5,818.54,591.2
2016,3,31,13,0,946.0,100.0,0.3,21.0,868.0,771.14,561.2
2016,3,31,13,15,942.5,99.5,0.3,20.5,852.5,719.81,526.85
2016,3,31,13,30,939.0,99.0,0.3,20.0,837.0,666.18,489.69
2016,3,31,13,45,932.5,98.0,0.3,20.0,813.5,608.41,447.34
2016,3,31,14,0,926.0,97.0,0.3,20.0,790.0,549.17,402.35
2016,3,31,14,15,918.0,95.5,0.3,19.5,759.5,487.63,354.64
2016,3,31,14,30,910.0,94.0,0.3,19.0,729.0,425.32,304.36
2016,3,31,14,45,899.5,92.0,0.35,19.0,692.5,361.31,250.94
2016,3,31,15,0,889.0,90.0,0.4,19.0,656.0,297.37,196.75
2016,3,31,15,15,874.0,87.5,0.4,18.5,613.5,232.56,143.49
2016,3,31,15,30,859.0,85.0,0.4,18.0,571.0,168.9,96.63
2016,3,31,15,45,839.5,82.0,0.4,17.5,524.0,99.38,58.76
2016,3,31,16,0,820.0,79.0,0.4,17.0,477.0,69.59,55.26
2016,3,31,16,15,792.5,75.5,0.4,16.5,426.5,66.8,53.21
2016,3,31,16,30,765.0,72.0,0.4,16.0,376.0,63.98,51.03
2016,3,31,16,45,726.0,67.5,0.4,15.5,324.0,60.19,47.93
2016,3,31,17,0,687.0,63.0,0.4,15.0,272.0,56.38,44.73
2016,3,31,17,15,628.0,56.5,0.4,14.0,220.0,46.77,36.31
2016,3,31,17,30,569.0,50.0,0.4,13.0,168.0,41.47,31.53
2016,3,31,17,45,468.5,41.5,0.45,12.5,120.0,34.32,24.79
2016,3,31,18,0,368.0,33.0,0.5,12.0,72.0,27.29,17.7
2016,3,31,18,15,184.0,16.5,0.5,11.5,36.0,13.37,0.0
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,16.0,0.65,11.5,32.5,140.91,31.61
2016,4,1,6,30,338.0,32.0,0.5,12.0,65.0,287.12,225.28
2016,4,1,6,45,438.0,41.5,0.4,12.5,112.0,382.97,310.34
2016,4,1,7,0,538.0,51.0,0.3,13.0,159.0,487.88,394.64
2016,4,1,7,15,599.5,58.0,0.25,13.5,211.0,567.75,454.45
2016,4,1,7,30,661.0,65.0,0.2,14.0,263.0,650.87,513.21
2016,4,1,7,45,701.5,70.0,0.2,14.5,315.0,710.67,552.94
2016,4,1,8,0,742.0,75.0,0.2,15.0,367.0,776.47,595.28
2016,4,1,8,15,771.0,79.0,0.15,15.5,417.5,830.08,626.84
2016,4,1,8,30,800.0,83.0,0.1,16.0,468.0,882.03,656.4
2016,4,1,8,45,822.5,86.0,0.1,17.0,516.0,924.45,678.43
2016,4,1,9,0,845.0,89.0,0.1,18.0,564.0,964.15,698.29
2016,4,1,9,15,860.5,91.5,0.1,18.0,606.5,993.23,713.83
2016,4,1,9,30,876.0,94.0,0.1,18.0,649.0,1005.95,719.42
2016,4,1,9,45,888.5,95.5,0.1,18.5,686.5,1023.33,726.89
2016,4,1,10,0,901.0,97.0,0.1,19.0,724.0,1036.86,731.98
2016,4,1,10,15,909.5,98.5,0.1,19.5,755.0,1042.32,732.37
2016,4,1,10,30,918.0,100.0,0.1,20.0,786.0,1043.66,730.58
2016,4,1,10,45,924.0,101.0,0.1,20.5,810.0,1037.77,724.7
2016,4,1,11,0,930.0,102.0,0.1,21.0,834.0,1027.72,716.63
2016,4,1,11,15,934.0,102.5,0.1,21.0,850.0,1011.06,706.19
2016,4,1,11,30,938.0,103.0,0.1,21.0,866.0,990.36,693.52
2016,4,1,11,45,940.0,103.5,0.1,21.0,874.5,963.87,677.46
2016,4,1,12,0,942.0,104.0,0.1,21.0,883.0,933.61,659.16
2016,4,1,12,15,942.0,104.0,0.1,21.0,883.0,897.53,637.26
2016,4,1,12,30,942.0,104.0,0.1,21.0,883.0,858.1,613.19
2016,4,1,12,45,939.5,103.5,0.15,21.0,875.0,813.14,586.1
2016,4,1,13,0,937.0,103.0,0.2,21.0,867.0,765.4,555.64
2016,4,1,13,15,933.5,102.5,0.2,21.0,851.5,714.44,520.63
2016,4,1,13,30,930.0,102.0,0.2,21.0,836.0,661.22,482.97
2016,4,1,13,45,923.5,101.0,0.2,21.0,812.5,603.89,441.17
2016,4,1,14,0,917.0,100.0,0.2,21.0,789.0,545.11,396.79
2016,4,1,14,15,909.0,98.5,0.2,20.5,758.5,484.07,349.74
2016,4,1,14,30,901.0,97.0,0.2,20.0,728.0,422.28,300.18
2016,4,1,14,45,888.5,95.5,0.25,20.0,691.0,358.57,247.42
2016,4,1,15,0,876.0,94.0,0.3,20.0,654.0,295.17,194.16
2016,4,1,15,15,861.0,91.5,0.3,19.5,612.0,231.17,142.06
2016,4,1,15,30,846.0,89.0,0.3,19.0,570.0,162.48,91.74
2016,4,1,15,45,824.5,86.0,0.3,18.5,522.5,99.66,59.84
2016,4,1,16,0,803.0,83.0,0.3,18.0,475.0,72.03,57.1
2016,4,1,16,15,775.0,79.0,0.3,17.5,425.0,68.99,54.87
2016,4,1,16,30,747.0,75.0,0.3,17.0,375.0,65.91,52.48
2016,4,1,16,45,706.0,70.5,0.3,16.5,322.5,62.19,49.48
2016,4,1,17,0,665.0,66.0,0.3,16.0,270.0,53.96,42.41
2016,4,1,17,15,605.5,59.5,0.3,15.0,218.5,48.76,37.94
2016,4,1,17,30,546.0,53.0,0.3,14.0,167.0,43.58,33.29
2016,4,1,17,45,447.0,43.5,0.35,13.5,119.5,35.75,25.98
2016,4,1,18,0,348.0,34.0,0.4,13.0,72.0,27.99,18.33
2016,4,1,18,15,174.0,17.0,0.4,12.5,36.0,13.73,1.1
2016,4,1,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,0.55,11.5,35.0,147.39,58.95
2016,4,2,6,30,353.0,33.0,0.4,12.0,70.0,297.24,234.83
2016,4,2,6,45,452.0,42.5,0.3,13.0,117.5,393.25,317.69
2016,4,2,7,0,551.0,52.0,0.2,14.0,165.0,498.1,400.24
2016,4,2,7,15,299.0,85.0,0.15,14.5,148.5,363.32,294.61
2016,4,2,7,30,47.0,118.0,0.1,15.0,132.0,159.2,127.94
2016,4,2,7,45,53.0,139.0,0.1,16.0,158.0,186.22,150.61
2016,4,2,8,0,59.0,160.0,0.1,17.0,184.0,213.29,171.27
2016,4,2,8,15,153.0,182.0,0.1,17.5,254.0,341.92,272.99
2016,4,2,8,30,247.0,204.0,0.1,18.0,324.0,478.18,373.69
2016,4,2,8,45,541.0,150.0,0.1,18.5,446.5,723.41,548.71
2016,4,2,9,0,835.0,96.0,0.1,19.0,569.0,961.92,697.67
2016,4,2,9,15,850.5,99.0,0.1,19.0,612.0,991.36,709.8
2016,4,2,9,30,866.0,102.0,0.1,19.0,655.0,1017.27,723.45
2016,4,2,9,45,869.5,108.0,0.1,19.5,690.5,1030.88,728.3
2016,4,2,10,0,873.0,114.0,0.1,20.0,726.0,1040.36,730.97
2016,4,2,10,15,882.0,116.0,0.1,20.0,757.0,1032.37,724.73
2016,4,2,10,30,891.0,118.0,0.1,20.0,788.0,1034.5,725.07
2016,4,2,10,45,891.5,123.0,0.15,20.5,810.5,1027.17,719.21
2016,4,2,11,0,892.0,128.0,0.2,21.0,833.0,1015.76,711.32
2016,4,2,11,15,896.0,128.5,0.2,21.0,849.0,999.27,700.95
2016,4,2,11,30,900.0,129.0,0.2,21.0,865.0,978.88,688.39
2016,4,2,11,45,772.0,197.0,0.2,21.0,832.5,922.47,653.76
2016,4,2,12,0,644.0,265.0,0.2,21.0,800.0,842.06,601.2
2016,4,2,12,15,779.5,193.5,0.2,21.0,841.5,861.37,616.98
2016,4,2,12,30,915.0,122.0,0.2,21.0,883.0,851.02,610.7
2016,4,2,12,45,919.0,118.5,0.2,21.0,876.5,809.09,584.26
2016,4,2,13,0,923.0,115.0,0.2,21.0,870.0,763.98,554.22
2016,4,2,13,15,919.0,114.0,0.2,21.0,854.0,712.7,518.99
2016,4,2,13,30,915.0,113.0,0.2,21.0,838.0,659.29,481.23
2016,4,2,13,45,910.5,110.5,0.2,21.0,815.0,602.46,439.83
2016,4,2,14,0,906.0,108.0,0.2,21.0,792.0,544.05,395.74
2016,4,2,14,15,811.5,139.0,0.2,20.5,734.0,471.89,341.61
2016,4,2,14,30,717.0,170.0,0.2,20.0,676.0,403.96,289.81
2016,4,2,14,45,537.5,220.0,0.2,20.0,588.0,330.95,235.81
2016,4,2,15,0,358.0,270.0,0.2,20.0,500.0,278.6,199.52
2016,4,2,15,15,524.0,199.5,0.2,19.5,511.5,231.72,156.21
2016,4,2,15,30,690.0,129.0,0.2,19.0,523.0,165.07,100.06
2016,4,2,15,45,740.5,109.0,0.2,19.0,500.5,103.54,65.2
2016,4,2,16,0,791.0,89.0,0.2,19.0,478.0,75.99,60.2
2016,4,2,16,15,762.5,85.0,0.2,18.5,427.5,73.11,58.14
2016,4,2,16,30,734.0,81.0,0.2,18.0,377.0,64.84,51.3
2016,4,2,16,45,687.5,76.5,0.25,17.5,324.0,61.4,48.58
2016,4,2,17,0,641.0,72.0,0.3,17.0,271.0,58.01,45.78
2016,4,2,17,15,581.0,64.5,0.3,16.0,219.5,52.24,40.85
2016,4,2,17,30,521.0,57.0,0.3,15.0,168.0,46.45,35.69
2016,4,2,17,45,422.5,47.0,0.3,14.0,120.5,38.37,28.26
2016,4,2,18,0,324.0,37.0,0.3,13.0,73.0,30.34,20.45
2016,4,2,18,15,162.0,18.5,0.3,12.5,36.5,14.91,2.78
2016,4,2,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,3,6,15,165.0,18.5,0.65,11.5,37.0,145.35,75.24
2016,4,3,6,30,330.0,37.0,0.5,12.0,74.0,286.55,228.27
2016,4,3,6,45,425.5,48.0,0.4,12.5,122.0,381.24,309.92
2016,4,3,7,0,521.0,59.0,0.3,13.0,170.0,484.29,392.48
2016,4,3,7,15,584.0,67.0,0.25,14.0,222.5,566.13,452.75
2016,4,3,7,30,647.0,75.0,0.2,15.0,275.0,651.17,511.55
2016,4,3,7,45,385.0,121.5,0.15,16.5,246.5,500.98,395.75
2016,4,3,8,0,123.0,168.0,0.1,18.0,218.0,297.92,235.78
2016,4,3,8,15,224.0,181.0,0.1,18.5,286.0,425.41,335.34
2016,4,3,8,30,325.0,194.0,0.1,19.0,354.0,538.06,416.32
2016,4,3,8,45,582.5,147.5,0.1,19.5,467.5,770.38,577.13
2016,4,3,9,0,840.0,101.0,0.1,20.0,581.0,971.73,700.05
2016,4,3,9,15,856.0,104.0,0.1,20.0,624.5,1001.63,713.02
2016,4,3,9,30,872.0,107.0,0.1,20.0,668.0,1027.98,726.81
2016,4,3,9,45,886.0,108.0,0.15,20.5,706.0,1046.18,735.24
2016,4,3,10,0,900.0,109.0,0.2,21.0,744.0,1046.55,733.33
2016,4,3,10,15,908.5,111.0,0.2,21.0,775.0,1052.16,735.42
2016,4,3,10,30,917.0,113.0,0.2,21.0,806.0,1053.61,735.1
2016,4,3,10,45,922.5,114.0,0.2,21.0,829.5,1046.82,730.09
2016,4,3,11,0,928.0,115.0,0.2,21.0,853.0,1035.87,722.9
2016,4,3,11,15,931.5,116.0,0.2,21.0,869.0,1018.87,712.28
2016,4,3,11,30,935.0,117.0,0.2,21.0,885.0,997.85,699.42
2016,4,3,11,45,930.0,121.0,0.2,21.0,891.5,968.08,681.36
2016,4,3,12,0,925.0,125.0,0.2,21.0,898.0,934.82,661.25
2016,4,3,12,15,924.5,125.5,0.2,21.0,897.5,898.87,639.43
2016,4,3,12,30,924.0,126.0,0.2,21.0,897.0,859.65,615.44
2016,4,3,12,45,808.0,180.5,0.25,21.0,851.0,787.16,568.44
2016,4,3,13,0,692.0,235.0,0.3,21.0,805.0,714.19,519.15
2016,4,3,13,15,789.0,185.5,0.3,20.5,823.5,695.32,508.25
2016,4,3,13,30,886.0,136.0,0.3,20.0,842.0,663.44,486.6
2016,4,3,13,45,871.5,138.0,0.3,20.0,816.0,604.6,443.39
2016,4,3,14,0,857.0,140.0,0.3,20.0,790.0,545.22,398.63
2016,4,3,14,15,736.0,176.5,0.3,19.5,719.0,464.85,339.01
2016,4,3,14,30,615.0,213.0,0.3,19.0,648.0,395.84,287.16
2016,4,3,14,45,641.5,189.0,0.35,19.0,622.5,341.74,242.53
2016,4,3,15,0,668.0,165.0,0.4,19.0,597.0,284.07,193.88
2016,4,3,15,15,635.5,161.5,0.4,18.5,550.5,226.69,148.66
2016,4,3,15,30,603.0,158.0,0.4,18.0,504.0,173.25,110.87
2016,4,3,15,45,641.0,143.5,0.4,17.5,484.0,119.96,81.57
2016,4,3,16,0,679.0,129.0,0.4,17.0,464.0,94.24,76.35
2016,4,3,16,15,644.5,122.5,0.4,16.5,414.0,90.78,73.87
2016,4,3,16,30,610.0,116.0,0.4,16.0,364.0,87.25,71.2
2016,4,3,16,45,555.5,109.0,0.4,15.5,311.5,82.97,67.81
2016,4,3,17,0,501.0,102.0,0.4,15.0,259.0,74.85,60.94
2016,4,3,17,15,437.0,90.5,0.4,14.5,209.0,66.65,53.82
2016,4,3,17,30,373.0,79.0,0.4,14.0,159.0,58.36,46.36
2016,4,3,17,45,289.5,62.5,0.45,13.5,114.5,46.4,35.39
2016,4,3,18,0,206.0,46.0,0.5,13.0,70.0,34.31,23.93
2016,4,3,18,15,103.0,23.0,0.5,12.5,35.0,17.36,5.16
2016,4,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
