Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,4,6,15,170.5,20.0,0.5,9.5,39.5,152.25,92.08
2016,4,4,6,30,341.0,40.0,0.5,10.0,79.0,295.9,238.58
2016,4,4,6,45,439.5,50.5,0.5,10.5,128.5,393.06,322.49
2016,4,4,7,0,538.0,61.0,0.5,11.0,178.0,498.46,408.19
2016,4,4,7,15,600.5,68.5,0.5,11.5,231.5,580.1,470.1
2016,4,4,7,30,663.0,76.0,0.5,12.0,285.0,664.75,530.92
2016,4,4,7,45,701.0,82.5,0.55,12.5,338.0,729.82,575.46
2016,4,4,8,0,739.0,89.0,0.6,13.0,391.0,794.82,618.47
2016,4,4,8,15,769.0,93.5,0.6,13.5,442.5,849.41,651.99
2016,4,4,8,30,799.0,98.0,0.6,14.0,494.0,896.34,679.47
2016,4,4,8,45,821.5,101.5,0.6,14.5,542.5,939.19,703.69
2016,4,4,9,0,844.0,105.0,0.6,15.0,591.0,979.23,725.63
2016,4,4,9,15,860.0,107.5,0.55,15.5,634.0,1008.5,739.2
2016,4,4,9,30,876.0,110.0,0.5,16.0,677.0,1034.19,750.46
2016,4,4,9,45,889.5,111.5,0.5,16.5,715.0,1052.39,758.28
2016,4,4,10,0,903.0,113.0,0.5,17.0,753.0,1052.5,755.16
2016,4,4,10,15,911.0,114.5,0.45,17.5,784.0,1056.89,753.89
2016,4,4,10,30,919.0,116.0,0.4,18.0,815.0,1057.14,750.18
2016,4,4,10,45,918.0,121.0,0.4,18.5,836.5,1047.9,742.22
2016,4,4,11,0,917.0,126.0,0.4,19.0,858.0,1034.51,732.07
2016,4,4,11,15,920.5,127.0,0.35,19.0,874.0,1017.43,720.08
2016,4,4,11,30,924.0,128.0,0.3,19.0,890.0,996.37,705.88
2016,4,4,11,45,916.0,134.0,0.3,19.5,895.5,965.7,685.75
2016,4,4,12,0,908.0,140.0,0.3,20.0,901.0,931.66,663.71
2016,4,4,12,15,907.0,140.0,0.3,19.5,900.0,895.11,642.55
2016,4,4,12,30,906.0,140.0,0.3,19.0,899.0,855.42,619.17
2016,4,4,12,45,907.5,137.0,0.3,19.0,891.5,812.13,591.56
2016,4,4,13,0,909.0,134.0,0.3,19.0,884.0,765.92,560.32
2016,4,4,13,15,903.5,133.0,0.35,19.0,867.0,713.99,525.05
2016,4,4,13,30,898.0,132.0,0.4,19.0,850.0,660.12,487.23
2016,4,4,13,45,890.0,130.5,0.45,19.0,825.0,602.79,445.52
2016,4,4,14,0,882.0,129.0,0.5,19.0,800.0,546.45,402.74
2016,4,4,14,15,871.5,126.5,0.5,18.5,768.0,483.81,353.96
2016,4,4,14,30,861.0,124.0,0.5,18.0,736.0,420.9,303.11
2016,4,4,14,45,853.5,118.5,0.55,18.0,699.0,356.62,249.31
2016,4,4,15,0,846.0,113.0,0.6,18.0,662.0,292.32,194.8
2016,4,4,15,15,828.0,110.0,0.6,17.5,618.5,228.21,142.56
2016,4,4,15,30,810.0,107.0,0.6,17.0,575.0,165.88,97.61
2016,4,4,15,45,784.0,104.0,0.6,17.0,526.5,105.23,68.13
2016,4,4,16,0,758.0,101.0,0.6,17.0,478.0,77.29,61.86
2016,4,4,16,15,727.0,96.0,0.6,16.5,427.5,74.17,59.56
2016,4,4,16,30,696.0,91.0,0.6,16.0,377.0,70.99,57.1
2016,4,4,16,45,661.0,83.5,0.6,15.5,325.5,65.9,52.91
2016,4,4,17,0,626.0,76.0,0.6,15.0,274.0,60.67,48.5
2016,4,4,17,15,565.0,68.5,0.6,14.0,222.5,55.01,43.66
2016,4,4,17,30,504.0,61.0,0.6,13.0,171.0,49.35,38.59
2016,4,4,17,45,424.0,49.5,0.6,12.5,125.0,40.31,30.2
2016,4,4,18,0,344.0,38.0,0.6,12.0,79.0,31.17,21.42
2016,4,4,18,15,196.5,24.0,0.6,11.5,45.0,19.56,7.49
2016,4,4,18,30,49.0,10.0,0.6,11.0,11.0,7.87,0.0
2016,4,4,18,45,24.5,5.0,0.6,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,5,45,29.0,5.0,0.6,8.5,5.5,0.0,0.0
2016,4,5,6,0,58.0,10.0,0.6,9.0,11.0,37.76,0.0
2016,4,5,6,15,206.5,24.0,0.55,9.5,46.0,179.55,119.21
2016,4,5,6,30,355.0,38.0,0.5,10.0,81.0,302.89,245.11
2016,4,5,6,45,445.5,48.0,0.45,11.0,129.0,394.23,323.09
2016,4,5,7,0,536.0,58.0,0.4,12.0,177.0,493.26,402.21
2016,4,5,7,15,595.0,65.0,0.35,12.5,229.0,571.13,460.17
2016,4,5,7,30,654.0,72.0,0.3,13.0,281.0,651.85,516.99
2016,4,5,7,45,689.5,78.5,0.3,14.0,332.5,714.27,557.5
2016,4,5,8,0,725.0,85.0,0.3,15.0,384.0,776.55,596.22
2016,4,5,8,15,754.0,89.0,0.3,15.5,434.5,823.48,624.15
2016,4,5,8,30,783.0,93.0,0.3,16.0,485.0,874.68,654.29
2016,4,5,8,45,803.0,97.0,0.3,17.0,532.0,915.18,675.35
2016,4,5,9,0,823.0,101.0,0.3,18.0,579.0,952.88,694.25
2016,4,5,9,15,838.5,104.0,0.3,18.5,621.5,981.83,708.65
2016,4,5,9,30,854.0,107.0,0.3,19.0,664.0,1007.3,720.9
2016,4,5,9,45,866.5,108.5,0.3,19.5,701.0,1024.27,727.95
2016,4,5,10,0,879.0,110.0,0.3,20.0,738.0,1023.49,724.41
2016,4,5,10,15,887.0,112.0,0.3,20.5,768.0,1028.46,724.84
2016,4,5,10,30,895.0,114.0,0.3,21.0,798.0,1029.39,722.88
2016,4,5,10,45,903.5,114.0,0.3,21.5,821.5,1024.6,717.7
2016,4,5,11,0,912.0,114.0,0.3,22.0,845.0,1015.71,710.32
2016,4,5,11,15,915.0,114.5,0.25,22.0,860.5,997.95,698.06
2016,4,5,11,30,918.0,115.0,0.2,22.0,876.0,976.28,683.76
2016,4,5,11,45,922.0,114.0,0.2,22.5,884.5,950.22,666.67
2016,4,5,12,0,926.0,113.0,0.2,23.0,893.0,920.42,647.4
2016,4,5,12,15,925.5,113.0,0.2,23.0,892.5,884.16,625.41
2016,4,5,12,30,925.0,113.0,0.2,23.0,892.0,844.67,601.33
2016,4,5,12,45,925.0,111.5,0.2,23.0,884.0,801.16,574.51
2016,4,5,13,0,925.0,110.0,0.2,23.0,876.0,754.77,543.67
2016,4,5,13,15,921.0,109.0,0.2,23.0,860.0,703.5,508.57
2016,4,5,13,30,917.0,108.0,0.2,23.0,844.0,650.1,470.95
2016,4,5,13,45,910.0,107.0,0.2,23.0,820.0,593.16,429.57
2016,4,5,14,0,903.0,106.0,0.2,23.0,796.0,534.88,385.72
2016,4,5,14,15,894.5,104.5,0.15,23.0,765.5,474.47,338.3
2016,4,5,14,30,886.0,103.0,0.1,23.0,735.0,413.41,288.88
2016,4,5,14,45,873.5,101.0,0.1,23.0,697.5,350.36,237.09
2016,4,5,15,0,861.0,99.0,0.1,23.0,660.0,287.68,185.2
2016,4,5,15,15,845.5,96.5,0.1,22.5,618.0,219.61,131.39
2016,4,5,15,30,830.0,94.0,0.1,22.0,576.0,157.07,87.7
2016,4,5,15,45,807.5,91.0,0.15,22.0,528.5,95.52,59.24
2016,4,5,16,0,785.0,88.0,0.2,22.0,481.0,75.03,58.62
2016,4,5,16,15,757.0,84.0,0.2,21.5,431.0,72.15,56.57
2016,4,5,16,30,729.0,80.0,0.2,21.0,381.0,69.23,54.38
2016,4,5,16,45,687.5,75.0,0.25,20.5,329.0,60.25,46.94
2016,4,5,17,0,646.0,70.0,0.3,20.0,277.0,56.51,43.9
2016,4,5,17,15,587.5,63.5,0.45,19.0,225.5,51.45,39.66
2016,4,5,17,30,529.0,57.0,0.6,18.0,174.0,46.41,35.24
2016,4,5,17,45,437.0,47.0,0.75,17.5,126.5,38.34,27.87
2016,4,5,18,0,345.0,37.0,0.9,17.0,79.0,30.29,20.24
2016,4,5,18,15,203.5,23.5,0.9,16.5,45.0,19.11,7.64
2016,4,5,18,30,62.0,10.0,0.9,16.0,11.0,7.87,0.0
2016,4,5,18,45,31.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,42.0,5.5,0.5,13.5,6.5,0.0,0.0
2016,4,6,6,0,84.0,11.0,0.5,14.0,13.0,51.93,0.0
2016,4,6,6,15,231.0,24.5,0.5,14.5,49.5,196.12,135.5
2016,4,6,6,30,378.0,38.0,0.5,15.0,86.0,317.01,252.49
2016,4,6,6,45,468.5,47.5,0.5,16.0,135.0,408.79,329.13
2016,4,6,7,0,559.0,57.0,0.5,17.0,184.0,508.2,407.04
2016,4,6,7,15,617.5,64.0,0.45,17.5,237.0,586.52,464.0
2016,4,6,7,30,676.0,71.0,0.4,18.0,290.0,667.65,519.79
2016,4,6,7,45,715.5,76.5,0.4,18.5,343.5,732.86,562.29
2016,4,6,8,0,755.0,82.0,0.4,19.0,397.0,792.84,599.64
2016,4,6,8,15,783.5,86.0,0.35,19.5,448.5,845.98,630.19
2016,4,6,8,30,812.0,90.0,0.3,20.0,500.0,897.32,658.58
2016,4,6,8,45,832.5,93.5,0.3,21.0,548.0,938.23,679.22
2016,4,6,9,0,853.0,97.0,0.3,22.0,596.0,976.25,697.7
2016,4,6,9,15,869.0,99.5,0.3,22.5,639.5,1005.42,711.78
2016,4,6,9,30,885.0,102.0,0.3,23.0,683.0,1017.86,715.76
2016,4,6,9,45,896.5,104.5,0.3,23.5,720.5,1034.84,722.85
2016,4,6,10,0,908.0,107.0,0.3,24.0,758.0,1047.87,727.55
2016,4,6,10,15,916.5,108.5,0.3,24.0,789.5,1052.69,728.97
2016,4,6,10,30,925.0,110.0,0.3,24.0,821.0,1053.35,728.22
2016,4,6,10,45,931.0,111.5,0.3,24.5,845.0,1047.31,722.34
2016,4,6,11,0,937.0,113.0,0.3,25.0,869.0,1037.06,714.25
2016,4,6,11,15,941.0,114.0,0.25,25.0,885.0,1020.2,702.73
2016,4,6,11,30,945.0,115.0,0.2,25.0,901.0,999.26,689.09
2016,4,6,11,45,946.5,115.5,0.2,25.0,909.0,971.6,672.6
2016,4,6,12,0,948.0,116.0,0.2,25.0,917.0,940.18,653.94
2016,4,6,12,15,948.0,115.5,0.2,25.0,917.0,902.99,631.73
2016,4,6,12,30,948.0,115.0,0.2,25.0,917.0,862.48,607.38
2016,4,6,12,45,951.5,112.0,0.2,25.5,910.0,819.22,579.99
2016,4,6,13,0,955.0,109.0,0.2,26.0,903.0,772.74,548.48
2016,4,6,13,15,951.0,108.0,0.2,26.0,886.5,720.01,512.97
2016,4,6,13,30,947.0,107.0,0.2,26.0,870.0,665.09,474.88
2016,4,6,13,45,940.5,106.0,0.2,26.0,846.0,606.83,433.18
2016,4,6,14,0,934.0,105.0,0.2,26.0,822.0,547.1,388.88
2016,4,6,14,15,925.5,103.5,0.2,26.5,790.5,484.93,340.47
2016,4,6,14,30,917.0,102.0,0.2,27.0,759.0,422.05,290.01
2016,4,6,14,45,905.0,100.0,0.2,27.5,721.0,357.3,237.1
2016,4,6,15,0,893.0,98.0,0.2,28.0,683.0,292.81,184.21
2016,4,6,15,15,877.5,95.5,0.15,28.0,639.5,227.89,133.39
2016,4,6,15,30,862.0,93.0,0.1,28.0,596.0,158.08,85.34
2016,4,6,15,45,841.0,90.0,0.1,28.5,548.0,94.59,57.23
2016,4,6,16,0,820.0,87.0,0.1,29.0,500.0,75.04,56.84
2016,4,6,16,15,792.0,83.5,0.1,28.5,449.0,72.45,55.08
2016,4,6,16,30,764.0,80.0,0.1,28.0,398.0,69.82,53.21
2016,4,6,16,45,724.0,75.0,0.15,27.5,344.5,65.81,50.16
2016,4,6,17,0,684.0,70.0,0.2,27.0,291.0,57.01,42.97
2016,4,6,17,15,625.5,63.5,0.2,26.0,238.0,51.87,38.81
2016,4,6,17,30,567.0,57.0,0.2,25.0,185.0,46.74,34.47
2016,4,6,17,45,471.0,48.0,0.25,24.5,135.5,39.36,27.91
2016,4,6,18,0,375.0,39.0,0.3,24.0,86.0,32.07,21.14
2016,4,6,18,15,187.5,26.0,0.35,24.0,49.5,19.83,8.32
2016,4,6,18,30,0.0,13.0,0.4,24.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.45,24.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,7,5,45,26.0,6.0,0.15,16.0,7.0,0.0,0.0
2016,4,7,6,0,52.0,12.0,0.2,16.0,14.0,36.22,0.0
2016,4,7,6,15,177.0,29.0,0.15,16.5,49.5,169.44,120.14
2016,4,7,6,30,302.0,46.0,0.1,17.0,85.0,275.96,217.95
2016,4,7,6,45,393.0,57.5,0.1,17.5,133.0,368.0,293.8
2016,4,7,7,0,484.0,69.0,0.1,18.0,181.0,466.95,371.25
2016,4,7,7,15,543.5,77.5,0.1,19.0,232.5,545.18,428.28
2016,4,7,7,30,603.0,86.0,0.1,20.0,284.0,626.24,483.53
2016,4,7,7,45,580.5,100.0,0.15,21.0,316.5,646.47,494.3
2016,4,7,8,0,558.0,114.0,0.2,22.0,349.0,662.6,502.55
2016,4,7,8,15,604.0,116.0,0.2,22.5,399.0,723.78,541.44
2016,4,7,8,30,650.0,118.0,0.2,23.0,449.0,784.5,578.09
2016,4,7,8,45,573.5,158.5,0.2,24.0,471.0,769.73,563.55
2016,4,7,9,0,497.0,199.0,0.2,25.0,493.0,739.7,538.97
2016,4,7,9,15,488.5,218.5,0.2,25.0,524.0,757.59,549.07
2016,4,7,9,30,480.0,238.0,0.2,25.0,555.0,772.43,556.5
2016,4,7,9,45,334.5,292.5,0.2,25.5,519.0,660.8,477.93
2016,4,7,10,0,189.0,347.0,0.2,26.0,483.0,545.8,396.62
2016,4,7,10,15,283.5,342.0,0.2,25.5,556.5,653.38,472.18
2016,4,7,10,30,378.0,337.0,0.2,25.0,630.0,734.7,526.1
2016,4,7,10,45,308.5,366.5,0.2,25.0,610.5,687.0,491.33
2016,4,7,11,0,239.0,396.0,0.2,25.0,591.0,616.71,443.5
2016,4,7,11,15,381.5,357.0,0.2,24.5,673.5,722.98,517.79
2016,4,7,11,30,524.0,318.0,0.2,24.0,756.0,819.95,581.4
2016,4,7,11,45,526.0,318.5,0.2,24.0,762.0,800.28,566.94
2016,4,7,12,0,528.0,319.0,0.2,24.0,768.0,778.01,552.52
2016,4,7,12,15,428.5,359.0,0.2,23.5,723.5,703.32,503.1
2016,4,7,12,30,329.0,399.0,0.2,23.0,679.0,622.75,449.55
2016,4,7,12,45,471.5,340.0,0.25,22.5,737.0,666.27,482.97
2016,4,7,13,0,614.0,281.0,0.3,22.0,795.0,688.0,499.55
2016,4,7,13,15,733.5,214.5,0.3,21.5,817.0,674.99,491.63
2016,4,7,13,30,853.0,148.0,0.3,21.0,839.0,645.14,471.56
2016,4,7,13,45,846.5,146.0,0.35,20.5,815.0,589.03,431.63
2016,4,7,14,0,840.0,144.0,0.4,20.0,791.0,531.75,389.38
2016,4,7,14,15,830.0,142.0,0.4,19.5,760.5,472.06,343.08
2016,4,7,14,30,820.0,140.0,0.4,19.0,730.0,412.13,294.84
2016,4,7,14,45,807.0,137.0,0.4,19.0,693.0,350.57,243.6
2016,4,7,15,0,794.0,134.0,0.4,19.0,656.0,289.7,192.64
2016,4,7,15,15,776.5,130.5,0.4,18.5,614.0,223.12,139.59
2016,4,7,15,30,759.0,127.0,0.4,18.0,572.0,162.93,97.36
2016,4,7,15,45,677.0,130.5,0.4,17.5,503.5,106.71,73.14
2016,4,7,16,0,595.0,134.0,0.4,17.0,435.0,95.28,77.22
2016,4,7,16,15,620.0,112.5,0.4,16.5,398.0,82.98,67.07
2016,4,7,16,30,645.0,91.0,0.4,16.0,361.0,69.91,56.09
2016,4,7,16,45,569.0,96.5,0.4,15.5,312.0,73.59,59.63
2016,4,7,17,0,493.0,102.0,0.4,15.0,263.0,74.68,60.81
2016,4,7,17,15,467.0,88.0,0.4,14.5,218.5,65.32,52.67
2016,4,7,17,30,441.0,74.0,0.4,14.0,174.0,55.64,44.05
2016,4,7,17,45,350.5,61.0,0.4,13.5,127.5,45.84,35.06
2016,4,7,18,0,260.0,48.0,0.4,13.0,81.0,36.04,25.77
2016,4,7,18,15,130.0,30.0,0.4,12.5,46.5,22.53,11.48
2016,4,7,18,30,0.0,12.0,0.4,12.0,12.0,9.44,0.0
2016,4,7,18,45,0.0,6.0,0.4,12.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,5,45,30.0,7.0,0.3,11.5,8.0,5.51,0.0
2016,4,8,6,0,60.0,14.0,0.3,12.0,16.0,54.08,0.0
2016,4,8,6,15,173.5,30.5,0.3,12.5,51.0,168.57,124.88
2016,4,8,6,30,287.0,47.0,0.3,13.0,86.0,267.06,215.45
2016,4,8,6,45,378.0,58.5,0.3,13.5,133.0,354.77,289.41
2016,4,8,7,0,469.0,70.0,0.3,14.0,180.0,456.86,370.9
2016,4,8,7,15,332.0,100.5,0.25,14.5,188.0,403.66,327.28
2016,4,8,7,30,195.0,131.0,0.2,15.0,196.0,323.97,262.67
2016,4,8,7,45,350.0,129.0,0.2,15.5,269.0,476.52,382.31
2016,4,8,8,0,505.0,127.0,0.2,16.0,342.0,620.72,486.62
2016,4,8,8,15,532.5,137.0,0.2,16.5,388.5,671.41,517.94
2016,4,8,8,30,560.0,147.0,0.2,17.0,435.0,721.36,549.15
2016,4,8,8,45,473.5,191.0,0.2,17.5,449.5,699.97,529.42
2016,4,8,9,0,387.0,235.0,0.2,18.0,464.0,647.66,489.39
2016,4,8,9,15,580.5,185.0,0.2,18.5,556.5,820.07,607.66
2016,4,8,9,30,774.0,135.0,0.2,19.0,649.0,954.48,688.21
2016,4,8,9,45,769.0,147.0,0.2,19.5,681.0,973.03,694.63
2016,4,8,10,0,764.0,159.0,0.2,20.0,713.0,979.61,695.73
2016,4,8,10,15,416.5,258.0,0.2,20.0,562.0,720.45,525.03
2016,4,8,10,30,69.0,357.0,0.2,20.0,411.0,400.48,298.18
2016,4,8,10,45,291.0,332.0,0.2,20.5,567.5,632.92,468.59
2016,4,8,11,0,513.0,307.0,0.2,21.0,724.0,833.29,599.37
2016,4,8,11,15,489.0,321.5,0.2,21.0,725.5,807.88,578.62
2016,4,8,11,30,465.0,336.0,0.2,21.0,727.0,780.48,560.15
2016,4,8,11,45,498.5,331.5,0.25,21.0,754.0,785.77,564.77
2016,4,8,12,0,532.0,327.0,0.3,21.0,781.0,786.78,566.12
2016,4,8,12,15,496.0,336.5,0.3,20.5,759.5,738.14,534.28
2016,4,8,12,30,460.0,346.0,0.3,20.0,738.0,689.66,502.69
2016,4,8,12,45,424.0,358.5,0.3,20.0,717.5,644.25,471.61
2016,4,8,13,0,388.0,371.0,0.3,20.0,697.0,592.17,435.64
2016,4,8,13,15,298.5,386.5,0.3,19.5,634.5,519.42,384.89
2016,4,8,13,30,209.0,402.0,0.3,19.0,572.0,447.67,334.23
2016,4,8,13,45,359.0,343.0,0.3,19.0,625.0,469.45,350.33
2016,4,8,14,0,509.0,284.0,0.3,19.0,678.0,473.69,350.83
2016,4,8,14,15,496.5,275.5,0.3,19.0,647.0,424.06,312.17
2016,4,8,14,30,484.0,267.0,0.3,19.0,616.0,375.33,273.8
2016,4,8,14,45,476.5,255.0,0.3,19.0,584.5,326.85,234.8
2016,4,8,15,0,469.0,243.0,0.3,19.0,553.0,279.13,196.21
2016,4,8,15,15,435.0,236.0,0.3,18.5,509.5,230.87,159.75
2016,4,8,15,30,401.0,229.0,0.3,18.0,466.0,190.53,132.79
2016,4,8,15,45,309.0,224.5,0.3,18.0,398.0,150.71,113.45
2016,4,8,16,0,217.0,220.0,0.3,18.0,330.0,144.82,118.41
2016,4,8,16,15,251.5,192.5,0.3,17.5,307.5,126.16,103.34
2016,4,8,16,30,286.0,165.0,0.3,17.0,285.0,111.54,91.52
2016,4,8,16,45,238.0,154.5,0.3,16.5,246.0,104.57,86.04
2016,4,8,17,0,190.0,144.0,0.3,16.0,207.0,98.67,81.3
2016,4,8,17,15,160.0,121.0,0.3,15.5,168.0,83.86,68.61
2016,4,8,17,30,130.0,98.0,0.3,15.0,129.0,68.76,55.36
2016,4,8,17,45,96.5,74.0,0.3,14.5,94.0,52.79,41.02
2016,4,8,18,0,63.0,50.0,0.3,14.0,59.0,36.5,26.12
2016,4,8,18,15,31.5,28.5,0.3,13.5,33.0,21.42,11.01
2016,4,8,18,30,0.0,7.0,0.3,13.0,7.0,5.51,0.0
2016,4,8,18,45,0.0,3.5,0.3,13.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,0.3,12.0,1.5,1.13,0.0
2016,4,9,6,30,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,4,9,6,45,0.0,4.5,0.3,12.0,4.5,3.41,0.0
2016,4,9,7,0,0.0,6.0,0.3,12.0,6.0,4.55,0.0
2016,4,9,7,15,0.0,8.0,0.3,12.0,8.0,6.07,0.0
2016,4,9,7,30,0.0,10.0,0.3,12.0,10.0,7.6,0.98
2016,4,9,7,45,3.0,78.0,0.3,12.5,79.5,62.91,48.77
2016,4,9,8,0,6.0,146.0,0.3,13.0,149.0,129.71,104.4
2016,4,9,8,15,3.0,100.5,0.3,13.0,102.0,81.73,63.82
2016,4,9,8,30,0.0,55.0,0.3,13.0,55.0,42.17,30.34
2016,4,9,8,45,74.5,164.0,0.3,13.0,209.0,240.47,195.95
2016,4,9,9,0,149.0,273.0,0.3,13.0,363.0,435.4,345.05
2016,4,9,9,15,103.0,282.0,0.3,13.0,346.0,374.19,294.76
2016,4,9,9,30,57.0,291.0,0.3,13.0,329.0,334.59,262.9
2016,4,9,9,45,53.5,303.5,0.3,13.0,341.0,340.7,267.13
2016,4,9,10,0,50.0,316.0,0.3,13.0,353.0,346.52,270.73
2016,4,9,10,15,51.0,329.0,0.3,13.0,367.5,357.05,278.09
2016,4,9,10,30,52.0,342.0,0.3,13.0,382.0,367.17,285.09
2016,4,9,10,45,54.0,356.0,0.3,13.5,399.0,378.79,292.71
2016,4,9,11,0,56.0,370.0,0.3,14.0,416.0,389.78,299.81
2016,4,9,11,15,28.0,255.5,0.3,14.0,279.0,248.79,193.1
2016,4,9,11,30,0.0,141.0,0.3,14.0,142.0,110.67,84.66
2016,4,9,11,45,0.0,110.5,0.3,14.0,111.0,86.1,65.31
2016,4,9,12,0,0.0,80.0,0.3,14.0,80.0,62.0,45.72
2016,4,9,12,15,0.0,103.5,0.3,14.0,103.5,80.46,60.88
2016,4,9,12,30,0.0,127.0,0.3,14.0,127.0,98.94,75.81
2016,4,9,12,45,0.0,99.5,0.3,14.5,99.5,77.22,58.02
2016,4,9,13,0,0.0,72.0,0.3,15.0,72.0,55.74,40.48
2016,4,9,13,15,0.0,84.0,0.3,14.5,84.0,65.05,48.28
2016,4,9,13,30,0.0,96.0,0.3,14.0,96.0,74.32,56.0
2016,4,9,13,45,0.5,125.0,0.3,14.0,125.5,96.86,74.42
2016,4,9,14,0,1.0,154.0,0.3,14.0,155.0,118.99,92.33
2016,4,9,14,15,24.0,233.0,0.3,14.0,250.5,187.5,146.74
2016,4,9,14,30,47.0,312.0,0.3,14.0,346.0,246.57,191.91
2016,4,9,14,45,37.5,285.0,0.3,14.0,311.5,217.87,169.37
2016,4,9,15,0,28.0,258.0,0.3,14.0,277.0,191.19,149.02
2016,4,9,15,15,14.0,146.0,0.3,14.0,155.5,112.52,86.98
2016,4,9,15,30,0.0,34.0,0.3,14.0,34.0,26.05,16.41
2016,4,9,15,45,0.0,27.5,0.3,14.0,27.5,21.04,12.31
2016,4,9,16,0,0.0,21.0,0.3,14.0,21.0,16.04,8.7
2016,4,9,16,15,6.0,85.0,0.3,13.5,88.0,65.36,52.64
2016,4,9,16,30,12.0,149.0,0.3,13.0,155.0,107.45,89.67
2016,4,9,16,45,6.5,130.5,0.3,13.0,133.5,94.49,78.44
2016,4,9,17,0,1.0,112.0,0.3,13.0,112.0,81.45,67.19
2016,4,9,17,15,0.5,91.5,0.3,13.0,91.5,67.12,54.58
2016,4,9,17,30,0.0,71.0,0.3,13.0,71.0,52.65,41.61
2016,4,9,17,45,0.0,52.0,0.3,13.0,52.0,39.02,29.18
2016,4,9,18,0,0.0,33.0,0.3,13.0,33.0,25.22,16.49
2016,4,9,18,15,0.0,19.0,0.3,12.5,19.0,14.48,5.9
2016,4,9,18,30,0.0,5.0,0.3,12.0,5.0,3.93,0.0
2016,4,9,18,45,0.0,2.5,0.3,12.0,2.5,1.97,0.0
2016,4,9,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.3,11.0,3.5,2.75,0.0
2016,4,10,6,0,0.0,7.0,0.3,11.0,7.0,5.3,0.0
2016,4,10,6,15,0.0,20.0,0.25,11.5,20.0,15.24,6.69
2016,4,10,6,30,0.0,33.0,0.2,12.0,33.0,25.21,15.81
2016,4,10,6,45,0.0,49.0,0.2,12.5,49.0,38.62,27.61
2016,4,10,7,0,0.0,65.0,0.2,13.0,65.0,52.51,39.64
2016,4,10,7,15,0.0,82.5,0.15,13.5,82.5,67.77,52.6
2016,4,10,7,30,0.0,100.0,0.1,14.0,100.0,82.89,65.12
2016,4,10,7,45,0.0,82.0,0.1,14.5,82.0,63.89,48.83
2016,4,10,8,0,0.0,64.0,0.1,15.0,64.0,49.07,36.18
2016,4,10,8,15,0.0,71.5,0.05,15.5,71.5,54.89,40.91
2016,4,10,8,30,0.0,79.0,0.0,16.0,79.0,60.73,45.53
2016,4,10,8,45,3.5,135.0,0.0,16.5,137.5,111.63,87.06
2016,4,10,9,0,7.0,191.0,0.0,17.0,196.0,165.66,129.6
2016,4,10,9,15,8.5,204.0,0.0,17.0,210.0,177.82,138.49
2016,4,10,9,30,10.0,217.0,0.0,17.0,224.0,189.97,147.61
2016,4,10,9,45,9.5,218.0,0.0,17.0,225.0,189.06,146.46
2016,4,10,10,0,9.0,219.0,0.0,17.0,226.0,188.32,145.59
2016,4,10,10,15,10.5,232.0,0.0,17.0,240.5,200.39,154.73
2016,4,10,10,30,12.0,245.0,0.0,17.0,255.0,212.32,163.63
2016,4,10,10,45,8.0,207.0,0.05,17.0,214.0,174.3,133.94
2016,4,10,11,0,4.0,169.0,0.1,17.0,173.0,137.84,105.5
2016,4,10,11,15,11.5,235.5,0.1,17.0,245.5,200.34,154.5
2016,4,10,11,30,19.0,302.0,0.1,17.0,318.0,263.03,201.8
2016,4,10,11,45,21.5,315.5,0.1,17.0,334.0,274.85,210.08
2016,4,10,12,0,24.0,329.0,0.1,17.0,350.0,286.19,218.39
2016,4,10,12,15,17.0,279.5,0.1,17.0,294.5,236.62,180.87
2016,4,10,12,30,10.0,230.0,0.1,17.0,239.0,189.06,144.75
2016,4,10,12,45,8.0,204.5,0.15,17.0,211.5,166.02,127.31
2016,4,10,13,0,6.0,179.0,0.2,17.0,184.0,143.57,109.98
2016,4,10,13,15,3.0,146.5,0.2,16.5,149.0,115.57,88.17
2016,4,10,13,30,0.0,114.0,0.2,16.0,114.0,88.25,66.6
2016,4,10,13,45,2.0,143.5,0.2,16.0,145.5,111.87,85.77
2016,4,10,14,0,4.0,173.0,0.2,16.0,177.0,134.81,104.05
2016,4,10,14,15,2.0,150.5,0.2,16.0,152.5,116.31,89.33
2016,4,10,14,30,0.0,128.0,0.2,16.0,128.0,98.27,75.09
2016,4,10,14,45,0.0,126.5,0.2,16.0,126.5,96.9,74.21
2016,4,10,15,0,0.0,125.0,0.2,16.0,125.0,95.5,73.25
2016,4,10,15,15,0.0,90.0,0.2,15.5,90.0,69.37,52.2
2016,4,10,15,30,0.0,55.0,0.2,15.0,55.0,42.23,29.96
2016,4,10,15,45,0.0,70.5,0.2,15.0,70.5,54.17,40.13
2016,4,10,16,0,0.0,86.0,0.2,15.0,86.0,66.16,52.72
2016,4,10,16,15,0.0,55.5,0.2,14.5,55.5,42.53,32.2
2016,4,10,16,30,0.0,25.0,0.2,14.0,25.0,19.07,11.5
2016,4,10,16,45,0.0,21.5,0.25,14.0,21.5,16.38,9.14
2016,4,10,17,0,0.0,18.0,0.3,14.0,18.0,13.69,6.74
2016,4,10,17,15,0.0,14.5,0.3,13.5,14.5,11.02,4.34
2016,4,10,17,30,0.0,11.0,0.3,13.0,11.0,8.34,1.91
2016,4,10,17,45,0.0,8.0,0.3,13.0,8.0,6.06,0.0
2016,4,10,18,0,0.0,5.0,0.3,13.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,3.0,0.3,13.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,4,10,18,45,0.0,0.5,0.35,13.0,0.5,0.39,0.0
2016,4,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,71.5,9.5,0.45,11.5,13.0,40.42,0.0
2016,4,11,6,0,143.0,19.0,0.4,12.0,26.0,115.95,23.21
2016,4,11,6,15,265.5,31.5,0.3,12.5,64.5,223.12,173.42
2016,4,11,6,30,388.0,44.0,0.2,13.0,103.0,328.11,264.87
2016,4,11,6,45,470.5,52.5,0.15,13.5,151.0,413.8,335.32
2016,4,11,7,0,553.0,61.0,0.1,14.0,199.0,506.01,407.12
2016,4,11,7,15,276.5,84.0,0.1,14.5,153.0,338.16,274.76
2016,4,11,7,30,0.0,107.0,0.1,15.0,107.0,89.77,69.49
2016,4,11,7,45,2.5,127.0,0.15,15.5,128.0,109.39,86.51
2016,4,11,8,0,5.0,147.0,0.2,16.0,149.0,129.06,102.23
2016,4,11,8,15,10.0,167.0,0.2,16.0,172.5,151.04,119.8
2016,4,11,8,30,15.0,187.0,0.2,16.0,196.0,173.19,137.22
2016,4,11,8,45,66.5,231.5,0.2,16.5,271.5,286.39,226.76
2016,4,11,9,0,118.0,276.0,0.2,17.0,347.0,406.62,316.26
2016,4,11,9,15,484.5,188.5,0.2,17.5,512.0,715.77,542.27
2016,4,11,9,30,851.0,101.0,0.2,18.0,677.0,975.6,705.39
2016,4,11,9,45,592.5,214.5,0.2,18.5,626.0,863.06,626.31
2016,4,11,10,0,334.0,328.0,0.2,19.0,575.0,689.66,505.82
2016,4,11,10,15,218.5,353.5,0.2,19.0,517.5,571.9,424.72
2016,4,11,10,30,103.0,379.0,0.2,19.0,460.0,454.56,340.07
2016,4,11,10,45,106.0,387.0,0.2,19.0,472.5,459.71,344.59
2016,4,11,11,0,109.0,395.0,0.2,19.0,485.0,464.21,347.34
2016,4,11,11,15,265.0,377.0,0.2,19.0,601.0,627.22,463.69
2016,4,11,11,30,421.0,359.0,0.2,19.0,717.0,755.95,549.65
2016,4,11,11,45,668.5,234.0,0.2,19.5,808.5,847.29,611.05
2016,4,11,12,0,916.0,109.0,0.2,20.0,900.0,895.7,640.43
2016,4,11,12,15,706.5,224.5,0.2,19.5,834.5,811.0,584.66
2016,4,11,12,30,497.0,340.0,0.2,19.0,769.0,708.3,514.71
2016,4,11,12,45,508.0,323.0,0.2,19.0,757.5,672.27,491.8
2016,4,11,13,0,519.0,306.0,0.2,19.0,746.0,634.02,465.88
2016,4,11,13,15,307.0,351.0,0.2,19.0,610.5,492.31,365.43
2016,4,11,13,30,95.0,396.0,0.2,19.0,475.0,367.13,274.93
2016,4,11,13,45,171.0,386.0,0.2,19.0,522.5,393.12,294.91
2016,4,11,14,0,247.0,376.0,0.2,19.0,570.0,407.1,303.62
2016,4,11,14,15,249.5,358.5,0.2,18.5,548.0,372.31,277.38
2016,4,11,14,30,252.0,341.0,0.2,18.0,526.0,337.41,250.85
2016,4,11,14,45,254.5,324.0,0.2,18.0,502.5,302.75,223.49
2016,4,11,15,0,257.0,307.0,0.2,18.0,479.0,267.99,195.9
2016,4,11,15,15,257.5,285.0,0.2,17.5,448.5,229.92,166.81
2016,4,11,15,30,258.0,263.0,0.2,17.0,418.0,192.35,140.14
2016,4,11,15,45,129.0,200.0,0.2,16.5,277.5,135.5,104.43
2016,4,11,16,0,0.0,137.0,0.2,16.0,137.0,101.55,82.6
2016,4,11,16,15,21.0,153.0,0.2,15.5,162.0,111.52,91.73
2016,4,11,16,30,42.0,169.0,0.2,15.0,187.0,115.99,96.0
2016,4,11,16,45,36.0,148.5,0.25,15.0,162.5,102.93,85.04
2016,4,11,17,0,30.0,128.0,0.3,15.0,138.0,89.62,73.74
2016,4,11,17,15,242.0,100.5,0.3,14.5,160.0,71.88,58.42
2016,4,11,17,30,454.0,73.0,0.3,14.0,182.0,57.88,46.08
2016,4,11,17,45,370.5,61.0,0.3,14.0,135.5,46.03,35.28
2016,4,11,18,0,287.0,49.0,0.3,14.0,89.0,36.94,26.69
2016,4,11,18,15,174.0,32.5,0.3,13.5,54.0,24.52,14.39
2016,4,11,18,30,61.0,16.0,0.3,13.0,19.0,12.22,0.0
2016,4,11,18,45,30.5,8.0,0.3,13.0,9.5,6.29,0.0
2016,4,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.5,0.4,10.5,7.5,5.9,0.0
2016,4,12,6,0,0.0,15.0,0.4,11.0,15.0,11.43,0.0
2016,4,12,6,15,14.0,34.5,0.4,11.5,37.0,43.05,29.97
2016,4,12,6,30,28.0,54.0,0.4,12.0,59.0,73.03,56.83
2016,4,12,6,45,47.0,76.0,0.45,12.5,87.0,110.11,89.29
2016,4,12,7,0,66.0,98.0,0.5,13.0,115.0,147.98,121.84
2016,4,12,7,15,79.5,119.5,0.5,13.5,144.5,181.98,150.19
2016,4,12,7,30,93.0,141.0,0.5,14.0,174.0,233.21,191.59
2016,4,12,7,45,65.5,157.0,0.5,14.5,182.0,210.29,171.23
2016,4,12,8,0,38.0,173.0,0.5,15.0,190.0,202.06,162.91
2016,4,12,8,15,35.0,189.5,0.5,15.5,206.5,214.85,172.2
2016,4,12,8,30,32.0,206.0,0.5,16.0,223.0,227.4,181.01
2016,4,12,8,45,155.5,236.0,0.5,16.5,330.0,397.45,314.93
2016,4,12,9,0,279.0,266.0,0.5,17.0,437.0,573.57,443.04
2016,4,12,9,15,221.0,293.5,0.5,17.0,434.5,523.77,402.69
2016,4,12,9,30,163.0,321.0,0.5,17.0,432.0,494.37,379.09
2016,4,12,9,45,163.5,338.5,0.5,17.5,455.0,510.12,389.0
2016,4,12,10,0,164.0,356.0,0.5,18.0,478.0,524.77,397.56
2016,4,12,10,15,113.5,358.0,0.5,18.0,444.0,471.02,356.89
2016,4,12,10,30,63.0,360.0,0.5,18.0,410.0,394.36,299.93
2016,4,12,10,45,79.0,380.0,0.5,18.5,444.5,425.3,322.52
2016,4,12,11,0,95.0,400.0,0.5,19.0,479.0,454.9,342.84
2016,4,12,11,15,72.0,390.0,0.5,18.5,450.5,416.79,314.81
2016,4,12,11,30,49.0,380.0,0.5,18.0,422.0,379.99,288.07
2016,4,12,11,45,214.5,384.0,0.55,18.0,569.5,542.42,409.49
2016,4,12,12,0,380.0,388.0,0.6,18.0,717.0,690.05,512.54
2016,4,12,12,15,390.0,379.5,0.6,18.0,717.0,669.03,496.17
2016,4,12,12,30,400.0,371.0,0.6,18.0,717.0,645.99,480.4
2016,4,12,12,45,246.0,392.0,0.65,18.0,604.5,525.63,394.39
2016,4,12,13,0,92.0,413.0,0.7,18.0,492.0,398.88,302.02
2016,4,12,13,15,112.0,410.5,0.7,17.5,504.5,399.38,304.11
2016,4,12,13,30,132.0,408.0,0.7,17.0,517.0,402.83,307.06
2016,4,12,13,45,119.5,393.0,0.7,17.0,490.0,369.96,282.39
2016,4,12,14,0,107.0,378.0,0.7,17.0,463.0,336.5,257.35
2016,4,12,14,15,109.5,363.5,0.7,16.5,447.0,315.0,241.4
2016,4,12,14,30,112.0,349.0,0.7,16.0,431.0,293.3,224.89
2016,4,12,14,45,242.0,314.5,0.7,16.0,481.0,292.02,219.51
2016,4,12,15,0,372.0,280.0,0.7,16.0,531.0,276.76,201.24
2016,4,12,15,15,337.5,268.0,0.7,15.5,485.0,232.21,167.54
2016,4,12,15,30,303.0,256.0,0.7,15.0,439.0,192.1,140.28
2016,4,12,15,45,291.0,236.0,0.7,15.0,400.5,153.03,126.44
2016,4,12,16,0,279.0,216.0,0.7,15.0,362.0,139.04,115.14
2016,4,12,16,15,264.0,195.0,0.65,14.5,322.5,127.72,106.08
2016,4,12,16,30,249.0,174.0,0.6,14.0,283.0,115.94,96.49
2016,4,12,16,45,221.0,158.5,0.6,13.5,246.0,106.63,88.9
2016,4,12,17,0,193.0,143.0,0.6,13.0,209.0,98.65,82.32
2016,4,12,17,15,171.0,120.5,0.6,12.5,172.0,84.2,69.81
2016,4,12,17,30,149.0,98.0,0.6,12.0,135.0,69.44,56.73
2016,4,12,17,45,112.5,76.5,0.6,11.5,100.5,54.83,43.48
2016,4,12,18,0,76.0,55.0,0.6,11.0,66.0,40.02,29.77
2016,4,12,18,15,38.0,34.0,0.6,10.5,39.5,25.29,15.46
2016,4,12,18,30,0.0,13.0,0.6,10.0,13.0,9.91,0.0
2016,4,12,18,45,0.0,6.5,0.6,10.0,6.5,5.11,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.0,0.4,8.5,15.0,34.05,0.0
2016,4,13,6,0,107.0,24.0,0.4,9.0,30.0,107.3,52.05
2016,4,13,6,15,221.5,40.0,0.35,9.5,69.5,204.95,163.46
2016,4,13,6,30,336.0,56.0,0.3,10.0,109.0,305.63,250.96
2016,4,13,6,45,422.0,66.5,0.3,10.5,158.5,391.11,322.4
2016,4,13,7,0,508.0,77.0,0.3,11.0,208.0,490.25,400.95
2016,4,13,7,15,561.5,85.0,0.3,11.5,260.0,563.94,456.19
2016,4,13,7,30,615.0,93.0,0.3,12.0,312.0,639.77,509.62
2016,4,13,7,45,661.0,97.0,0.35,12.5,365.0,706.3,554.77
2016,4,13,8,0,707.0,101.0,0.4,13.0,418.0,773.14,598.69
2016,4,13,8,15,734.0,105.5,0.4,13.5,467.5,823.26,628.95
2016,4,13,8,30,761.0,110.0,0.4,14.0,517.0,871.69,657.49
2016,4,13,8,45,778.5,114.5,0.4,14.5,562.5,902.5,673.82
2016,4,13,9,0,796.0,119.0,0.4,15.0,608.0,937.05,692.63
2016,4,13,9,15,811.5,122.0,0.4,15.0,650.0,964.84,708.11
2016,4,13,9,30,827.0,125.0,0.4,15.0,692.0,989.19,721.45
2016,4,13,9,45,842.0,126.0,0.4,15.5,728.5,1007.19,729.51
2016,4,13,10,0,857.0,127.0,0.4,16.0,765.0,1021.34,735.32
2016,4,13,10,15,865.5,129.0,0.35,16.0,795.0,1026.11,735.65
2016,4,13,10,30,874.0,131.0,0.3,16.0,825.0,1011.8,724.54
2016,4,13,10,45,877.0,134.0,0.3,16.5,847.0,1004.0,717.8
2016,4,13,11,0,880.0,137.0,0.3,17.0,869.0,992.25,708.64
2016,4,13,11,15,884.0,138.0,0.3,17.0,884.5,975.65,698.02
2016,4,13,11,30,888.0,139.0,0.3,17.0,900.0,955.22,685.18
2016,4,13,11,45,882.5,144.5,0.35,17.0,906.0,926.63,668.36
2016,4,13,12,0,877.0,150.0,0.4,17.0,912.0,907.99,657.92
2016,4,13,12,15,877.0,150.0,0.4,17.0,911.5,871.94,635.13
2016,4,13,12,30,877.0,150.0,0.4,17.0,911.0,832.73,610.07
2016,4,13,12,45,614.5,271.5,0.4,17.5,802.5,705.67,519.72
2016,4,13,13,0,352.0,393.0,0.4,18.0,694.0,577.69,428.07
2016,4,13,13,15,604.5,272.5,0.4,17.5,777.5,625.47,465.58
2016,4,13,13,30,857.0,152.0,0.4,17.0,861.0,637.91,474.26
2016,4,13,13,45,845.0,153.5,0.4,17.0,836.0,581.59,431.22
2016,4,13,14,0,833.0,155.0,0.4,17.0,811.0,524.62,387.12
2016,4,13,14,15,823.5,152.5,0.4,16.5,780.5,465.33,340.44
2016,4,13,14,30,814.0,150.0,0.4,16.0,750.0,405.8,291.88
2016,4,13,14,45,803.0,146.0,0.4,16.0,713.5,344.77,240.5
2016,4,13,15,0,792.0,142.0,0.4,16.0,677.0,284.24,189.51
2016,4,13,15,15,775.0,138.5,0.4,15.5,635.0,217.84,136.84
2016,4,13,15,30,758.0,135.0,0.4,15.0,593.0,158.19,96.35
2016,4,13,15,45,532.0,174.0,0.45,15.0,483.5,119.83,98.27
2016,4,13,16,0,306.0,213.0,0.5,15.0,374.0,138.01,114.25
2016,4,13,16,15,327.0,187.0,0.5,14.5,343.5,124.6,103.31
2016,4,13,16,30,348.0,161.0,0.5,14.0,313.0,110.42,91.66
2016,4,13,16,45,303.5,150.5,0.5,13.5,271.0,103.43,86.09
2016,4,13,17,0,259.0,140.0,0.5,13.0,229.0,96.29,80.22
2016,4,13,17,15,231.0,119.5,0.5,12.5,188.5,83.32,69.02
2016,4,13,17,30,203.0,99.0,0.5,12.0,148.0,69.97,57.22
2016,4,13,17,45,150.0,78.5,0.5,11.5,110.0,56.05,44.59
2016,4,13,18,0,97.0,58.0,0.5,11.0,72.0,42.06,31.63
2016,4,13,18,15,48.5,36.5,0.5,10.5,43.5,27.01,17.1
2016,4,13,18,30,0.0,15.0,0.5,10.0,15.0,11.45,0.0
2016,4,13,18,45,0.0,7.5,0.5,10.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
