Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,14,5,45,31.5,13.5,0.4,7.5,15.5,25.1,0.0
2016,4,14,6,0,63.0,27.0,0.4,8.0,31.0,79.53,43.97
2016,4,14,6,15,166.5,46.0,0.4,8.0,70.5,168.8,135.95
2016,4,14,6,30,270.0,65.0,0.4,8.0,110.0,275.4,228.67
2016,4,14,6,45,297.5,84.0,0.4,8.5,149.5,328.61,274.15
2016,4,14,7,0,325.0,103.0,0.4,9.0,189.0,383.6,319.28
2016,4,14,7,15,419.5,100.5,0.4,9.5,236.5,465.85,385.07
2016,4,14,7,30,514.0,98.0,0.4,10.0,284.0,563.35,458.96
2016,4,14,7,45,374.5,142.0,0.45,10.5,288.5,507.35,411.49
2016,4,14,8,0,235.0,186.0,0.5,11.0,293.0,427.38,346.58
2016,4,14,8,15,354.0,185.0,0.5,11.0,366.5,537.09,432.36
2016,4,14,8,30,473.0,184.0,0.5,11.0,440.0,676.35,533.15
2016,4,14,8,45,359.5,230.0,0.55,11.5,434.5,605.23,475.67
2016,4,14,9,0,246.0,276.0,0.6,12.0,429.0,550.64,431.74
2016,4,14,9,15,129.0,251.5,0.6,12.0,332.5,384.47,305.11
2016,4,14,9,30,12.0,227.0,0.6,12.0,236.0,200.25,158.5
2016,4,14,9,45,8.0,203.5,0.6,12.5,209.5,173.73,137.54
2016,4,14,10,0,4.0,180.0,0.6,13.0,183.0,148.45,116.72
2016,4,14,10,15,5.5,190.5,0.6,13.0,195.0,158.48,124.74
2016,4,14,10,30,7.0,201.0,0.6,13.0,207.0,168.42,132.52
2016,4,14,10,45,181.0,290.5,0.6,13.0,442.0,476.27,373.69
2016,4,14,11,0,355.0,380.0,0.6,13.0,677.0,724.05,548.1
2016,4,14,11,15,333.5,394.5,0.6,13.0,677.5,704.22,529.76
2016,4,14,11,30,312.0,409.0,0.6,13.0,678.0,683.1,514.27
2016,4,14,11,45,307.5,416.5,0.65,13.5,683.0,669.42,504.14
2016,4,14,12,0,303.0,424.0,0.7,14.0,688.0,654.17,492.8
2016,4,14,12,15,153.0,290.0,0.7,14.0,423.0,380.65,294.94
2016,4,14,12,30,3.0,156.0,0.7,14.0,158.0,124.18,95.34
2016,4,14,12,45,248.0,246.0,0.7,14.0,458.5,400.18,315.53
2016,4,14,13,0,493.0,336.0,0.7,14.0,759.0,634.68,483.53
2016,4,14,13,15,251.5,284.0,0.7,14.0,500.0,399.37,308.56
2016,4,14,13,30,10.0,232.0,0.7,14.0,241.0,184.98,143.62
2016,4,14,13,45,177.0,294.5,0.75,14.0,435.0,325.76,254.54
2016,4,14,14,0,344.0,357.0,0.8,14.0,629.0,435.65,333.93
2016,4,14,14,15,424.0,311.0,0.8,13.5,633.5,409.01,310.6
2016,4,14,14,30,504.0,265.0,0.8,13.0,638.0,371.9,278.52
2016,4,14,14,45,456.0,269.0,0.8,13.0,594.0,321.38,237.52
2016,4,14,15,0,408.0,273.0,0.8,13.0,550.0,278.35,203.18
2016,4,14,15,15,409.5,253.5,0.8,12.5,516.5,229.88,164.55
2016,4,14,15,30,411.0,234.0,0.8,12.0,483.0,183.94,131.67
2016,4,14,15,45,325.5,229.5,0.8,12.0,417.0,149.15,124.64
2016,4,14,16,0,240.0,225.0,0.8,12.0,351.0,142.87,119.78
2016,4,14,16,15,120.0,165.0,0.75,11.5,228.0,113.03,94.54
2016,4,14,16,30,0.0,105.0,0.7,11.0,105.0,78.92,65.09
2016,4,14,16,45,0.0,91.5,0.7,11.0,91.5,69.1,56.64
2016,4,14,17,0,0.0,78.0,0.7,11.0,78.0,59.21,47.95
2016,4,14,17,15,0.0,64.5,0.65,10.5,64.5,49.25,39.13
2016,4,14,17,30,0.0,51.0,0.6,10.0,51.0,39.04,29.92
2016,4,14,17,45,0.0,38.5,0.6,9.5,38.5,29.41,21.06
2016,4,14,18,0,0.0,26.0,0.6,9.0,26.0,19.81,12.13
2016,4,14,18,15,0.0,16.0,0.6,8.5,16.0,12.16,4.77
2016,4,14,18,30,0.0,6.0,0.6,8.0,6.0,4.54,0.0
2016,4,14,18,45,0.0,3.0,0.6,8.0,3.0,2.36,0.0
2016,4,14,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,13.0,0.5,5.5,20.0,57.29,0.0
2016,4,15,6,0,205.0,26.0,0.5,6.0,40.0,162.8,105.26
2016,4,15,6,15,325.5,38.5,0.5,6.5,83.5,263.04,214.33
2016,4,15,6,30,446.0,51.0,0.5,7.0,127.0,370.14,307.38
2016,4,15,6,45,517.0,60.5,0.5,8.0,177.5,452.17,375.34
2016,4,15,7,0,588.0,70.0,0.5,9.0,228.0,539.31,443.67
2016,4,15,7,15,638.5,77.0,0.5,9.5,281.5,612.29,497.44
2016,4,15,7,30,689.0,84.0,0.5,10.0,335.0,687.09,549.78
2016,4,15,7,45,724.0,89.5,0.5,11.0,388.5,748.3,589.05
2016,4,15,8,0,759.0,95.0,0.5,12.0,442.0,809.05,626.53
2016,4,15,8,15,784.5,99.0,0.45,12.5,493.0,852.79,651.29
2016,4,15,8,30,810.0,103.0,0.4,13.0,544.0,900.46,678.13
2016,4,15,8,45,833.0,105.0,0.4,13.5,592.0,941.07,700.64
2016,4,15,9,0,856.0,107.0,0.4,14.0,640.0,978.81,721.01
2016,4,15,9,15,870.0,109.5,0.35,14.5,682.0,1005.13,732.71
2016,4,15,9,30,884.0,112.0,0.3,15.0,724.0,1027.8,742.21
2016,4,15,9,45,899.5,111.5,0.3,15.5,762.0,1031.05,740.94
2016,4,15,10,0,915.0,111.0,0.3,16.0,800.0,1043.94,746.1
2016,4,15,10,15,922.0,112.5,0.3,16.5,829.5,1046.47,744.86
2016,4,15,10,30,929.0,114.0,0.3,17.0,859.0,1044.85,741.43
2016,4,15,10,45,934.0,115.0,0.3,17.5,881.5,1036.58,734.19
2016,4,15,11,0,939.0,116.0,0.3,18.0,904.0,1024.17,724.71
2016,4,15,11,15,941.5,117.0,0.3,18.0,918.5,1005.29,712.85
2016,4,15,11,30,944.0,118.0,0.3,18.0,933.0,982.45,698.73
2016,4,15,11,45,944.5,118.5,0.3,18.5,939.5,953.52,679.65
2016,4,15,12,0,945.0,119.0,0.3,19.0,946.0,920.96,658.44
2016,4,15,12,15,944.0,118.5,0.3,19.0,944.5,882.84,634.94
2016,4,15,12,30,943.0,118.0,0.3,19.0,943.0,841.55,609.31
2016,4,15,12,45,940.0,117.5,0.35,19.0,933.5,795.82,580.57
2016,4,15,13,0,937.0,117.0,0.4,19.0,924.0,747.47,548.25
2016,4,15,13,15,932.5,116.5,0.4,19.0,906.5,695.75,511.8
2016,4,15,13,30,928.0,116.0,0.4,19.0,889.0,641.98,472.76
2016,4,15,13,45,921.0,115.0,0.4,19.5,864.0,584.67,429.05
2016,4,15,14,0,914.0,114.0,0.4,20.0,839.0,526.05,382.98
2016,4,15,14,15,905.0,112.5,0.4,19.5,807.5,465.18,335.05
2016,4,15,14,30,896.0,111.0,0.4,19.0,776.0,403.74,284.9
2016,4,15,14,45,883.0,109.5,0.4,19.0,738.0,340.84,232.01
2016,4,15,15,0,870.0,108.0,0.4,19.0,700.0,273.85,176.17
2016,4,15,15,15,854.5,105.0,0.4,18.5,656.5,209.65,125.55
2016,4,15,15,30,839.0,102.0,0.4,18.0,613.0,146.9,83.99
2016,4,15,15,45,819.0,98.5,0.4,18.0,565.5,85.38,67.99
2016,4,15,16,0,799.0,95.0,0.4,18.0,518.0,79.79,63.62
2016,4,15,16,15,772.5,91.0,0.4,17.5,467.5,77.11,61.68
2016,4,15,16,30,746.0,87.0,0.4,17.0,417.0,74.36,59.65
2016,4,15,16,45,711.0,81.5,0.4,17.0,364.5,64.87,51.59
2016,4,15,17,0,676.0,76.0,0.4,17.0,312.0,60.97,48.33
2016,4,15,17,15,624.0,69.5,0.5,16.0,259.5,56.06,44.25
2016,4,15,17,30,572.0,63.0,0.6,15.0,207.0,51.12,39.99
2016,4,15,17,45,494.0,54.0,0.7,14.0,157.5,43.98,33.56
2016,4,15,18,0,416.0,45.0,0.8,13.0,108.0,36.85,26.88
2016,4,15,18,15,291.5,32.0,0.8,12.5,68.0,26.15,16.52
2016,4,15,18,30,167.0,19.0,0.8,12.0,28.0,15.45,0.0
2016,4,15,18,45,83.5,9.5,0.85,11.5,14.0,7.47,0.0
2016,4,15,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,12.5,0.85,12.0,21.0,60.74,0.0
2016,4,16,6,0,222.0,25.0,0.8,13.0,42.0,173.96,116.92
2016,4,16,6,15,332.5,37.5,0.7,14.0,84.5,265.79,211.89
2016,4,16,6,30,443.0,50.0,0.6,15.0,127.0,366.9,296.86
2016,4,16,6,45,515.0,59.0,0.5,16.0,177.5,448.63,362.09
2016,4,16,7,0,587.0,68.0,0.4,17.0,228.0,535.61,427.27
2016,4,16,7,15,635.0,74.5,0.35,17.5,281.0,605.81,476.55
2016,4,16,7,30,683.0,81.0,0.3,18.0,334.0,677.67,524.34
2016,4,16,7,45,706.0,89.5,0.3,19.0,384.5,732.15,557.62
2016,4,16,8,0,729.0,98.0,0.3,20.0,435.0,785.44,588.95
2016,4,16,8,15,755.0,102.5,0.25,20.0,485.0,834.94,618.11
2016,4,16,8,30,781.0,107.0,0.2,20.0,535.0,876.78,641.65
2016,4,16,8,45,797.5,112.0,0.2,20.5,580.5,913.91,661.49
2016,4,16,9,0,814.0,117.0,0.2,21.0,626.0,948.06,679.2
2016,4,16,9,15,828.5,120.0,0.2,21.5,667.5,974.8,692.15
2016,4,16,9,30,843.0,123.0,0.2,22.0,709.0,998.02,702.98
2016,4,16,9,45,860.5,121.5,0.2,22.5,746.5,1015.51,710.38
2016,4,16,10,0,878.0,120.0,0.2,23.0,784.0,1014.9,707.08
2016,4,16,10,15,886.0,121.5,0.15,23.0,813.0,1018.33,707.06
2016,4,16,10,30,894.0,123.0,0.1,23.0,842.0,1017.74,704.83
2016,4,16,10,45,905.5,120.5,0.1,23.0,866.0,1012.49,700.91
2016,4,16,11,0,917.0,118.0,0.1,23.0,890.0,1003.14,694.76
2016,4,16,11,15,920.0,119.0,0.1,23.0,904.5,985.1,683.6
2016,4,16,11,30,923.0,120.0,0.1,23.0,919.0,963.16,670.31
2016,4,16,11,45,927.0,118.5,0.1,23.5,926.5,935.99,652.68
2016,4,16,12,0,931.0,117.0,0.1,24.0,934.0,905.14,632.92
2016,4,16,12,15,930.0,116.5,0.1,24.0,933.0,867.56,610.23
2016,4,16,12,30,929.0,116.0,0.1,24.0,932.0,826.87,585.52
2016,4,16,12,45,930.5,113.5,0.1,24.0,923.5,783.37,557.94
2016,4,16,13,0,932.0,111.0,0.1,24.0,915.0,736.96,526.87
2016,4,16,13,15,927.5,110.5,0.1,24.0,898.5,685.63,491.6
2016,4,16,13,30,923.0,110.0,0.1,24.0,882.0,632.27,453.83
2016,4,16,13,45,913.0,111.0,0.15,24.0,856.5,575.38,412.74
2016,4,16,14,0,903.0,112.0,0.2,24.0,831.0,517.45,369.33
2016,4,16,14,15,894.0,111.0,0.2,24.0,800.5,457.69,322.52
2016,4,16,14,30,885.0,110.0,0.2,24.0,770.0,397.38,273.75
2016,4,16,14,45,858.5,115.0,0.2,24.0,729.5,332.65,221.22
2016,4,16,15,0,832.0,120.0,0.2,24.0,689.0,272.29,172.27
2016,4,16,15,15,816.5,117.5,0.2,23.5,646.5,210.79,125.15
2016,4,16,15,30,801.0,115.0,0.2,23.0,604.0,150.77,86.76
2016,4,16,15,45,611.0,153.5,0.2,23.0,510.0,106.72,84.17
2016,4,16,16,0,421.0,192.0,0.2,23.0,416.0,124.13,99.01
2016,4,16,16,15,490.5,155.5,0.25,22.5,392.5,105.6,84.11
2016,4,16,16,30,560.0,119.0,0.3,22.0,369.0,87.0,69.01
2016,4,16,16,45,494.0,121.0,0.35,21.5,321.5,86.2,68.77
2016,4,16,17,0,428.0,123.0,0.4,21.0,274.0,87.0,69.78
2016,4,16,17,15,389.5,107.5,0.45,20.5,227.5,77.02,61.45
2016,4,16,17,30,351.0,92.0,0.5,20.0,181.0,66.73,52.63
2016,4,16,17,45,290.0,75.5,0.6,20.0,138.0,55.25,42.44
2016,4,16,18,0,229.0,59.0,0.7,20.0,95.0,43.56,31.81
2016,4,16,18,15,147.5,40.0,0.75,19.5,60.0,29.77,19.06
2016,4,16,18,30,66.0,21.0,0.8,19.0,25.0,15.89,0.49
2016,4,16,18,45,33.0,10.5,0.85,19.0,12.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,105.0,14.0,0.55,13.5,22.0,59.12,0.0
2016,4,17,6,0,210.0,28.0,0.5,14.0,44.0,170.25,118.8
2016,4,17,6,15,315.0,41.0,0.45,15.0,86.5,258.91,205.68
2016,4,17,6,30,420.0,54.0,0.4,16.0,129.0,356.26,286.73
2016,4,17,6,45,503.0,61.5,0.35,17.0,180.0,442.82,355.35
2016,4,17,7,0,586.0,69.0,0.3,18.0,231.0,535.36,424.55
2016,4,17,7,15,634.0,75.5,0.25,18.5,283.5,605.43,473.25
2016,4,17,7,30,682.0,82.0,0.2,19.0,336.0,677.15,520.55
2016,4,17,7,45,717.5,87.0,0.2,19.5,389.0,737.61,558.65
2016,4,17,8,0,753.0,92.0,0.2,20.0,442.0,792.47,591.75
2016,4,17,8,15,778.0,96.0,0.2,20.5,492.5,841.24,619.9
2016,4,17,8,30,803.0,100.0,0.2,21.0,543.0,888.0,646.1
2016,4,17,8,45,819.5,104.5,0.2,21.5,589.0,924.91,665.52
2016,4,17,9,0,836.0,109.0,0.2,22.0,635.0,958.8,682.89
2016,4,17,9,15,850.5,111.5,0.2,22.0,677.0,985.16,696.81
2016,4,17,9,30,865.0,114.0,0.2,22.0,719.0,1007.95,708.66
2016,4,17,9,45,880.0,114.5,0.2,22.5,756.5,1011.45,707.6
2016,4,17,10,0,895.0,115.0,0.2,23.0,794.0,1024.7,712.87
2016,4,17,10,15,902.5,116.5,0.2,23.0,824.0,1027.59,713.26
2016,4,17,10,30,910.0,118.0,0.2,23.0,854.0,1026.41,711.55
2016,4,17,10,45,913.5,120.5,0.25,23.5,876.0,1018.23,705.59
2016,4,17,11,0,917.0,123.0,0.3,24.0,898.0,1005.97,697.5
2016,4,17,11,15,920.5,124.0,0.3,24.0,913.0,988.24,686.55
2016,4,17,11,30,924.0,125.0,0.3,24.0,928.0,966.6,673.41
2016,4,17,11,45,923.5,126.5,0.3,24.0,934.5,938.07,656.17
2016,4,17,12,0,923.0,128.0,0.3,24.0,941.0,906.02,636.84
2016,4,17,12,15,922.5,128.0,0.3,24.0,940.0,869.34,614.59
2016,4,17,12,30,922.0,128.0,0.3,24.0,939.0,829.54,590.25
2016,4,17,12,45,916.5,129.5,0.3,24.5,929.5,784.37,559.83
2016,4,17,13,0,911.0,131.0,0.3,25.0,920.0,736.82,526.81
2016,4,17,13,15,907.0,130.0,0.3,24.5,903.0,686.11,492.88
2016,4,17,13,30,903.0,129.0,0.3,24.0,886.0,633.4,456.33
2016,4,17,13,45,895.0,128.5,0.3,24.0,861.0,577.16,415.09
2016,4,17,14,0,887.0,128.0,0.3,24.0,836.0,519.78,371.53
2016,4,17,14,15,878.0,126.0,0.25,24.0,805.0,460.02,324.34
2016,4,17,14,30,869.0,124.0,0.2,24.0,774.0,398.16,274.29
2016,4,17,14,45,859.5,120.0,0.2,24.0,736.5,334.82,222.49
2016,4,17,15,0,850.0,116.0,0.2,24.0,699.0,271.72,170.98
2016,4,17,15,15,834.5,113.0,0.2,23.5,656.0,208.86,122.94
2016,4,17,15,30,819.0,110.0,0.2,23.0,613.0,147.49,83.92
2016,4,17,15,45,803.0,105.0,0.2,23.0,566.5,86.48,67.4
2016,4,17,16,0,787.0,100.0,0.2,23.0,520.0,82.88,64.83
2016,4,17,16,15,760.5,95.5,0.2,23.0,469.5,79.99,62.63
2016,4,17,16,30,734.0,91.0,0.2,23.0,419.0,71.08,55.33
2016,4,17,16,45,704.0,84.0,0.2,23.0,367.5,66.42,51.58
2016,4,17,17,0,674.0,77.0,0.2,23.0,316.0,61.59,47.61
2016,4,17,17,15,624.5,70.5,0.25,22.0,264.0,56.74,43.71
2016,4,17,17,30,575.0,64.0,0.3,21.0,212.0,51.85,39.63
2016,4,17,17,45,502.5,54.5,0.4,20.5,162.5,44.38,33.02
2016,4,17,18,0,430.0,45.0,0.5,20.0,113.0,36.86,26.14
2016,4,17,18,15,315.5,32.5,0.4,19.5,72.5,26.6,16.57
2016,4,17,18,30,201.0,20.0,0.3,19.0,32.0,16.32,2.11
2016,4,17,18,45,100.5,10.0,0.25,19.0,16.0,7.87,0.0
2016,4,17,19,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.0,0.6,14.5,24.5,70.05,0.0
2016,4,18,6,0,258.0,28.0,0.6,15.0,49.0,197.51,142.05
2016,4,18,6,15,364.0,40.0,0.5,16.0,93.5,285.58,226.43
2016,4,18,6,30,470.0,52.0,0.4,17.0,138.0,384.93,308.07
2016,4,18,6,45,539.5,60.5,0.3,18.0,189.0,465.59,370.84
2016,4,18,7,0,609.0,69.0,0.2,19.0,240.0,551.12,433.33
2016,4,18,7,15,655.5,75.5,0.2,20.0,293.5,620.91,480.74
2016,4,18,7,30,702.0,82.0,0.2,21.0,347.0,692.18,526.65
2016,4,18,7,45,733.5,87.5,0.2,22.5,399.5,750.54,560.6
2016,4,18,8,0,765.0,93.0,0.2,24.0,452.0,802.95,589.23
2016,4,18,8,15,789.5,97.0,0.15,24.5,502.5,851.52,615.87
2016,4,18,8,30,814.0,101.0,0.1,25.0,553.0,898.0,640.52
2016,4,18,8,45,829.0,106.0,0.1,25.5,599.0,934.2,659.0
2016,4,18,9,0,844.0,111.0,0.1,26.0,645.0,967.27,675.44
2016,4,18,9,15,857.5,113.5,0.1,26.0,686.5,992.66,688.48
2016,4,18,9,30,871.0,116.0,0.1,26.0,728.0,1014.43,699.47
2016,4,18,9,45,885.5,116.0,0.15,26.0,765.0,1016.74,699.93
2016,4,18,10,0,900.0,116.0,0.2,26.0,802.0,1028.87,706.81
2016,4,18,10,15,907.5,117.5,0.2,26.0,831.5,1031.65,707.16
2016,4,18,10,30,915.0,119.0,0.2,26.0,861.0,1030.35,705.4
2016,4,18,10,45,921.0,119.0,0.2,26.0,883.5,1021.96,699.7
2016,4,18,11,0,927.0,119.0,0.2,26.0,906.0,1009.5,691.85
2016,4,18,11,15,930.0,120.0,0.2,26.0,920.5,991.14,680.69
2016,4,18,11,30,933.0,121.0,0.2,26.0,935.0,968.87,667.35
2016,4,18,11,45,932.5,122.0,0.2,26.0,941.0,939.69,649.96
2016,4,18,12,0,932.0,123.0,0.2,26.0,947.0,907.01,630.5
2016,4,18,12,15,931.5,123.0,0.2,26.0,946.0,870.1,608.39
2016,4,18,12,30,931.0,123.0,0.2,26.0,945.0,830.04,584.2
2016,4,18,12,45,919.5,128.0,0.2,26.0,933.0,783.17,554.08
2016,4,18,13,0,908.0,133.0,0.2,26.0,921.0,734.25,521.43
2016,4,18,13,15,903.5,132.5,0.2,25.5,904.5,683.76,487.88
2016,4,18,13,30,899.0,132.0,0.2,25.0,888.0,631.31,451.74
2016,4,18,13,45,885.0,134.5,0.2,25.0,861.5,574.35,410.28
2016,4,18,14,0,871.0,137.0,0.2,25.0,835.0,518.49,368.11
2016,4,18,14,15,862.0,135.0,0.2,24.5,804.0,458.19,321.97
2016,4,18,14,30,853.0,133.0,0.2,24.0,773.0,397.5,273.88
2016,4,18,14,45,832.5,134.5,0.2,24.0,734.0,335.97,223.88
2016,4,18,15,0,812.0,136.0,0.2,24.0,695.0,275.95,175.37
2016,4,18,15,15,795.5,132.5,0.2,23.5,652.5,214.87,129.1
2016,4,18,15,30,779.0,129.0,0.2,23.0,610.0,148.64,86.44
2016,4,18,15,45,755.0,125.5,0.2,23.0,562.5,90.61,70.81
2016,4,18,16,0,731.0,122.0,0.2,23.0,515.0,89.22,70.1
2016,4,18,16,15,569.0,139.0,0.2,22.5,427.0,98.74,78.45
2016,4,18,16,30,407.0,156.0,0.2,22.0,339.0,105.22,84.29
2016,4,18,16,45,366.5,147.0,0.2,22.0,297.0,100.11,80.23
2016,4,18,17,0,326.0,138.0,0.2,22.0,255.0,96.27,77.21
2016,4,18,17,15,299.5,118.5,0.3,21.0,212.5,83.79,67.06
2016,4,18,17,30,273.0,99.0,0.4,20.0,170.0,70.96,56.28
2016,4,18,17,45,232.0,79.5,0.5,19.5,130.5,57.65,44.64
2016,4,18,18,0,191.0,60.0,0.6,19.0,91.0,44.06,32.48
2016,4,18,18,15,123.5,41.0,0.65,18.5,58.5,30.41,19.92
2016,4,18,18,30,56.0,22.0,0.7,18.0,26.0,16.62,3.44
2016,4,18,18,45,28.0,11.0,0.8,17.5,13.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,5,45,100.0,16.5,1.0,15.0,25.0,79.34,0.0
2016,4,19,6,0,200.0,33.0,1.0,15.0,50.0,171.47,125.93
2016,4,19,6,15,301.5,47.5,0.85,15.5,93.5,255.35,204.28
2016,4,19,6,30,403.0,62.0,0.7,16.0,137.0,350.09,283.67
2016,4,19,6,45,481.5,70.5,0.55,16.5,188.0,436.75,352.76
2016,4,19,7,0,560.0,79.0,0.4,17.0,239.0,526.48,420.15
2016,4,19,7,15,608.0,86.5,0.35,18.0,292.0,596.79,469.13
2016,4,19,7,30,656.0,94.0,0.3,19.0,345.0,668.68,515.89
2016,4,19,7,45,697.5,97.5,0.25,20.0,398.0,731.52,554.03
2016,4,19,8,0,739.0,101.0,0.2,21.0,451.0,794.27,590.46
2016,4,19,8,15,764.0,105.5,0.15,22.0,501.0,842.87,616.24
2016,4,19,8,30,789.0,110.0,0.1,23.0,551.0,883.64,636.43
2016,4,19,8,45,814.0,111.0,0.1,24.0,598.5,924.23,656.77
2016,4,19,9,0,839.0,112.0,0.1,25.0,646.0,962.04,674.93
2016,4,19,9,15,852.5,114.5,0.1,25.0,687.5,987.28,687.87
2016,4,19,9,30,866.0,117.0,0.1,25.0,729.0,1008.91,698.87
2016,4,19,9,45,876.0,119.5,0.1,25.5,765.0,1023.29,704.27
2016,4,19,10,0,886.0,122.0,0.1,26.0,801.0,1019.42,699.14
2016,4,19,10,15,893.5,124.0,0.1,25.5,830.5,1022.6,701.38
2016,4,19,10,30,901.0,126.0,0.1,25.0,860.0,1021.71,701.25
2016,4,19,10,45,899.0,131.5,0.1,25.0,880.5,1010.96,694.14
2016,4,19,11,0,897.0,137.0,0.1,25.0,901.0,996.19,684.94
2016,4,19,11,15,719.0,236.0,0.1,25.0,855.0,928.14,643.34
2016,4,19,11,30,541.0,335.0,0.1,25.0,809.0,829.86,579.17
2016,4,19,11,45,718.5,240.5,0.15,25.0,875.0,881.02,616.46
2016,4,19,12,0,896.0,146.0,0.2,25.0,941.0,894.43,626.11
2016,4,19,12,15,762.5,222.0,0.2,25.0,898.0,837.33,588.37
2016,4,19,12,30,629.0,298.0,0.2,25.0,855.0,760.07,536.92
2016,4,19,12,45,584.0,315.5,0.2,25.0,828.5,706.72,502.06
2016,4,19,13,0,539.0,333.0,0.2,25.0,802.0,654.6,467.03
2016,4,19,13,15,541.5,323.0,0.2,24.5,787.0,613.07,439.83
2016,4,19,13,30,544.0,313.0,0.2,24.0,772.0,570.14,410.64
2016,4,19,13,45,532.5,304.0,0.2,24.0,743.0,519.41,374.4
2016,4,19,14,0,521.0,295.0,0.2,24.0,714.0,469.09,337.5
2016,4,19,14,15,421.0,317.5,0.2,23.5,648.0,404.94,291.54
2016,4,19,14,30,321.0,340.0,0.2,23.0,582.0,351.99,253.87
2016,4,19,14,45,304.0,325.5,0.2,22.5,546.0,309.68,222.22
2016,4,19,15,0,287.0,311.0,0.2,22.0,510.0,269.55,192.18
2016,4,19,15,15,336.5,279.0,0.2,21.5,498.0,231.88,162.2
2016,4,19,15,30,386.0,247.0,0.2,21.0,486.0,188.81,131.64
2016,4,19,15,45,313.5,239.5,0.2,20.5,424.0,151.35,121.63
2016,4,19,16,0,241.0,232.0,0.2,20.0,362.0,146.39,118.37
2016,4,19,16,15,148.0,207.5,0.2,19.5,285.0,136.67,110.95
2016,4,19,16,30,55.0,183.0,0.2,19.0,208.0,124.61,101.48
2016,4,19,16,45,82.0,164.0,0.25,18.5,196.5,113.06,92.33
2016,4,19,17,0,109.0,145.0,0.3,18.0,185.0,99.14,80.94
2016,4,19,17,15,90.5,125.0,0.3,17.5,154.5,86.35,70.23
2016,4,19,17,30,72.0,105.0,0.3,17.0,124.0,74.17,59.77
2016,4,19,17,45,57.5,82.5,0.3,16.5,95.5,59.06,46.46
2016,4,19,18,0,43.0,60.0,0.3,16.0,67.0,43.73,32.67
2016,4,19,18,15,21.5,40.0,0.35,15.5,43.5,29.66,19.69
2016,4,19,18,30,0.0,20.0,0.4,15.0,20.0,15.23,3.66
2016,4,19,18,45,0.0,10.0,0.45,14.5,10.0,7.87,0.0
2016,4,19,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,136.0,14.5,0.6,12.0,27.0,96.72,0.0
2016,4,20,6,0,272.0,29.0,0.6,12.0,54.0,204.88,154.97
2016,4,20,6,15,374.0,40.0,0.5,12.5,98.0,290.44,234.33
2016,4,20,6,30,476.0,51.0,0.4,13.0,142.0,386.54,314.56
2016,4,20,6,45,534.0,60.0,0.35,14.0,191.0,460.02,372.82
2016,4,20,7,0,592.0,69.0,0.3,15.0,240.0,537.39,430.69
2016,4,20,7,15,636.0,75.0,0.3,15.5,292.0,603.68,477.73
2016,4,20,7,30,680.0,81.0,0.3,16.0,344.0,671.29,523.35
2016,4,20,7,45,546.0,124.5,0.3,16.5,354.0,624.86,486.95
2016,4,20,8,0,412.0,168.0,0.3,17.0,364.0,575.3,447.15
2016,4,20,8,15,259.0,208.5,0.3,17.0,336.5,472.99,369.08
2016,4,20,8,30,106.0,249.0,0.3,17.0,309.0,339.25,265.53
2016,4,20,8,45,69.5,251.0,0.3,17.5,291.5,304.42,237.94
2016,4,20,9,0,33.0,253.0,0.3,18.0,274.0,268.76,208.69
2016,4,20,9,15,90.0,295.0,0.3,18.0,358.0,366.37,283.69
2016,4,20,9,30,147.0,337.0,0.3,18.0,442.0,487.59,371.42
2016,4,20,9,45,180.0,354.0,0.3,18.5,488.5,534.43,402.45
2016,4,20,10,0,213.0,371.0,0.3,19.0,535.0,580.24,432.89
2016,4,20,10,15,307.0,360.0,0.3,19.0,606.0,678.25,500.46
2016,4,20,10,30,401.0,349.0,0.3,19.0,677.0,750.85,548.75
2016,4,20,10,45,431.0,345.5,0.3,19.5,706.5,785.05,568.46
2016,4,20,11,0,461.0,342.0,0.3,20.0,736.0,797.03,574.53
2016,4,20,11,15,440.5,357.0,0.3,20.0,738.5,775.48,559.17
2016,4,20,11,30,420.0,372.0,0.3,20.0,741.0,751.96,543.03
2016,4,20,11,45,285.0,411.0,0.3,20.0,662.5,635.99,463.37
2016,4,20,12,0,150.0,450.0,0.3,20.0,584.0,525.84,386.33
2016,4,20,12,15,85.5,387.5,0.3,20.0,464.5,393.4,293.4
2016,4,20,12,30,21.0,325.0,0.3,20.0,345.0,273.0,205.44
2016,4,20,12,45,88.0,382.5,0.3,20.0,460.5,374.77,282.14
2016,4,20,13,0,155.0,440.0,0.3,20.0,576.0,464.92,345.86
2016,4,20,13,15,318.0,386.0,0.3,20.0,657.5,514.69,381.24
2016,4,20,13,30,481.0,332.0,0.3,20.0,739.0,546.4,402.43
2016,4,20,13,45,655.5,240.5,0.35,20.0,778.5,535.59,393.21
2016,4,20,14,0,830.0,149.0,0.4,20.0,818.0,504.94,367.79
2016,4,20,14,15,820.5,146.5,0.4,19.5,787.5,446.4,321.52
2016,4,20,14,30,811.0,144.0,0.4,19.0,757.0,387.66,273.77
2016,4,20,14,45,795.5,142.5,0.4,19.0,719.5,328.0,224.01
2016,4,20,15,0,780.0,141.0,0.4,19.0,682.0,269.36,175.47
2016,4,20,15,15,763.5,137.0,0.35,18.5,640.0,204.01,124.93
2016,4,20,15,30,747.0,133.0,0.3,18.0,598.0,145.55,87.6
2016,4,20,15,45,475.5,185.0,0.3,18.0,473.0,119.37,96.54
2016,4,20,16,0,204.0,237.0,0.3,18.0,348.0,153.82,125.77
2016,4,20,16,15,428.5,174.0,0.3,17.5,378.5,114.96,93.6
2016,4,20,16,30,653.0,111.0,0.3,17.0,409.0,82.88,66.8
2016,4,20,16,45,585.5,104.5,0.3,17.0,347.5,78.52,63.36
2016,4,20,17,0,518.0,98.0,0.3,17.0,286.0,74.2,59.79
2016,4,20,17,15,493.5,90.0,0.25,16.5,246.0,69.38,55.81
2016,4,20,17,30,469.0,82.0,0.2,16.0,206.0,61.36,48.85
2016,4,20,17,45,398.5,69.5,0.2,15.5,159.0,52.16,40.65
2016,4,20,18,0,328.0,57.0,0.2,15.0,112.0,42.88,32.13
2016,4,20,18,15,228.5,41.0,0.2,14.5,73.0,30.9,20.94
2016,4,20,18,30,129.0,25.0,0.2,14.0,34.0,18.9,6.82
2016,4,20,18,45,64.5,12.5,0.2,14.0,17.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.3,11.5,12.0,9.13,0.0
2016,4,21,6,0,0.0,24.0,0.3,12.0,24.0,18.32,9.15
2016,4,21,6,15,0.0,43.0,0.3,12.0,43.0,35.58,24.56
2016,4,21,6,30,0.0,62.0,0.3,12.0,62.0,52.76,39.7
2016,4,21,6,45,4.5,82.5,0.3,12.5,84.0,74.16,58.26
2016,4,21,7,0,9.0,103.0,0.3,13.0,106.0,95.62,76.48
2016,4,21,7,15,16.0,123.0,0.3,13.0,129.0,118.58,95.82
2016,4,21,7,30,23.0,143.0,0.3,13.0,152.0,141.94,115.12
2016,4,21,7,45,131.5,171.5,0.3,13.5,233.5,293.56,239.96
2016,4,21,8,0,240.0,200.0,0.3,14.0,315.0,441.34,353.34
2016,4,21,8,15,150.5,219.5,0.3,14.0,294.0,366.72,291.98
2016,4,21,8,30,61.0,239.0,0.3,14.0,273.0,285.44,226.52
2016,4,21,8,45,48.0,248.5,0.3,14.5,276.5,280.66,221.93
2016,4,21,9,0,35.0,258.0,0.3,15.0,280.0,275.49,216.43
2016,4,21,9,15,126.5,297.0,0.3,15.5,385.5,426.02,331.59
2016,4,21,9,30,218.0,336.0,0.3,16.0,491.0,555.05,423.67
2016,4,21,9,45,219.5,354.0,0.3,16.5,517.0,572.22,432.23
2016,4,21,10,0,221.0,372.0,0.3,17.0,543.0,588.0,441.17
2016,4,21,10,15,336.0,349.5,0.3,17.0,620.0,694.54,515.9
2016,4,21,10,30,451.0,327.0,0.3,17.0,697.0,796.37,583.5
2016,4,21,10,45,240.5,335.0,0.35,17.5,533.0,571.16,425.54
2016,4,21,11,0,30.0,343.0,0.4,18.0,369.0,331.18,250.04
2016,4,21,11,15,282.0,342.0,0.4,18.0,590.5,596.25,448.32
2016,4,21,11,30,534.0,341.0,0.4,18.0,812.0,825.34,601.67
2016,4,21,11,45,548.0,332.5,0.4,18.0,818.5,807.14,586.1
2016,4,21,12,0,562.0,324.0,0.4,18.0,825.0,785.82,572.17
2016,4,21,12,15,281.0,198.0,0.4,18.0,448.5,421.21,319.96
2016,4,21,12,30,0.0,72.0,0.4,18.0,72.0,55.85,39.3
2016,4,21,12,45,99.5,256.5,0.45,18.0,343.5,288.29,223.57
2016,4,21,13,0,199.0,441.0,0.5,18.0,615.0,494.2,372.31
2016,4,21,13,15,110.0,376.0,0.5,17.5,472.5,371.15,281.15
2016,4,21,13,30,21.0,311.0,0.5,17.0,330.0,250.81,192.01
2016,4,21,13,45,33.5,331.0,0.5,17.0,359.5,270.51,207.8
2016,4,21,14,0,46.0,351.0,0.5,17.0,389.0,284.23,217.94
2016,4,21,14,15,168.0,350.5,0.5,16.5,479.5,324.33,246.63
2016,4,21,14,30,290.0,350.0,0.5,16.0,570.0,345.74,258.77
2016,4,21,14,45,283.0,333.0,0.5,16.0,539.0,306.51,227.2
2016,4,21,15,0,276.0,316.0,0.5,16.0,508.0,268.36,197.06
2016,4,21,15,15,210.5,301.5,0.5,15.5,443.0,229.36,170.16
2016,4,21,15,30,145.0,287.0,0.5,15.0,378.0,194.3,147.88
2016,4,21,15,45,101.0,257.0,0.5,15.0,318.0,168.95,139.32
2016,4,21,16,0,57.0,227.0,0.5,15.0,258.0,151.19,124.97
2016,4,21,16,15,148.5,207.5,0.5,14.5,278.0,136.8,113.49
2016,4,21,16,30,240.0,188.0,0.5,14.0,298.0,123.49,102.74
2016,4,21,16,45,142.0,164.5,0.5,14.0,227.5,111.78,93.0
2016,4,21,17,0,44.0,141.0,0.5,14.0,157.0,98.16,81.44
2016,4,21,17,15,35.0,120.0,0.45,13.5,131.5,84.41,69.7
2016,4,21,17,30,26.0,99.0,0.4,13.0,106.0,70.44,57.49
2016,4,21,17,45,16.5,78.5,0.4,13.0,82.5,57.22,45.56
2016,4,21,18,0,7.0,58.0,0.4,13.0,59.0,42.68,32.24
2016,4,21,18,15,3.5,38.5,0.4,12.5,39.0,28.74,19.32
2016,4,21,18,30,0.0,19.0,0.4,12.0,19.0,14.5,4.53
2016,4,21,18,45,0.0,9.5,0.4,12.0,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,0.6,10.0,13.0,9.9,0.0
2016,4,22,6,0,0.0,26.0,0.6,10.0,26.0,19.86,10.64
2016,4,22,6,15,0.0,46.0,0.6,10.0,46.0,38.68,27.44
2016,4,22,6,30,0.0,66.0,0.6,10.0,66.0,56.92,43.6
2016,4,22,6,45,7.5,86.5,0.6,10.0,88.5,80.22,64.12
2016,4,22,7,0,15.0,107.0,0.6,10.0,111.0,103.86,84.63
2016,4,22,7,15,21.5,127.0,0.6,10.0,134.5,126.6,103.99
2016,4,22,7,30,28.0,147.0,0.6,10.0,158.0,163.8,135.05
2016,4,22,7,45,64.5,177.0,0.6,10.5,207.0,225.61,186.26
2016,4,22,8,0,101.0,207.0,0.6,11.0,256.0,289.36,237.29
2016,4,22,8,15,50.5,155.5,0.6,11.0,180.0,186.08,151.75
2016,4,22,8,30,0.0,104.0,0.6,11.0,104.0,80.99,63.01
2016,4,22,8,45,1.5,141.5,0.6,11.0,143.0,114.36,90.94
2016,4,22,9,0,3.0,179.0,0.6,11.0,182.0,148.4,118.59
2016,4,22,9,15,19.0,234.0,0.6,11.0,248.5,213.05,170.98
2016,4,22,9,30,35.0,289.0,0.6,11.0,315.0,301.63,240.37
2016,4,22,9,45,17.5,173.0,0.65,11.0,186.0,167.9,133.49
2016,4,22,10,0,0.0,57.0,0.7,11.0,57.0,43.98,31.37
2016,4,22,10,15,8.5,168.5,0.7,11.0,175.5,142.2,112.96
2016,4,22,10,30,17.0,280.0,0.7,11.0,294.0,245.8,195.29
2016,4,22,10,45,10.0,217.5,0.7,11.0,226.0,183.98,145.41
2016,4,22,11,0,3.0,155.0,0.7,11.0,158.0,124.99,97.84
2016,4,22,11,15,30.5,280.5,0.7,11.0,307.5,269.76,214.06
2016,4,22,11,30,58.0,406.0,0.7,11.0,457.0,405.92,317.07
2016,4,22,11,45,29.0,244.0,0.75,11.0,269.5,230.31,181.44
2016,4,22,12,0,0.0,82.0,0.8,11.0,82.0,63.68,47.35
2016,4,22,12,15,161.5,253.5,0.8,11.0,398.0,360.67,288.31
2016,4,22,12,30,323.0,425.0,0.8,11.0,714.0,617.78,475.92
2016,4,22,12,45,173.5,380.0,0.8,11.5,535.5,442.45,342.83
2016,4,22,13,0,24.0,335.0,0.8,12.0,357.0,277.1,216.24
2016,4,22,13,15,70.5,377.5,0.8,12.0,438.5,340.91,266.73
2016,4,22,13,30,117.0,420.0,0.8,12.0,520.0,394.42,306.6
2016,4,22,13,45,77.5,380.0,0.8,12.0,446.0,328.67,256.18
2016,4,22,14,0,38.0,340.0,0.8,12.0,372.0,272.39,213.4
2016,4,22,14,15,298.0,298.5,0.8,12.0,527.0,338.99,261.31
2016,4,22,14,30,558.0,257.0,0.8,12.0,682.0,373.42,278.43
2016,4,22,14,45,370.5,293.5,0.8,12.0,570.0,305.14,227.43
2016,4,22,15,0,183.0,330.0,0.8,12.0,458.0,260.33,198.28
2016,4,22,15,15,190.5,308.0,0.75,12.0,434.5,229.35,173.78
2016,4,22,15,30,198.0,286.0,0.7,12.0,411.0,197.89,151.03
2016,4,22,15,45,141.5,261.5,0.7,12.0,347.5,165.17,137.91
2016,4,22,16,0,85.0,237.0,0.7,12.0,284.0,157.02,131.55
2016,4,22,16,15,383.0,174.0,0.7,11.5,354.5,113.81,95.0
2016,4,22,16,30,681.0,111.0,0.7,11.0,425.0,83.28,68.83
2016,4,22,16,45,340.5,93.0,0.7,11.0,250.0,65.72,53.54
2016,4,22,17,0,0.0,75.0,0.7,11.0,75.0,57.34,46.23
2016,4,22,17,15,0.0,63.0,0.65,10.5,63.0,48.29,38.27
2016,4,22,17,30,0.0,51.0,0.6,10.0,51.0,39.03,29.95
2016,4,22,17,45,200.0,53.0,0.6,10.0,87.5,38.97,29.77
2016,4,22,18,0,400.0,55.0,0.6,10.0,124.0,44.54,34.37
2016,4,22,18,15,282.5,42.0,0.6,9.5,82.5,31.92,22.43
2016,4,22,18,30,165.0,29.0,0.6,9.0,41.0,21.92,10.55
2016,4,22,18,45,82.5,14.5,0.6,9.0,20.5,11.41,0.0
2016,4,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,0.4,8.5,32.0,99.35,35.09
2016,4,23,6,0,273.0,35.0,0.4,9.0,64.0,209.99,165.25
2016,4,23,6,15,370.5,46.5,0.35,9.5,108.5,293.93,240.28
2016,4,23,6,30,468.0,58.0,0.3,10.0,153.0,387.53,318.65
2016,4,23,6,45,348.5,87.5,0.3,10.5,170.0,360.07,297.1
2016,4,23,7,0,229.0,117.0,0.3,11.0,187.0,308.69,255.29
2016,4,23,7,15,257.0,134.0,0.3,11.5,225.5,357.02,294.17
2016,4,23,7,30,285.0,151.0,0.3,12.0,264.0,406.79,331.9
2016,4,23,7,45,200.0,180.0,0.3,12.5,265.0,359.08,291.23
2016,4,23,8,0,115.0,209.0,0.3,13.0,266.0,322.03,258.99
2016,4,23,8,15,219.5,222.0,0.3,13.5,343.0,429.47,343.07
2016,4,23,8,30,324.0,235.0,0.3,14.0,420.0,563.37,440.66
2016,4,23,8,45,554.5,181.0,0.3,14.5,529.0,747.75,571.26
2016,4,23,9,0,785.0,127.0,0.3,15.0,638.0,920.51,680.82
2016,4,23,9,15,799.0,130.0,0.3,15.0,678.0,945.75,692.35
2016,4,23,9,30,813.0,133.0,0.3,15.0,718.0,967.56,704.25
2016,4,23,9,45,835.0,129.0,0.3,15.5,755.5,986.12,712.86
2016,4,23,10,0,857.0,125.0,0.3,16.0,793.0,1000.87,719.18
2016,4,23,10,15,505.5,267.0,0.3,16.0,665.0,796.37,583.93
2016,4,23,10,30,154.0,409.0,0.3,16.0,537.0,545.82,406.83
2016,4,23,10,45,182.0,419.0,0.3,16.0,574.0,575.06,430.4
2016,4,23,11,0,210.0,429.0,0.3,16.0,611.0,602.23,448.93
2016,4,23,11,15,191.0,438.0,0.3,16.0,605.5,582.84,434.16
2016,4,23,11,30,172.0,447.0,0.3,16.0,600.0,562.99,419.67
2016,4,23,11,45,327.5,405.5,0.35,16.5,699.0,663.59,492.09
2016,4,23,12,0,483.0,364.0,0.4,17.0,798.0,750.49,551.11
2016,4,23,12,15,678.0,254.5,0.4,17.0,862.5,789.3,579.1
2016,4,23,12,30,873.0,145.0,0.4,17.0,927.0,793.35,584.38
2016,4,23,12,45,506.0,293.5,0.45,17.0,746.0,625.98,465.29
2016,4,23,13,0,139.0,442.0,0.5,17.0,565.0,452.93,339.76
2016,4,23,13,15,150.5,434.0,0.5,17.0,565.0,438.9,331.2
2016,4,23,13,30,162.0,426.0,0.5,17.0,565.0,423.45,319.82
2016,4,23,13,45,89.0,351.0,0.5,17.0,427.0,312.88,238.36
2016,4,23,14,0,16.0,276.0,0.5,17.0,289.0,216.27,166.11
2016,4,23,14,15,264.0,274.0,0.5,16.5,476.0,307.65,233.26
2016,4,23,14,30,512.0,272.0,0.5,16.0,663.0,366.45,268.98
2016,4,23,14,45,257.0,220.5,0.55,16.0,417.0,226.01,166.51
2016,4,23,15,0,2.0,169.0,0.6,16.0,171.0,127.6,98.6
2016,4,23,15,15,21.5,213.0,0.6,15.5,227.0,159.24,123.92
2016,4,23,15,30,41.0,257.0,0.6,15.0,283.0,175.71,137.08
2016,4,23,15,45,371.5,192.5,0.6,15.0,398.5,120.67,98.82
2016,4,23,16,0,702.0,128.0,0.6,15.0,514.0,91.94,74.72
2016,4,23,16,15,673.5,122.5,0.55,14.5,465.0,89.31,72.91
2016,4,23,16,30,645.0,117.0,0.5,14.0,416.0,86.58,70.93
2016,4,23,16,45,605.5,110.5,0.5,14.0,365.0,82.87,67.93
2016,4,23,17,0,566.0,104.0,0.5,14.0,314.0,79.09,64.81
2016,4,23,17,15,514.0,95.5,0.5,13.5,264.0,73.58,60.2
2016,4,23,17,30,462.0,87.0,0.5,13.0,214.0,64.6,52.35
2016,4,23,17,45,379.5,76.0,0.5,12.5,166.0,56.39,44.96
2016,4,23,18,0,297.0,65.0,0.5,12.0,118.0,48.18,37.32
2016,4,23,18,15,201.0,48.0,0.5,11.5,78.5,35.71,25.6
2016,4,23,18,30,105.0,31.0,0.5,11.0,39.0,23.11,11.87
2016,4,23,18,45,52.5,15.5,0.5,11.0,19.5,12.2,0.0
2016,4,23,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
