Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,122.0,20.0,0.6,9.0,33.5,97.36,44.46
2016,4,24,6,0,244.0,40.0,0.6,9.0,67.0,199.0,157.72
2016,4,24,6,15,341.0,53.5,0.6,9.5,112.5,281.46,231.32
2016,4,24,6,30,438.0,67.0,0.6,10.0,158.0,377.05,312.02
2016,4,24,6,45,500.5,77.0,0.6,10.5,208.5,453.27,374.02
2016,4,24,7,0,563.0,87.0,0.6,11.0,259.0,533.49,436.28
2016,4,24,7,15,609.0,94.5,0.6,11.5,311.5,602.03,486.79
2016,4,24,7,30,655.0,102.0,0.6,12.0,364.0,671.91,535.33
2016,4,24,7,45,701.0,93.0,0.6,12.5,407.5,723.27,568.6
2016,4,24,8,0,747.0,84.0,0.6,13.0,451.0,769.9,597.75
2016,4,24,8,15,763.5,101.5,0.6,13.5,510.0,825.65,632.4
2016,4,24,8,30,780.0,119.0,0.6,14.0,569.0,884.77,668.21
2016,4,24,8,45,805.0,119.5,0.6,14.5,616.0,917.66,685.83
2016,4,24,9,0,830.0,120.0,0.6,15.0,663.0,954.35,706.06
2016,4,24,9,15,748.5,157.0,0.6,15.0,669.5,932.4,689.62
2016,4,24,9,30,667.0,194.0,0.6,15.0,676.0,896.27,665.0
2016,4,24,9,45,594.5,236.5,0.6,15.5,681.5,866.91,642.39
2016,4,24,10,0,522.0,279.0,0.6,16.0,687.0,828.97,613.58
2016,4,24,10,15,699.0,211.0,0.6,16.0,778.0,935.95,686.39
2016,4,24,10,30,876.0,143.0,0.6,16.0,869.0,1019.57,736.64
2016,4,24,10,45,701.5,237.0,0.65,16.5,828.5,940.09,683.74
2016,4,24,11,0,527.0,331.0,0.7,17.0,788.0,842.36,616.31
2016,4,24,11,15,525.5,339.5,0.7,17.0,801.5,831.26,609.55
2016,4,24,11,30,524.0,348.0,0.7,17.0,815.0,817.3,599.71
2016,4,24,11,45,492.5,359.0,0.75,17.0,800.5,776.84,572.65
2016,4,24,12,0,461.0,370.0,0.8,17.0,786.0,735.53,544.97
2016,4,24,12,15,467.5,368.5,0.8,16.5,789.5,713.84,531.29
2016,4,24,12,30,474.0,367.0,0.8,16.0,793.0,689.76,515.44
2016,4,24,12,45,483.5,360.0,0.85,16.0,791.0,661.26,495.98
2016,4,24,13,0,493.0,353.0,0.9,16.0,789.0,630.51,474.47
2016,4,24,13,15,477.5,347.5,0.9,15.5,763.0,583.31,440.96
2016,4,24,13,30,462.0,342.0,0.9,15.0,737.0,536.55,407.07
2016,4,24,13,45,480.5,324.5,0.9,15.0,726.0,499.41,378.56
2016,4,24,14,0,499.0,307.0,0.9,15.0,715.0,459.79,347.07
2016,4,24,14,15,479.0,300.0,0.9,14.5,680.0,409.52,307.66
2016,4,24,14,30,459.0,293.0,0.9,14.0,645.0,361.05,268.89
2016,4,24,14,45,400.5,298.5,0.9,14.0,595.0,314.51,232.03
2016,4,24,15,0,342.0,304.0,0.9,14.0,545.0,272.67,199.94
2016,4,24,15,15,405.5,264.5,0.9,13.5,533.5,224.89,160.19
2016,4,24,15,30,469.0,225.0,0.9,13.0,522.0,173.46,122.53
2016,4,24,15,45,449.5,212.0,0.9,13.0,479.5,133.43,110.65
2016,4,24,16,0,430.0,199.0,0.9,13.0,437.0,127.51,106.04
2016,4,24,16,15,528.0,166.5,0.9,12.5,431.5,112.38,93.52
2016,4,24,16,30,626.0,134.0,0.9,12.0,426.0,97.87,81.38
2016,4,24,16,45,591.0,125.0,0.9,12.0,375.0,92.89,77.3
2016,4,24,17,0,556.0,116.0,0.9,12.0,324.0,84.32,69.96
2016,4,24,17,15,505.0,106.0,0.9,11.5,273.0,77.44,64.13
2016,4,24,17,30,454.0,96.0,0.9,11.0,222.0,70.45,58.02
2016,4,24,17,45,420.5,78.5,0.9,10.5,176.0,58.48,47.21
2016,4,24,18,0,387.0,61.0,0.9,10.0,130.0,46.13,35.81
2016,4,24,18,15,282.0,46.0,0.9,9.5,87.5,34.76,25.04
2016,4,24,18,30,177.0,31.0,0.9,9.0,45.0,23.42,12.69
2016,4,24,18,45,88.5,15.5,0.9,9.0,22.5,12.2,0.0
2016,4,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,5,45,200.0,17.0,0.7,5.5,39.5,133.49,74.0
2016,4,25,6,0,400.0,34.0,0.7,6.0,79.0,273.48,220.23
2016,4,25,6,15,494.5,42.5,0.7,6.5,127.5,358.85,297.13
2016,4,25,6,30,589.0,51.0,0.7,7.0,176.0,453.1,377.06
2016,4,25,6,45,650.0,57.0,0.7,8.0,229.5,529.79,438.64
2016,4,25,7,0,711.0,63.0,0.7,9.0,283.0,606.24,496.3
2016,4,25,7,15,750.5,68.0,0.7,9.5,337.5,672.63,543.22
2016,4,25,7,30,790.0,73.0,0.7,10.0,392.0,739.49,588.54
2016,4,25,7,45,818.0,76.5,0.7,10.5,445.5,794.99,624.08
2016,4,25,8,0,846.0,80.0,0.7,11.0,499.0,849.19,657.72
2016,4,25,8,15,866.0,83.0,0.7,11.5,549.5,893.94,684.03
2016,4,25,8,30,886.0,86.0,0.7,12.0,600.0,925.59,701.16
2016,4,25,8,45,900.5,89.0,0.7,12.5,646.5,959.39,719.66
2016,4,25,9,0,915.0,92.0,0.7,13.0,693.0,989.92,735.74
2016,4,25,9,15,925.5,94.0,0.7,13.5,734.0,1011.93,746.27
2016,4,25,9,30,936.0,96.0,0.7,14.0,775.0,1030.16,754.51
2016,4,25,9,45,944.5,97.5,0.7,14.5,810.5,1041.91,758.78
2016,4,25,10,0,953.0,99.0,0.7,15.0,846.0,1049.58,760.7
2016,4,25,10,15,958.5,100.0,0.7,15.0,875.0,1049.59,759.47
2016,4,25,10,30,964.0,101.0,0.7,15.0,904.0,1045.38,755.89
2016,4,25,10,45,965.0,103.5,0.7,15.5,924.5,1034.17,746.76
2016,4,25,11,0,966.0,106.0,0.7,16.0,945.0,1018.78,735.31
2016,4,25,11,15,968.0,107.0,0.7,16.0,958.5,998.77,722.51
2016,4,25,11,30,970.0,108.0,0.7,16.0,972.0,974.78,707.33
2016,4,25,11,45,966.5,110.5,0.7,16.0,977.0,943.55,687.61
2016,4,25,12,0,963.0,113.0,0.7,16.0,982.0,908.84,665.69
2016,4,25,12,15,962.0,112.5,0.65,16.0,980.0,870.25,640.21
2016,4,25,12,30,961.0,112.0,0.6,16.0,978.0,828.51,612.62
2016,4,25,12,45,954.5,114.0,0.6,16.5,967.0,781.97,579.72
2016,4,25,13,0,948.0,116.0,0.6,17.0,956.0,733.05,544.17
2016,4,25,13,15,943.5,115.0,0.6,17.0,938.5,680.87,506.49
2016,4,25,13,30,939.0,114.0,0.6,17.0,921.0,626.68,466.17
2016,4,25,13,45,929.5,115.0,0.65,17.0,895.0,569.66,422.87
2016,4,25,14,0,920.0,116.0,0.7,17.0,869.0,511.56,377.04
2016,4,25,14,15,911.0,114.0,0.7,16.5,837.0,450.72,327.71
2016,4,25,14,30,902.0,112.0,0.7,16.0,805.0,389.37,276.32
2016,4,25,14,45,889.0,111.0,0.7,16.0,766.5,327.33,223.07
2016,4,25,15,0,876.0,110.0,0.7,16.0,728.0,265.71,170.9
2016,4,25,15,15,861.5,107.5,0.7,16.0,685.0,197.44,117.46
2016,4,25,15,30,847.0,105.0,0.7,16.0,642.0,135.63,79.07
2016,4,25,15,45,826.0,102.5,0.7,16.0,594.0,84.22,67.53
2016,4,25,16,0,805.0,100.0,0.7,16.0,546.0,82.89,66.72
2016,4,25,16,15,779.5,96.0,0.7,15.5,495.5,80.36,64.9
2016,4,25,16,30,754.0,92.0,0.7,15.0,445.0,77.76,63.0
2016,4,25,16,45,718.5,87.5,0.7,14.5,392.0,68.79,55.47
2016,4,25,17,0,683.0,83.0,0.7,14.0,339.0,65.72,53.05
2016,4,25,17,15,635.0,76.5,0.7,13.5,286.5,61.0,49.08
2016,4,25,17,30,587.0,70.0,0.7,13.0,234.0,56.24,44.95
2016,4,25,17,45,515.5,61.5,0.7,12.5,184.0,49.66,39.02
2016,4,25,18,0,444.0,53.0,0.7,12.0,134.0,43.08,32.86
2016,4,25,18,15,334.0,41.5,0.7,11.0,91.0,33.79,24.1
2016,4,25,18,30,224.0,30.0,0.7,10.0,48.0,22.89,12.6
2016,4,25,18,45,112.0,15.0,0.7,9.5,24.0,11.8,0.0
2016,4,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.7,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.6,8.0,10.0,7.87,0.0
2016,4,26,5,45,149.0,24.5,0.55,8.5,42.0,117.94,70.7
2016,4,26,6,0,298.0,39.0,0.5,9.0,74.0,225.49,180.26
2016,4,26,6,15,391.5,50.0,0.45,9.5,120.0,308.03,252.79
2016,4,26,6,30,485.0,61.0,0.4,10.0,166.0,399.47,329.06
2016,4,26,6,45,528.0,72.5,0.4,10.5,214.5,465.8,382.34
2016,4,26,7,0,571.0,84.0,0.4,11.0,263.0,534.51,434.99
2016,4,26,7,15,614.5,91.0,0.4,11.0,315.0,600.51,484.1
2016,4,26,7,30,658.0,98.0,0.4,11.0,367.0,667.67,531.2
2016,4,26,7,45,500.5,144.5,0.4,11.5,365.0,603.72,479.92
2016,4,26,8,0,343.0,191.0,0.4,12.0,363.0,514.6,409.99
2016,4,26,8,15,397.0,199.5,0.4,12.0,417.5,600.94,473.76
2016,4,26,8,30,451.0,208.0,0.4,12.0,472.0,668.32,520.31
2016,4,26,8,45,303.0,257.5,0.4,12.5,440.5,569.18,442.9
2016,4,26,9,0,155.0,307.0,0.4,13.0,409.0,462.12,360.0
2016,4,26,9,15,113.0,317.5,0.35,13.5,394.5,430.79,334.81
2016,4,26,9,30,71.0,328.0,0.3,14.0,380.0,375.29,291.06
2016,4,26,9,45,205.5,340.5,0.3,15.0,500.5,538.77,412.73
2016,4,26,10,0,340.0,353.0,0.3,16.0,621.0,701.47,523.55
2016,4,26,10,15,388.0,346.0,0.3,16.0,662.0,734.78,543.87
2016,4,26,10,30,436.0,339.0,0.3,16.0,703.0,785.5,576.85
2016,4,26,10,45,403.5,365.0,0.3,16.5,708.5,749.93,550.12
2016,4,26,11,0,371.0,391.0,0.3,17.0,714.0,732.07,536.04
2016,4,26,11,15,371.5,397.0,0.35,17.0,725.0,723.86,530.94
2016,4,26,11,30,372.0,403.0,0.4,17.0,736.0,713.55,524.3
2016,4,26,11,45,396.5,393.5,0.45,17.0,751.0,707.8,521.42
2016,4,26,12,0,421.0,384.0,0.5,17.0,766.0,710.72,523.95
2016,4,26,12,15,624.0,282.0,0.5,17.0,846.5,763.09,562.59
2016,4,26,12,30,827.0,180.0,0.5,17.0,927.0,792.59,584.18
2016,4,26,12,45,853.0,161.0,0.5,17.0,925.0,754.96,557.74
2016,4,26,13,0,879.0,142.0,0.5,17.0,923.0,705.56,523.67
2016,4,26,13,15,694.0,237.0,0.5,17.0,847.0,629.64,467.7
2016,4,26,13,30,509.0,332.0,0.5,17.0,771.0,552.73,411.32
2016,4,26,13,45,674.0,240.5,0.55,17.0,804.5,534.45,397.53
2016,4,26,14,0,839.0,149.0,0.6,17.0,838.0,498.29,367.41
2016,4,26,14,15,829.5,147.0,0.6,16.5,807.0,440.08,320.39
2016,4,26,14,30,820.0,145.0,0.6,16.0,776.0,381.65,271.88
2016,4,26,14,45,797.0,147.5,0.6,16.0,737.0,322.76,222.13
2016,4,26,15,0,774.0,150.0,0.6,16.0,698.0,260.17,170.41
2016,4,26,15,15,662.5,173.5,0.6,15.5,622.5,204.92,131.99
2016,4,26,15,30,551.0,197.0,0.6,15.0,547.0,162.07,110.12
2016,4,26,15,45,438.5,211.0,0.65,15.0,477.0,132.36,108.75
2016,4,26,16,0,326.0,225.0,0.7,15.0,407.0,144.46,119.49
2016,4,26,16,15,410.5,185.0,0.7,14.5,392.5,120.5,99.62
2016,4,26,16,30,495.0,145.0,0.7,14.0,378.0,99.81,82.34
2016,4,26,16,45,432.5,137.0,0.7,13.5,323.5,94.65,78.33
2016,4,26,17,0,370.0,129.0,0.7,13.0,269.0,89.47,74.17
2016,4,26,17,15,321.5,118.5,0.65,12.5,227.0,84.35,69.95
2016,4,26,17,30,273.0,108.0,0.6,12.0,185.0,76.77,63.39
2016,4,26,17,45,227.5,89.5,0.6,11.5,145.0,64.21,52.15
2016,4,26,18,0,182.0,71.0,0.6,11.0,105.0,51.41,40.43
2016,4,26,18,15,125.5,51.5,0.6,10.5,71.5,37.69,27.63
2016,4,26,18,30,69.0,32.0,0.6,10.0,38.0,23.95,13.76
2016,4,26,18,45,34.5,16.0,0.6,10.0,19.0,12.25,0.0
2016,4,26,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.5,0.5,9.0,2.5,0.0,0.0
2016,4,27,5,30,0.0,5.0,0.5,9.0,5.0,3.93,0.0
2016,4,27,5,45,0.0,20.0,0.5,9.5,20.0,15.27,4.97
2016,4,27,6,0,0.0,35.0,0.5,10.0,35.0,28.45,18.3
2016,4,27,6,15,3.5,55.0,0.5,10.0,56.0,48.99,36.56
2016,4,27,6,30,7.0,75.0,0.5,10.0,77.0,69.21,54.45
2016,4,27,6,45,15.0,95.5,0.55,10.5,100.5,92.89,75.05
2016,4,27,7,0,23.0,116.0,0.6,11.0,124.0,128.26,105.1
2016,4,27,7,15,29.5,136.5,0.6,11.0,148.0,153.4,126.07
2016,4,27,7,30,36.0,157.0,0.6,11.0,172.0,178.82,146.91
2016,4,27,7,45,27.5,169.5,0.65,11.0,181.5,182.91,149.46
2016,4,27,8,0,19.0,182.0,0.7,11.0,191.0,170.7,138.69
2016,4,27,8,15,25.5,205.0,0.7,11.0,219.0,196.96,159.95
2016,4,27,8,30,32.0,228.0,0.7,11.0,247.0,242.71,196.32
2016,4,27,8,45,16.0,190.0,0.7,11.0,199.5,170.88,137.2
2016,4,27,9,0,0.0,152.0,0.7,11.0,152.0,121.22,95.9
2016,4,27,9,15,7.0,198.0,0.7,11.0,203.0,167.7,134.06
2016,4,27,9,30,14.0,244.0,0.7,11.0,254.0,214.84,171.64
2016,4,27,9,45,22.5,280.0,0.7,11.0,297.5,254.52,202.69
2016,4,27,10,0,31.0,316.0,0.7,11.0,341.0,316.49,250.44
2016,4,27,10,15,46.0,348.5,0.7,11.0,387.0,360.12,283.37
2016,4,27,10,30,61.0,381.0,0.7,11.0,433.0,402.73,315.11
2016,4,27,10,45,37.0,322.5,0.7,11.0,355.0,319.14,250.58
2016,4,27,11,0,13.0,264.0,0.7,11.0,277.0,224.79,177.06
2016,4,27,11,15,113.5,357.5,0.7,11.0,460.0,432.54,339.51
2016,4,27,11,30,214.0,451.0,0.7,11.0,643.0,599.6,460.25
2016,4,27,11,45,122.5,410.0,0.7,11.5,520.5,471.43,363.08
2016,4,27,12,0,31.0,369.0,0.7,12.0,398.0,335.6,260.28
2016,4,27,12,15,22.5,318.5,0.7,12.0,339.5,280.9,219.45
2016,4,27,12,30,14.0,268.0,0.7,12.0,281.0,220.88,173.1
2016,4,27,12,45,133.0,354.0,0.7,12.5,473.0,388.59,303.71
2016,4,27,13,0,252.0,440.0,0.7,13.0,665.0,528.36,404.54
2016,4,27,13,15,562.5,294.0,0.7,13.0,783.5,590.54,450.16
2016,4,27,13,30,873.0,148.0,0.7,13.0,902.0,615.64,466.66
2016,4,27,13,45,553.0,274.5,0.7,13.0,747.5,496.15,376.5
2016,4,27,14,0,233.0,401.0,0.7,13.0,593.0,400.33,305.94
2016,4,27,14,15,142.5,369.0,0.7,13.0,485.0,322.48,248.25
2016,4,27,14,30,52.0,337.0,0.7,13.0,377.0,258.79,201.27
2016,4,27,14,45,29.5,270.0,0.7,13.5,292.5,201.59,157.26
2016,4,27,15,0,7.0,203.0,0.7,14.0,208.0,152.35,119.16
2016,4,27,15,15,205.5,227.0,0.7,14.0,358.5,176.77,130.57
2016,4,27,15,30,404.0,251.0,0.7,14.0,509.0,186.27,134.88
2016,4,27,15,45,589.5,180.0,0.7,14.0,525.5,118.82,97.58
2016,4,27,16,0,775.0,109.0,0.7,14.0,542.0,88.21,71.76
2016,4,27,16,15,748.5,104.5,0.7,13.5,492.0,78.95,64.14
2016,4,27,16,30,722.0,100.0,0.7,13.0,442.0,76.39,62.27
2016,4,27,16,45,528.0,118.0,0.7,13.0,352.5,84.6,69.72
2016,4,27,17,0,334.0,136.0,0.7,13.0,263.0,95.41,79.41
2016,4,27,17,15,449.5,105.0,0.7,12.5,249.0,75.96,62.51
2016,4,27,17,30,565.0,74.0,0.7,12.0,235.0,58.91,47.5
2016,4,27,17,45,498.5,65.0,0.7,11.5,186.0,52.13,41.41
2016,4,27,18,0,432.0,56.0,0.7,11.0,137.0,45.31,35.04
2016,4,27,18,15,325.5,44.0,0.7,10.5,94.5,35.71,25.94
2016,4,27,18,30,219.0,32.0,0.7,10.0,52.0,24.34,14.35
2016,4,27,18,45,109.5,16.0,0.7,10.0,26.0,12.2,0.0
2016,4,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,85.0,12.0,0.6,8.0,14.0,43.21,0.0
2016,4,28,5,45,226.0,24.5,0.6,9.0,48.0,157.53,106.95
2016,4,28,6,0,367.0,37.0,0.6,10.0,82.0,258.22,206.87
2016,4,28,6,15,455.5,46.0,0.55,10.5,129.0,338.91,277.37
2016,4,28,6,30,544.0,55.0,0.5,11.0,176.0,427.81,351.05
2016,4,28,6,45,603.0,61.0,0.5,11.5,227.5,500.82,409.24
2016,4,28,7,0,662.0,67.0,0.5,12.0,279.0,577.42,467.35
2016,4,28,7,15,701.5,72.0,0.5,12.5,332.0,637.26,509.07
2016,4,28,7,30,741.0,77.0,0.5,13.0,385.0,701.91,552.56
2016,4,28,7,45,770.0,81.0,0.5,14.0,436.5,756.82,586.47
2016,4,28,8,0,799.0,85.0,0.5,15.0,488.0,810.65,618.51
2016,4,28,8,15,820.5,88.0,0.45,15.5,537.5,855.14,643.49
2016,4,28,8,30,842.0,91.0,0.4,16.0,587.0,897.36,666.4
2016,4,28,8,45,855.5,94.5,0.4,16.5,632.5,918.87,676.51
2016,4,28,9,0,869.0,98.0,0.4,17.0,678.0,947.93,691.73
2016,4,28,9,15,881.5,100.5,0.35,17.5,718.5,971.54,702.11
2016,4,28,9,30,894.0,103.0,0.3,18.0,759.0,991.57,710.26
2016,4,28,9,45,905.5,103.5,0.3,18.5,795.0,1004.71,715.34
2016,4,28,10,0,917.0,104.0,0.3,19.0,831.0,1013.97,718.24
2016,4,28,10,15,923.5,105.5,0.3,19.0,859.5,1015.4,717.91
2016,4,28,10,30,930.0,107.0,0.3,19.0,888.0,1012.74,715.37
2016,4,28,10,45,929.0,111.5,0.3,19.5,908.0,1001.8,706.66
2016,4,28,11,0,928.0,116.0,0.3,20.0,928.0,986.81,695.76
2016,4,28,11,15,931.0,116.5,0.3,20.0,942.0,967.77,683.89
2016,4,28,11,30,934.0,117.0,0.3,20.0,956.0,944.89,669.76
2016,4,28,11,45,934.0,118.0,0.3,20.5,962.0,916.13,650.83
2016,4,28,12,0,934.0,119.0,0.3,21.0,968.0,883.91,629.83
2016,4,28,12,15,933.5,119.0,0.3,21.0,967.0,847.13,607.13
2016,4,28,12,30,933.0,119.0,0.3,21.0,966.0,807.27,582.17
2016,4,28,12,45,933.0,117.0,0.35,21.0,957.0,763.25,553.35
2016,4,28,13,0,933.0,115.0,0.4,21.0,948.0,716.51,521.83
2016,4,28,13,15,929.5,114.5,0.4,21.0,931.0,666.25,486.09
2016,4,28,13,30,926.0,114.0,0.4,21.0,914.0,613.93,447.75
2016,4,28,13,45,914.5,116.0,0.4,21.0,888.5,557.57,405.23
2016,4,28,14,0,903.0,118.0,0.4,21.0,863.0,500.35,360.6
2016,4,28,14,15,895.0,116.0,0.4,20.5,832.0,441.13,313.56
2016,4,28,14,30,887.0,114.0,0.4,20.0,801.0,381.3,264.47
2016,4,28,14,45,872.0,114.0,0.45,20.0,763.0,320.56,213.76
2016,4,28,15,0,857.0,114.0,0.5,20.0,725.0,255.35,160.39
2016,4,28,15,15,842.5,111.5,0.5,19.5,682.5,193.68,113.65
2016,4,28,15,30,828.0,109.0,0.5,19.0,640.0,133.34,77.78
2016,4,28,15,45,808.5,106.0,0.55,19.0,593.0,85.91,68.09
2016,4,28,16,0,789.0,103.0,0.6,19.0,546.0,84.39,67.15
2016,4,28,16,15,764.0,99.0,0.6,18.5,496.0,81.99,65.46
2016,4,28,16,30,739.0,95.0,0.6,18.0,446.0,73.39,58.42
2016,4,28,16,45,703.5,90.5,0.6,17.5,394.0,70.44,56.21
2016,4,28,17,0,668.0,86.0,0.6,17.0,342.0,67.47,53.91
2016,4,28,17,15,621.5,79.5,0.6,16.5,290.5,62.87,50.11
2016,4,28,17,30,575.0,73.0,0.6,16.0,239.0,58.23,46.16
2016,4,28,17,45,498.0,65.5,0.6,15.5,189.0,52.47,41.04
2016,4,28,18,0,421.0,58.0,0.6,15.0,139.0,46.78,35.77
2016,4,28,18,15,317.0,46.0,0.6,14.0,96.0,35.02,25.0
2016,4,28,18,30,213.0,34.0,0.6,13.0,53.0,25.76,15.53
2016,4,28,18,45,106.5,17.0,0.6,12.5,26.5,12.94,0.0
2016,4,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,9.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,9.0,12.0,9.44,0.0
2016,4,29,5,45,100.5,31.5,0.6,9.5,44.5,97.39,66.91
2016,4,29,6,0,201.0,51.0,0.5,10.0,77.0,187.19,150.21
2016,4,29,6,15,287.0,66.0,0.5,10.0,121.5,262.62,216.26
2016,4,29,6,30,373.0,81.0,0.5,10.0,166.0,346.71,287.5
2016,4,29,6,45,445.0,90.0,0.5,10.5,216.5,422.15,348.79
2016,4,29,7,0,517.0,99.0,0.5,11.0,267.0,503.13,411.72
2016,4,29,7,15,562.0,107.5,0.5,11.0,318.5,575.59,465.83
2016,4,29,7,30,607.0,116.0,0.5,11.0,370.0,643.59,514.85
2016,4,29,7,45,640.0,122.5,0.5,11.5,420.5,700.4,552.59
2016,4,29,8,0,673.0,129.0,0.5,12.0,471.0,756.68,588.67
2016,4,29,8,15,698.0,134.0,0.45,12.5,519.0,803.28,616.17
2016,4,29,8,30,723.0,139.0,0.4,13.0,567.0,848.07,641.78
2016,4,29,8,45,623.0,179.5,0.4,13.5,568.5,811.74,613.74
2016,4,29,9,0,523.0,220.0,0.4,14.0,570.0,759.49,574.31
2016,4,29,9,15,654.5,188.5,0.4,14.5,653.5,867.02,646.58
2016,4,29,9,30,786.0,157.0,0.4,15.0,737.0,955.51,699.42
2016,4,29,9,45,820.0,147.0,0.4,16.0,776.5,979.47,709.14
2016,4,29,10,0,854.0,137.0,0.4,17.0,816.0,999.38,717.32
2016,4,29,10,15,862.0,138.5,0.4,17.5,844.5,1002.03,716.24
2016,4,29,10,30,870.0,140.0,0.4,18.0,873.0,985.44,703.72
2016,4,29,10,45,876.0,141.0,0.45,18.5,895.0,977.75,698.33
2016,4,29,11,0,882.0,142.0,0.5,19.0,917.0,966.17,690.49
2016,4,29,11,15,885.5,142.5,0.5,19.0,931.0,948.01,678.88
2016,4,29,11,30,889.0,143.0,0.5,19.0,945.0,926.15,665.11
2016,4,29,11,45,891.0,143.5,0.55,19.5,951.5,899.4,648.13
2016,4,29,12,0,893.0,144.0,0.6,20.0,958.0,869.25,628.98
2016,4,29,12,15,893.0,143.5,0.6,20.0,957.0,833.47,606.37
2016,4,29,12,30,893.0,143.0,0.6,20.0,956.0,794.74,580.79
2016,4,29,12,45,877.5,151.5,0.65,20.0,943.5,749.14,550.04
2016,4,29,13,0,862.0,160.0,0.7,20.0,931.0,710.49,522.91
2016,4,29,13,15,858.5,158.5,0.7,19.5,915.0,660.67,487.94
2016,4,29,13,30,855.0,157.0,0.7,19.0,899.0,609.01,450.52
2016,4,29,13,45,858.5,150.0,0.7,19.0,878.0,555.09,409.26
2016,4,29,14,0,862.0,143.0,0.7,19.0,857.0,499.13,364.96
2016,4,29,14,15,854.5,141.0,0.7,18.5,827.0,440.72,317.98
2016,4,29,14,30,847.0,139.0,0.7,18.0,797.0,381.8,269.1
2016,4,29,14,45,839.5,135.5,0.75,18.0,761.5,321.58,218.09
2016,4,29,15,0,832.0,132.0,0.8,18.0,726.0,261.39,167.81
2016,4,29,15,15,818.0,129.0,0.8,17.5,684.5,200.9,121.63
2016,4,29,15,30,804.0,126.0,0.8,17.0,643.0,141.74,86.34
2016,4,29,15,45,791.5,120.0,0.8,17.0,598.0,94.67,76.12
2016,4,29,16,0,779.0,114.0,0.8,17.0,553.0,91.61,73.87
2016,4,29,16,15,720.5,107.5,0.8,16.5,485.5,80.13,64.38
2016,4,29,16,30,662.0,101.0,0.8,16.0,418.0,75.72,60.93
2016,4,29,16,45,524.0,115.5,0.8,15.5,348.5,84.36,68.81
2016,4,29,17,0,386.0,130.0,0.8,15.0,279.0,90.22,74.26
2016,4,29,17,15,344.0,119.0,0.8,14.5,237.5,83.38,68.55
2016,4,29,17,30,302.0,108.0,0.8,14.0,196.0,77.24,63.33
2016,4,29,17,45,384.5,82.5,0.8,13.5,172.0,60.79,48.75
2016,4,29,18,0,467.0,57.0,0.8,13.0,148.0,46.3,35.66
2016,4,29,18,15,362.5,45.5,0.8,12.5,103.5,37.07,26.99
2016,4,29,18,30,258.0,34.0,0.8,12.0,59.0,25.96,15.97
2016,4,29,18,45,129.0,17.0,0.8,12.0,29.5,13.0,0.0
2016,4,29,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.0,0.6,8.5,9.5,5.51,0.0
2016,4,30,5,30,143.0,14.0,0.6,9.0,19.0,67.62,0.0
2016,4,30,5,45,285.5,25.5,0.6,9.5,56.0,186.71,134.71
2016,4,30,6,0,428.0,37.0,0.6,10.0,93.0,288.24,231.52
2016,4,30,6,15,512.0,45.0,0.55,10.5,141.5,368.19,300.9
2016,4,30,6,30,596.0,53.0,0.5,11.0,190.0,455.7,372.88
2016,4,30,6,45,649.5,59.0,0.5,12.0,242.5,527.22,428.56
2016,4,30,7,0,703.0,65.0,0.5,13.0,295.0,598.14,480.79
2016,4,30,7,15,739.5,69.5,0.5,13.5,348.0,660.77,523.83
2016,4,30,7,30,776.0,74.0,0.5,14.0,401.0,723.64,565.36
2016,4,30,7,45,802.5,77.5,0.5,14.5,453.0,776.86,598.68
2016,4,30,8,0,829.0,81.0,0.5,15.0,505.0,828.75,630.18
2016,4,30,8,15,848.0,84.0,0.5,15.5,554.5,871.67,654.88
2016,4,30,8,30,867.0,87.0,0.5,16.0,604.0,901.65,670.73
2016,4,30,8,45,882.0,89.5,0.5,16.5,649.5,934.54,688.43
2016,4,30,9,0,897.0,92.0,0.5,17.0,695.0,964.28,703.83
2016,4,30,9,15,908.0,94.0,0.5,17.5,735.5,986.22,714.23
2016,4,30,9,30,919.0,96.0,0.5,18.0,776.0,1004.47,722.43
2016,4,30,9,45,931.0,95.0,0.5,18.5,811.5,1016.57,726.91
2016,4,30,10,0,943.0,94.0,0.5,19.0,847.0,1024.75,729.18
2016,4,30,10,15,948.5,95.5,0.5,19.0,874.5,1025.23,728.29
2016,4,30,10,30,954.0,97.0,0.5,19.0,902.0,1021.54,725.13
2016,4,30,10,45,956.5,98.0,0.5,19.5,923.0,1010.32,716.21
2016,4,30,11,0,959.0,99.0,0.5,20.0,944.0,995.03,705.06
2016,4,30,11,15,961.0,99.5,0.5,20.0,957.0,974.78,692.37
2016,4,30,11,30,963.0,100.0,0.5,20.0,970.0,950.64,677.39
2016,4,30,11,45,962.5,101.0,0.5,20.5,975.5,921.03,657.81
2016,4,30,12,0,962.0,102.0,0.5,21.0,981.0,887.89,636.09
2016,4,30,12,15,961.0,102.0,0.45,21.0,979.0,850.11,611.65
2016,4,30,12,30,960.0,102.0,0.4,21.0,977.0,809.21,585.17
2016,4,30,12,45,952.0,105.0,0.4,21.0,966.0,762.94,553.97
2016,4,30,13,0,944.0,108.0,0.4,21.0,955.0,714.42,520.29
2016,4,30,13,15,940.0,107.0,0.4,21.0,937.5,663.19,483.84
2016,4,30,13,30,936.0,106.0,0.4,21.0,920.0,609.94,444.78
2016,4,30,13,45,931.5,104.5,0.4,21.5,896.0,554.25,401.83
2016,4,30,14,0,927.0,103.0,0.4,22.0,872.0,497.06,356.39
2016,4,30,14,15,919.5,101.5,0.4,21.5,840.5,437.41,308.95
2016,4,30,14,30,912.0,100.0,0.4,21.0,809.0,377.07,259.4
2016,4,30,14,45,902.0,98.0,0.4,21.0,772.0,315.25,207.5
2016,4,30,15,0,892.0,96.0,0.4,21.0,735.0,253.55,156.59
2016,4,30,15,15,879.0,93.5,0.35,21.0,692.5,191.47,109.66
2016,4,30,15,30,866.0,91.0,0.3,21.0,650.0,130.37,74.22
2016,4,30,15,45,847.5,89.0,0.3,21.0,603.0,84.29,66.07
2016,4,30,16,0,829.0,87.0,0.3,21.0,556.0,74.54,58.2
2016,4,30,16,15,806.5,83.5,0.3,20.5,506.5,72.1,56.49
2016,4,30,16,30,784.0,80.0,0.3,20.0,457.0,69.59,54.66
2016,4,30,16,45,751.0,76.5,0.3,19.5,404.5,66.81,52.58
2016,4,30,17,0,718.0,73.0,0.3,19.0,352.0,64.01,50.45
2016,4,30,17,15,675.0,68.0,0.3,18.0,300.5,55.32,43.2
2016,4,30,17,30,632.0,63.0,0.3,17.0,249.0,51.43,40.02
2016,4,30,17,45,566.0,56.5,0.35,16.5,198.5,46.17,35.38
2016,4,30,18,0,500.0,50.0,0.4,16.0,148.0,40.96,30.59
2016,4,30,18,15,400.0,40.5,0.4,15.5,104.0,33.16,23.32
2016,4,30,18,30,300.0,31.0,0.4,15.0,60.0,25.43,15.5
2016,4,30,18,45,150.0,15.5,0.4,14.5,30.0,12.51,0.0
2016,4,30,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,7.5,0.5,12.5,9.5,26.5,0.0
2016,5,1,5,30,121.0,15.0,0.5,13.0,19.0,76.3,0.0
2016,5,1,5,45,256.5,27.0,0.5,13.5,55.5,174.59,126.27
2016,5,1,6,0,392.0,39.0,0.5,14.0,92.0,271.49,215.28
2016,5,1,6,15,476.5,47.5,0.45,14.5,139.5,350.44,282.45
2016,5,1,6,30,561.0,56.0,0.4,15.0,187.0,437.01,352.5
2016,5,1,6,45,615.5,62.5,0.4,15.5,238.5,508.13,407.76
2016,5,1,7,0,670.0,69.0,0.4,16.0,290.0,582.41,462.72
2016,5,1,7,15,708.0,74.0,0.4,16.5,343.0,641.24,502.86
2016,5,1,7,30,746.0,79.0,0.4,17.0,396.0,704.63,544.48
2016,5,1,7,45,772.5,83.0,0.4,18.0,447.5,757.37,576.13
2016,5,1,8,0,799.0,87.0,0.4,19.0,499.0,808.84,605.93
2016,5,1,8,15,819.5,90.5,0.4,19.5,548.0,852.77,631.04
2016,5,1,8,30,840.0,94.0,0.4,20.0,597.0,894.38,654.18
2016,5,1,8,45,854.0,97.5,0.4,20.5,642.0,927.31,671.41
2016,5,1,9,0,868.0,101.0,0.4,21.0,687.0,945.27,679.18
2016,5,1,9,15,880.0,103.0,0.35,21.0,727.0,967.61,690.12
2016,5,1,9,30,892.0,105.0,0.3,21.0,767.0,986.37,698.76
2016,5,1,9,45,900.5,107.0,0.3,21.5,802.0,998.0,702.91
2016,5,1,10,0,909.0,109.0,0.3,22.0,837.0,1005.71,704.89
2016,5,1,10,15,915.5,110.5,0.3,22.0,865.0,1006.96,704.52
2016,5,1,10,30,922.0,112.0,0.3,22.0,893.0,1004.16,701.94
2016,5,1,10,45,924.5,114.0,0.3,22.5,913.5,993.99,693.79
2016,5,1,11,0,927.0,116.0,0.3,23.0,934.0,979.83,683.49
2016,5,1,11,15,929.0,116.5,0.25,23.0,947.5,959.88,670.14
2016,5,1,11,30,931.0,117.0,0.2,23.0,961.0,936.16,654.72
2016,5,1,11,45,930.5,118.0,0.2,23.5,966.0,907.09,635.86
2016,5,1,12,0,930.0,119.0,0.2,24.0,971.0,874.62,614.98
2016,5,1,12,15,929.0,119.0,0.2,24.0,969.0,837.68,592.47
2016,5,1,12,30,928.0,119.0,0.2,24.0,967.0,797.74,567.53
2016,5,1,12,45,926.5,118.0,0.2,24.0,957.5,753.82,538.3
2016,5,1,13,0,925.0,117.0,0.2,24.0,948.0,707.33,506.6
2016,5,1,13,15,920.5,116.0,0.15,24.0,930.5,656.64,470.56
2016,5,1,13,30,916.0,115.0,0.1,24.0,913.0,604.03,432.24
2016,5,1,13,45,909.5,114.0,0.1,24.0,888.5,548.73,391.22
2016,5,1,14,0,903.0,113.0,0.1,24.0,864.0,492.16,347.82
2016,5,1,14,15,672.5,210.0,0.1,24.0,758.0,414.17,291.21
2016,5,1,14,30,442.0,307.0,0.1,24.0,652.0,356.26,251.09
2016,5,1,14,45,652.5,206.5,0.1,24.0,689.5,312.93,210.29
2016,5,1,15,0,863.0,106.0,0.1,24.0,727.0,253.11,154.66
2016,5,1,15,15,849.0,103.5,0.1,23.5,684.5,192.63,110.3
2016,5,1,15,30,835.0,101.0,0.1,23.0,642.0,125.59,70.83
2016,5,1,15,45,816.5,98.0,0.1,22.5,595.5,80.76,62.62
2016,5,1,16,0,798.0,95.0,0.1,22.0,549.0,79.08,61.72
2016,5,1,16,15,774.0,91.5,0.1,22.0,499.5,76.85,60.06
2016,5,1,16,30,750.0,88.0,0.1,22.0,450.0,74.56,58.35
2016,5,1,16,45,718.5,83.0,0.1,22.0,398.5,70.96,55.5
2016,5,1,17,0,687.0,78.0,0.1,22.0,347.0,62.1,48.14
2016,5,1,17,15,643.5,72.5,0.15,21.5,296.0,58.04,44.9
2016,5,1,17,30,600.0,67.0,0.2,21.0,245.0,53.95,41.51
2016,5,1,17,45,537.5,59.5,0.25,20.5,195.5,48.13,36.47
2016,5,1,18,0,475.0,52.0,0.3,20.0,146.0,42.29,31.22
2016,5,1,18,15,377.5,42.0,0.3,19.5,103.0,34.2,23.82
2016,5,1,18,30,280.0,32.0,0.3,19.0,60.0,26.13,15.91
2016,5,1,18,45,140.0,16.0,0.35,19.0,30.0,12.87,0.0
2016,5,1,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.0,0.45,12.5,10.0,20.05,0.0
2016,5,2,5,30,81.0,16.0,0.4,13.0,20.0,62.2,0.0
2016,5,2,5,45,193.0,32.0,0.35,13.5,55.0,148.57,108.71
2016,5,2,6,0,305.0,48.0,0.3,14.0,90.0,233.84,185.58
2016,5,2,6,15,388.0,59.5,0.25,14.5,136.5,308.92,249.17
2016,5,2,6,30,471.0,71.0,0.2,15.0,183.0,397.18,320.32
2016,5,2,6,45,479.0,81.0,0.2,16.0,218.5,437.81,351.38
2016,5,2,7,0,487.0,91.0,0.2,17.0,254.0,477.5,380.32
2016,5,2,7,15,605.5,81.5,0.2,17.5,318.0,576.53,453.38
2016,5,2,7,30,724.0,72.0,0.2,18.0,382.0,677.88,521.81
2016,5,2,7,45,692.0,93.0,0.2,18.5,419.0,705.78,536.95
2016,5,2,8,0,660.0,114.0,0.2,19.0,456.0,724.91,546.84
2016,5,2,8,15,661.5,128.5,0.2,19.0,499.0,760.79,569.01
2016,5,2,8,30,663.0,143.0,0.2,19.0,542.0,793.62,588.58
2016,5,2,8,45,570.0,192.0,0.2,19.5,553.0,762.05,563.79
2016,5,2,9,0,477.0,241.0,0.2,20.0,564.0,733.86,540.59
2016,5,2,9,15,654.5,187.5,0.2,20.0,659.0,861.33,626.17
2016,5,2,9,30,832.0,134.0,0.2,20.0,754.0,971.16,691.71
2016,5,2,9,45,849.0,132.0,0.25,20.5,789.5,986.43,697.6
2016,5,2,10,0,866.0,130.0,0.3,21.0,825.0,983.48,694.16
2016,5,2,10,15,873.0,132.0,0.3,21.0,853.0,985.46,694.43
2016,5,2,10,30,880.0,134.0,0.3,21.0,881.0,983.52,692.37
2016,5,2,10,45,884.0,135.5,0.3,21.5,902.0,974.33,684.78
2016,5,2,11,0,888.0,137.0,0.3,22.0,923.0,961.27,675.09
2016,5,2,11,15,891.0,138.0,0.3,22.0,936.5,943.05,663.7
2016,5,2,11,30,894.0,139.0,0.3,22.0,950.0,921.13,650.17
2016,5,2,11,45,748.0,233.0,0.3,22.0,915.0,873.59,619.22
2016,5,2,12,0,602.0,327.0,0.3,22.0,880.0,801.78,570.39
2016,5,2,12,15,742.0,237.5,0.3,22.0,918.0,808.03,577.66
2016,5,2,12,30,882.0,148.0,0.3,22.0,956.0,784.75,564.67
2016,5,2,12,45,873.5,151.0,0.3,22.0,945.0,740.43,534.47
2016,5,2,13,0,865.0,154.0,0.3,22.0,934.0,702.11,507.52
2016,5,2,13,15,728.5,230.0,0.3,22.0,878.5,634.74,459.22
2016,5,2,13,30,592.0,306.0,0.3,22.0,823.0,571.11,413.49
2016,5,2,13,45,578.0,300.0,0.3,22.0,794.0,519.81,376.36
2016,5,2,14,0,564.0,294.0,0.3,22.0,765.0,469.02,338.4
2016,5,2,14,15,600.0,264.0,0.3,21.5,748.5,421.86,301.84
2016,5,2,14,30,636.0,234.0,0.3,21.0,732.0,370.86,260.71
2016,5,2,14,45,592.5,235.0,0.3,21.0,682.0,314.83,216.74
2016,5,2,15,0,549.0,236.0,0.3,21.0,632.0,262.83,176.86
2016,5,2,15,15,474.0,246.5,0.3,20.5,574.0,216.94,146.04
2016,5,2,15,30,399.0,257.0,0.3,20.0,516.0,185.96,131.61
2016,5,2,15,45,476.5,211.5,0.3,20.0,499.5,132.94,106.62
2016,5,2,16,0,554.0,166.0,0.3,20.0,483.0,110.95,88.89
2016,5,2,16,15,534.0,156.0,0.25,19.5,439.0,105.85,85.14
2016,5,2,16,30,514.0,146.0,0.2,19.0,395.0,100.5,81.07
2016,5,2,16,45,427.0,143.0,0.2,18.5,334.5,97.93,79.35
2016,5,2,17,0,340.0,140.0,0.2,18.0,274.0,97.94,79.77
2016,5,2,17,15,286.5,131.0,0.2,17.5,233.0,91.45,74.54
2016,5,2,17,30,233.0,122.0,0.2,17.0,192.0,84.86,69.08
2016,5,2,17,45,192.0,102.0,0.25,16.5,152.0,71.73,57.7
2016,5,2,18,0,151.0,82.0,0.3,16.0,112.0,58.3,45.78
2016,5,2,18,15,105.0,60.5,0.35,15.5,78.5,43.81,32.63
2016,5,2,18,30,59.0,39.0,0.4,15.0,45.0,28.82,18.6
2016,5,2,18,45,29.5,19.5,0.45,14.5,22.5,14.92,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.8,13.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.7,13.0,15.0,11.45,0.0
2016,5,3,5,45,43.5,34.5,0.65,13.5,40.5,63.43,44.54
2016,5,3,6,0,87.0,54.0,0.6,14.0,66.0,108.71,85.3
2016,5,3,6,15,120.5,75.0,0.5,14.5,99.5,154.01,124.66
2016,5,3,6,30,154.0,96.0,0.4,15.0,133.0,201.86,165.16
2016,5,3,6,45,194.5,111.5,0.35,15.5,169.5,263.71,215.65
2016,5,3,7,0,235.0,127.0,0.3,16.0,206.0,316.49,257.25
2016,5,3,7,15,299.5,140.0,0.25,16.5,258.0,387.05,311.48
2016,5,3,7,30,364.0,153.0,0.2,17.0,310.0,480.95,380.27
2016,5,3,7,45,208.5,182.5,0.15,18.0,275.0,378.95,297.78
2016,5,3,8,0,53.0,212.0,0.1,19.0,240.0,245.91,191.65
2016,5,3,8,15,175.0,234.0,0.1,19.5,337.5,394.62,307.14
2016,5,3,8,30,297.0,256.0,0.1,20.0,435.0,551.11,418.72
2016,5,3,8,45,294.5,278.0,0.1,20.5,467.0,575.95,431.65
2016,5,3,9,0,292.0,300.0,0.1,21.0,499.0,598.97,444.85
2016,5,3,9,15,332.5,309.0,0.1,21.0,548.0,647.31,477.07
2016,5,3,9,30,373.0,318.0,0.1,21.0,597.0,694.8,507.77
2016,5,3,9,45,325.5,348.5,0.1,21.0,600.0,678.15,493.57
2016,5,3,10,0,278.0,379.0,0.1,21.0,603.0,658.87,478.61
2016,5,3,10,15,270.0,395.5,0.1,21.0,619.0,661.41,479.4
2016,5,3,10,30,262.0,412.0,0.1,21.0,635.0,662.11,478.75
2016,5,3,10,45,202.0,428.5,0.1,21.0,603.0,592.61,430.49
2016,5,3,11,0,142.0,445.0,0.1,21.0,571.0,543.91,396.22
2016,5,3,11,15,149.0,453.0,0.05,21.0,587.0,548.46,399.32
2016,5,3,11,30,156.0,461.0,0.0,21.0,603.0,551.52,400.9
2016,5,3,11,45,111.0,447.0,0.0,21.0,549.0,489.59,357.32
2016,5,3,12,0,66.0,433.0,0.0,21.0,495.0,417.0,306.41
2016,5,3,12,15,118.5,449.5,0.0,21.0,559.5,475.62,348.96
2016,5,3,12,30,171.0,466.0,0.0,21.0,624.0,515.47,376.32
2016,5,3,12,45,160.0,460.5,0.0,21.0,607.0,487.94,356.46
2016,5,3,13,0,149.0,455.0,0.0,21.0,590.0,460.93,337.61
2016,5,3,13,15,100.0,422.5,0.0,21.0,512.5,387.74,285.89
2016,5,3,13,30,51.0,390.0,0.0,21.0,435.0,325.89,241.88
2016,5,3,13,45,111.5,401.5,0.0,21.5,496.0,356.65,263.94
2016,5,3,14,0,172.0,413.0,0.0,22.0,557.0,376.8,276.44
2016,5,3,14,15,150.5,396.0,0.0,22.0,518.5,339.35,248.81
2016,5,3,14,30,129.0,379.0,0.0,22.0,480.0,304.65,223.65
2016,5,3,14,45,201.5,354.5,0.05,22.0,504.0,293.09,212.46
2016,5,3,15,0,274.0,330.0,0.1,22.0,528.0,267.08,189.77
2016,5,3,15,15,240.0,314.5,0.1,21.5,480.5,234.87,168.03
2016,5,3,15,30,206.0,299.0,0.1,21.0,433.0,200.93,147.45
2016,5,3,15,45,293.0,260.0,0.1,21.0,436.0,160.6,128.36
2016,5,3,16,0,380.0,221.0,0.1,21.0,439.0,143.42,114.97
2016,5,3,16,15,293.0,213.5,0.1,20.5,372.5,137.91,111.13
2016,5,3,16,30,206.0,206.0,0.1,20.0,306.0,136.87,110.9
2016,5,3,16,45,231.5,179.5,0.15,19.5,280.5,118.67,96.31
2016,5,3,17,0,257.0,153.0,0.2,19.0,255.0,104.11,84.6
2016,5,3,17,15,217.0,139.0,0.25,18.5,216.5,95.13,77.38
2016,5,3,17,30,177.0,125.0,0.3,18.0,178.0,87.09,70.75
2016,5,3,17,45,147.0,103.5,0.35,17.5,142.0,72.89,58.5
2016,5,3,18,0,117.0,82.0,0.4,17.0,106.0,58.45,45.73
2016,5,3,18,15,79.5,60.0,0.4,16.5,74.5,43.44,32.2
2016,5,3,18,30,42.0,38.0,0.4,16.0,43.0,28.19,18.1
2016,5,3,18,45,21.0,19.0,0.45,16.0,21.5,14.6,0.96
2016,5,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
