Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,0.6,13.5,3.5,2.75,0.0
2016,5,4,5,30,0.0,7.0,0.5,13.0,7.0,5.3,0.0
2016,5,4,5,45,0.0,22.0,0.4,13.0,22.0,16.78,7.86
2016,5,4,6,0,0.0,37.0,0.3,13.0,37.0,28.76,18.7
2016,5,4,6,15,0.0,56.5,0.25,13.0,56.5,46.25,34.0
2016,5,4,6,30,0.0,76.0,0.2,13.0,76.0,63.41,48.9
2016,5,4,6,45,4.0,96.5,0.2,13.5,98.0,84.01,66.4
2016,5,4,7,0,8.0,117.0,0.2,14.0,120.0,104.77,83.64
2016,5,4,7,15,4.0,107.0,0.2,14.0,108.5,89.66,70.65
2016,5,4,7,30,0.0,97.0,0.2,14.0,97.0,76.29,59.18
2016,5,4,7,45,89.0,162.0,0.2,14.0,208.5,238.73,194.41
2016,5,4,8,0,178.0,227.0,0.2,14.0,320.0,387.35,309.56
2016,5,4,8,15,126.0,245.0,0.15,14.0,314.5,363.08,286.8
2016,5,4,8,30,74.0,263.0,0.1,14.0,309.0,315.0,247.89
2016,5,4,8,45,76.0,284.5,0.1,14.5,334.0,337.57,264.26
2016,5,4,9,0,78.0,306.0,0.1,15.0,359.0,359.7,279.39
2016,5,4,9,15,46.5,279.0,0.1,15.0,311.0,298.91,232.02
2016,5,4,9,30,15.0,252.0,0.1,15.0,263.0,221.67,172.0
2016,5,4,9,45,14.5,256.0,0.1,15.5,267.5,223.6,173.39
2016,5,4,10,0,14.0,260.0,0.1,16.0,272.0,225.56,174.23
2016,5,4,10,15,45.5,331.5,0.1,16.0,370.5,339.32,260.58
2016,5,4,10,30,77.0,403.0,0.1,16.0,469.0,435.15,329.48
2016,5,4,10,45,190.0,414.0,0.1,16.5,582.0,566.42,422.76
2016,5,4,11,0,303.0,425.0,0.1,17.0,695.0,690.49,505.93
2016,5,4,11,15,250.5,443.0,0.1,17.5,668.5,646.48,471.92
2016,5,4,11,30,198.0,461.0,0.1,18.0,642.0,587.26,430.11
2016,5,4,11,45,318.5,424.5,0.15,18.5,718.0,658.09,480.63
2016,5,4,12,0,439.0,388.0,0.2,19.0,794.0,716.49,519.79
2016,5,4,12,15,430.5,389.5,0.2,19.0,787.0,685.99,498.04
2016,5,4,12,30,422.0,391.0,0.2,19.0,780.0,654.26,476.52
2016,5,4,12,45,323.5,422.0,0.2,19.5,718.0,576.92,421.72
2016,5,4,13,0,225.0,453.0,0.2,20.0,656.0,507.87,372.53
2016,5,4,13,15,302.0,420.5,0.2,20.0,688.5,513.96,377.6
2016,5,4,13,30,379.0,388.0,0.2,20.0,721.0,508.01,372.62
2016,5,4,13,45,306.5,398.0,0.25,20.0,663.0,450.07,330.94
2016,5,4,14,0,234.0,408.0,0.3,20.0,605.0,400.09,295.25
2016,5,4,14,15,124.0,332.5,0.3,19.5,437.0,287.89,215.03
2016,5,4,14,30,14.0,257.0,0.3,19.0,269.0,195.86,148.91
2016,5,4,14,45,176.5,286.5,0.3,19.0,415.0,245.46,181.78
2016,5,4,15,0,339.0,316.0,0.3,19.0,561.0,271.41,193.58
2016,5,4,15,15,256.5,309.0,0.3,18.5,488.5,226.68,163.58
2016,5,4,15,30,174.0,302.0,0.3,18.0,416.0,199.81,149.74
2016,5,4,15,45,279.5,261.5,0.3,18.0,429.5,160.94,130.51
2016,5,4,16,0,385.0,221.0,0.3,18.0,443.0,143.51,116.68
2016,5,4,16,15,368.5,202.5,0.3,17.5,400.0,133.68,109.14
2016,5,4,16,30,352.0,184.0,0.3,17.0,357.0,123.42,101.11
2016,5,4,16,45,208.0,171.0,0.3,17.0,270.5,113.45,93.02
2016,5,4,17,0,64.0,158.0,0.3,17.0,184.0,109.14,89.67
2016,5,4,17,15,50.5,138.0,0.3,16.5,156.5,96.04,78.79
2016,5,4,17,30,37.0,118.0,0.3,16.0,129.0,82.76,67.55
2016,5,4,17,45,28.5,96.0,0.3,15.5,104.0,68.22,54.9
2016,5,4,18,0,20.0,74.0,0.3,15.0,79.0,53.43,41.76
2016,5,4,18,15,10.0,53.5,0.3,14.5,56.0,39.47,29.08
2016,5,4,18,30,0.0,33.0,0.3,14.0,33.0,24.82,15.54
2016,5,4,18,45,0.0,16.5,0.3,13.5,16.5,12.58,1.03
2016,5,4,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,0.3,11.5,8.5,6.69,0.0
2016,5,5,5,30,0.0,17.0,0.3,12.0,17.0,12.98,0.0
2016,5,5,5,45,50.0,38.0,0.3,12.5,45.5,70.23,51.04
2016,5,5,6,0,100.0,59.0,0.3,13.0,74.0,120.94,95.87
2016,5,5,6,15,143.5,80.0,0.3,13.0,110.5,172.07,140.29
2016,5,5,6,30,187.0,101.0,0.3,13.0,147.0,239.21,196.75
2016,5,5,6,45,245.5,111.5,0.3,13.5,186.5,295.58,243.02
2016,5,5,7,0,304.0,122.0,0.3,14.0,226.0,357.2,291.95
2016,5,5,7,15,259.5,150.0,0.25,14.0,249.0,367.36,297.67
2016,5,5,7,30,215.0,178.0,0.2,14.0,272.0,355.11,286.34
2016,5,5,7,45,142.5,199.5,0.2,14.5,265.0,324.33,259.61
2016,5,5,8,0,70.0,221.0,0.2,15.0,258.0,269.28,213.98
2016,5,5,8,15,117.5,248.5,0.2,15.0,317.5,358.77,283.61
2016,5,5,8,30,165.0,276.0,0.2,15.0,377.0,431.13,337.06
2016,5,5,8,45,173.0,298.0,0.2,15.5,410.5,462.07,357.37
2016,5,5,9,0,181.0,320.0,0.2,16.0,444.0,492.23,377.21
2016,5,5,9,15,154.5,339.5,0.2,16.0,449.5,486.05,370.59
2016,5,5,9,30,128.0,359.0,0.2,16.0,455.0,478.29,363.35
2016,5,5,9,45,64.0,217.0,0.25,16.5,265.0,251.37,194.69
2016,5,5,10,0,0.0,75.0,0.3,17.0,75.0,58.0,41.67
2016,5,5,10,15,7.0,172.0,0.3,17.0,178.0,143.06,110.49
2016,5,5,10,30,14.0,269.0,0.3,17.0,281.0,231.12,178.41
2016,5,5,10,45,19.5,305.5,0.3,17.0,323.0,266.46,204.52
2016,5,5,11,0,25.0,342.0,0.3,17.0,365.0,319.6,243.81
2016,5,5,11,15,47.0,387.0,0.3,16.5,430.5,376.75,286.19
2016,5,5,11,30,69.0,432.0,0.3,16.0,496.0,431.5,326.02
2016,5,5,11,45,37.0,297.0,0.3,16.0,331.5,279.64,213.65
2016,5,5,12,0,5.0,162.0,0.3,16.0,167.0,130.91,99.64
2016,5,5,12,15,2.5,100.5,0.3,16.0,103.0,80.16,59.78
2016,5,5,12,30,0.0,39.0,0.3,16.0,39.0,30.24,19.29
2016,5,5,12,45,3.5,109.0,0.3,16.0,112.5,87.12,65.75
2016,5,5,13,0,7.0,179.0,0.3,16.0,186.0,143.34,110.37
2016,5,5,13,15,3.5,137.0,0.3,15.5,140.5,108.16,82.39
2016,5,5,13,30,0.0,95.0,0.3,15.0,95.0,73.61,54.86
2016,5,5,13,45,1.0,123.0,0.3,15.0,124.5,95.45,72.71
2016,5,5,14,0,2.0,151.0,0.3,15.0,154.0,116.81,89.87
2016,5,5,14,15,9.0,209.5,0.3,15.0,217.5,162.1,125.76
2016,5,5,14,30,16.0,268.0,0.3,15.0,281.0,204.13,158.35
2016,5,5,14,45,52.0,301.5,0.3,15.0,339.5,226.14,173.97
2016,5,5,15,0,88.0,335.0,0.3,15.0,398.0,244.4,186.39
2016,5,5,15,15,101.0,318.0,0.25,14.5,387.0,224.38,170.86
2016,5,5,15,30,114.0,301.0,0.2,14.0,376.0,194.8,149.56
2016,5,5,15,45,123.5,279.5,0.2,14.0,355.5,173.7,142.97
2016,5,5,16,0,133.0,258.0,0.2,14.0,335.0,163.08,134.68
2016,5,5,16,15,68.5,207.5,0.2,14.0,247.0,140.9,116.51
2016,5,5,16,30,4.0,157.0,0.2,14.0,159.0,114.1,94.17
2016,5,5,16,45,30.5,157.5,0.2,14.0,170.0,109.87,90.98
2016,5,5,17,0,57.0,158.0,0.2,14.0,181.0,109.12,90.64
2016,5,5,17,15,44.5,138.0,0.15,13.5,154.0,96.05,79.65
2016,5,5,17,30,32.0,118.0,0.1,13.0,127.0,82.8,68.31
2016,5,5,17,45,23.5,96.0,0.1,13.0,102.5,68.26,55.48
2016,5,5,18,0,15.0,74.0,0.1,13.0,78.0,54.04,42.68
2016,5,5,18,15,7.5,53.0,0.1,12.5,55.0,39.2,29.16
2016,5,5,18,30,0.0,32.0,0.1,12.0,32.0,24.19,15.26
2016,5,5,18,45,0.0,16.0,0.15,12.0,16.0,12.19,1.6
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,34.0,10.5,0.5,10.0,12.5,19.68,0.0
2016,5,6,5,30,68.0,21.0,0.4,10.0,25.0,57.72,17.02
2016,5,6,5,45,138.5,40.5,0.35,10.5,58.5,122.11,93.13
2016,5,6,6,0,209.0,60.0,0.3,11.0,92.0,186.46,150.48
2016,5,6,6,15,280.0,75.5,0.25,11.0,135.5,264.65,217.16
2016,5,6,6,30,351.0,91.0,0.2,11.0,179.0,339.11,278.92
2016,5,6,6,45,391.0,106.5,0.2,11.5,225.0,399.32,326.73
2016,5,6,7,0,431.0,122.0,0.2,12.0,271.0,462.03,374.57
2016,5,6,7,15,495.5,118.5,0.2,12.5,316.5,523.69,420.48
2016,5,6,7,30,560.0,115.0,0.2,13.0,362.0,598.24,473.84
2016,5,6,7,45,484.0,153.5,0.2,13.5,384.5,589.11,462.66
2016,5,6,8,0,408.0,192.0,0.2,14.0,407.0,580.95,452.91
2016,5,6,8,15,295.0,234.5,0.15,14.5,397.5,518.02,402.65
2016,5,6,8,30,182.0,277.0,0.1,15.0,388.0,446.66,346.32
2016,5,6,8,45,132.0,293.5,0.1,16.0,377.0,418.58,322.89
2016,5,6,9,0,82.0,310.0,0.1,17.0,366.0,366.41,281.44
2016,5,6,9,15,197.0,325.0,0.1,17.5,470.5,510.11,387.79
2016,5,6,9,30,312.0,340.0,0.1,18.0,575.0,655.59,487.21
2016,5,6,9,45,250.0,368.5,0.1,18.5,563.0,622.49,459.03
2016,5,6,10,0,188.0,397.0,0.1,19.0,551.0,565.59,417.44
2016,5,6,10,15,184.0,412.0,0.1,19.0,566.5,571.13,421.05
2016,5,6,10,30,180.0,427.0,0.1,19.0,582.0,575.39,423.03
2016,5,6,10,45,171.0,438.5,0.1,19.5,588.5,570.32,417.86
2016,5,6,11,0,162.0,450.0,0.1,20.0,595.0,564.23,412.19
2016,5,6,11,15,117.0,442.5,0.1,20.0,548.0,507.5,371.99
2016,5,6,11,30,72.0,435.0,0.1,20.0,501.0,436.26,321.75
2016,5,6,11,45,175.5,445.0,0.1,20.0,607.5,539.73,396.52
2016,5,6,12,0,279.0,455.0,0.1,20.0,714.0,631.18,458.41
2016,5,6,12,15,254.5,459.5,0.1,20.0,695.5,596.69,433.16
2016,5,6,12,30,230.0,464.0,0.1,20.0,677.0,554.53,404.31
2016,5,6,12,45,163.0,455.0,0.1,20.0,605.5,483.27,354.54
2016,5,6,13,0,96.0,446.0,0.1,20.0,534.0,412.41,304.57
2016,5,6,13,15,67.0,408.5,0.1,19.5,469.5,356.02,265.23
2016,5,6,13,30,38.0,371.0,0.1,19.0,405.0,303.77,228.03
2016,5,6,13,45,32.5,349.0,0.1,19.0,378.0,278.46,209.83
2016,5,6,14,0,27.0,327.0,0.1,19.0,351.0,254.37,192.19
2016,5,6,14,15,38.5,335.5,0.1,19.0,367.0,258.5,195.29
2016,5,6,14,30,50.0,344.0,0.1,19.0,383.0,260.33,196.26
2016,5,6,14,45,95.0,345.0,0.1,19.0,416.0,263.73,197.14
2016,5,6,15,0,140.0,346.0,0.1,19.0,449.0,254.16,187.86
2016,5,6,15,15,221.0,316.0,0.1,18.5,467.0,232.03,168.69
2016,5,6,15,30,302.0,286.0,0.1,18.0,485.0,192.23,140.03
2016,5,6,15,45,157.0,241.5,0.1,18.0,344.5,156.14,126.21
2016,5,6,16,0,12.0,197.0,0.1,18.0,204.0,141.49,114.72
2016,5,6,16,15,296.0,170.0,0.1,17.5,317.0,113.91,92.3
2016,5,6,16,30,580.0,143.0,0.1,17.0,430.0,101.74,82.61
2016,5,6,16,45,497.0,137.5,0.1,17.0,364.5,95.72,77.81
2016,5,6,17,0,414.0,132.0,0.1,17.0,299.0,91.64,74.58
2016,5,6,17,15,356.5,125.5,0.1,16.5,255.0,87.43,71.31
2016,5,6,17,30,299.0,119.0,0.1,16.0,211.0,84.08,68.65
2016,5,6,17,45,252.5,101.0,0.15,15.5,169.0,71.95,58.16
2016,5,6,18,0,206.0,83.0,0.2,15.0,127.0,59.6,47.21
2016,5,6,18,15,149.5,63.5,0.25,14.5,91.0,46.04,34.88
2016,5,6,18,30,93.0,44.0,0.3,14.0,55.0,32.28,22.07
2016,5,6,18,45,46.5,25.0,0.4,14.0,30.5,18.85,6.34
2016,5,6,19,0,0.0,6.0,0.5,14.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,13.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,0.25,12.0,3.5,2.75,0.0
2016,5,7,5,30,0.0,7.0,0.2,12.0,7.0,5.3,0.0
2016,5,7,5,45,0.0,16.5,0.2,12.0,16.5,12.54,4.7
2016,5,7,6,0,0.0,26.0,0.2,12.0,26.0,19.81,11.29
2016,5,7,6,15,0.0,38.5,0.2,12.0,38.5,29.41,19.8
2016,5,7,6,30,0.0,51.0,0.2,12.0,51.0,39.04,28.26
2016,5,7,6,45,0.0,64.5,0.2,12.5,64.5,49.76,37.46
2016,5,7,7,0,0.0,78.0,0.2,13.0,78.0,60.92,46.83
2016,5,7,7,15,0.0,62.0,0.2,13.0,62.0,47.51,35.27
2016,5,7,7,30,0.0,46.0,0.2,13.0,46.0,35.19,24.66
2016,5,7,7,45,2.0,106.0,0.2,13.5,107.0,84.98,66.61
2016,5,7,8,0,4.0,166.0,0.2,14.0,168.0,140.0,111.31
2016,5,7,8,15,8.5,186.5,0.2,14.0,191.5,161.52,128.17
2016,5,7,8,30,13.0,207.0,0.2,14.0,215.0,183.18,145.11
2016,5,7,8,45,13.0,217.0,0.2,14.5,225.5,191.08,150.53
2016,5,7,9,0,13.0,227.0,0.2,15.0,236.0,198.99,156.01
2016,5,7,9,15,6.5,149.5,0.2,15.0,154.0,124.47,96.44
2016,5,7,9,30,0.0,72.0,0.2,15.0,72.0,55.58,40.45
2016,5,7,9,45,0.0,71.5,0.2,15.0,71.5,55.24,40.27
2016,5,7,10,0,0.0,71.0,0.2,15.0,71.0,54.9,39.92
2016,5,7,10,15,0.0,93.0,0.2,15.0,93.0,72.18,53.99
2016,5,7,10,30,0.0,115.0,0.2,15.0,115.0,89.82,68.15
2016,5,7,10,45,22.5,253.5,0.25,15.0,273.5,238.65,185.99
2016,5,7,11,0,45.0,392.0,0.3,15.0,432.0,383.39,293.57
2016,5,7,11,15,28.5,318.5,0.3,15.0,344.0,297.46,228.08
2016,5,7,11,30,12.0,245.0,0.3,15.0,256.0,204.97,157.9
2016,5,7,11,45,14.5,274.0,0.3,15.0,287.5,229.64,177.43
2016,5,7,12,0,17.0,303.0,0.3,15.0,319.0,253.71,195.58
2016,5,7,12,15,37.0,364.0,0.3,15.0,399.0,327.15,250.94
2016,5,7,12,30,57.0,425.0,0.3,15.0,479.0,386.34,293.99
2016,5,7,12,45,79.5,437.0,0.3,15.0,511.0,403.69,306.3
2016,5,7,13,0,102.0,449.0,0.3,15.0,543.0,418.08,316.64
2016,5,7,13,15,81.0,427.0,0.25,15.0,500.5,377.87,286.56
2016,5,7,13,30,60.0,405.0,0.2,15.0,458.0,340.32,258.84
2016,5,7,13,45,42.0,361.0,0.2,15.0,397.5,291.43,222.79
2016,5,7,14,0,24.0,317.0,0.2,15.0,337.0,248.08,190.59
2016,5,7,14,15,19.0,287.0,0.2,15.0,303.0,221.37,170.63
2016,5,7,14,30,14.0,257.0,0.2,15.0,269.0,195.72,151.22
2016,5,7,14,45,60.5,299.5,0.2,15.0,345.0,226.75,173.88
2016,5,7,15,0,107.0,342.0,0.2,15.0,421.0,251.71,190.84
2016,5,7,15,15,66.5,296.5,0.2,15.0,345.0,207.79,158.9
2016,5,7,15,30,26.0,251.0,0.2,15.0,269.0,179.54,139.57
2016,5,7,15,45,24.5,233.5,0.2,15.0,249.5,165.17,135.42
2016,5,7,16,0,23.0,216.0,0.2,15.0,230.0,153.38,126.08
2016,5,7,16,15,29.5,204.0,0.2,14.5,220.0,138.25,114.06
2016,5,7,16,30,36.0,192.0,0.2,14.0,210.0,130.6,108.24
2016,5,7,16,45,18.0,119.5,0.2,14.0,128.5,89.22,73.03
2016,5,7,17,0,0.0,47.0,0.2,14.0,47.0,35.95,26.55
2016,5,7,17,15,0.0,40.0,0.2,13.5,40.0,30.55,21.94
2016,5,7,17,30,0.0,33.0,0.2,13.0,33.0,25.16,17.17
2016,5,7,17,45,0.0,26.5,0.2,13.0,26.5,20.18,12.65
2016,5,7,18,0,0.0,20.0,0.2,13.0,20.0,15.2,8.08
2016,5,7,18,15,0.0,14.5,0.2,13.0,14.5,11.0,4.18
2016,5,7,18,30,0.0,9.0,0.2,13.0,9.0,6.82,0.27
2016,5,7,18,45,0.0,5.0,0.2,13.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,1.0,0.2,13.0,1.0,0.79,0.0
2016,5,7,19,15,0.0,0.5,0.2,13.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,5,15,73.5,11.0,0.3,11.0,15.5,33.21,0.0
2016,5,8,5,30,147.0,22.0,0.3,11.0,31.0,98.59,47.17
2016,5,8,5,45,255.5,35.0,0.3,11.5,68.5,175.76,135.69
2016,5,8,6,0,364.0,48.0,0.3,12.0,106.0,262.64,211.16
2016,5,8,6,15,439.0,57.0,0.25,12.0,151.5,335.06,272.75
2016,5,8,6,30,514.0,66.0,0.2,12.0,197.0,413.91,337.11
2016,5,8,6,45,257.0,70.0,0.2,12.5,135.5,266.67,219.52
2016,5,8,7,0,0.0,74.0,0.2,13.0,74.0,57.29,43.15
2016,5,8,7,15,0.0,80.5,0.2,13.5,80.5,62.3,47.74
2016,5,8,7,30,0.0,87.0,0.2,14.0,87.0,67.39,51.77
2016,5,8,7,45,2.0,127.0,0.2,14.5,128.5,103.57,81.6
2016,5,8,8,0,4.0,167.0,0.2,15.0,170.0,140.78,111.38
2016,5,8,8,15,16.5,201.5,0.15,15.5,212.0,182.45,144.3
2016,5,8,8,30,29.0,236.0,0.1,16.0,254.0,243.35,191.19
2016,5,8,8,45,49.0,271.0,0.1,17.0,304.0,295.95,230.15
2016,5,8,9,0,69.0,306.0,0.1,18.0,354.0,348.77,268.11
2016,5,8,9,15,112.0,335.0,0.1,18.5,418.0,438.58,332.81
2016,5,8,9,30,155.0,364.0,0.1,19.0,482.0,506.69,379.68
2016,5,8,9,45,111.5,369.0,0.1,19.5,456.0,466.66,348.04
2016,5,8,10,0,68.0,374.0,0.1,20.0,430.0,404.33,301.87
2016,5,8,10,15,81.0,395.0,0.1,20.5,463.5,433.36,322.37
2016,5,8,10,30,94.0,416.0,0.1,21.0,497.0,461.36,340.89
2016,5,8,10,45,55.0,355.5,0.1,21.5,403.5,362.35,268.92
2016,5,8,11,0,16.0,295.0,0.1,22.0,310.0,252.36,188.18
2016,5,8,11,15,30.0,349.5,0.1,22.0,377.5,326.31,243.17
2016,5,8,11,30,44.0,404.0,0.1,22.0,445.0,383.04,283.09
2016,5,8,11,45,31.0,358.5,0.15,22.0,387.5,326.95,242.38
2016,5,8,12,0,18.0,313.0,0.2,22.0,330.0,262.51,195.84
2016,5,8,12,15,16.0,293.5,0.2,22.0,308.5,243.34,182.09
2016,5,8,12,30,14.0,274.0,0.2,22.0,287.0,224.6,168.27
2016,5,8,12,45,13.0,259.0,0.2,22.5,271.0,210.5,157.54
2016,5,8,13,0,12.0,244.0,0.2,23.0,255.0,196.67,146.99
2016,5,8,13,15,9.5,214.5,0.2,22.5,223.5,171.14,128.1
2016,5,8,13,30,7.0,185.0,0.2,22.0,192.0,146.21,109.5
2016,5,8,13,45,18.5,261.0,0.25,22.0,277.5,207.61,156.46
2016,5,8,14,0,30.0,337.0,0.3,22.0,363.0,262.19,196.85
2016,5,8,14,15,17.0,254.0,0.3,21.5,268.5,197.12,148.34
2016,5,8,14,30,4.0,171.0,0.3,21.0,174.0,131.13,98.66
2016,5,8,14,45,2.0,131.5,0.3,21.0,133.0,101.05,75.54
2016,5,8,15,0,0.0,92.0,0.3,21.0,92.0,71.08,52.01
2016,5,8,15,15,15.0,174.5,0.3,20.5,184.5,132.08,100.26
2016,5,8,15,30,30.0,257.0,0.3,20.0,277.0,173.74,132.87
2016,5,8,15,45,25.5,235.0,0.35,20.0,251.0,166.16,133.89
2016,5,8,16,0,21.0,213.0,0.4,20.0,225.0,151.59,122.44
2016,5,8,16,15,10.5,169.5,0.4,19.5,175.5,123.33,99.64
2016,5,8,16,30,0.0,126.0,0.4,19.0,126.0,93.92,75.44
2016,5,8,16,45,0.0,106.5,0.45,18.5,106.5,80.13,64.14
2016,5,8,17,0,0.0,87.0,0.5,18.0,87.0,66.15,52.43
2016,5,8,17,15,0.0,74.5,0.5,17.5,74.5,56.92,44.65
2016,5,8,17,30,0.0,62.0,0.5,17.0,62.0,47.52,36.56
2016,5,8,17,45,213.0,64.0,0.5,16.5,110.5,46.35,35.59
2016,5,8,18,0,426.0,66.0,0.5,16.0,159.0,52.64,41.0
2016,5,8,18,15,337.0,54.5,0.45,15.5,116.0,41.21,30.59
2016,5,8,18,30,248.0,43.0,0.4,15.0,73.0,32.43,22.24
2016,5,8,18,45,136.0,27.0,0.4,14.5,42.0,20.37,8.71
2016,5,8,19,0,24.0,11.0,0.4,14.0,11.0,8.65,0.0
2016,5,8,19,15,12.0,5.5,0.4,13.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,9,5,15,67.0,12.0,0.4,11.5,16.5,31.76,0.0
2016,5,9,5,30,134.0,24.0,0.3,12.0,33.0,96.64,50.88
2016,5,9,5,45,249.0,37.5,0.25,12.5,71.5,175.53,135.43
2016,5,9,6,0,364.0,51.0,0.2,13.0,110.0,264.89,211.97
2016,5,9,6,15,439.5,60.5,0.2,13.5,156.5,338.22,273.46
2016,5,9,6,30,515.0,70.0,0.2,14.0,203.0,417.95,337.62
2016,5,9,6,45,262.5,96.5,0.2,14.5,164.5,285.24,232.35
2016,5,9,7,0,10.0,123.0,0.2,15.0,126.0,110.9,87.49
2016,5,9,7,15,19.5,145.5,0.15,15.5,153.5,137.91,110.3
2016,5,9,7,30,29.0,168.0,0.1,16.0,181.0,179.67,143.53
2016,5,9,7,45,29.0,186.0,0.1,16.5,200.5,196.79,156.08
2016,5,9,8,0,29.0,204.0,0.1,17.0,220.0,213.76,168.46
2016,5,9,8,15,57.0,238.5,0.1,17.5,273.0,272.72,213.9
2016,5,9,8,30,85.0,273.0,0.1,18.0,326.0,332.66,258.37
2016,5,9,8,45,454.5,196.0,0.1,19.0,508.5,651.09,493.29
2016,5,9,9,0,824.0,119.0,0.1,20.0,691.0,922.49,665.67
2016,5,9,9,15,836.5,121.5,0.1,20.0,730.5,945.16,673.56
2016,5,9,9,30,849.0,124.0,0.1,20.0,770.0,964.33,683.64
2016,5,9,9,45,861.5,124.0,0.1,20.5,804.5,963.54,680.31
2016,5,9,10,0,874.0,124.0,0.1,21.0,839.0,972.53,683.44
2016,5,9,10,15,880.5,126.0,0.1,21.0,866.5,973.95,683.21
2016,5,9,10,30,887.0,128.0,0.1,21.0,894.0,971.46,680.86
2016,5,9,10,45,888.5,131.0,0.15,21.5,914.0,961.3,673.57
2016,5,9,11,0,890.0,134.0,0.2,22.0,934.0,947.3,664.29
2016,5,9,11,15,893.0,135.0,0.2,22.0,947.5,929.12,652.97
2016,5,9,11,30,896.0,136.0,0.2,22.0,961.0,907.29,639.51
2016,5,9,11,45,893.0,139.0,0.2,22.5,966.0,878.53,620.63
2016,5,9,12,0,890.0,142.0,0.2,23.0,971.0,846.62,599.89
2016,5,9,12,15,889.5,142.0,0.2,23.0,969.0,811.35,578.09
2016,5,9,12,30,889.0,142.0,0.2,23.0,967.0,773.25,552.85
2016,5,9,12,45,886.0,141.5,0.2,23.0,957.5,730.4,523.95
2016,5,9,13,0,883.0,141.0,0.2,23.0,948.0,685.28,492.81
2016,5,9,13,15,879.0,140.0,0.2,23.0,931.0,637.1,458.71
2016,5,9,13,30,875.0,139.0,0.2,23.0,914.0,587.12,422.26
2016,5,9,13,45,869.0,137.5,0.2,23.0,890.5,534.2,382.51
2016,5,9,14,0,863.0,136.0,0.2,23.0,867.0,480.08,340.52
2016,5,9,14,15,854.5,134.5,0.2,22.5,836.5,422.99,295.62
2016,5,9,14,30,846.0,133.0,0.2,22.0,806.0,365.13,248.79
2016,5,9,14,45,423.0,130.5,0.2,22.0,467.0,195.9,132.3
2016,5,9,15,0,0.0,128.0,0.2,22.0,128.0,97.7,72.51
2016,5,9,15,15,395.5,126.0,0.2,22.0,388.5,127.9,80.43
2016,5,9,15,30,791.0,124.0,0.2,22.0,649.0,131.29,79.07
2016,5,9,15,45,767.5,122.0,0.2,22.0,602.5,94.6,74.22
2016,5,9,16,0,744.0,120.0,0.2,22.0,556.0,86.7,68.0
2016,5,9,16,15,719.0,115.5,0.2,21.5,507.5,84.59,66.62
2016,5,9,16,30,694.0,111.0,0.2,21.0,459.0,82.39,65.14
2016,5,9,16,45,661.0,105.5,0.25,20.5,408.5,79.27,62.87
2016,5,9,17,0,628.0,100.0,0.3,20.0,358.0,76.08,60.5
2016,5,9,17,15,584.0,93.0,0.3,19.5,307.5,71.56,56.91
2016,5,9,17,30,540.0,86.0,0.3,19.0,257.0,66.97,53.15
2016,5,9,17,45,484.5,76.0,0.3,18.5,208.5,59.86,47.05
2016,5,9,18,0,429.0,66.0,0.3,18.0,160.0,52.6,40.62
2016,5,9,18,15,341.5,54.0,0.35,17.5,117.0,40.9,30.1
2016,5,9,18,30,254.0,42.0,0.4,17.0,74.0,31.76,21.54
2016,5,9,18,45,145.0,26.5,0.5,16.5,43.0,20.05,8.89
2016,5,9,19,0,36.0,11.0,0.6,16.0,12.0,8.65,0.0
2016,5,9,19,15,18.0,5.5,0.6,15.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,12.0,0.9,14.5,17.5,36.35,0.0
2016,5,10,5,30,162.0,24.0,0.7,15.0,35.0,107.76,60.7
2016,5,10,5,45,275.5,36.5,0.5,16.0,74.0,188.35,144.18
2016,5,10,6,0,389.0,49.0,0.3,17.0,113.0,275.1,217.15
2016,5,10,6,15,464.0,58.0,0.25,17.5,160.0,348.57,277.7
2016,5,10,6,30,539.0,67.0,0.2,18.0,207.0,428.42,340.56
2016,5,10,6,45,591.5,73.0,0.15,18.5,258.0,495.95,391.23
2016,5,10,7,0,644.0,79.0,0.1,19.0,309.0,566.3,441.6
2016,5,10,7,15,680.5,84.5,0.1,19.5,360.5,626.58,482.78
2016,5,10,7,30,717.0,90.0,0.1,20.0,412.0,687.33,521.72
2016,5,10,7,45,745.5,93.5,0.1,21.0,463.0,735.26,549.61
2016,5,10,8,0,774.0,97.0,0.1,22.0,514.0,786.26,578.77
2016,5,10,8,15,794.0,100.5,0.05,22.0,562.0,828.39,602.99
2016,5,10,8,30,814.0,104.0,0.0,22.0,610.0,868.24,625.67
2016,5,10,8,45,830.5,107.0,0.0,22.5,654.5,901.75,643.17
2016,5,10,9,0,847.0,110.0,0.0,23.0,699.0,932.26,658.67
2016,5,10,9,15,858.5,112.0,0.0,23.5,738.5,941.33,660.98
2016,5,10,9,30,870.0,114.0,0.0,24.0,778.0,958.9,668.89
2016,5,10,9,45,875.5,118.0,0.0,24.5,811.0,969.13,672.26
2016,5,10,10,0,881.0,122.0,0.0,25.0,844.0,975.48,673.52
2016,5,10,10,15,887.5,123.5,0.0,25.0,871.5,976.4,673.05
2016,5,10,10,30,894.0,125.0,0.0,25.0,899.0,973.42,670.46
2016,5,10,10,45,897.5,127.0,0.0,25.0,919.5,964.18,664.33
2016,5,10,11,0,901.0,129.0,0.0,25.0,940.0,951.05,656.08
2016,5,10,11,15,903.5,129.5,0.0,25.0,953.0,931.88,644.35
2016,5,10,11,30,906.0,130.0,0.0,25.0,966.0,909.06,630.56
2016,5,10,11,45,905.5,131.5,0.05,25.5,971.5,881.04,612.77
2016,5,10,12,0,905.0,133.0,0.1,26.0,977.0,849.74,593.3
2016,5,10,12,15,904.5,132.5,0.1,26.0,975.5,813.76,571.45
2016,5,10,12,30,904.0,132.0,0.1,26.0,974.0,774.93,546.3
2016,5,10,12,45,907.5,128.0,0.1,26.0,966.0,733.48,518.79
2016,5,10,13,0,911.0,124.0,0.1,26.0,958.0,689.22,488.67
2016,5,10,13,15,907.0,123.5,0.1,26.0,941.0,640.42,454.57
2016,5,10,13,30,903.0,123.0,0.1,26.0,924.0,589.72,418.07
2016,5,10,13,45,897.5,121.5,0.15,26.0,900.0,535.88,378.55
2016,5,10,14,0,892.0,120.0,0.2,26.0,876.0,480.74,336.62
2016,5,10,14,15,884.0,118.0,0.2,25.5,845.5,423.23,291.73
2016,5,10,14,30,876.0,116.0,0.2,25.0,815.0,365.17,245.05
2016,5,10,14,45,866.0,113.5,0.2,25.0,778.5,305.93,196.54
2016,5,10,15,0,856.0,111.0,0.2,25.0,742.0,246.86,149.34
2016,5,10,15,15,843.0,108.5,0.2,24.5,700.5,180.8,101.67
2016,5,10,15,30,830.0,106.0,0.2,24.0,659.0,121.79,70.0
2016,5,10,15,45,814.5,102.5,0.2,24.0,614.0,83.2,64.22
2016,5,10,16,0,799.0,99.0,0.2,24.0,569.0,81.39,63.06
2016,5,10,16,15,534.0,152.0,0.2,24.0,454.5,103.07,81.28
2016,5,10,16,30,269.0,205.0,0.2,24.0,340.0,133.09,106.21
2016,5,10,16,45,351.0,168.5,0.2,24.0,325.5,114.77,91.31
2016,5,10,17,0,433.0,132.0,0.2,24.0,311.0,91.8,72.54
2016,5,10,17,15,526.5,101.5,0.25,23.0,290.0,76.8,60.46
2016,5,10,17,30,620.0,71.0,0.3,22.0,269.0,56.9,43.82
2016,5,10,17,45,565.5,63.5,0.35,21.0,219.5,51.21,39.1
2016,5,10,18,0,511.0,56.0,0.4,20.0,170.0,45.46,34.11
2016,5,10,18,15,426.0,47.0,0.45,19.0,125.5,38.24,27.63
2016,5,10,18,30,341.0,38.0,0.5,18.0,81.0,31.05,20.88
2016,5,10,18,45,213.5,25.5,0.6,17.5,48.0,20.75,9.77
2016,5,10,19,0,86.0,13.0,0.7,17.0,15.0,10.23,0.0
2016,5,10,19,15,43.0,6.5,0.7,16.5,7.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,12.5,0.4,13.5,20.0,44.61,0.0
2016,5,11,5,30,210.0,25.0,0.3,14.0,40.0,130.2,78.37
2016,5,11,5,45,323.0,36.5,0.25,15.0,80.5,209.1,160.57
2016,5,11,6,0,436.0,48.0,0.2,16.0,121.0,297.06,234.65
2016,5,11,6,15,509.5,56.5,0.15,16.5,170.0,371.39,295.7
2016,5,11,6,30,583.0,65.0,0.1,17.0,219.0,451.85,358.74
2016,5,11,6,45,631.5,71.5,0.1,17.5,270.5,519.21,409.35
2016,5,11,7,0,680.0,78.0,0.1,18.0,322.0,589.0,459.42
2016,5,11,7,15,715.0,83.0,0.1,18.5,374.5,648.94,499.97
2016,5,11,7,30,750.0,88.0,0.1,19.0,427.0,705.28,535.63
2016,5,11,7,45,774.0,93.0,0.1,19.5,478.0,756.43,566.64
2016,5,11,8,0,798.0,98.0,0.1,20.0,529.0,806.12,595.86
2016,5,11,8,15,817.0,101.5,0.1,20.5,577.5,847.98,619.28
2016,5,11,8,30,836.0,105.0,0.1,21.0,626.0,887.42,640.77
2016,5,11,8,45,847.0,109.5,0.1,21.5,669.5,917.98,656.36
2016,5,11,9,0,858.0,114.0,0.1,22.0,713.0,945.25,669.87
2016,5,11,9,15,869.5,116.5,0.05,22.5,752.5,954.69,671.78
2016,5,11,9,30,881.0,119.0,0.0,23.0,792.0,972.75,679.58
2016,5,11,9,45,897.0,116.5,0.0,23.5,827.5,986.34,684.93
2016,5,11,10,0,913.0,114.0,0.0,24.0,863.0,996.2,688.19
2016,5,11,10,15,919.0,115.0,0.0,24.0,890.5,996.16,687.05
2016,5,11,10,30,925.0,116.0,0.0,24.0,918.0,992.12,683.84
2016,5,11,10,45,931.0,115.5,0.05,24.5,939.0,982.63,676.64
2016,5,11,11,0,937.0,115.0,0.1,25.0,960.0,969.17,667.57
2016,5,11,11,15,939.0,115.5,0.1,25.0,973.5,949.13,655.36
2016,5,11,11,30,941.0,116.0,0.1,25.0,987.0,925.33,641.04
2016,5,11,11,45,943.5,115.5,0.1,25.5,992.5,897.44,623.07
2016,5,11,12,0,946.0,115.0,0.1,26.0,998.0,866.06,603.03
2016,5,11,12,15,945.0,115.0,0.1,26.0,996.0,829.04,580.66
2016,5,11,12,30,944.0,115.0,0.1,26.0,994.0,789.04,555.36
2016,5,11,12,45,936.5,117.5,0.15,26.0,983.0,743.75,525.9
2016,5,11,13,0,929.0,120.0,0.2,26.0,972.0,696.3,494.25
2016,5,11,13,15,925.0,119.0,0.2,26.0,955.0,646.41,459.39
2016,5,11,13,30,921.0,118.0,0.2,26.0,938.0,594.6,422.05
2016,5,11,13,45,913.5,118.0,0.2,26.0,913.0,540.06,381.52
2016,5,11,14,0,906.0,118.0,0.2,26.0,888.0,484.35,338.73
2016,5,11,14,15,898.5,116.5,0.2,25.5,857.5,426.69,293.68
2016,5,11,14,30,891.0,115.0,0.2,25.0,827.0,368.37,246.76
2016,5,11,14,45,878.5,114.0,0.2,25.0,790.0,308.67,197.96
2016,5,11,15,0,866.0,113.0,0.2,25.0,753.0,249.37,150.72
2016,5,11,15,15,852.5,110.5,0.2,25.0,711.0,182.73,102.58
2016,5,11,15,30,839.0,108.0,0.2,25.0,669.0,123.16,70.71
2016,5,11,15,45,820.5,105.5,0.2,25.0,622.5,85.23,65.61
2016,5,11,16,0,802.0,103.0,0.2,25.0,576.0,84.07,64.99
2016,5,11,16,15,779.5,99.5,0.2,24.5,527.0,82.08,63.69
2016,5,11,16,30,757.0,96.0,0.2,24.0,478.0,80.01,62.33
2016,5,11,16,45,727.0,91.0,0.2,24.0,427.0,70.75,54.76
2016,5,11,17,0,697.0,86.0,0.2,24.0,376.0,67.49,52.22
2016,5,11,17,15,656.5,80.5,0.25,23.0,324.5,63.64,49.33
2016,5,11,17,30,616.0,75.0,0.3,22.0,273.0,59.74,46.29
2016,5,11,17,45,558.5,67.5,0.35,21.0,223.0,54.11,41.62
2016,5,11,18,0,501.0,60.0,0.4,20.0,173.0,48.45,36.71
2016,5,11,18,15,415.0,50.5,0.45,19.0,128.0,40.93,29.98
2016,5,11,18,30,329.0,41.0,0.5,18.0,83.0,33.43,22.96
2016,5,11,18,45,164.5,28.5,0.6,17.5,49.5,21.58,10.76
2016,5,11,19,0,0.0,16.0,0.7,17.0,16.0,12.59,0.0
2016,5,11,19,15,0.0,8.0,0.7,16.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,14.0,0.7,12.5,18.5,30.66,0.0
2016,5,12,5,30,119.0,28.0,0.6,13.0,37.0,97.16,60.45
2016,5,12,5,45,211.0,44.5,0.5,14.0,75.0,165.53,128.2
2016,5,12,6,0,303.0,61.0,0.4,15.0,113.0,241.16,192.65
2016,5,12,6,15,376.0,73.5,0.35,15.5,159.0,311.02,250.93
2016,5,12,6,30,449.0,86.0,0.3,16.0,205.0,387.59,312.21
2016,5,12,6,45,291.5,115.5,0.3,17.0,199.0,324.69,261.62
2016,5,12,7,0,134.0,145.0,0.3,18.0,193.0,245.73,197.1
2016,5,12,7,15,218.0,159.5,0.25,18.5,252.5,342.04,273.12
2016,5,12,7,30,302.0,174.0,0.2,19.0,312.0,429.44,338.03
2016,5,12,7,45,501.0,151.0,0.2,19.5,410.0,593.47,457.52
2016,5,12,8,0,700.0,128.0,0.2,20.0,508.0,760.89,569.76
2016,5,12,8,15,722.5,132.5,0.2,20.5,555.5,804.32,593.0
2016,5,12,8,30,745.0,137.0,0.2,21.0,603.0,845.78,616.36
2016,5,12,8,45,762.0,141.0,0.2,21.5,647.0,879.4,634.31
2016,5,12,9,0,779.0,145.0,0.2,22.0,691.0,903.0,645.85
2016,5,12,9,15,792.5,148.0,0.2,22.0,730.0,926.45,658.64
2016,5,12,9,30,806.0,151.0,0.2,22.0,769.0,946.51,669.33
2016,5,12,9,45,822.0,150.0,0.2,22.5,804.0,961.39,675.63
2016,5,12,10,0,838.0,149.0,0.2,23.0,839.0,972.56,679.81
2016,5,12,10,15,845.0,150.5,0.2,23.5,866.0,973.87,678.18
2016,5,12,10,30,852.0,152.0,0.2,24.0,893.0,971.29,674.49
2016,5,12,10,45,862.5,149.5,0.2,24.5,914.5,964.11,668.25
2016,5,12,11,0,873.0,147.0,0.2,25.0,936.0,938.1,650.87
2016,5,12,11,15,875.5,148.0,0.2,25.0,949.0,919.6,639.65
2016,5,12,11,30,878.0,149.0,0.2,25.0,962.0,897.54,626.19
2016,5,12,11,45,880.0,148.5,0.2,25.0,968.0,870.42,609.67
2016,5,12,12,0,882.0,148.0,0.2,25.0,974.0,840.06,591.17
2016,5,12,12,15,881.0,148.0,0.2,25.0,972.0,804.72,569.09
2016,5,12,12,30,880.0,148.0,0.2,25.0,970.0,766.64,544.02
2016,5,12,12,45,873.0,150.5,0.25,25.5,959.5,723.7,514.86
2016,5,12,13,0,866.0,153.0,0.3,26.0,949.0,678.78,483.73
2016,5,12,13,15,862.0,152.0,0.3,25.5,932.0,631.47,451.31
2016,5,12,13,30,858.0,151.0,0.3,25.0,915.0,586.72,419.31
2016,5,12,13,45,847.0,152.0,0.3,25.0,890.0,532.61,378.99
2016,5,12,14,0,836.0,153.0,0.3,25.0,865.0,477.88,336.95
2016,5,12,14,15,827.0,151.0,0.3,24.5,835.0,421.41,292.92
2016,5,12,14,30,818.0,149.0,0.3,24.0,805.0,364.69,247.4
2016,5,12,14,45,798.5,150.5,0.3,24.0,767.0,307.66,201.05
2016,5,12,15,0,779.0,152.0,0.3,24.0,729.0,252.09,157.08
2016,5,12,15,15,764.0,148.5,0.3,23.5,688.0,188.62,111.43
2016,5,12,15,30,749.0,145.0,0.3,23.0,647.0,132.55,81.11
2016,5,12,15,45,721.5,143.5,0.3,23.0,600.0,98.5,77.16
2016,5,12,16,0,694.0,142.0,0.3,23.0,553.0,98.79,77.76
2016,5,12,16,15,668.5,136.5,0.3,22.5,505.0,96.61,76.35
2016,5,12,16,30,643.0,131.0,0.3,22.0,457.0,94.32,74.86
2016,5,12,16,45,635.5,110.5,0.35,21.5,404.5,81.98,64.86
2016,5,12,17,0,628.0,90.0,0.4,21.0,352.0,68.97,54.15
2016,5,12,17,15,546.5,96.5,0.4,20.0,303.0,73.32,58.31
2016,5,12,17,30,465.0,103.0,0.4,19.0,254.0,74.96,60.07
2016,5,12,17,45,426.0,89.5,0.4,18.5,209.0,65.83,52.25
2016,5,12,18,0,387.0,76.0,0.4,18.0,164.0,56.46,44.02
2016,5,12,18,15,305.0,62.5,0.4,17.0,121.0,46.52,35.13
2016,5,12,18,30,223.0,49.0,0.4,16.0,78.0,36.54,25.9
2016,5,12,18,45,133.0,31.5,0.4,15.5,46.5,23.62,12.8
2016,5,12,19,0,43.0,14.0,0.4,15.0,15.0,11.02,0.0
2016,5,12,19,15,21.5,7.0,0.4,14.5,7.5,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,0.4,11.5,8.0,6.29,0.0
2016,5,13,5,30,0.0,16.0,0.4,12.0,16.0,12.18,3.15
2016,5,13,5,45,0.0,32.0,0.4,12.5,32.0,24.75,15.06
2016,5,13,6,0,0.0,48.0,0.4,13.0,48.0,38.6,27.27
2016,5,13,6,15,0.0,67.5,0.4,13.5,67.5,55.77,42.17
2016,5,13,6,30,0.0,87.0,0.4,14.0,87.0,72.69,56.6
2016,5,13,6,45,4.0,106.0,0.4,14.5,107.5,91.5,72.4
2016,5,13,7,0,8.0,125.0,0.4,15.0,128.0,110.55,88.07
2016,5,13,7,15,22.0,150.0,0.35,15.5,160.0,143.19,114.82
2016,5,13,7,30,36.0,175.0,0.3,16.0,192.0,191.2,153.18
2016,5,13,7,45,33.0,191.5,0.3,16.5,208.0,204.41,162.49
2016,5,13,8,0,30.0,208.0,0.3,17.0,224.0,217.32,171.6
2016,5,13,8,15,47.0,238.0,0.3,17.5,266.5,261.59,205.5
2016,5,13,8,30,64.0,268.0,0.3,18.0,309.0,306.3,238.68
2016,5,13,8,45,189.0,287.0,0.3,18.5,418.0,458.22,352.95
2016,5,13,9,0,314.0,306.0,0.3,19.0,527.0,614.92,462.59
2016,5,13,9,15,591.5,213.5,0.3,19.0,658.0,811.07,597.45
2016,5,13,9,30,869.0,121.0,0.3,19.0,789.0,960.06,689.41
2016,5,13,9,45,891.0,115.5,0.35,19.5,826.0,976.21,695.44
2016,5,13,10,0,913.0,110.0,0.4,20.0,863.0,988.71,701.6
2016,5,13,10,15,919.0,111.0,0.4,20.0,890.5,988.74,700.46
2016,5,13,10,30,925.0,112.0,0.4,20.0,918.0,984.78,697.21
2016,5,13,10,45,928.0,114.0,0.4,20.5,938.0,974.99,689.27
2016,5,13,11,0,931.0,116.0,0.4,21.0,958.0,961.23,679.13
2016,5,13,11,15,933.5,116.5,0.4,21.0,971.5,941.77,666.92
2016,5,13,11,30,936.0,117.0,0.4,21.0,985.0,918.57,652.53
2016,5,13,11,45,935.5,118.0,0.45,21.0,990.5,889.67,635.63
2016,5,13,12,0,935.0,119.0,0.5,21.0,996.0,857.43,616.54
2016,5,13,12,15,935.0,119.0,0.5,20.5,994.5,821.59,595.2
2016,5,13,12,30,935.0,119.0,0.5,20.0,993.0,782.75,570.44
2016,5,13,12,45,935.0,117.5,0.5,20.0,984.5,739.9,540.85
2016,5,13,13,0,935.0,116.0,0.5,20.0,976.0,694.41,508.68
2016,5,13,13,15,932.0,115.0,0.5,20.0,959.5,645.05,472.85
2016,5,13,13,30,929.0,114.0,0.5,20.0,943.0,593.65,434.43
2016,5,13,13,45,927.5,111.0,0.5,20.0,920.5,539.69,392.83
2016,5,13,14,0,926.0,108.0,0.5,20.0,898.0,483.99,348.43
2016,5,13,14,15,920.0,106.5,0.5,19.5,868.5,426.09,301.51
2016,5,13,14,30,914.0,105.0,0.5,19.0,839.0,367.34,252.52
2016,5,13,14,45,909.5,101.0,0.5,19.0,804.0,306.69,201.03
2016,5,13,15,0,905.0,97.0,0.5,19.0,769.0,245.55,150.48
2016,5,13,15,15,894.0,95.0,0.5,18.5,727.5,184.55,105.55
2016,5,13,15,30,883.0,93.0,0.5,18.0,686.0,124.25,73.08
2016,5,13,15,45,872.0,89.0,0.5,18.0,641.5,85.04,67.47
2016,5,13,16,0,861.0,85.0,0.5,18.0,597.0,82.11,65.3
2016,5,13,16,15,842.0,82.0,0.5,17.5,548.0,71.66,56.68
2016,5,13,16,30,823.0,79.0,0.5,17.0,499.0,69.5,55.16
2016,5,13,16,45,801.5,74.5,0.5,16.5,448.0,66.14,52.55
2016,5,13,17,0,780.0,70.0,0.5,16.0,397.0,62.66,49.81
2016,5,13,17,15,744.5,66.0,0.5,15.5,345.0,59.23,47.04
2016,5,13,17,30,709.0,62.0,0.5,15.0,293.0,55.78,44.18
2016,5,13,17,45,660.5,56.0,0.5,14.5,242.0,50.55,39.63
2016,5,13,18,0,612.0,50.0,0.5,14.0,191.0,45.28,34.89
2016,5,13,18,15,531.5,43.0,0.45,13.0,143.5,35.82,26.31
2016,5,13,18,30,451.0,36.0,0.4,12.0,96.0,29.95,20.68
2016,5,13,18,45,308.5,25.5,0.4,11.5,59.0,21.01,11.28
2016,5,13,19,0,166.0,15.0,0.4,11.0,22.0,12.22,0.0
2016,5,13,19,15,83.0,7.5,0.4,11.0,11.0,5.9,0.0
2016,5,13,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
