Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,14,5,15,139.0,12.5,0.3,12.0,23.5,55.46,0.0
2016,5,14,5,30,278.0,25.0,0.3,12.0,47.0,158.04,106.02
2016,5,14,5,45,384.0,34.0,0.3,12.5,88.0,231.88,180.59
2016,5,14,6,0,490.0,43.0,0.3,13.0,129.0,316.43,253.08
2016,5,14,6,15,556.0,49.5,0.3,13.0,177.0,386.39,312.27
2016,5,14,6,30,622.0,56.0,0.3,13.0,225.0,461.68,373.28
2016,5,14,6,45,311.0,83.5,0.3,13.5,168.0,314.21,256.7
2016,5,14,7,0,0.0,111.0,0.3,14.0,111.0,91.01,71.05
2016,5,14,7,15,4.0,132.5,0.3,14.0,135.0,112.49,89.62
2016,5,14,7,30,8.0,154.0,0.3,14.0,159.0,134.21,107.26
2016,5,14,7,45,25.0,185.5,0.3,14.5,199.5,176.28,141.27
2016,5,14,8,0,42.0,217.0,0.3,15.0,240.0,236.65,188.71
2016,5,14,8,15,88.0,251.0,0.3,15.0,305.0,310.55,246.41
2016,5,14,8,30,134.0,285.0,0.3,15.0,370.0,406.18,318.22
2016,5,14,8,45,145.5,307.5,0.3,15.5,405.0,439.85,340.76
2016,5,14,9,0,157.0,330.0,0.3,16.0,440.0,472.97,363.1
2016,5,14,9,15,195.5,346.5,0.3,16.0,492.0,524.3,399.6
2016,5,14,9,30,234.0,363.0,0.3,16.0,544.0,575.25,434.88
2016,5,14,9,45,277.5,370.5,0.3,16.5,594.0,642.17,479.47
2016,5,14,10,0,321.0,378.0,0.3,17.0,644.0,686.25,507.6
2016,5,14,10,15,281.0,402.0,0.3,17.0,640.5,665.83,491.21
2016,5,14,10,30,241.0,426.0,0.3,17.0,637.0,624.3,461.73
2016,5,14,10,45,376.5,393.0,0.3,17.5,730.5,727.98,533.59
2016,5,14,11,0,512.0,360.0,0.3,18.0,824.0,823.54,595.32
2016,5,14,11,15,387.0,409.0,0.3,18.0,763.0,725.28,526.67
2016,5,14,11,30,262.0,458.0,0.3,18.0,702.0,644.84,470.89
2016,5,14,11,45,136.0,337.0,0.35,18.5,464.0,407.31,305.41
2016,5,14,12,0,10.0,216.0,0.4,19.0,226.0,177.63,134.09
2016,5,14,12,15,114.0,344.0,0.4,19.0,451.0,377.65,287.0
2016,5,14,12,30,218.0,472.0,0.4,19.0,676.0,545.62,404.57
2016,5,14,12,45,543.5,310.5,0.4,19.0,813.0,636.12,469.26
2016,5,14,13,0,869.0,149.0,0.4,19.0,950.0,675.33,496.99
2016,5,14,13,15,615.5,276.5,0.4,19.0,838.5,585.07,430.04
2016,5,14,13,30,362.0,404.0,0.4,19.0,727.0,500.79,369.06
2016,5,14,13,45,606.0,274.0,0.4,19.0,799.0,500.11,367.26
2016,5,14,14,0,850.0,144.0,0.4,19.0,871.0,475.46,343.87
2016,5,14,14,15,671.0,221.0,0.4,18.5,782.5,406.91,292.46
2016,5,14,14,30,492.0,298.0,0.4,18.0,694.0,355.41,255.37
2016,5,14,14,45,434.5,305.5,0.45,18.0,643.5,307.78,219.1
2016,5,14,15,0,377.0,313.0,0.5,18.0,593.0,271.9,192.92
2016,5,14,15,15,581.5,220.5,0.5,17.5,625.5,208.76,137.54
2016,5,14,15,30,786.0,128.0,0.5,17.0,658.0,131.1,81.35
2016,5,14,15,45,770.0,123.5,0.5,17.0,613.5,95.28,76.41
2016,5,14,16,0,754.0,119.0,0.5,17.0,569.0,86.03,68.87
2016,5,14,16,15,731.0,114.5,0.5,16.5,520.5,83.94,67.47
2016,5,14,16,30,708.0,110.0,0.5,16.0,472.0,81.75,65.95
2016,5,14,16,45,462.0,139.5,0.5,16.0,366.0,95.9,78.42
2016,5,14,17,0,216.0,169.0,0.5,16.0,260.0,112.53,92.97
2016,5,14,17,15,196.5,150.5,0.5,15.5,225.0,103.99,85.97
2016,5,14,17,30,177.0,132.0,0.5,15.0,190.0,91.94,75.84
2016,5,14,17,45,161.0,110.5,0.5,15.0,156.0,78.02,63.7
2016,5,14,18,0,145.0,89.0,0.5,15.0,122.0,63.8,51.04
2016,5,14,18,15,224.0,67.0,0.45,14.5,104.5,49.2,37.9
2016,5,14,18,30,303.0,45.0,0.4,14.0,87.0,34.21,24.22
2016,5,14,18,45,190.0,31.0,0.4,13.5,53.5,23.5,13.38
2016,5,14,19,0,77.0,17.0,0.4,13.0,20.0,12.87,0.0
2016,5,14,19,15,38.5,8.5,0.4,13.0,10.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,5,15,117.5,14.0,0.5,10.5,23.5,49.47,0.0
2016,5,15,5,30,235.0,28.0,0.5,11.0,47.0,144.63,99.38
2016,5,15,5,45,350.5,37.5,0.5,12.0,88.5,220.21,172.64
2016,5,15,6,0,466.0,47.0,0.5,13.0,130.0,308.25,247.64
2016,5,15,6,15,534.5,54.5,0.5,13.5,178.5,379.62,307.59
2016,5,15,6,30,603.0,62.0,0.5,14.0,227.0,456.55,369.4
2016,5,15,6,45,652.5,66.5,0.5,15.0,278.5,522.55,419.38
2016,5,15,7,0,702.0,71.0,0.5,16.0,330.0,587.99,466.64
2016,5,15,7,15,734.5,75.5,0.5,16.5,381.5,646.14,506.57
2016,5,15,7,30,767.0,80.0,0.5,17.0,433.0,704.22,544.33
2016,5,15,7,45,793.0,82.5,0.5,17.5,483.5,754.27,575.32
2016,5,15,8,0,819.0,85.0,0.5,18.0,534.0,802.97,604.65
2016,5,15,8,15,836.5,88.0,0.45,18.5,581.5,843.23,626.73
2016,5,15,8,30,854.0,91.0,0.4,19.0,629.0,870.97,640.25
2016,5,15,8,45,868.5,93.0,0.4,19.5,673.5,901.69,656.64
2016,5,15,9,0,883.0,95.0,0.4,20.0,718.0,929.34,670.85
2016,5,15,9,15,893.0,97.0,0.4,20.0,757.0,949.49,681.57
2016,5,15,9,30,903.0,99.0,0.4,20.0,796.0,966.03,690.2
2016,5,15,9,45,913.5,99.0,0.4,20.5,830.0,977.21,694.32
2016,5,15,10,0,924.0,99.0,0.4,21.0,864.0,984.56,696.26
2016,5,15,10,15,929.5,100.0,0.4,21.0,891.5,984.29,695.03
2016,5,15,10,30,935.0,101.0,0.4,21.0,919.0,980.01,691.62
2016,5,15,10,45,935.5,104.5,0.45,21.5,938.5,969.52,684.4
2016,5,15,11,0,936.0,108.0,0.5,22.0,958.0,955.06,674.93
2016,5,15,11,15,938.5,108.5,0.5,22.0,971.0,935.72,662.79
2016,5,15,11,30,941.0,109.0,0.5,22.0,984.0,912.63,648.43
2016,5,15,11,45,938.0,112.0,0.5,22.0,989.0,883.51,630.34
2016,5,15,12,0,935.0,115.0,0.5,22.0,994.0,851.11,610.19
2016,5,15,12,15,934.5,115.0,0.5,22.0,992.0,815.07,587.64
2016,5,15,12,30,934.0,115.0,0.5,22.0,990.0,776.09,561.78
2016,5,15,12,45,930.5,115.0,0.5,22.0,980.5,732.27,531.67
2016,5,15,13,0,927.0,115.0,0.5,22.0,971.0,686.1,499.19
2016,5,15,13,15,923.5,114.5,0.5,22.0,954.0,637.37,463.99
2016,5,15,13,30,920.0,114.0,0.5,22.0,937.0,586.67,426.25
2016,5,15,13,45,915.5,112.0,0.55,22.0,914.0,532.63,385.32
2016,5,15,14,0,911.0,110.0,0.6,22.0,891.0,477.17,341.72
2016,5,15,14,15,904.0,108.5,0.6,22.0,860.5,419.9,294.93
2016,5,15,14,30,897.0,107.0,0.6,22.0,830.0,361.93,246.43
2016,5,15,14,45,887.5,105.0,0.6,22.0,794.0,302.51,196.56
2016,5,15,15,0,878.0,103.0,0.6,22.0,758.0,243.15,148.16
2016,5,15,15,15,866.0,101.0,0.6,21.5,717.0,183.78,105.02
2016,5,15,15,30,854.0,99.0,0.6,21.0,676.0,125.24,74.01
2016,5,15,15,45,836.0,97.0,0.65,20.5,630.0,80.1,62.64
2016,5,15,16,0,818.0,95.0,0.7,20.0,584.0,79.07,62.2
2016,5,15,16,15,797.0,91.5,0.7,19.5,535.5,76.91,60.7
2016,5,15,16,30,776.0,88.0,0.7,19.0,487.0,74.67,59.12
2016,5,15,16,45,744.5,85.0,0.7,19.0,436.0,72.49,57.46
2016,5,15,17,0,713.0,82.0,0.7,19.0,385.0,64.95,51.14
2016,5,15,17,15,675.0,77.0,0.65,18.5,334.0,61.36,48.29
2016,5,15,17,30,637.0,72.0,0.6,18.0,283.0,57.74,45.33
2016,5,15,17,45,575.0,66.5,0.6,17.5,232.5,53.43,41.66
2016,5,15,18,0,513.0,61.0,0.6,17.0,182.0,49.2,37.9
2016,5,15,18,15,431.5,52.0,0.6,16.5,136.5,42.1,31.42
2016,5,15,18,30,350.0,43.0,0.6,16.0,91.0,35.02,24.73
2016,5,15,18,45,228.5,30.0,0.65,15.5,56.0,22.95,12.98
2016,5,15,19,0,107.0,17.0,0.7,15.0,21.0,12.94,0.0
2016,5,15,19,15,53.5,8.5,0.65,14.5,10.5,6.69,0.0
2016,5,15,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,86.0,15.0,0.5,11.5,22.0,53.38,0.0
2016,5,16,5,30,172.0,30.0,0.5,12.0,44.0,120.33,83.28
2016,5,16,5,45,276.0,42.5,0.5,13.0,83.5,188.95,147.91
2016,5,16,6,0,380.0,55.0,0.5,14.0,123.0,272.92,219.16
2016,5,16,6,15,450.0,64.5,0.45,14.5,170.0,343.21,277.79
2016,5,16,6,30,520.0,74.0,0.4,15.0,217.0,419.29,338.54
2016,5,16,6,45,576.5,79.5,0.4,16.0,268.0,487.56,390.31
2016,5,16,7,0,633.0,85.0,0.4,17.0,319.0,558.92,441.95
2016,5,16,7,15,668.5,90.5,0.4,17.5,370.0,617.57,482.81
2016,5,16,7,30,704.0,96.0,0.4,18.0,421.0,676.62,521.88
2016,5,16,7,45,734.0,99.0,0.4,18.5,472.0,728.25,554.1
2016,5,16,8,0,764.0,102.0,0.4,19.0,523.0,775.01,582.21
2016,5,16,8,15,784.5,105.5,0.35,19.5,570.5,816.94,605.6
2016,5,16,8,30,805.0,109.0,0.3,20.0,618.0,856.66,627.01
2016,5,16,8,45,822.5,111.0,0.3,20.5,662.5,889.48,644.54
2016,5,16,9,0,840.0,113.0,0.3,21.0,707.0,919.38,660.1
2016,5,16,9,15,851.5,115.0,0.3,21.5,746.0,928.2,662.42
2016,5,16,9,30,863.0,117.0,0.3,22.0,785.0,945.51,670.44
2016,5,16,9,45,878.5,115.5,0.3,22.5,820.0,959.49,676.28
2016,5,16,10,0,894.0,114.0,0.3,23.0,855.0,969.82,680.0
2016,5,16,10,15,900.5,115.0,0.3,23.0,882.5,970.33,679.23
2016,5,16,10,30,907.0,116.0,0.3,23.0,910.0,966.93,676.38
2016,5,16,10,45,910.5,117.5,0.3,23.5,930.0,957.31,668.64
2016,5,16,11,0,914.0,119.0,0.3,24.0,950.0,943.82,658.78
2016,5,16,11,15,916.5,119.5,0.3,24.0,963.5,924.72,646.93
2016,5,16,11,30,919.0,120.0,0.3,24.0,977.0,901.97,632.97
2016,5,16,11,45,921.0,119.5,0.35,24.5,983.0,874.4,615.84
2016,5,16,12,0,923.0,119.0,0.4,25.0,989.0,843.47,596.64
2016,5,16,12,15,922.5,119.0,0.4,25.0,987.0,807.84,574.63
2016,5,16,12,30,922.0,119.0,0.4,25.0,985.0,769.3,549.23
2016,5,16,12,45,918.0,120.0,0.4,25.0,975.5,726.42,520.12
2016,5,16,13,0,914.0,121.0,0.4,25.0,966.0,681.22,488.73
2016,5,16,13,15,910.0,120.5,0.4,25.0,949.0,632.8,454.26
2016,5,16,13,30,906.0,120.0,0.4,25.0,932.0,582.49,417.37
2016,5,16,13,45,898.0,120.0,0.4,25.0,908.0,528.91,376.94
2016,5,16,14,0,890.0,120.0,0.4,25.0,884.0,474.25,334.35
2016,5,16,14,15,882.5,118.5,0.4,24.5,854.0,417.94,289.76
2016,5,16,14,30,875.0,117.0,0.4,24.0,824.0,360.99,243.4
2016,5,16,14,45,859.5,117.5,0.45,24.0,786.5,302.88,195.71
2016,5,16,15,0,844.0,118.0,0.5,24.0,749.0,239.68,145.52
2016,5,16,15,15,831.0,115.5,0.5,24.0,708.0,180.75,102.94
2016,5,16,15,30,818.0,113.0,0.5,24.0,667.0,122.94,72.2
2016,5,16,15,45,798.0,111.0,0.5,24.0,621.0,87.88,68.15
2016,5,16,16,0,778.0,109.0,0.5,24.0,575.0,87.19,67.88
2016,5,16,16,15,755.5,105.0,0.5,23.5,527.0,85.05,66.46
2016,5,16,16,30,733.0,101.0,0.5,23.0,479.0,76.41,59.56
2016,5,16,16,45,705.0,95.5,0.5,22.5,429.0,73.11,57.12
2016,5,16,17,0,677.0,90.0,0.5,22.0,379.0,69.7,54.54
2016,5,16,17,15,637.5,84.5,0.5,21.5,328.5,65.99,51.64
2016,5,16,17,30,598.0,79.0,0.5,21.0,278.0,62.24,48.63
2016,5,16,17,45,544.0,71.5,0.5,20.5,229.0,56.77,44.02
2016,5,16,18,0,490.0,64.0,0.5,20.0,180.0,51.26,39.21
2016,5,16,18,15,408.5,54.5,0.55,19.0,135.5,43.88,32.64
2016,5,16,18,30,327.0,45.0,0.6,18.0,91.0,36.49,25.81
2016,5,16,18,45,216.0,31.5,0.7,17.0,57.0,23.98,13.88
2016,5,16,19,0,105.0,18.0,0.8,16.0,23.0,13.68,0.0
2016,5,16,19,15,52.5,9.0,0.8,15.5,11.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,5,15,129.0,14.0,0.45,14.5,25.0,68.68,0.0
2016,5,17,5,30,258.0,28.0,0.4,15.0,50.0,152.67,106.21
2016,5,17,5,45,359.5,38.5,0.4,16.0,91.5,224.05,173.18
2016,5,17,6,0,461.0,49.0,0.4,17.0,133.0,306.46,242.31
2016,5,17,6,15,528.5,56.5,0.4,17.5,181.0,376.89,300.37
2016,5,17,6,30,596.0,64.0,0.4,18.0,229.0,452.74,360.17
2016,5,17,6,45,641.0,70.0,0.4,18.5,280.0,517.17,408.74
2016,5,17,7,0,686.0,76.0,0.4,19.0,331.0,583.7,456.71
2016,5,17,7,15,719.0,80.5,0.4,19.5,382.5,638.01,493.79
2016,5,17,7,30,752.0,85.0,0.4,20.0,434.0,695.8,530.91
2016,5,17,7,45,776.5,89.0,0.4,21.0,484.5,745.79,560.42
2016,5,17,8,0,801.0,93.0,0.4,22.0,535.0,794.39,588.12
2016,5,17,8,15,819.5,96.0,0.4,22.0,582.5,834.93,612.12
2016,5,17,8,30,838.0,99.0,0.4,22.0,630.0,873.08,634.33
2016,5,17,8,45,853.0,101.5,0.4,22.5,674.5,893.94,644.11
2016,5,17,9,0,868.0,104.0,0.4,23.0,719.0,922.15,658.71
2016,5,17,9,15,879.0,106.0,0.4,23.5,758.0,942.87,668.41
2016,5,17,9,30,890.0,108.0,0.4,24.0,797.0,960.05,676.03
2016,5,17,9,45,900.0,109.0,0.4,24.5,831.0,971.58,680.3
2016,5,17,10,0,910.0,110.0,0.4,25.0,865.0,979.31,682.42
2016,5,17,10,15,916.0,111.0,0.35,25.0,892.5,979.36,680.31
2016,5,17,10,30,922.0,112.0,0.3,25.0,920.0,975.46,676.09
2016,5,17,10,45,925.5,113.5,0.3,25.5,940.5,965.75,668.36
2016,5,17,11,0,929.0,115.0,0.3,26.0,961.0,952.12,658.49
2016,5,17,11,15,931.0,115.5,0.3,26.0,974.0,932.39,646.39
2016,5,17,11,30,933.0,116.0,0.3,26.0,987.0,908.98,632.18
2016,5,17,11,45,933.0,117.0,0.3,26.5,992.5,880.76,613.88
2016,5,17,12,0,933.0,118.0,0.3,27.0,998.0,849.2,593.59
2016,5,17,12,15,932.5,118.0,0.25,27.0,996.0,813.29,570.88
2016,5,17,12,30,932.0,118.0,0.2,27.0,994.0,774.45,544.93
2016,5,17,12,45,927.5,119.0,0.2,27.0,984.0,730.9,515.88
2016,5,17,13,0,923.0,120.0,0.2,27.0,974.0,685.05,484.58
2016,5,17,13,15,919.0,119.0,0.2,27.0,957.0,635.94,450.2
2016,5,17,13,30,915.0,118.0,0.2,27.0,940.0,584.93,413.41
2016,5,17,13,45,910.0,116.5,0.2,27.0,916.0,531.39,373.58
2016,5,17,14,0,905.0,115.0,0.2,27.0,892.0,476.47,331.37
2016,5,17,14,15,897.0,113.5,0.2,27.0,861.5,419.28,286.18
2016,5,17,14,30,889.0,112.0,0.2,27.0,831.0,361.51,239.41
2016,5,17,14,45,878.5,110.0,0.2,27.0,795.0,302.42,191.42
2016,5,17,15,0,868.0,108.0,0.2,27.0,759.0,243.52,144.92
2016,5,17,15,15,855.5,106.0,0.2,26.5,717.5,184.79,103.59
2016,5,17,15,30,843.0,104.0,0.2,26.0,676.0,118.65,67.52
2016,5,17,15,45,824.5,101.5,0.25,26.0,630.0,82.54,63.11
2016,5,17,16,0,806.0,99.0,0.3,26.0,584.0,81.3,62.41
2016,5,17,16,15,784.5,95.5,0.3,25.5,535.5,79.25,61.05
2016,5,17,16,30,763.0,92.0,0.3,25.0,487.0,77.11,59.61
2016,5,17,16,45,731.5,89.0,0.3,25.0,436.5,75.05,58.11
2016,5,17,17,0,700.0,86.0,0.3,25.0,386.0,67.36,51.84
2016,5,17,17,15,662.0,80.5,0.35,24.0,335.0,63.54,49.0
2016,5,17,17,30,624.0,75.0,0.4,23.0,284.0,59.67,46.02
2016,5,17,17,45,567.5,68.5,0.45,22.5,234.0,54.77,41.93
2016,5,17,18,0,511.0,62.0,0.5,22.0,184.0,49.88,37.69
2016,5,17,18,15,432.5,52.5,0.55,21.0,139.0,42.43,31.13
2016,5,17,18,30,354.0,43.0,0.6,20.0,94.0,34.96,24.31
2016,5,17,18,45,238.5,30.5,0.7,19.5,59.0,24.77,14.49
2016,5,17,19,0,123.0,18.0,0.8,19.0,24.0,13.73,0.0
2016,5,17,19,15,61.5,9.0,0.8,18.5,12.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.0,19.5,24.5,60.12,0.0
2016,5,18,5,30,213.0,30.0,0.8,20.0,49.0,134.63,92.73
2016,5,18,5,45,308.0,41.5,0.65,20.5,88.5,203.81,155.49
2016,5,18,6,0,403.0,53.0,0.5,21.0,128.0,281.23,219.84
2016,5,18,6,15,470.0,62.0,0.4,22.0,174.5,350.12,275.04
2016,5,18,6,30,537.0,71.0,0.3,23.0,221.0,424.51,331.61
2016,5,18,6,45,582.0,78.0,0.25,24.5,270.5,487.46,376.38
2016,5,18,7,0,627.0,85.0,0.2,26.0,320.0,552.6,420.25
2016,5,18,7,15,661.0,90.5,0.15,26.5,370.0,609.74,457.96
2016,5,18,7,30,695.0,96.0,0.1,27.0,420.0,667.19,493.95
2016,5,18,7,45,717.5,101.5,0.1,27.5,468.5,715.33,522.52
2016,5,18,8,0,740.0,107.0,0.1,28.0,517.0,762.18,549.58
2016,5,18,8,15,760.0,111.0,0.1,28.0,563.5,799.08,570.79
2016,5,18,8,30,780.0,115.0,0.1,28.0,610.0,838.23,593.26
2016,5,18,8,45,794.0,118.5,0.1,28.5,653.0,868.97,608.97
2016,5,18,9,0,808.0,122.0,0.1,29.0,696.0,896.76,622.8
2016,5,18,9,15,820.0,124.5,0.1,29.0,734.0,918.45,634.13
2016,5,18,9,30,832.0,127.0,0.1,29.0,772.0,936.75,643.52
2016,5,18,9,45,845.5,126.0,0.15,29.5,806.0,935.77,641.03
2016,5,18,10,0,859.0,125.0,0.2,30.0,840.0,944.59,644.9
2016,5,18,10,15,865.5,126.5,0.2,30.0,867.0,945.55,644.47
2016,5,18,10,30,872.0,128.0,0.2,30.0,894.0,942.71,642.03
2016,5,18,10,45,879.5,127.5,0.2,30.0,915.0,935.15,636.97
2016,5,18,11,0,887.0,127.0,0.2,30.0,936.0,923.8,629.84
2016,5,18,11,15,889.5,128.0,0.2,30.0,949.0,905.58,618.75
2016,5,18,11,30,892.0,129.0,0.2,30.0,962.0,883.79,605.66
2016,5,18,11,45,891.0,130.5,0.2,30.0,967.5,856.07,589.04
2016,5,18,12,0,890.0,132.0,0.2,30.0,973.0,825.2,570.52
2016,5,18,12,15,890.0,132.0,0.2,29.5,971.5,790.96,550.69
2016,5,18,12,30,890.0,132.0,0.2,29.0,970.0,753.92,527.58
2016,5,18,12,45,886.0,132.5,0.2,29.0,960.5,711.88,499.61
2016,5,18,13,0,882.0,133.0,0.2,29.0,951.0,667.66,469.51
2016,5,18,13,15,879.0,132.0,0.2,28.5,935.0,620.96,437.77
2016,5,18,13,30,876.0,131.0,0.2,28.0,919.0,572.38,403.55
2016,5,18,13,45,876.5,126.5,0.25,28.0,898.0,521.39,366.06
2016,5,18,14,0,877.0,122.0,0.3,28.0,877.0,468.58,325.77
2016,5,18,14,15,870.5,120.5,0.3,27.5,848.0,413.51,282.71
2016,5,18,14,30,864.0,119.0,0.3,27.0,819.0,357.73,237.86
2016,5,18,14,45,860.5,114.0,0.35,27.0,785.5,299.98,190.8
2016,5,18,15,0,857.0,109.0,0.4,27.0,752.0,241.69,144.48
2016,5,18,15,15,845.5,106.5,0.4,26.5,712.0,183.53,103.36
2016,5,18,15,30,834.0,104.0,0.4,26.0,672.0,117.84,67.31
2016,5,18,15,45,816.5,102.0,0.45,26.0,627.5,82.59,63.22
2016,5,18,16,0,799.0,100.0,0.5,26.0,583.0,81.73,62.8
2016,5,18,16,15,778.5,96.5,0.5,25.5,535.0,79.74,61.49
2016,5,18,16,30,758.0,93.0,0.5,25.0,487.0,77.66,60.1
2016,5,18,16,45,730.0,89.5,0.55,24.5,437.5,75.35,58.51
2016,5,18,17,0,702.0,86.0,0.6,24.0,388.0,67.37,52.09
2016,5,18,17,15,664.5,80.5,0.6,23.0,337.5,63.56,49.23
2016,5,18,17,30,627.0,75.0,0.6,22.0,287.0,59.68,46.23
2016,5,18,17,45,568.5,69.5,0.6,21.0,237.0,55.5,42.84
2016,5,18,18,0,510.0,64.0,0.6,20.0,187.0,51.39,39.34
2016,5,18,18,15,430.5,55.0,0.6,19.0,142.0,44.37,33.11
2016,5,18,18,30,351.0,46.0,0.6,18.0,97.0,37.37,26.64
2016,5,18,18,45,227.5,33.0,0.65,17.5,61.0,25.13,15.07
2016,5,18,19,0,104.0,20.0,0.7,17.0,25.0,15.15,0.0
2016,5,18,19,15,52.0,10.0,0.7,16.5,12.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,61.5,16.0,0.8,11.0,21.5,41.25,0.0
2016,5,19,5,30,123.0,32.0,0.8,11.0,43.0,92.64,65.68
2016,5,19,5,45,185.5,49.0,0.8,11.5,78.0,145.08,114.44
2016,5,19,6,0,248.0,66.0,0.8,12.0,113.0,215.03,175.0
2016,5,19,6,15,287.5,82.5,0.8,12.5,152.0,267.69,220.27
2016,5,19,6,30,327.0,99.0,0.8,13.0,191.0,323.65,266.77
2016,5,19,6,45,374.5,108.5,0.8,13.5,233.5,379.97,312.09
2016,5,19,7,0,422.0,118.0,0.8,14.0,276.0,439.47,358.27
2016,5,19,7,15,610.5,101.0,0.75,14.5,367.0,583.77,467.79
2016,5,19,7,30,799.0,84.0,0.7,15.0,458.0,728.0,568.66
2016,5,19,7,45,825.0,86.5,0.7,15.5,510.0,778.95,599.25
2016,5,19,8,0,851.0,89.0,0.7,16.0,562.0,828.43,629.25
2016,5,19,8,15,795.5,107.5,0.7,16.0,580.0,824.32,623.85
2016,5,19,8,30,740.0,126.0,0.7,16.0,598.0,818.76,618.41
2016,5,19,8,45,825.5,112.0,0.7,16.5,671.5,888.78,662.25
2016,5,19,9,0,911.0,98.0,0.7,17.0,745.0,952.04,699.37
2016,5,19,9,15,773.5,163.0,0.7,17.0,734.0,921.15,677.03
2016,5,19,9,30,636.0,228.0,0.7,17.0,723.0,861.3,636.09
2016,5,19,9,45,642.5,239.0,0.7,17.0,757.0,877.6,646.34
2016,5,19,10,0,649.0,250.0,0.7,17.0,791.0,890.51,653.28
2016,5,19,10,15,533.0,308.0,0.7,17.5,762.0,825.13,605.51
2016,5,19,10,30,417.0,366.0,0.7,18.0,733.0,761.46,559.41
2016,5,19,10,45,503.5,346.5,0.7,18.5,799.5,812.3,593.83
2016,5,19,11,0,590.0,327.0,0.7,19.0,866.0,858.07,622.66
2016,5,19,11,15,533.0,359.5,0.7,19.5,851.5,818.02,592.82
2016,5,19,11,30,476.0,392.0,0.7,20.0,837.0,776.27,563.0
2016,5,19,11,45,487.0,384.0,0.7,20.5,842.0,757.03,549.56
2016,5,19,12,0,498.0,376.0,0.7,21.0,847.0,735.11,533.95
2016,5,19,12,15,428.5,403.5,0.7,21.0,808.5,677.23,493.77
2016,5,19,12,30,359.0,431.0,0.7,21.0,770.0,617.49,452.3
2016,5,19,12,45,653.5,272.5,0.75,21.0,882.0,674.92,496.12
2016,5,19,13,0,948.0,114.0,0.8,21.0,994.0,694.23,510.75
2016,5,19,13,15,943.5,113.5,0.8,20.5,976.5,644.26,474.28
2016,5,19,13,30,939.0,113.0,0.8,20.0,959.0,592.37,435.89
2016,5,19,13,45,727.5,220.5,0.85,20.0,866.0,517.26,379.78
2016,5,19,14,0,516.0,328.0,0.9,20.0,773.0,454.65,333.54
2016,5,19,14,15,510.5,313.5,0.9,19.0,741.0,405.81,296.33
2016,5,19,14,30,505.0,299.0,0.9,18.0,709.0,357.29,258.2
2016,5,19,14,45,532.0,273.0,0.9,17.5,688.0,310.48,219.23
2016,5,19,15,0,559.0,247.0,0.9,17.0,667.0,260.67,178.24
2016,5,19,15,15,543.5,234.5,0.9,16.5,624.5,210.18,141.36
2016,5,19,15,30,528.0,222.0,0.9,16.0,582.0,161.66,113.13
2016,5,19,15,45,461.5,227.0,0.95,15.5,526.5,139.21,114.1
2016,5,19,16,0,395.0,232.0,1.0,15.0,471.0,149.07,123.09
2016,5,19,16,15,407.0,208.0,0.95,14.5,436.5,131.58,108.78
2016,5,19,16,30,419.0,184.0,0.9,14.0,402.0,119.88,99.34
2016,5,19,16,45,443.5,158.0,0.9,13.5,368.5,106.44,88.27
2016,5,19,17,0,468.0,132.0,0.9,13.0,335.0,92.1,76.23
2016,5,19,17,15,422.0,126.0,0.9,12.5,291.5,88.32,73.31
2016,5,19,17,30,376.0,120.0,0.9,12.0,248.0,84.49,70.23
2016,5,19,17,45,340.5,104.0,0.9,12.0,205.5,74.23,61.16
2016,5,19,18,0,305.0,88.0,0.9,12.0,163.0,63.63,51.6
2016,5,19,18,15,255.0,71.5,0.9,11.5,124.0,52.26,41.21
2016,5,19,18,30,205.0,55.0,0.9,11.0,85.0,40.69,30.42
2016,5,19,18,45,128.5,38.0,0.9,11.0,54.5,28.27,18.34
2016,5,19,19,0,52.0,21.0,0.9,11.0,24.0,15.83,0.0
2016,5,19,19,15,26.0,10.5,0.9,11.0,12.0,8.26,0.0
2016,5,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,16.0,0.7,8.0,28.0,67.24,0.0
2016,5,20,5,30,248.0,32.0,0.7,8.0,56.0,149.35,109.77
2016,5,20,5,45,352.0,42.5,0.7,8.5,97.5,223.02,178.3
2016,5,20,6,0,456.0,53.0,0.7,9.0,139.0,305.99,250.42
2016,5,20,6,15,523.0,60.5,0.7,9.5,187.5,375.77,309.99
2016,5,20,6,30,590.0,68.0,0.7,10.0,236.0,450.81,371.39
2016,5,20,6,45,385.5,109.0,0.7,10.5,227.5,386.76,319.34
2016,5,20,7,0,181.0,150.0,0.7,11.0,219.0,278.92,230.6
2016,5,20,7,15,90.5,141.0,0.7,11.5,175.5,207.77,171.12
2016,5,20,7,30,0.0,132.0,0.7,12.0,132.0,106.68,84.76
2016,5,20,7,45,7.0,162.0,0.7,12.5,166.0,138.44,111.16
2016,5,20,8,0,14.0,192.0,0.7,13.0,200.0,170.7,137.03
2016,5,20,8,15,7.0,171.0,0.7,13.0,175.0,144.44,114.9
2016,5,20,8,30,0.0,150.0,0.7,13.0,150.0,119.32,93.89
2016,5,20,8,45,126.0,238.0,0.7,13.5,328.0,345.96,277.46
2016,5,20,9,0,252.0,326.0,0.7,14.0,506.0,572.24,444.33
2016,5,20,9,15,151.0,331.0,0.7,14.0,440.5,462.68,358.94
2016,5,20,9,30,50.0,336.0,0.7,14.0,375.0,350.43,272.58
2016,5,20,9,45,136.0,371.0,0.7,14.5,483.0,483.67,373.58
2016,5,20,10,0,222.0,406.0,0.7,15.0,591.0,594.71,452.25
2016,5,20,10,15,353.5,377.5,0.65,15.0,683.5,704.01,528.68
2016,5,20,10,30,485.0,349.0,0.6,15.0,776.0,808.05,598.32
2016,5,20,10,45,487.5,361.0,0.6,15.0,798.5,809.44,596.78
2016,5,20,11,0,490.0,373.0,0.6,15.0,821.0,807.82,594.81
2016,5,20,11,15,448.5,388.5,0.6,15.0,803.0,767.67,566.65
2016,5,20,11,30,407.0,404.0,0.6,15.0,785.0,726.44,538.08
2016,5,20,11,45,428.0,404.0,0.6,15.5,807.0,723.64,535.51
2016,5,20,12,0,449.0,404.0,0.6,16.0,829.0,717.51,530.1
2016,5,20,12,15,417.5,410.5,0.6,16.0,805.5,673.33,499.11
2016,5,20,12,30,386.0,417.0,0.6,16.0,782.0,624.96,465.41
2016,5,20,12,45,427.0,403.0,0.6,16.0,803.0,620.68,462.64
2016,5,20,13,0,468.0,389.0,0.6,16.0,824.0,607.43,452.75
2016,5,20,13,15,483.5,375.5,0.6,16.0,818.0,575.09,428.97
2016,5,20,13,30,499.0,362.0,0.6,16.0,812.0,540.48,403.06
2016,5,20,13,45,693.5,246.0,0.65,16.0,854.5,517.96,384.91
2016,5,20,14,0,888.0,130.0,0.7,16.0,897.0,477.29,350.08
2016,5,20,14,15,880.0,128.5,0.7,15.5,866.5,421.11,303.57
2016,5,20,14,30,872.0,127.0,0.7,15.0,836.0,364.35,255.47
2016,5,20,14,45,860.5,125.5,0.7,15.0,800.0,306.36,205.71
2016,5,20,15,0,849.0,124.0,0.7,15.0,764.0,243.1,153.38
2016,5,20,15,15,836.0,121.0,0.7,15.0,722.5,183.8,109.12
2016,5,20,15,30,823.0,118.0,0.7,15.0,681.0,125.63,77.22
2016,5,20,15,45,806.5,114.5,0.7,15.0,636.0,90.13,72.62
2016,5,20,16,0,790.0,111.0,0.7,15.0,591.0,88.61,71.63
2016,5,20,16,15,768.0,107.5,0.65,14.5,542.5,86.86,70.49
2016,5,20,16,30,746.0,104.0,0.6,14.0,494.0,78.45,63.55
2016,5,20,16,45,721.5,98.0,0.6,14.0,444.5,74.94,60.73
2016,5,20,17,0,697.0,92.0,0.6,14.0,395.0,71.28,57.73
2016,5,20,17,15,658.5,86.5,0.6,13.5,343.5,67.6,54.78
2016,5,20,17,30,620.0,81.0,0.6,13.0,292.0,63.87,51.71
2016,5,20,17,45,565.5,74.0,0.6,12.5,242.5,58.77,47.31
2016,5,20,18,0,511.0,67.0,0.6,12.0,193.0,53.65,42.73
2016,5,20,18,15,432.0,57.5,0.55,11.5,147.5,46.3,35.96
2016,5,20,18,30,353.0,48.0,0.5,11.0,102.0,38.94,28.95
2016,5,20,18,45,236.0,35.0,0.5,11.0,65.5,26.62,17.08
2016,5,20,19,0,119.0,22.0,0.5,11.0,29.0,16.66,1.36
2016,5,20,19,15,59.5,11.0,0.5,10.5,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,0.3,9.0,15.5,13.28,0.0
2016,5,21,5,30,9.0,31.0,0.3,9.0,31.0,32.54,20.57
2016,5,21,5,45,29.0,50.0,0.3,9.0,54.5,60.68,46.0
2016,5,21,6,0,49.0,69.0,0.3,9.0,78.0,90.06,72.15
2016,5,21,6,15,62.0,90.0,0.3,9.0,105.0,119.68,98.27
2016,5,21,6,30,75.0,111.0,0.3,9.0,132.0,150.12,124.6
2016,5,21,6,45,85.5,131.5,0.3,9.0,160.0,179.21,149.18
2016,5,21,7,0,96.0,152.0,0.3,9.0,188.0,222.72,184.97
2016,5,21,7,15,83.0,172.0,0.3,9.0,206.5,221.53,183.07
2016,5,21,7,30,70.0,192.0,0.3,9.0,225.0,232.82,191.38
2016,5,21,7,45,69.5,213.5,0.3,9.5,249.5,254.44,207.68
2016,5,21,8,0,69.0,235.0,0.3,10.0,274.0,275.66,223.27
2016,5,21,8,15,61.0,251.5,0.3,10.0,288.0,284.72,229.25
2016,5,21,8,30,53.0,268.0,0.3,10.0,302.0,293.12,234.77
2016,5,21,8,45,50.5,284.5,0.35,10.0,319.0,305.84,244.04
2016,5,21,9,0,48.0,301.0,0.4,10.0,336.0,318.16,252.93
2016,5,21,9,15,129.0,336.5,0.4,10.0,436.0,447.37,352.5
2016,5,21,9,30,210.0,372.0,0.4,10.0,536.0,556.36,431.98
2016,5,21,9,45,138.0,377.0,0.4,10.5,486.5,490.92,379.71
2016,5,21,10,0,66.0,382.0,0.4,11.0,437.0,404.0,313.16
2016,5,21,10,15,39.0,316.0,0.4,11.0,349.0,312.55,244.32
2016,5,21,10,30,12.0,250.0,0.4,11.0,261.0,211.54,165.94
2016,5,21,10,45,21.5,310.0,0.4,11.5,329.5,269.87,211.64
2016,5,21,11,0,31.0,370.0,0.4,12.0,398.0,345.55,268.12
2016,5,21,11,15,21.0,298.0,0.4,12.0,317.5,269.57,209.65
2016,5,21,11,30,11.0,226.0,0.4,12.0,237.0,187.88,146.55
2016,5,21,11,45,5.5,180.0,0.4,12.0,186.0,145.78,113.47
2016,5,21,12,0,0.0,134.0,0.4,12.0,135.0,104.65,80.45
2016,5,21,12,15,7.0,205.0,0.4,12.0,212.5,165.55,129.58
2016,5,21,12,30,14.0,276.0,0.4,12.0,290.0,225.31,176.25
2016,5,21,12,45,14.5,279.5,0.45,12.5,293.5,226.67,176.69
2016,5,21,13,0,15.0,283.0,0.5,13.0,297.0,227.81,177.36
2016,5,21,13,15,108.5,367.0,0.5,13.0,465.5,347.65,269.44
2016,5,21,13,30,202.0,451.0,0.5,13.0,634.0,444.26,339.13
2016,5,21,13,45,129.0,419.5,0.5,13.0,535.0,369.33,282.53
2016,5,21,14,0,56.0,388.0,0.5,13.0,436.0,305.55,235.55
2016,5,21,14,15,101.5,392.0,0.5,13.0,476.5,315.9,242.8
2016,5,21,14,30,147.0,396.0,0.5,13.0,517.0,314.28,239.62
2016,5,21,14,45,112.5,369.5,0.5,13.5,460.0,273.5,208.61
2016,5,21,15,0,78.0,343.0,0.5,14.0,403.0,245.13,187.92
2016,5,21,15,15,73.5,322.0,0.5,14.0,376.0,221.73,170.61
2016,5,21,15,30,69.0,301.0,0.5,14.0,349.0,199.3,154.87
2016,5,21,15,45,38.0,245.0,0.5,14.0,271.5,163.03,134.25
2016,5,21,16,0,7.0,189.0,0.5,14.0,194.0,137.04,112.94
2016,5,21,16,15,78.5,208.0,0.5,13.5,250.0,142.31,118.1
2016,5,21,16,30,150.0,227.0,0.5,13.0,306.0,147.21,122.86
2016,5,21,16,45,241.0,193.5,0.5,13.0,305.5,126.41,105.43
2016,5,21,17,0,332.0,160.0,0.5,13.0,305.0,109.55,91.26
2016,5,21,17,15,305.0,145.0,0.45,12.5,265.5,100.26,83.64
2016,5,21,17,30,278.0,130.0,0.4,12.0,226.0,90.7,75.6
2016,5,21,17,45,254.0,111.0,0.4,12.0,188.0,78.52,64.91
2016,5,21,18,0,230.0,92.0,0.4,12.0,150.0,65.99,53.7
2016,5,21,18,15,192.5,73.5,0.35,11.5,114.5,53.34,42.23
2016,5,21,18,30,155.0,55.0,0.3,11.0,79.0,40.44,30.32
2016,5,21,18,45,97.0,38.0,0.3,11.0,51.0,28.2,18.55
2016,5,21,19,0,39.0,21.0,0.3,11.0,23.0,16.03,2.22
2016,5,21,19,15,19.5,10.5,0.3,10.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,5,15,125.0,16.5,0.35,9.0,28.5,68.19,4.3
2016,5,22,5,30,250.0,33.0,0.3,9.0,57.0,150.1,110.93
2016,5,22,5,45,343.0,44.5,0.3,9.5,98.0,219.89,174.66
2016,5,22,6,0,436.0,56.0,0.3,10.0,139.0,297.77,241.62
2016,5,22,6,15,500.5,64.0,0.3,10.5,187.0,365.65,298.7
2016,5,22,6,30,565.0,72.0,0.3,11.0,235.0,438.56,357.46
2016,5,22,6,45,310.0,110.0,0.3,11.5,202.0,338.25,276.89
2016,5,22,7,0,55.0,148.0,0.3,12.0,169.0,176.02,142.98
2016,5,22,7,15,59.5,170.0,0.3,12.5,195.5,201.93,164.57
2016,5,22,7,30,64.0,192.0,0.3,13.0,222.0,227.88,184.57
2016,5,22,7,45,62.5,212.5,0.3,13.5,244.5,247.41,198.89
2016,5,22,8,0,61.0,233.0,0.3,14.0,267.0,266.51,212.64
2016,5,22,8,15,96.0,262.0,0.3,14.0,321.0,325.36,258.31
2016,5,22,8,30,131.0,291.0,0.3,14.0,375.0,404.91,317.81
2016,5,22,8,45,162.5,312.5,0.3,14.5,424.0,455.08,353.3
2016,5,22,9,0,194.0,334.0,0.3,15.0,473.0,505.35,388.3
2016,5,22,9,15,310.5,321.5,0.3,15.0,557.5,619.85,470.6
2016,5,22,9,30,427.0,309.0,0.3,15.0,642.0,734.62,548.84
2016,5,22,9,45,467.5,310.0,0.3,15.5,689.0,772.21,570.93
2016,5,22,10,0,508.0,311.0,0.3,16.0,736.0,807.44,592.21
2016,5,22,10,15,258.5,259.5,0.3,16.0,476.0,499.11,377.85
2016,5,22,10,30,9.0,208.0,0.3,16.0,216.0,173.71,132.37
2016,5,22,10,45,8.5,199.0,0.3,16.0,207.0,165.43,127.48
2016,5,22,11,0,8.0,190.0,0.3,16.0,198.0,157.24,121.01
2016,5,22,11,15,79.0,332.5,0.3,16.0,407.0,350.15,269.72
2016,5,22,11,30,150.0,475.0,0.3,16.0,616.0,544.59,407.61
2016,5,22,11,45,81.0,355.0,0.35,16.0,431.5,361.18,273.96
2016,5,22,12,0,12.0,235.0,0.4,16.0,247.0,194.04,148.49
2016,5,22,12,15,76.0,357.0,0.4,16.0,429.0,346.73,266.18
2016,5,22,12,30,140.0,479.0,0.4,16.0,611.0,490.46,369.0
2016,5,22,12,45,132.5,472.5,0.45,16.0,597.0,466.33,350.29
2016,5,22,13,0,125.0,466.0,0.5,16.0,583.0,442.55,333.51
2016,5,22,13,15,209.5,449.5,0.5,16.0,640.5,465.52,350.52
2016,5,22,13,30,294.0,433.0,0.5,16.0,698.0,479.57,359.64
2016,5,22,13,45,167.0,399.5,0.5,16.0,549.5,373.84,282.32
2016,5,22,14,0,40.0,366.0,0.5,16.0,401.0,283.86,216.82
2016,5,22,14,15,161.0,373.5,0.5,15.5,506.0,321.92,244.09
2016,5,22,14,30,282.0,381.0,0.5,15.0,611.0,341.15,254.11
2016,5,22,14,45,358.0,337.0,0.5,15.0,616.5,309.16,225.32
2016,5,22,15,0,434.0,293.0,0.5,15.0,622.0,262.79,185.51
2016,5,22,15,15,338.0,302.0,0.5,15.0,550.0,227.84,163.75
2016,5,22,15,30,242.0,311.0,0.5,15.0,478.0,197.04,148.16
2016,5,22,15,45,383.5,250.0,0.5,15.0,494.0,157.03,128.74
2016,5,22,16,0,525.0,189.0,0.5,15.0,510.0,121.81,99.65
2016,5,22,16,15,451.0,192.0,0.5,14.5,452.0,123.33,101.59
2016,5,22,16,30,377.0,195.0,0.5,14.0,394.0,129.83,107.67
2016,5,22,16,45,391.5,171.0,0.5,14.0,359.5,112.97,93.53
2016,5,22,17,0,406.0,147.0,0.5,14.0,325.0,100.04,82.7
2016,5,22,17,15,370.0,136.0,0.5,13.5,283.0,93.61,77.55
2016,5,22,17,30,334.0,125.0,0.5,13.0,241.0,88.57,73.47
2016,5,22,17,45,307.5,107.5,0.5,13.0,200.5,77.1,63.42
2016,5,22,18,0,281.0,90.0,0.5,13.0,160.0,65.33,52.92
2016,5,22,18,15,235.5,73.0,0.45,12.5,122.5,53.44,42.16
2016,5,22,18,30,190.0,56.0,0.4,12.0,85.0,41.36,31.02
2016,5,22,18,45,124.0,39.0,0.4,11.5,55.5,29.03,19.29
2016,5,22,19,0,58.0,22.0,0.4,11.0,26.0,16.62,3.45
2016,5,22,19,15,29.0,11.0,0.4,10.5,13.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,5,15,32.0,17.0,0.35,10.5,20.0,28.4,0.82
2016,5,23,5,30,64.0,34.0,0.3,11.0,40.0,63.43,44.78
2016,5,23,5,45,104.5,52.5,0.3,11.5,69.5,103.69,81.0
2016,5,23,6,0,145.0,71.0,0.3,12.0,99.0,157.23,127.28
2016,5,23,6,15,170.0,91.0,0.25,12.5,133.0,199.39,163.22
2016,5,23,6,30,195.0,111.0,0.2,13.0,167.0,243.42,199.6
2016,5,23,6,45,218.5,129.0,0.2,14.0,203.0,285.89,233.22
2016,5,23,7,0,242.0,147.0,0.2,15.0,239.0,329.79,266.74
2016,5,23,7,15,432.0,127.5,0.15,15.5,321.0,470.91,375.63
2016,5,23,7,30,622.0,108.0,0.1,16.0,403.0,619.41,482.59
2016,5,23,7,45,496.0,161.0,0.1,16.5,412.5,588.73,454.38
2016,5,23,8,0,370.0,214.0,0.1,17.0,422.0,536.37,413.11
2016,5,23,8,15,371.5,235.0,0.1,17.0,459.0,568.38,435.22
2016,5,23,8,30,373.0,256.0,0.1,17.0,496.0,598.67,454.67
2016,5,23,8,45,584.5,192.5,0.15,17.5,598.0,757.75,565.56
2016,5,23,9,0,796.0,129.0,0.2,18.0,700.0,886.15,646.41
2016,5,23,9,15,481.5,252.5,0.2,18.0,603.5,728.05,536.07
2016,5,23,9,30,167.0,376.0,0.2,18.0,507.0,519.08,386.68
2016,5,23,9,45,197.0,391.0,0.2,18.5,551.5,558.74,415.97
2016,5,23,10,0,227.0,406.0,0.2,19.0,596.0,597.25,440.99
2016,5,23,10,15,282.0,408.0,0.2,19.0,652.0,664.3,486.03
2016,5,23,10,30,337.0,410.0,0.2,19.0,708.0,709.05,515.26
2016,5,23,10,45,318.0,424.5,0.2,19.0,711.0,695.34,504.35
2016,5,23,11,0,299.0,439.0,0.2,19.0,714.0,679.98,493.24
2016,5,23,11,15,246.5,457.0,0.2,18.5,686.0,637.13,464.0
2016,5,23,11,30,194.0,475.0,0.2,18.0,658.0,581.27,426.1
2016,5,23,11,45,117.5,443.0,0.25,18.0,554.5,479.02,354.92
2016,5,23,12,0,41.0,411.0,0.3,18.0,451.0,370.44,277.29
2016,5,23,12,15,27.0,332.0,0.3,17.5,358.5,289.26,219.13
2016,5,23,12,30,13.0,253.0,0.3,17.0,266.0,206.51,157.56
2016,5,23,12,45,11.5,233.5,0.3,17.0,244.5,188.95,144.59
2016,5,23,13,0,10.0,214.0,0.3,17.0,223.0,171.75,131.41
2016,5,23,13,15,11.0,227.5,0.3,17.0,237.5,181.43,139.03
2016,5,23,13,30,12.0,241.0,0.3,17.0,252.0,190.71,146.17
2016,5,23,13,45,11.5,238.0,0.3,17.0,248.5,186.63,143.02
2016,5,23,14,0,11.0,235.0,0.3,17.0,245.0,182.57,139.97
2016,5,23,14,15,8.5,209.0,0.3,16.5,217.0,161.19,123.75
2016,5,23,14,30,6.0,183.0,0.3,16.0,189.0,140.35,107.87
2016,5,23,14,45,3.0,108.5,0.3,16.0,111.5,84.26,63.36
2016,5,23,15,0,0.0,34.0,0.3,16.0,34.0,26.17,16.14
2016,5,23,15,15,0.0,49.0,0.3,16.0,49.0,37.72,25.85
2016,5,23,15,30,0.0,64.0,0.3,16.0,64.0,49.28,35.5
2016,5,23,15,45,0.0,55.5,0.3,16.0,55.5,42.67,31.66
2016,5,23,16,0,0.0,47.0,0.3,16.0,47.0,36.07,26.02
2016,5,23,16,15,0.0,65.0,0.3,16.0,65.0,49.93,38.23
2016,5,23,16,30,0.0,83.0,0.3,16.0,83.0,63.84,50.44
2016,5,23,16,45,0.0,75.0,0.35,16.0,75.0,57.61,45.15
2016,5,23,17,0,0.0,67.0,0.4,16.0,67.0,51.39,39.88
2016,5,23,17,15,0.0,58.5,0.4,15.5,58.5,44.81,34.29
2016,5,23,17,30,0.0,50.0,0.4,15.0,50.0,38.24,28.62
2016,5,23,17,45,0.0,41.5,0.4,14.5,41.5,31.69,22.87
2016,5,23,18,0,0.0,33.0,0.4,14.0,33.0,25.16,17.02
2016,5,23,18,15,0.0,25.5,0.4,13.5,25.5,19.41,11.79
2016,5,23,18,30,0.0,18.0,0.4,13.0,18.0,13.68,6.51
2016,5,23,18,45,0.0,11.5,0.4,13.0,11.5,8.72,1.85
2016,5,23,19,0,0.0,5.0,0.4,13.0,5.0,3.78,0.0
2016,5,23,19,15,0.0,2.5,0.4,12.5,2.5,1.97,0.0
2016,5,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
