Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,17.0,0.35,11.0,28.5,65.09,13.08
2016,5,24,5,30,227.0,34.0,0.3,11.0,57.0,141.46,104.55
2016,5,24,5,45,315.0,46.0,0.3,11.5,97.0,205.02,161.91
2016,5,24,6,0,403.0,58.0,0.3,12.0,137.0,282.3,227.79
2016,5,24,6,15,466.5,67.0,0.3,12.5,183.5,348.84,283.37
2016,5,24,6,30,530.0,76.0,0.3,13.0,230.0,420.43,340.79
2016,5,24,6,45,572.5,83.5,0.3,13.5,278.5,481.61,387.81
2016,5,24,7,0,615.0,91.0,0.3,14.0,327.0,544.76,434.4
2016,5,24,7,15,648.5,96.5,0.25,14.5,376.5,600.72,473.27
2016,5,24,7,30,682.0,102.0,0.2,15.0,426.0,656.97,510.81
2016,5,24,7,45,701.5,109.0,0.2,16.0,473.5,703.72,539.14
2016,5,24,8,0,721.0,116.0,0.2,17.0,521.0,749.03,565.67
2016,5,24,8,15,741.0,120.0,0.15,17.0,567.5,789.6,589.75
2016,5,24,8,30,761.0,124.0,0.1,17.0,614.0,823.01,608.81
2016,5,24,8,45,768.5,131.5,0.1,17.5,654.5,851.56,624.12
2016,5,24,9,0,776.0,139.0,0.1,18.0,695.0,876.96,637.3
2016,5,24,9,15,788.0,142.0,0.1,18.0,733.0,898.66,649.31
2016,5,24,9,30,800.0,145.0,0.1,18.0,771.0,917.06,659.29
2016,5,24,9,45,519.0,274.5,0.1,18.5,687.5,784.21,568.17
2016,5,24,10,0,238.0,404.0,0.1,19.0,604.0,604.86,442.44
2016,5,24,10,15,342.0,380.5,0.1,19.0,678.0,692.71,505.41
2016,5,24,10,30,446.0,357.0,0.1,19.0,752.0,775.2,559.42
2016,5,24,10,45,417.5,378.5,0.1,19.0,754.5,757.15,544.92
2016,5,24,11,0,389.0,400.0,0.1,19.0,757.0,723.76,522.27
2016,5,24,11,15,295.5,437.5,0.1,18.5,711.0,661.69,479.94
2016,5,24,11,30,202.0,475.0,0.1,18.0,665.0,587.48,429.17
2016,5,24,11,45,189.0,479.0,0.1,18.0,658.0,567.6,415.94
2016,5,24,12,0,176.0,483.0,0.1,18.0,651.0,547.29,401.67
2016,5,24,12,15,97.0,402.5,0.1,18.0,495.5,408.92,304.1
2016,5,24,12,30,18.0,322.0,0.1,18.0,340.0,264.04,198.66
2016,5,24,12,45,17.0,311.0,0.15,18.0,328.0,252.57,191.4
2016,5,24,13,0,16.0,300.0,0.2,18.0,316.0,241.29,183.2
2016,5,24,13,15,8.0,170.5,0.2,17.5,178.5,136.27,103.2
2016,5,24,13,30,0.0,41.0,0.2,17.0,41.0,31.76,20.38
2016,5,24,13,45,0.0,37.0,0.2,17.0,37.0,28.63,17.99
2016,5,24,14,0,0.0,33.0,0.2,17.0,33.0,25.51,15.44
2016,5,24,14,15,0.0,34.5,0.2,17.0,34.5,26.64,16.41
2016,5,24,14,30,0.0,36.0,0.2,17.0,36.0,27.77,17.38
2016,5,24,14,45,0.0,56.5,0.25,17.0,56.5,43.61,30.45
2016,5,24,15,0,0.0,77.0,0.3,17.0,77.0,59.46,43.48
2016,5,24,15,15,0.0,63.0,0.3,16.5,63.0,48.55,34.68
2016,5,24,15,30,0.0,49.0,0.3,16.0,49.0,37.69,25.86
2016,5,24,15,45,39.5,158.0,0.3,16.0,182.0,113.03,91.94
2016,5,24,16,0,79.0,267.0,0.3,16.0,315.0,174.38,143.19
2016,5,24,16,15,304.5,211.0,0.3,15.5,376.0,136.25,111.67
2016,5,24,16,30,530.0,155.0,0.3,15.0,437.0,105.14,85.99
2016,5,24,16,45,582.0,129.5,0.35,15.0,410.5,92.93,75.92
2016,5,24,17,0,634.0,104.0,0.4,15.0,384.0,78.13,63.38
2016,5,24,17,15,596.0,97.5,0.4,14.5,335.0,74.15,60.26
2016,5,24,17,30,558.0,91.0,0.4,14.0,286.0,70.08,56.95
2016,5,24,17,45,521.0,80.5,0.4,14.0,239.5,62.92,50.69
2016,5,24,18,0,484.0,70.0,0.4,14.0,193.0,55.51,44.06
2016,5,24,18,15,412.0,60.0,0.4,13.5,149.0,47.94,37.19
2016,5,24,18,30,340.0,50.0,0.4,13.0,105.0,38.06,28.06
2016,5,24,18,45,250.5,37.0,0.4,13.0,69.5,28.15,18.56
2016,5,24,19,0,161.0,24.0,0.4,13.0,34.0,18.26,5.85
2016,5,24,19,15,80.5,12.0,0.4,12.5,17.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,132.0,16.5,0.35,11.0,30.0,70.21,18.26
2016,5,25,5,30,264.0,33.0,0.3,11.0,60.0,155.98,115.73
2016,5,25,5,45,359.0,42.5,0.3,11.5,100.5,223.3,176.19
2016,5,25,6,0,454.0,52.0,0.3,12.0,141.0,300.47,242.02
2016,5,25,6,15,227.0,71.5,0.3,12.5,116.0,205.43,167.88
2016,5,25,6,30,0.0,91.0,0.3,13.0,91.0,74.85,58.24
2016,5,25,6,45,2.5,109.5,0.3,13.5,110.5,92.08,73.06
2016,5,25,7,0,5.0,128.0,0.3,14.0,130.0,109.46,87.27
2016,5,25,7,15,7.0,144.0,0.25,15.0,147.5,124.21,98.78
2016,5,25,7,30,9.0,160.0,0.2,16.0,165.0,139.11,110.13
2016,5,25,7,45,15.0,182.0,0.2,17.0,190.0,162.94,128.55
2016,5,25,8,0,21.0,204.0,0.2,18.0,215.0,187.04,146.72
2016,5,25,8,15,30.5,231.5,0.2,18.5,250.0,236.57,184.56
2016,5,25,8,30,40.0,259.0,0.2,19.0,285.0,271.13,209.9
2016,5,25,8,45,51.5,286.5,0.2,19.5,322.5,307.46,236.24
2016,5,25,9,0,63.0,314.0,0.2,20.0,360.0,343.71,261.94
2016,5,25,9,15,175.0,336.5,0.2,20.5,472.0,487.52,366.92
2016,5,25,9,30,287.0,359.0,0.2,21.0,584.0,632.61,465.68
2016,5,25,9,45,313.0,368.5,0.2,21.5,623.5,663.51,483.08
2016,5,25,10,0,339.0,378.0,0.2,22.0,663.0,692.74,500.64
2016,5,25,10,15,631.0,238.0,0.2,22.0,789.0,849.18,607.39
2016,5,25,10,30,923.0,98.0,0.2,22.0,915.0,951.7,669.36
2016,5,25,10,45,927.0,99.0,0.25,22.5,935.5,942.5,661.08
2016,5,25,11,0,931.0,100.0,0.3,23.0,956.0,929.42,652.44
2016,5,25,11,15,933.5,100.5,0.3,23.0,969.5,910.73,640.76
2016,5,25,11,30,936.0,101.0,0.3,23.0,983.0,888.36,626.92
2016,5,25,11,45,936.5,102.0,0.3,23.0,989.0,861.2,610.15
2016,5,25,12,0,937.0,103.0,0.3,23.0,995.0,830.7,591.3
2016,5,25,12,15,937.0,103.0,0.3,23.0,994.0,795.81,569.59
2016,5,25,12,30,937.0,103.0,0.3,23.0,993.0,757.96,544.44
2016,5,25,12,45,923.5,111.0,0.35,23.0,981.5,714.47,515.23
2016,5,25,13,0,910.0,119.0,0.4,23.0,970.0,669.13,483.95
2016,5,25,13,15,907.0,118.5,0.4,23.0,954.5,622.23,450.1
2016,5,25,13,30,904.0,118.0,0.4,23.0,939.0,573.37,413.76
2016,5,25,13,45,899.0,117.0,0.45,23.0,916.5,521.43,374.48
2016,5,25,14,0,894.0,116.0,0.5,23.0,894.0,468.12,332.69
2016,5,25,14,15,887.0,114.5,0.5,22.5,865.0,412.6,288.08
2016,5,25,14,30,880.0,113.0,0.5,22.0,836.0,356.38,241.72
2016,5,25,14,45,870.0,112.0,0.5,22.0,800.5,299.26,193.95
2016,5,25,15,0,860.0,111.0,0.5,22.0,765.0,242.22,147.74
2016,5,25,15,15,848.0,108.5,0.5,21.5,725.0,184.36,106.09
2016,5,25,15,30,836.0,106.0,0.5,21.0,685.0,118.89,69.51
2016,5,25,15,45,817.0,104.5,0.55,21.0,639.5,83.9,65.62
2016,5,25,16,0,798.0,103.0,0.6,21.0,594.0,83.39,65.48
2016,5,25,16,15,776.5,100.0,0.6,20.5,546.5,81.8,64.48
2016,5,25,16,30,755.0,97.0,0.6,20.0,499.0,80.14,63.43
2016,5,25,16,45,720.0,94.5,0.6,19.5,448.0,72.46,57.21
2016,5,25,17,0,685.0,92.0,0.6,19.0,397.0,70.89,56.19
2016,5,25,17,15,647.0,87.0,0.6,18.5,346.5,67.59,53.63
2016,5,25,17,30,609.0,82.0,0.6,18.0,296.0,64.25,50.98
2016,5,25,17,45,548.0,76.5,0.6,17.5,246.0,60.23,47.62
2016,5,25,18,0,487.0,71.0,0.6,17.0,196.0,56.28,44.19
2016,5,25,18,15,412.0,61.5,0.6,16.5,151.5,49.1,37.73
2016,5,25,18,30,337.0,52.0,0.6,16.0,107.0,39.44,28.9
2016,5,25,18,45,232.0,38.5,0.6,15.5,70.5,29.14,19.22
2016,5,25,19,0,127.0,25.0,0.6,15.0,34.0,18.89,6.76
2016,5,25,19,15,63.5,12.5,0.6,14.5,17.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,26,5,15,115.5,17.5,0.45,13.0,29.5,66.3,19.79
2016,5,26,5,30,231.0,35.0,0.4,14.0,59.0,143.1,105.23
2016,5,26,5,45,325.0,46.5,0.35,15.0,100.0,208.67,162.8
2016,5,26,6,0,419.0,58.0,0.3,16.0,141.0,288.81,229.46
2016,5,26,6,15,483.5,66.0,0.3,16.5,188.0,355.46,284.21
2016,5,26,6,30,548.0,74.0,0.3,17.0,235.0,427.14,340.78
2016,5,26,6,45,591.5,81.0,0.3,18.0,284.5,489.01,386.81
2016,5,26,7,0,635.0,88.0,0.3,19.0,334.0,552.9,432.24
2016,5,26,7,15,669.0,93.0,0.25,19.5,384.0,609.28,470.55
2016,5,26,7,30,703.0,98.0,0.2,20.0,434.0,665.93,507.41
2016,5,26,7,45,727.0,103.0,0.2,20.5,483.0,714.56,537.24
2016,5,26,8,0,751.0,108.0,0.2,21.0,532.0,757.81,562.78
2016,5,26,8,15,771.0,111.5,0.2,21.5,579.0,798.56,586.18
2016,5,26,8,30,791.0,115.0,0.2,22.0,626.0,837.14,607.72
2016,5,26,8,45,806.0,118.5,0.2,22.5,669.0,868.8,624.52
2016,5,26,9,0,821.0,122.0,0.2,23.0,712.0,897.53,639.37
2016,5,26,9,15,833.0,124.5,0.2,23.0,751.0,919.3,651.06
2016,5,26,9,30,845.0,127.0,0.2,23.0,790.0,937.66,660.75
2016,5,26,9,45,850.5,131.5,0.2,23.5,823.0,948.47,664.66
2016,5,26,10,0,856.0,136.0,0.2,24.0,856.0,941.42,657.91
2016,5,26,10,15,863.0,138.0,0.2,24.0,883.5,943.23,658.26
2016,5,26,10,30,870.0,140.0,0.2,24.0,911.0,941.26,656.28
2016,5,26,10,45,876.5,140.5,0.25,24.5,932.0,933.69,650.78
2016,5,26,11,0,883.0,141.0,0.3,25.0,953.0,922.35,643.22
2016,5,26,11,15,886.5,141.5,0.3,25.0,967.0,904.64,632.18
2016,5,26,11,30,890.0,142.0,0.3,25.0,981.0,883.38,619.09
2016,5,26,11,45,893.5,141.5,0.3,25.0,988.0,857.86,603.43
2016,5,26,12,0,897.0,141.0,0.3,25.0,995.0,829.06,585.74
2016,5,26,12,15,897.0,140.5,0.3,25.0,994.0,794.48,563.63
2016,5,26,12,30,897.0,140.0,0.3,25.0,993.0,757.15,538.78
2016,5,26,12,45,901.5,135.5,0.35,25.0,986.0,717.32,512.54
2016,5,26,13,0,906.0,131.0,0.4,25.0,979.0,674.71,483.59
2016,5,26,13,15,903.0,130.5,0.4,24.5,963.5,627.89,450.96
2016,5,26,13,30,900.0,130.0,0.4,24.0,948.0,579.12,415.78
2016,5,26,13,45,895.0,128.5,0.45,24.0,925.0,526.96,376.62
2016,5,26,14,0,890.0,127.0,0.5,24.0,902.0,473.45,334.98
2016,5,26,14,15,883.0,125.5,0.5,23.5,872.5,418.07,290.79
2016,5,26,14,30,876.0,124.0,0.5,23.0,843.0,361.99,244.84
2016,5,26,14,45,866.0,122.0,0.5,23.0,807.5,304.38,197.04
2016,5,26,15,0,856.0,120.0,0.5,23.0,772.0,246.88,150.78
2016,5,26,15,15,843.5,117.5,0.5,22.5,732.0,182.09,104.04
2016,5,26,15,30,831.0,115.0,0.5,22.0,692.0,124.29,73.53
2016,5,26,15,45,813.5,113.0,0.5,22.0,647.0,89.08,69.63
2016,5,26,16,0,796.0,111.0,0.5,22.0,602.0,88.49,69.44
2016,5,26,16,15,774.5,107.0,0.5,21.5,554.0,86.41,68.06
2016,5,26,16,30,753.0,103.0,0.5,21.0,506.0,84.23,66.59
2016,5,26,16,45,723.5,99.0,0.55,20.5,455.5,75.43,59.48
2016,5,26,17,0,694.0,95.0,0.6,20.0,405.0,73.06,57.8
2016,5,26,17,15,656.5,89.5,0.6,19.0,354.0,69.46,55.13
2016,5,26,17,30,619.0,84.0,0.6,18.0,303.0,65.81,52.33
2016,5,26,17,45,563.0,78.0,0.6,17.5,253.0,61.51,48.74
2016,5,26,18,0,507.0,72.0,0.6,17.0,203.0,57.23,45.03
2016,5,26,18,15,432.0,62.5,0.6,16.0,157.5,50.03,38.65
2016,5,26,18,30,357.0,53.0,0.6,15.0,112.0,40.29,29.8
2016,5,26,18,45,247.0,40.0,0.6,14.5,74.0,30.29,20.36
2016,5,26,19,0,137.0,27.0,0.6,14.0,36.0,20.37,8.34
2016,5,26,19,15,68.5,13.5,0.6,13.5,18.0,10.62,0.0
2016,5,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,123.5,18.0,0.6,13.0,31.0,69.47,23.6
2016,5,27,5,30,247.0,36.0,0.5,14.0,62.0,149.81,110.53
2016,5,27,5,45,352.0,45.5,0.45,15.0,104.5,222.07,173.39
2016,5,27,6,0,457.0,55.0,0.4,16.0,147.0,303.59,241.22
2016,5,27,6,15,520.5,63.0,0.35,16.5,194.5,371.33,296.64
2016,5,27,6,30,584.0,71.0,0.3,17.0,242.0,444.03,353.49
2016,5,27,6,45,632.5,75.5,0.3,18.0,293.5,507.72,400.72
2016,5,27,7,0,681.0,80.0,0.3,19.0,345.0,573.71,447.45
2016,5,27,7,15,713.5,85.0,0.25,19.5,396.0,630.69,485.85
2016,5,27,7,30,746.0,90.0,0.2,20.0,447.0,684.54,519.92
2016,5,27,7,45,770.0,93.5,0.2,21.0,496.5,732.9,548.28
2016,5,27,8,0,794.0,97.0,0.2,22.0,546.0,779.85,574.88
2016,5,27,8,15,812.5,100.5,0.15,22.5,593.5,820.41,596.95
2016,5,27,8,30,831.0,104.0,0.1,23.0,641.0,858.62,617.18
2016,5,27,8,45,844.0,107.0,0.1,23.5,684.0,888.76,632.69
2016,5,27,9,0,857.0,110.0,0.1,24.0,727.0,904.46,639.23
2016,5,27,9,15,868.0,112.5,0.1,24.5,766.0,925.41,649.24
2016,5,27,9,30,879.0,115.0,0.1,25.0,805.0,942.88,657.01
2016,5,27,9,45,891.5,114.0,0.1,25.5,839.5,954.65,661.42
2016,5,27,10,0,904.0,113.0,0.1,26.0,874.0,962.75,663.78
2016,5,27,10,15,910.0,114.5,0.1,26.0,901.5,963.44,663.19
2016,5,27,10,30,916.0,116.0,0.1,26.0,929.0,960.22,660.5
2016,5,27,10,45,919.5,117.5,0.1,26.5,949.0,950.8,653.01
2016,5,27,11,0,923.0,119.0,0.1,27.0,969.0,937.51,643.44
2016,5,27,11,15,925.5,119.5,0.1,27.0,982.5,918.65,631.94
2016,5,27,11,30,928.0,120.0,0.1,27.0,996.0,896.13,618.37
2016,5,27,11,45,927.5,121.5,0.15,27.0,1001.5,868.46,602.44
2016,5,27,12,0,927.0,123.0,0.2,27.0,1007.0,837.52,584.54
2016,5,27,12,15,927.0,123.0,0.2,27.0,1006.0,802.7,563.1
2016,5,27,12,30,927.0,123.0,0.2,27.0,1005.0,764.98,538.29
2016,5,27,12,45,916.5,128.0,0.2,27.0,993.5,721.21,508.91
2016,5,27,13,0,906.0,133.0,0.2,27.0,982.0,675.55,477.58
2016,5,27,13,15,902.5,132.0,0.2,27.0,966.0,628.14,444.26
2016,5,27,13,30,899.0,131.0,0.2,27.0,950.0,578.85,408.56
2016,5,27,13,45,888.5,133.5,0.25,27.0,925.5,526.84,370.25
2016,5,27,14,0,878.0,136.0,0.3,27.0,901.0,473.94,329.91
2016,5,27,14,15,870.0,134.0,0.3,26.5,871.5,418.5,286.6
2016,5,27,14,30,862.0,132.0,0.3,26.0,842.0,362.5,241.69
2016,5,27,14,45,846.5,133.0,0.35,26.0,805.0,301.99,193.1
2016,5,27,15,0,831.0,134.0,0.4,26.0,768.0,245.33,148.6
2016,5,27,15,15,817.5,131.0,0.4,25.5,727.5,187.46,107.75
2016,5,27,15,30,804.0,128.0,0.4,25.0,687.0,130.8,78.17
2016,5,27,15,45,785.5,125.0,0.4,25.0,642.0,95.83,74.25
2016,5,27,16,0,767.0,122.0,0.4,25.0,597.0,94.89,73.8
2016,5,27,16,15,745.0,118.0,0.4,24.5,549.0,85.77,66.63
2016,5,27,16,30,723.0,114.0,0.4,24.0,501.0,83.99,65.54
2016,5,27,16,45,694.5,108.5,0.45,23.5,451.0,81.01,63.42
2016,5,27,17,0,666.0,103.0,0.5,23.0,401.0,77.91,61.17
2016,5,27,17,15,627.5,97.0,0.5,22.0,350.5,74.19,58.46
2016,5,27,17,30,589.0,91.0,0.5,21.0,300.0,70.4,55.61
2016,5,27,17,45,538.0,83.0,0.5,20.5,251.0,64.89,51.04
2016,5,27,18,0,487.0,75.0,0.5,20.0,202.0,59.29,46.25
2016,5,27,18,15,414.0,65.0,0.5,19.0,157.0,49.22,37.46
2016,5,27,18,30,341.0,55.0,0.5,18.0,112.0,41.58,30.54
2016,5,27,18,45,241.0,41.0,0.55,17.0,74.5,30.97,20.76
2016,5,27,19,0,141.0,27.0,0.6,16.0,37.0,20.39,8.72
2016,5,27,19,15,70.5,13.5,0.65,15.5,18.5,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,0.45,13.5,31.0,66.05,24.33
2016,5,28,5,30,217.0,38.0,0.4,14.0,62.0,140.59,103.89
2016,5,28,5,45,307.0,51.0,0.35,15.0,102.5,205.17,160.19
2016,5,28,6,0,397.0,64.0,0.3,16.0,143.0,279.34,222.07
2016,5,28,6,15,461.0,73.5,0.3,16.5,190.5,349.28,279.3
2016,5,28,6,30,525.0,83.0,0.3,17.0,238.0,421.22,335.96
2016,5,28,6,45,571.5,90.0,0.3,17.5,288.0,484.11,383.49
2016,5,28,7,0,618.0,97.0,0.3,18.0,338.0,549.22,430.73
2016,5,28,7,15,652.5,103.0,0.25,19.0,388.0,606.46,468.91
2016,5,28,7,30,687.0,109.0,0.2,20.0,438.0,664.03,505.64
2016,5,28,7,45,695.5,111.5,0.2,21.0,475.0,697.18,524.38
2016,5,28,8,0,704.0,114.0,0.2,22.0,512.0,728.11,541.05
2016,5,28,8,15,677.0,138.0,0.15,22.5,547.5,750.63,552.19
2016,5,28,8,30,650.0,162.0,0.1,23.0,583.0,767.92,559.94
2016,5,28,8,45,606.0,194.5,0.1,24.0,608.0,773.44,558.58
2016,5,28,9,0,562.0,227.0,0.1,25.0,633.0,766.44,549.55
2016,5,28,9,15,573.5,240.5,0.1,25.0,673.5,795.49,566.95
2016,5,28,9,30,585.0,254.0,0.1,25.0,714.0,821.88,581.96
2016,5,28,9,45,576.0,274.0,0.1,25.5,742.5,832.7,585.62
2016,5,28,10,0,567.0,294.0,0.1,26.0,771.0,840.19,587.47
2016,5,28,10,15,530.5,322.0,0.1,26.0,779.5,826.41,576.87
2016,5,28,10,30,494.0,350.0,0.1,26.0,788.0,809.4,564.66
2016,5,28,10,45,683.0,250.5,0.1,26.5,871.5,882.46,612.58
2016,5,28,11,0,872.0,151.0,0.1,27.0,955.0,918.99,633.42
2016,5,28,11,15,875.0,152.0,0.1,27.0,968.5,901.37,621.81
2016,5,28,11,30,878.0,153.0,0.1,27.0,982.0,880.22,608.97
2016,5,28,11,45,878.5,153.5,0.1,27.5,987.5,853.25,591.48
2016,5,28,12,0,879.0,154.0,0.1,28.0,993.0,823.19,572.18
2016,5,28,12,15,878.5,154.0,0.1,28.0,991.5,789.11,550.35
2016,5,28,12,30,878.0,154.0,0.1,28.0,990.0,752.36,526.31
2016,5,28,12,45,878.0,152.0,0.1,28.0,981.5,712.05,499.47
2016,5,28,13,0,878.0,150.0,0.1,28.0,973.0,669.38,470.38
2016,5,28,13,15,874.0,149.0,0.1,28.0,957.0,622.81,437.84
2016,5,28,13,30,870.0,148.0,0.1,28.0,941.0,574.5,403.1
2016,5,28,13,45,866.0,145.5,0.15,28.0,918.0,523.63,365.83
2016,5,28,14,0,862.0,143.0,0.2,28.0,895.0,471.4,326.25
2016,5,28,14,15,854.0,141.0,0.2,28.0,865.5,415.71,282.61
2016,5,28,14,30,846.0,139.0,0.2,28.0,836.0,359.21,237.37
2016,5,28,14,45,837.5,136.0,0.2,28.0,801.0,301.71,191.12
2016,5,28,15,0,829.0,133.0,0.2,28.0,766.0,244.34,146.24
2016,5,28,15,15,815.5,130.0,0.2,27.5,726.0,186.67,106.01
2016,5,28,15,30,802.0,127.0,0.2,27.0,686.0,130.2,76.84
2016,5,28,15,45,787.0,122.5,0.25,27.0,641.5,94.23,72.24
2016,5,28,16,0,772.0,118.0,0.3,27.0,597.0,92.34,71.05
2016,5,28,16,15,750.5,114.0,0.3,26.5,549.5,83.41,64.09
2016,5,28,16,30,729.0,110.0,0.3,26.0,502.0,81.55,62.93
2016,5,28,16,45,702.5,104.5,0.3,25.5,452.5,78.51,60.76
2016,5,28,17,0,676.0,99.0,0.3,25.0,403.0,75.35,58.46
2016,5,28,17,15,638.5,93.5,0.3,24.0,353.0,71.88,55.98
2016,5,28,17,30,601.0,88.0,0.3,23.0,303.0,68.36,53.38
2016,5,28,17,45,550.5,80.5,0.35,22.5,254.0,63.13,49.1
2016,5,28,18,0,500.0,73.0,0.4,22.0,205.0,57.84,44.61
2016,5,28,18,15,427.5,63.5,0.45,20.5,159.5,50.7,38.51
2016,5,28,18,30,355.0,54.0,0.5,19.0,114.0,40.99,29.93
2016,5,28,18,45,251.5,41.0,0.55,18.0,76.5,31.03,20.76
2016,5,28,19,0,148.0,28.0,0.6,17.0,39.0,21.14,9.6
2016,5,28,19,15,74.0,14.0,0.6,16.5,19.5,11.02,0.0
2016,5,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,5,15,123.5,18.5,0.5,15.0,31.5,69.98,27.66
2016,5,29,5,30,247.0,37.0,0.4,16.0,63.0,149.96,110.12
2016,5,29,5,45,336.5,48.0,0.35,17.0,104.5,213.56,165.36
2016,5,29,6,0,426.0,59.0,0.3,18.0,146.0,291.22,229.5
2016,5,29,6,15,489.5,67.5,0.25,18.5,193.0,357.92,283.53
2016,5,29,6,30,553.0,76.0,0.2,19.0,240.0,429.58,339.1
2016,5,29,6,45,594.0,83.5,0.2,20.0,289.5,490.49,383.81
2016,5,29,7,0,635.0,91.0,0.2,21.0,339.0,553.19,427.81
2016,5,29,7,15,668.5,96.5,0.15,21.5,389.0,609.66,465.78
2016,5,29,7,30,702.0,102.0,0.1,22.0,439.0,666.38,502.48
2016,5,29,7,45,724.0,107.5,0.1,23.0,487.5,713.9,530.33
2016,5,29,8,0,746.0,113.0,0.1,24.0,536.0,760.08,556.4
2016,5,29,8,15,765.5,117.0,0.1,24.5,582.5,796.18,576.36
2016,5,29,8,30,785.0,121.0,0.1,25.0,629.0,834.68,597.62
2016,5,29,8,45,800.5,124.0,0.1,25.5,672.0,866.11,614.03
2016,5,29,9,0,816.0,127.0,0.1,26.0,715.0,894.66,628.55
2016,5,29,9,15,827.5,129.0,0.1,26.0,753.0,915.38,639.44
2016,5,29,9,30,839.0,131.0,0.1,26.0,791.0,932.7,648.4
2016,5,29,9,45,856.5,128.0,0.1,26.5,826.5,933.62,646.3
2016,5,29,10,0,874.0,125.0,0.1,27.0,862.0,944.31,650.46
2016,5,29,10,15,880.5,126.5,0.1,27.0,889.0,945.42,650.1
2016,5,29,10,30,887.0,128.0,0.1,27.0,916.0,942.73,647.73
2016,5,29,10,45,893.5,128.0,0.15,27.5,937.0,934.84,641.95
2016,5,29,11,0,900.0,128.0,0.2,28.0,958.0,923.15,634.18
2016,5,29,11,15,902.5,128.5,0.2,28.0,971.5,904.66,622.84
2016,5,29,11,30,905.0,129.0,0.2,28.0,985.0,882.59,609.49
2016,5,29,11,45,906.5,129.0,0.2,28.5,991.0,855.86,592.17
2016,5,29,12,0,908.0,129.0,0.2,29.0,997.0,825.89,572.94
2016,5,29,12,15,908.0,129.5,0.2,29.0,996.0,792.11,551.96
2016,5,29,12,30,908.0,130.0,0.2,29.0,995.0,755.5,527.97
2016,5,29,12,45,901.5,132.5,0.25,29.0,985.0,713.33,500.5
2016,5,29,13,0,895.0,135.0,0.3,29.0,975.0,669.1,470.92
2016,5,29,13,15,891.5,134.0,0.3,28.5,959.0,622.32,438.98
2016,5,29,13,30,888.0,133.0,0.3,28.0,943.0,573.69,404.59
2016,5,29,13,45,882.0,132.5,0.3,28.0,920.0,522.53,366.4
2016,5,29,14,0,876.0,132.0,0.3,28.0,897.0,470.12,326.03
2016,5,29,14,15,868.5,130.0,0.3,28.0,868.0,415.18,282.63
2016,5,29,14,30,861.0,128.0,0.3,28.0,839.0,359.63,237.78
2016,5,29,14,45,851.0,126.0,0.35,28.0,804.0,303.06,192.19
2016,5,29,15,0,841.0,124.0,0.4,28.0,769.0,240.85,143.69
2016,5,29,15,15,828.0,121.5,0.4,27.5,728.5,183.01,103.05
2016,5,29,15,30,815.0,119.0,0.4,27.0,688.0,126.27,73.56
2016,5,29,15,45,798.0,116.5,0.4,27.0,643.5,90.7,69.45
2016,5,29,16,0,781.0,114.0,0.4,27.0,599.0,89.91,69.11
2016,5,29,16,15,759.5,110.0,0.4,26.5,551.5,87.94,67.85
2016,5,29,16,30,738.0,106.0,0.4,26.0,504.0,79.19,60.98
2016,5,29,16,45,708.5,102.0,0.4,25.5,454.0,76.96,59.49
2016,5,29,17,0,679.0,98.0,0.4,25.0,404.0,74.69,57.92
2016,5,29,17,15,641.5,92.0,0.4,24.0,353.5,70.85,55.11
2016,5,29,17,30,604.0,86.0,0.4,23.0,303.0,66.92,52.16
2016,5,29,17,45,554.5,79.0,0.4,22.5,254.5,62.03,48.16
2016,5,29,18,0,505.0,72.0,0.4,22.0,206.0,57.08,43.97
2016,5,29,18,15,433.5,62.5,0.4,21.0,160.5,49.92,37.77
2016,5,29,18,30,362.0,53.0,0.4,20.0,115.0,40.36,29.27
2016,5,29,18,45,263.0,40.5,0.45,19.0,78.0,30.75,20.48
2016,5,29,19,0,164.0,28.0,0.5,18.0,41.0,21.2,9.94
2016,5,29,19,15,82.0,14.0,0.5,17.5,20.5,11.02,0.0
2016,5,29,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,30,5,15,145.5,17.5,0.5,17.0,33.0,78.85,33.2
2016,5,30,5,30,291.0,35.0,0.4,18.0,66.0,165.63,120.84
2016,5,30,5,45,380.5,44.5,0.35,19.0,108.0,231.63,177.75
2016,5,30,6,0,470.0,54.0,0.3,20.0,150.0,306.72,239.43
2016,5,30,6,15,531.5,61.0,0.25,21.0,197.5,372.62,291.9
2016,5,30,6,30,593.0,68.0,0.2,22.0,245.0,443.22,345.39
2016,5,30,6,45,635.0,74.0,0.15,23.0,294.5,504.64,389.44
2016,5,30,7,0,677.0,80.0,0.1,24.0,344.0,567.88,432.64
2016,5,30,7,15,708.0,84.5,0.05,24.5,394.5,622.88,469.01
2016,5,30,7,30,739.0,89.0,0.0,25.0,445.0,674.87,501.64
2016,5,30,7,45,761.0,93.0,0.0,26.0,493.5,721.85,528.53
2016,5,30,8,0,783.0,97.0,0.0,27.0,542.0,767.35,553.67
2016,5,30,8,15,801.5,100.5,0.0,27.5,588.5,807.56,575.87
2016,5,30,8,30,820.0,104.0,0.0,28.0,635.0,845.47,596.26
2016,5,30,8,45,831.5,107.5,0.05,28.5,677.5,874.61,611.26
2016,5,30,9,0,843.0,111.0,0.1,29.0,720.0,900.66,624.62
2016,5,30,9,15,854.0,113.5,0.1,29.0,758.5,910.13,628.61
2016,5,30,9,30,865.0,116.0,0.1,29.0,797.0,927.52,637.71
2016,5,30,9,45,881.5,113.0,0.1,29.5,832.0,941.0,643.11
2016,5,30,10,0,898.0,110.0,0.1,30.0,867.0,950.91,646.5
2016,5,30,10,15,904.0,111.5,0.1,30.0,894.0,951.79,646.01
2016,5,30,10,30,910.0,113.0,0.1,30.0,921.0,948.79,643.5
2016,5,30,10,45,912.5,115.0,0.15,30.5,941.0,939.2,636.77
2016,5,30,11,0,915.0,117.0,0.2,31.0,961.0,925.77,628.09
2016,5,30,11,15,918.0,117.5,0.2,31.0,974.5,907.69,617.18
2016,5,30,11,30,921.0,118.0,0.2,31.0,988.0,885.98,604.2
2016,5,30,11,45,921.0,119.0,0.2,31.0,994.0,858.7,587.93
2016,5,30,12,0,921.0,120.0,0.2,31.0,1000.0,828.18,569.72
2016,5,30,12,15,921.0,120.0,0.2,31.0,999.0,793.82,548.8
2016,5,30,12,30,921.0,120.0,0.2,31.0,998.0,756.59,524.62
2016,5,30,12,45,907.5,127.5,0.2,31.0,986.5,713.19,495.8
2016,5,30,13,0,894.0,135.0,0.2,31.0,975.0,668.05,465.2
2016,5,30,13,15,891.0,134.0,0.2,31.0,959.5,621.68,433.04
2016,5,30,13,30,888.0,133.0,0.2,31.0,944.0,573.42,398.54
2016,5,30,13,45,883.0,131.5,0.2,31.0,921.5,522.14,360.85
2016,5,30,14,0,878.0,130.0,0.2,31.0,899.0,469.55,320.94
2016,5,30,14,15,871.0,128.5,0.2,30.5,870.0,415.09,279.06
2016,5,30,14,30,864.0,127.0,0.2,30.0,841.0,359.96,235.51
2016,5,30,14,45,855.5,125.0,0.25,30.0,807.0,303.67,190.55
2016,5,30,15,0,847.0,123.0,0.3,30.0,773.0,241.48,142.49
2016,5,30,15,15,835.5,120.5,0.3,29.5,733.5,183.54,102.13
2016,5,30,15,30,824.0,118.0,0.3,29.0,694.0,126.51,72.71
2016,5,30,15,45,787.5,117.0,0.35,28.5,639.0,90.67,68.95
2016,5,30,16,0,751.0,116.0,0.4,28.0,584.0,90.37,69.18
2016,5,30,16,15,753.0,110.0,0.4,27.5,548.0,87.73,67.39
2016,5,30,16,30,755.0,104.0,0.4,27.0,512.0,84.81,65.36
2016,5,30,16,45,730.5,99.0,0.4,26.5,463.0,75.45,57.95
2016,5,30,17,0,706.0,94.0,0.4,26.0,414.0,72.49,55.83
2016,5,30,17,15,670.5,89.0,0.4,25.0,363.5,69.23,53.51
2016,5,30,17,30,635.0,84.0,0.4,24.0,313.0,65.93,51.09
2016,5,30,17,45,587.5,77.0,0.4,23.5,263.5,60.95,47.03
2016,5,30,18,0,540.0,70.0,0.4,23.0,214.0,55.91,42.78
2016,5,30,18,15,469.0,61.5,0.4,22.0,167.5,49.42,37.19
2016,5,30,18,30,398.0,53.0,0.4,21.0,121.0,42.92,31.36
2016,5,30,18,45,293.0,41.0,0.4,20.0,82.5,31.28,20.87
2016,5,30,19,0,188.0,29.0,0.4,19.0,44.0,22.02,10.78
2016,5,30,19,15,94.0,14.5,0.4,18.5,22.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,4,45,14.0,4.5,1.05,16.5,4.5,0.0,0.0
2016,5,31,5,0,28.0,9.0,1.0,17.0,9.0,14.21,0.0
2016,5,31,5,15,149.5,23.0,0.8,18.0,37.5,84.04,37.2
2016,5,31,5,30,271.0,37.0,0.6,19.0,66.0,157.77,114.86
2016,5,31,5,45,365.5,47.0,0.45,20.0,108.5,227.07,173.89
2016,5,31,6,0,460.0,57.0,0.3,21.0,151.0,304.27,236.64
2016,5,31,6,15,523.0,64.0,0.25,22.0,198.5,370.55,289.13
2016,5,31,6,30,586.0,71.0,0.2,23.0,246.0,441.62,342.75
2016,5,31,6,45,630.5,77.0,0.2,24.5,296.5,504.3,387.21
2016,5,31,7,0,675.0,83.0,0.2,26.0,347.0,569.0,430.84
2016,5,31,7,15,707.0,87.5,0.15,26.5,397.5,624.64,467.28
2016,5,31,7,30,739.0,92.0,0.1,27.0,448.0,677.05,499.82
2016,5,31,7,45,764.0,95.5,0.05,27.5,497.5,725.84,528.25
2016,5,31,8,0,789.0,99.0,0.0,28.0,547.0,773.32,555.23
2016,5,31,8,15,807.5,102.0,0.0,28.5,594.0,813.13,576.99
2016,5,31,8,30,826.0,105.0,0.0,29.0,641.0,850.62,596.98
2016,5,31,8,45,840.5,108.0,0.0,29.5,684.5,881.98,612.89
2016,5,31,9,0,855.0,111.0,0.0,30.0,728.0,899.03,620.07
2016,5,31,9,15,866.0,113.0,0.0,30.0,767.0,919.48,630.76
2016,5,31,9,30,877.0,115.0,0.0,30.0,806.0,936.49,639.36
2016,5,31,9,45,890.0,114.0,0.05,30.5,840.5,948.8,644.35
2016,5,31,10,0,903.0,113.0,0.1,31.0,875.0,957.46,647.61
2016,5,31,10,15,909.5,114.5,0.1,31.0,902.5,958.75,647.38
2016,5,31,10,30,916.0,116.0,0.1,31.0,930.0,956.14,645.09
2016,5,31,10,45,920.0,117.0,0.1,31.5,950.5,946.88,637.81
2016,5,31,11,0,924.0,118.0,0.1,32.0,971.0,933.76,628.49
2016,5,31,11,15,927.0,118.5,0.1,32.0,985.0,915.54,617.59
2016,5,31,11,30,930.0,119.0,0.1,32.0,999.0,893.63,604.63
2016,5,31,11,45,931.0,119.5,0.15,32.5,1005.5,866.54,588.15
2016,5,31,12,0,932.0,120.0,0.2,33.0,1012.0,836.14,569.81
2016,5,31,12,15,932.0,120.0,0.2,33.0,1010.5,801.46,548.93
2016,5,31,12,30,932.0,120.0,0.2,33.0,1009.0,763.88,524.78
2016,5,31,12,45,933.0,117.5,0.2,33.0,1001.5,722.35,497.62
2016,5,31,13,0,934.0,115.0,0.2,33.0,994.0,678.19,468.05
2016,5,31,13,15,931.0,114.5,0.2,33.0,978.0,630.69,435.36
2016,5,31,13,30,928.0,114.0,0.2,33.0,962.0,581.16,400.26
2016,5,31,13,45,922.5,113.5,0.25,33.0,939.5,528.6,362.36
2016,5,31,14,0,917.0,113.0,0.3,33.0,917.0,474.67,322.06
2016,5,31,14,15,911.0,111.5,0.3,32.5,887.5,418.73,279.16
2016,5,31,14,30,905.0,110.0,0.3,32.0,858.0,361.93,234.4
2016,5,31,14,45,895.5,108.5,0.3,32.0,823.0,303.63,187.8
2016,5,31,15,0,886.0,107.0,0.3,32.0,788.0,245.34,142.59
2016,5,31,15,15,875.0,105.0,0.3,31.5,748.0,186.79,102.12
2016,5,31,15,30,864.0,103.0,0.3,31.0,708.0,128.92,72.82
2016,5,31,15,45,848.5,100.5,0.3,31.0,663.5,82.11,61.3
2016,5,31,16,0,833.0,98.0,0.3,31.0,619.0,80.91,60.65
2016,5,31,16,15,814.0,95.0,0.3,30.5,571.0,79.22,59.6
2016,5,31,16,30,795.0,92.0,0.3,30.0,523.0,77.44,58.49
2016,5,31,16,45,769.5,88.5,0.3,29.5,473.0,75.1,56.9
2016,5,31,17,0,744.0,85.0,0.3,29.0,423.0,72.69,55.25
2016,5,31,17,15,710.0,80.0,0.3,28.0,372.0,63.7,48.18
2016,5,31,17,30,676.0,75.0,0.3,27.0,321.0,60.13,45.55
2016,5,31,17,45,628.5,69.5,0.35,26.0,270.5,55.96,42.3
2016,5,31,18,0,581.0,64.0,0.4,25.0,220.0,51.79,38.91
2016,5,31,18,15,511.5,56.5,0.4,23.5,173.0,45.87,33.92
2016,5,31,18,30,442.0,49.0,0.4,22.0,126.0,39.97,28.73
2016,5,31,18,45,336.5,38.5,0.4,21.0,86.5,31.42,20.92
2016,5,31,19,0,231.0,28.0,0.4,20.0,47.0,22.89,11.64
2016,5,31,19,15,115.5,14.0,0.4,19.5,23.5,11.02,0.0
2016,5,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.0,18.5,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.0,19.0,11.0,21.81,0.0
2016,6,1,5,15,190.5,22.5,0.85,19.5,41.0,98.07,45.25
2016,6,1,5,30,326.0,35.0,0.7,20.0,71.0,177.64,128.98
2016,6,1,5,45,417.0,44.0,0.55,21.0,114.0,245.45,187.1
2016,6,1,6,0,508.0,53.0,0.4,22.0,157.0,322.4,249.64
2016,6,1,6,15,568.5,60.0,0.35,23.0,206.0,389.48,302.62
2016,6,1,6,30,629.0,67.0,0.3,24.0,255.0,461.11,356.36
2016,6,1,6,45,670.5,72.0,0.25,25.0,306.0,522.57,399.97
2016,6,1,7,0,712.0,77.0,0.2,26.0,357.0,585.7,442.54
2016,6,1,7,15,742.5,81.5,0.15,26.5,408.0,638.95,477.22
2016,6,1,7,30,773.0,86.0,0.1,27.0,459.0,694.82,511.46
2016,6,1,7,45,795.5,89.5,0.1,27.5,509.0,742.72,539.47
2016,6,1,8,0,818.0,93.0,0.1,28.0,559.0,789.07,565.84
2016,6,1,8,15,835.5,96.0,0.1,28.5,606.5,828.8,587.43
2016,6,1,8,30,853.0,99.0,0.1,29.0,654.0,866.09,607.16
2016,6,1,8,45,865.5,102.0,0.1,29.5,697.5,885.85,615.91
2016,6,1,9,0,878.0,105.0,0.1,30.0,741.0,912.39,628.98
2016,6,1,9,15,888.5,107.0,0.1,30.0,780.0,932.76,639.43
2016,6,1,9,30,899.0,109.0,0.1,30.0,819.0,949.62,647.9
2016,6,1,9,45,913.5,107.5,0.1,30.5,854.0,962.99,653.11
2016,6,1,10,0,928.0,106.0,0.1,31.0,889.0,972.65,656.25
2016,6,1,10,15,933.5,107.0,0.1,31.0,916.5,972.62,655.22
2016,6,1,10,30,939.0,108.0,0.1,31.0,944.0,968.63,652.15
2016,6,1,10,45,942.5,109.0,0.1,31.5,964.0,958.86,644.59
2016,6,1,11,0,946.0,110.0,0.1,32.0,984.0,945.17,634.96
2016,6,1,11,15,948.5,111.0,0.1,32.0,998.0,926.75,623.99
2016,6,1,11,30,951.0,112.0,0.1,32.0,1012.0,904.57,610.92
2016,6,1,11,45,951.0,112.5,0.15,32.0,1017.5,876.31,595.0
2016,6,1,12,0,951.0,113.0,0.2,32.0,1023.0,844.72,577.15
2016,6,1,12,15,950.5,113.5,0.2,32.0,1022.0,809.61,556.19
2016,6,1,12,30,950.0,114.0,0.2,32.0,1021.0,771.56,531.67
2016,6,1,12,45,934.0,123.0,0.2,32.0,1008.5,726.74,502.14
2016,6,1,13,0,918.0,132.0,0.2,32.0,996.0,680.21,470.84
2016,6,1,13,15,914.5,131.0,0.2,32.0,980.0,632.63,438.1
2016,6,1,13,30,911.0,130.0,0.2,32.0,964.0,583.13,402.99
2016,6,1,13,45,906.5,128.5,0.25,32.0,941.5,531.09,365.42
2016,6,1,14,0,902.0,127.0,0.3,32.0,919.0,477.63,325.41
2016,6,1,14,15,895.0,125.5,0.3,31.5,889.5,422.03,282.76
2016,6,1,14,30,888.0,124.0,0.3,31.0,860.0,365.7,238.38
2016,6,1,14,45,881.0,121.0,0.3,31.0,825.0,307.95,192.11
2016,6,1,15,0,874.0,118.0,0.3,31.0,790.0,249.96,146.98
2016,6,1,15,15,862.0,115.5,0.3,30.5,750.0,191.59,106.56
2016,6,1,15,30,850.0,113.0,0.3,30.0,710.0,125.83,70.92
2016,6,1,15,45,837.5,109.0,0.35,30.0,666.0,87.01,65.55
2016,6,1,16,0,825.0,105.0,0.4,30.0,622.0,85.15,64.36
2016,6,1,16,15,805.5,101.5,0.4,29.5,574.0,83.28,63.19
2016,6,1,16,30,786.0,98.0,0.4,29.0,526.0,81.32,61.93
2016,6,1,16,45,763.0,93.5,0.4,28.5,476.0,78.48,59.94
2016,6,1,17,0,740.0,89.0,0.4,28.0,426.0,75.52,57.84
2016,6,1,17,15,706.0,84.0,0.35,27.0,375.0,66.35,50.61
2016,6,1,17,30,672.0,79.0,0.3,26.0,324.0,62.88,48.06
2016,6,1,17,45,628.0,72.5,0.3,25.0,274.5,58.13,44.32
2016,6,1,18,0,584.0,66.0,0.3,24.0,225.0,53.32,40.39
2016,6,1,18,15,515.5,58.5,0.3,23.0,177.5,47.45,35.36
2016,6,1,18,30,447.0,51.0,0.3,22.0,130.0,41.6,30.14
2016,6,1,18,45,343.5,40.0,0.35,21.0,89.5,32.67,22.02
2016,6,1,19,0,240.0,29.0,0.4,20.0,49.0,23.74,12.52
2016,6,1,19,15,120.0,14.5,0.4,19.5,24.5,11.11,0.0
2016,6,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,14.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,6,2,5,15,161.5,24.0,0.75,16.0,42.5,88.8,42.56
2016,6,2,5,30,323.0,37.0,0.6,17.0,74.0,177.77,130.7
2016,6,2,5,45,415.0,47.0,0.5,18.5,118.0,246.91,189.93
2016,6,2,6,0,507.0,57.0,0.4,20.0,162.0,325.3,253.69
2016,6,2,6,15,568.5,64.5,0.35,21.0,211.5,393.53,307.83
2016,6,2,6,30,630.0,72.0,0.3,22.0,261.0,466.35,362.74
2016,6,2,6,45,671.5,77.5,0.3,23.0,312.5,528.54,407.58
2016,6,2,7,0,713.0,83.0,0.3,24.0,364.0,592.36,451.46
2016,6,2,7,15,744.0,88.0,0.25,24.5,415.5,649.34,488.84
2016,6,2,7,30,775.0,93.0,0.2,25.0,467.0,702.86,521.93
2016,6,2,7,45,797.0,97.0,0.2,26.0,517.5,751.06,549.31
2016,6,2,8,0,819.0,101.0,0.2,27.0,568.0,797.65,574.84
2016,6,2,8,15,837.0,104.0,0.2,27.5,615.5,837.86,596.79
2016,6,2,8,30,855.0,107.0,0.2,28.0,663.0,875.62,616.86
2016,6,2,8,45,869.5,109.0,0.2,29.0,707.0,906.46,631.14
2016,6,2,9,0,884.0,111.0,0.2,30.0,751.0,922.95,636.62
2016,6,2,9,15,894.0,113.0,0.15,30.5,790.0,942.88,644.76
2016,6,2,9,30,904.0,115.0,0.1,31.0,829.0,959.25,650.8
2016,6,2,9,45,907.5,119.5,0.1,32.0,861.0,968.37,652.14
2016,6,2,10,0,911.0,124.0,0.1,33.0,893.0,973.54,651.36
2016,6,2,10,15,916.5,125.5,0.1,33.0,920.5,973.75,650.55
2016,6,2,10,30,922.0,127.0,0.1,33.0,948.0,970.03,647.66
2016,6,2,10,45,926.5,127.5,0.1,33.5,968.5,960.56,640.31
2016,6,2,11,0,931.0,128.0,0.1,34.0,989.0,947.21,630.94
2016,6,2,11,15,933.0,128.5,0.1,34.0,1002.0,927.87,619.53
2016,6,2,11,30,935.0,129.0,0.1,34.0,1015.0,904.87,606.1
2016,6,2,11,45,935.5,129.5,0.1,34.0,1021.0,877.13,589.93
2016,6,2,12,0,936.0,130.0,0.1,34.0,1027.0,846.1,571.81
2016,6,2,12,15,935.5,130.0,0.1,34.0,1025.0,810.83,550.57
2016,6,2,12,30,935.0,130.0,0.1,34.0,1023.0,772.71,526.34
2016,6,2,12,45,941.0,124.0,0.15,34.0,1016.0,731.82,500.51
2016,6,2,13,0,947.0,118.0,0.2,34.0,1009.0,687.94,472.01
2016,6,2,13,15,943.5,117.0,0.2,33.5,993.0,639.28,439.7
2016,6,2,13,30,940.0,116.0,0.2,33.0,977.0,588.63,404.85
2016,6,2,13,45,934.0,115.5,0.2,33.0,953.5,535.34,366.09
2016,6,2,14,0,928.0,115.0,0.2,33.0,930.0,480.69,325.03
2016,6,2,14,15,921.5,113.5,0.2,32.5,900.0,424.06,281.86
2016,6,2,14,30,915.0,112.0,0.2,32.0,870.0,366.62,236.83
2016,6,2,14,45,905.5,110.0,0.25,32.0,834.5,307.51,190.01
2016,6,2,15,0,896.0,108.0,0.3,32.0,799.0,248.41,144.4
2016,6,2,15,15,884.5,106.0,0.3,31.5,758.5,189.3,103.51
2016,6,2,15,30,873.0,104.0,0.3,31.0,718.0,130.9,73.76
2016,6,2,15,45,858.5,101.5,0.3,31.0,673.0,91.98,69.2
2016,6,2,16,0,844.0,99.0,0.3,31.0,628.0,81.79,61.32
2016,6,2,16,15,825.0,95.5,0.3,30.5,579.5,79.78,60.04
2016,6,2,16,30,806.0,92.0,0.3,30.0,531.0,77.65,58.65
2016,6,2,16,45,781.5,88.0,0.35,29.5,481.0,74.96,56.79
2016,6,2,17,0,757.0,84.0,0.4,29.0,431.0,72.18,54.83
2016,6,2,17,15,723.5,79.5,0.4,27.5,379.5,68.78,52.54
2016,6,2,17,30,690.0,75.0,0.4,26.0,328.0,60.32,45.89
2016,6,2,17,45,644.5,69.5,0.4,25.0,277.5,56.15,42.64
2016,6,2,18,0,599.0,64.0,0.4,24.0,227.0,51.97,39.24
2016,6,2,18,15,531.0,56.5,0.4,23.0,179.5,46.02,34.15
2016,6,2,18,30,463.0,49.0,0.4,22.0,132.0,40.08,28.86
2016,6,2,18,45,359.0,39.0,0.4,21.0,91.5,31.9,21.4
2016,6,2,19,0,255.0,29.0,0.4,20.0,51.0,23.76,12.75
2016,6,2,19,15,127.5,14.5,0.4,19.5,25.5,11.72,0.0
2016,6,2,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
