Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.0,0.95,16.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,10.0,0.9,17.0,12.0,24.46,0.0
2016,6,3,5,15,204.5,22.0,0.75,18.0,42.5,101.74,49.85
2016,6,3,5,30,343.0,34.0,0.6,19.0,73.0,181.99,132.66
2016,6,3,5,45,434.0,43.0,0.5,20.5,116.5,250.38,190.98
2016,6,3,6,0,525.0,52.0,0.4,22.0,160.0,327.96,253.69
2016,6,3,6,15,584.0,58.0,0.35,23.0,209.0,393.77,305.69
2016,6,3,6,30,643.0,64.0,0.3,24.0,258.0,463.92,358.33
2016,6,3,6,45,683.0,69.5,0.3,25.0,308.5,525.5,402.49
2016,6,3,7,0,723.0,75.0,0.3,26.0,359.0,586.07,443.92
2016,6,3,7,15,753.0,79.0,0.25,26.5,410.5,641.59,480.2
2016,6,3,7,30,783.0,83.0,0.2,27.0,462.0,696.82,513.92
2016,6,3,7,45,803.5,87.0,0.2,28.0,511.0,744.0,540.47
2016,6,3,8,0,824.0,91.0,0.2,29.0,560.0,789.51,565.21
2016,6,3,8,15,840.5,94.0,0.15,29.5,607.0,828.56,585.58
2016,6,3,8,30,857.0,97.0,0.1,30.0,654.0,855.38,598.12
2016,6,3,8,45,869.5,99.5,0.1,31.0,697.5,884.63,611.61
2016,6,3,9,0,882.0,102.0,0.1,32.0,741.0,910.78,622.96
2016,6,3,9,15,892.0,103.5,0.1,32.5,779.5,930.32,631.56
2016,6,3,9,30,902.0,105.0,0.1,33.0,818.0,946.35,638.18
2016,6,3,9,45,917.0,102.5,0.1,33.5,853.0,959.28,643.08
2016,6,3,10,0,932.0,100.0,0.1,34.0,888.0,968.53,645.94
2016,6,3,10,15,937.5,101.0,0.1,34.0,915.0,968.69,645.04
2016,6,3,10,30,943.0,102.0,0.1,34.0,942.0,964.88,642.12
2016,6,3,10,45,946.5,103.0,0.1,34.5,962.5,955.3,634.73
2016,6,3,11,0,950.0,104.0,0.1,35.0,983.0,941.79,625.29
2016,6,3,11,15,952.0,104.5,0.1,35.0,996.0,922.66,614.03
2016,6,3,11,30,954.0,105.0,0.1,35.0,1009.0,899.81,600.72
2016,6,3,11,45,953.0,106.5,0.1,35.0,1014.5,871.78,584.42
2016,6,3,12,0,952.0,108.0,0.1,35.0,1020.0,840.43,566.16
2016,6,3,12,15,951.5,108.0,0.1,35.0,1019.0,805.12,545.45
2016,6,3,12,30,951.0,108.0,0.1,35.0,1018.0,766.88,521.19
2016,6,3,12,45,942.0,112.5,0.15,35.5,1007.0,723.62,492.67
2016,6,3,13,0,933.0,117.0,0.2,36.0,996.0,678.29,462.25
2016,6,3,13,15,929.5,116.0,0.2,35.5,980.5,630.37,430.62
2016,6,3,13,30,926.0,115.0,0.2,35.0,965.0,580.49,396.5
2016,6,3,13,45,920.5,114.5,0.2,35.0,942.0,528.23,358.69
2016,6,3,14,0,915.0,114.0,0.2,35.0,919.0,474.6,318.61
2016,6,3,14,15,908.5,112.5,0.2,34.5,889.5,418.78,276.32
2016,6,3,14,30,902.0,111.0,0.2,34.0,860.0,362.15,232.24
2016,6,3,14,45,893.0,109.5,0.2,34.0,825.0,304.32,186.49
2016,6,3,15,0,884.0,108.0,0.2,34.0,790.0,246.44,142.01
2016,6,3,15,15,873.0,106.0,0.2,33.5,750.0,188.18,102.05
2016,6,3,15,30,862.0,104.0,0.2,33.0,710.0,130.57,72.87
2016,6,3,15,45,847.5,101.0,0.2,33.0,666.0,82.3,60.85
2016,6,3,16,0,833.0,98.0,0.2,33.0,622.0,80.84,60.0
2016,6,3,16,15,814.5,95.0,0.2,32.5,574.5,79.16,58.98
2016,6,3,16,30,796.0,92.0,0.2,32.0,527.0,77.4,57.89
2016,6,3,16,45,771.0,88.5,0.2,32.0,477.0,75.07,56.2
2016,6,3,17,0,746.0,85.0,0.2,32.0,427.0,72.67,54.45
2016,6,3,17,15,713.0,80.5,0.2,31.0,376.0,64.04,47.79
2016,6,3,17,30,680.0,76.0,0.2,30.0,325.0,60.85,45.51
2016,6,3,17,45,631.5,70.5,0.25,29.0,275.0,56.68,42.32
2016,6,3,18,0,583.0,65.0,0.3,28.0,225.0,52.51,39.0
2016,6,3,18,15,516.0,57.5,0.35,26.5,178.0,46.63,34.13
2016,6,3,18,30,449.0,50.0,0.4,25.0,131.0,40.75,29.04
2016,6,3,18,45,346.0,40.0,0.5,24.0,91.0,32.62,21.72
2016,6,3,19,0,243.0,30.0,0.6,23.0,51.0,24.54,13.3
2016,6,3,19,15,121.5,15.0,0.65,22.5,25.5,11.49,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,20.0,7.0,5.51,0.0
2016,6,4,5,15,35.0,23.0,0.85,20.5,27.0,36.02,14.93
2016,6,4,5,30,70.0,39.0,0.7,21.0,47.0,68.75,48.06
2016,6,4,5,45,96.5,58.0,0.55,21.5,75.0,103.15,77.72
2016,6,4,6,0,123.0,77.0,0.4,22.0,103.0,139.69,108.55
2016,6,4,6,15,140.5,97.5,0.35,23.0,134.5,175.55,137.92
2016,6,4,6,30,158.0,118.0,0.3,24.0,166.0,212.61,167.22
2016,6,4,6,45,175.0,137.0,0.3,25.0,199.0,248.75,194.87
2016,6,4,7,0,192.0,156.0,0.3,26.0,232.0,285.86,222.33
2016,6,4,7,15,302.5,161.0,0.25,26.5,299.0,389.52,299.71
2016,6,4,7,30,413.0,166.0,0.2,27.0,366.0,504.86,381.04
2016,6,4,7,45,429.5,182.5,0.15,28.0,409.5,549.1,407.64
2016,6,4,8,0,446.0,199.0,0.1,29.0,453.0,592.59,433.59
2016,6,4,8,15,355.0,242.0,0.1,29.0,455.0,553.26,403.76
2016,6,4,8,30,264.0,285.0,0.1,29.0,457.0,526.5,382.77
2016,6,4,8,45,236.5,311.0,0.1,29.5,473.0,512.28,371.21
2016,6,4,9,0,209.0,337.0,0.1,30.0,489.0,515.04,370.73
2016,6,4,9,15,134.0,343.0,0.1,30.0,442.5,452.41,325.7
2016,6,4,9,30,59.0,349.0,0.1,30.0,396.0,367.46,265.2
2016,6,4,9,45,60.5,365.5,0.1,30.0,415.5,382.12,275.62
2016,6,4,10,0,62.0,382.0,0.1,30.0,435.0,396.25,284.75
2016,6,4,10,15,92.0,410.5,0.1,30.0,491.5,447.32,319.75
2016,6,4,10,30,122.0,439.0,0.1,30.0,548.0,515.37,364.8
2016,6,4,10,45,235.0,431.5,0.1,30.0,647.5,620.09,434.64
2016,6,4,11,0,348.0,424.0,0.1,30.0,747.0,702.7,487.7
2016,6,4,11,15,228.5,447.5,0.1,30.0,661.0,592.95,413.83
2016,6,4,11,30,109.0,471.0,0.1,30.0,575.0,488.39,343.5
2016,6,4,11,45,80.5,452.5,0.1,30.0,530.0,441.34,312.35
2016,6,4,12,0,52.0,434.0,0.1,30.0,485.0,396.2,281.49
2016,6,4,12,15,74.0,452.5,0.1,30.0,524.0,420.97,299.01
2016,6,4,12,30,96.0,471.0,0.1,30.0,563.0,442.96,313.75
2016,6,4,12,45,114.5,472.5,0.15,30.0,581.5,450.81,319.15
2016,6,4,13,0,133.0,474.0,0.2,30.0,600.0,450.18,318.91
2016,6,4,13,15,118.0,461.5,0.2,30.0,572.0,418.11,296.81
2016,6,4,13,30,103.0,449.0,0.2,30.0,544.0,388.47,276.51
2016,6,4,13,45,206.5,430.0,0.2,30.0,613.5,410.87,291.36
2016,6,4,14,0,310.0,411.0,0.2,30.0,683.0,419.15,294.57
2016,6,4,14,15,192.5,397.5,0.2,30.0,564.5,347.12,245.12
2016,6,4,14,30,75.0,384.0,0.2,30.0,446.0,290.02,207.48
2016,6,4,14,45,88.0,373.0,0.2,30.5,443.0,276.03,196.86
2016,6,4,15,0,101.0,362.0,0.2,31.0,440.0,260.39,184.78
2016,6,4,15,15,104.5,343.0,0.2,31.0,420.5,237.58,168.82
2016,6,4,15,30,108.0,324.0,0.2,31.0,401.0,214.6,154.05
2016,6,4,15,45,187.0,298.5,0.2,31.0,421.0,184.87,141.67
2016,6,4,16,0,266.0,273.0,0.2,31.0,441.0,165.97,127.56
2016,6,4,16,15,179.0,253.5,0.2,30.5,363.0,162.27,125.41
2016,6,4,16,30,92.0,234.0,0.2,30.0,285.0,155.64,120.86
2016,6,4,16,45,94.5,212.5,0.2,29.5,260.5,142.94,111.43
2016,6,4,17,0,97.0,191.0,0.2,29.0,236.0,129.92,101.63
2016,6,4,17,15,337.0,138.0,0.2,28.0,267.0,93.79,72.9
2016,6,4,17,30,577.0,85.0,0.2,27.0,298.0,65.58,50.02
2016,6,4,17,45,506.5,85.0,0.2,26.5,252.0,65.61,50.32
2016,6,4,18,0,436.0,85.0,0.2,26.0,206.0,62.96,48.18
2016,6,4,18,15,389.5,72.5,0.3,25.0,164.0,54.11,40.72
2016,6,4,18,30,343.0,60.0,0.4,24.0,122.0,45.1,32.87
2016,6,4,18,45,257.5,46.0,0.55,23.0,84.5,34.64,23.54
2016,6,4,19,0,172.0,32.0,0.7,22.0,47.0,24.14,13.23
2016,6,4,19,15,86.0,16.0,0.7,21.5,23.5,12.16,0.0
2016,6,4,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,4,45,30.0,5.0,0.65,17.0,5.5,0.0,0.0
2016,6,5,5,0,60.0,10.0,0.6,17.0,11.0,22.82,0.0
2016,6,5,5,15,181.0,23.0,0.5,17.5,41.0,92.93,46.9
2016,6,5,5,30,302.0,36.0,0.4,18.0,71.0,167.92,122.88
2016,6,5,5,45,385.0,46.5,0.3,19.0,112.5,232.13,177.88
2016,6,5,6,0,468.0,57.0,0.2,20.0,154.0,304.78,237.26
2016,6,5,6,15,527.0,64.5,0.15,21.0,201.5,369.44,288.57
2016,6,5,6,30,586.0,72.0,0.1,22.0,249.0,438.56,340.82
2016,6,5,6,45,625.0,78.5,0.1,23.0,298.0,498.12,383.87
2016,6,5,7,0,664.0,85.0,0.1,24.0,347.0,559.26,426.06
2016,6,5,7,15,695.0,90.0,0.1,24.5,397.0,614.18,462.92
2016,6,5,7,30,726.0,95.0,0.1,25.0,447.0,669.13,498.47
2016,6,5,7,45,747.5,99.5,0.1,26.0,495.5,712.29,522.94
2016,6,5,8,0,769.0,104.0,0.1,27.0,544.0,757.47,548.12
2016,6,5,8,15,787.0,107.5,0.05,27.5,590.0,796.87,569.45
2016,6,5,8,30,805.0,111.0,0.0,28.0,636.0,834.0,589.18
2016,6,5,8,45,818.0,114.5,0.0,29.0,678.0,864.2,603.42
2016,6,5,9,0,831.0,118.0,0.0,30.0,720.0,891.41,615.68
2016,6,5,9,15,842.0,120.0,0.0,30.0,758.0,912.02,626.34
2016,6,5,9,30,853.0,122.0,0.0,30.0,796.0,916.81,627.69
2016,6,5,9,45,869.5,119.0,0.05,30.5,831.0,930.36,633.69
2016,6,5,10,0,886.0,116.0,0.1,31.0,866.0,940.4,637.8
2016,6,5,10,15,891.5,117.5,0.1,31.0,892.5,940.99,637.16
2016,6,5,10,30,897.0,119.0,0.1,31.0,919.0,937.77,634.53
2016,6,5,10,45,901.5,120.0,0.1,31.5,939.5,929.36,627.75
2016,6,5,11,0,906.0,121.0,0.1,32.0,960.0,917.17,618.94
2016,6,5,11,15,908.5,121.5,0.1,32.0,973.0,899.06,608.05
2016,6,5,11,30,911.0,122.0,0.1,32.0,986.0,877.38,595.15
2016,6,5,11,45,912.5,122.0,0.1,32.5,992.5,851.02,578.33
2016,6,5,12,0,914.0,122.0,0.1,33.0,999.0,821.42,559.64
2016,6,5,12,15,913.5,122.0,0.1,33.0,998.0,787.25,538.86
2016,6,5,12,30,913.0,122.0,0.1,33.0,997.0,750.3,515.08
2016,6,5,12,45,903.0,127.0,0.15,33.0,986.0,708.05,487.89
2016,6,5,13,0,893.0,132.0,0.2,33.0,975.0,663.93,458.8
2016,6,5,13,15,889.5,131.0,0.2,33.0,959.5,617.78,427.0
2016,6,5,13,30,886.0,130.0,0.2,33.0,944.0,569.78,392.95
2016,6,5,13,45,882.5,127.5,0.2,33.0,922.0,519.11,355.94
2016,6,5,14,0,879.0,125.0,0.2,33.0,900.0,466.97,316.66
2016,6,5,14,15,872.0,123.5,0.2,33.0,871.0,412.93,274.83
2016,6,5,14,30,865.0,122.0,0.2,33.0,842.0,358.19,231.51
2016,6,5,14,45,857.0,119.0,0.2,33.0,807.5,301.79,186.77
2016,6,5,15,0,849.0,116.0,0.2,33.0,773.0,245.3,143.19
2016,6,5,15,15,836.5,113.5,0.2,33.0,733.5,188.62,103.9
2016,6,5,15,30,824.0,111.0,0.2,33.0,694.0,124.47,68.82
2016,6,5,15,45,809.5,107.5,0.2,33.0,650.5,85.15,63.12
2016,6,5,16,0,795.0,104.0,0.2,33.0,607.0,83.58,62.17
2016,6,5,16,15,775.5,101.0,0.2,32.5,560.0,82.08,61.3
2016,6,5,16,30,756.0,98.0,0.2,32.0,513.0,80.51,60.38
2016,6,5,16,45,730.5,93.5,0.2,31.5,464.0,77.67,58.43
2016,6,5,17,0,705.0,89.0,0.2,31.0,415.0,68.99,51.66
2016,6,5,17,15,671.0,84.0,0.2,30.0,365.5,65.65,49.33
2016,6,5,17,30,637.0,79.0,0.2,29.0,316.0,62.25,46.87
2016,6,5,17,45,591.0,73.0,0.25,28.0,267.0,57.9,43.53
2016,6,5,18,0,545.0,67.0,0.3,27.0,218.0,53.53,40.04
2016,6,5,18,15,480.0,59.0,0.3,25.5,172.5,47.39,34.95
2016,6,5,18,30,415.0,51.0,0.3,24.0,127.0,41.24,29.62
2016,6,5,18,45,321.0,40.5,0.35,23.0,88.5,32.83,22.07
2016,6,5,19,0,227.0,30.0,0.4,22.0,50.0,22.93,12.43
2016,6,5,19,15,113.5,15.0,0.4,21.5,25.0,11.49,0.0
2016,6,5,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,6,4,45,24.5,4.5,0.65,20.5,5.5,0.0,0.0
2016,6,6,5,0,49.0,9.0,0.6,21.0,11.0,19.23,0.0
2016,6,6,5,15,152.5,22.5,0.5,22.0,38.5,83.3,41.36
2016,6,6,5,30,256.0,36.0,0.4,23.0,66.0,148.12,106.15
2016,6,6,5,45,335.0,47.0,0.3,24.0,105.0,211.17,158.91
2016,6,6,6,0,414.0,58.0,0.2,25.0,144.0,279.68,214.05
2016,6,6,6,15,471.5,66.0,0.15,25.5,189.0,341.3,262.79
2016,6,6,6,30,529.0,74.0,0.1,26.0,234.0,407.36,312.88
2016,6,6,6,45,571.0,80.0,0.1,26.5,281.5,465.59,355.45
2016,6,6,7,0,613.0,86.0,0.1,27.0,329.0,525.78,397.72
2016,6,6,7,15,645.0,91.5,0.05,27.5,377.0,579.89,433.68
2016,6,6,7,30,677.0,97.0,0.0,28.0,425.0,634.26,468.63
2016,6,6,7,45,702.0,100.5,0.0,29.0,472.5,680.75,495.82
2016,6,6,8,0,727.0,104.0,0.0,30.0,520.0,722.73,518.96
2016,6,6,8,15,746.0,107.5,0.0,30.5,565.0,761.81,540.75
2016,6,6,8,30,765.0,111.0,0.0,31.0,610.0,798.83,560.85
2016,6,6,8,45,781.0,113.5,0.05,31.5,652.0,829.8,577.19
2016,6,6,9,0,797.0,116.0,0.1,32.0,694.0,858.05,592.0
2016,6,6,9,15,809.0,118.0,0.1,32.0,731.5,879.18,603.09
2016,6,6,9,30,821.0,120.0,0.1,32.0,769.0,884.83,605.02
2016,6,6,9,45,831.0,121.5,0.1,32.5,802.0,896.71,609.77
2016,6,6,10,0,841.0,123.0,0.1,33.0,835.0,905.1,612.4
2016,6,6,10,15,848.0,124.5,0.1,33.0,861.5,907.14,612.68
2016,6,6,10,30,855.0,126.0,0.1,33.0,888.0,905.53,611.0
2016,6,6,10,45,861.0,126.5,0.15,33.5,909.0,898.42,605.74
2016,6,6,11,0,867.0,127.0,0.2,34.0,930.0,887.65,598.59
2016,6,6,11,15,870.5,127.5,0.2,33.5,944.0,871.09,589.76
2016,6,6,11,30,874.0,128.0,0.2,33.0,958.0,851.06,578.92
2016,6,6,11,45,875.5,128.5,0.2,33.0,964.5,826.03,563.94
2016,6,6,12,0,877.0,129.0,0.2,33.0,971.0,797.87,547.08
2016,6,6,12,15,877.0,129.0,0.2,33.0,970.5,765.25,526.73
2016,6,6,12,30,877.0,129.0,0.2,33.0,970.0,729.94,503.78
2016,6,6,12,45,870.0,132.0,0.2,33.0,960.0,689.59,477.04
2016,6,6,13,0,863.0,135.0,0.2,33.0,950.0,647.31,448.42
2016,6,6,13,15,859.5,134.5,0.2,32.5,935.0,602.91,418.49
2016,6,6,13,30,856.0,134.0,0.2,32.0,920.0,556.72,386.27
2016,6,6,13,45,848.0,134.0,0.25,32.0,897.5,507.1,350.25
2016,6,6,14,0,840.0,134.0,0.3,32.0,875.0,456.48,312.24
2016,6,6,14,15,832.5,132.5,0.3,31.5,847.0,404.34,272.11
2016,6,6,14,30,825.0,131.0,0.3,31.0,819.0,351.61,230.48
2016,6,6,14,45,812.0,130.5,0.35,30.5,784.0,293.35,184.83
2016,6,6,15,0,799.0,130.0,0.4,30.0,749.0,238.83,142.78
2016,6,6,15,15,786.0,127.5,0.4,29.5,710.5,183.86,104.13
2016,6,6,15,30,773.0,125.0,0.4,29.0,672.0,129.99,75.53
2016,6,6,15,45,754.5,123.0,0.45,29.0,629.0,93.17,70.81
2016,6,6,16,0,736.0,121.0,0.5,29.0,586.0,92.9,70.91
2016,6,6,16,15,715.5,117.0,0.45,28.0,540.5,83.99,64.14
2016,6,6,16,30,695.0,113.0,0.4,27.0,495.0,82.29,63.24
2016,6,6,16,45,669.5,107.5,0.4,26.5,448.0,79.42,61.21
2016,6,6,17,0,644.0,102.0,0.4,26.0,401.0,76.42,59.06
2016,6,6,17,15,609.5,96.0,0.4,25.5,353.0,72.79,56.34
2016,6,6,17,30,575.0,90.0,0.4,25.0,305.0,69.07,53.49
2016,6,6,17,45,531.5,82.5,0.4,24.5,258.0,64.03,49.43
2016,6,6,18,0,488.0,75.0,0.4,24.0,211.0,58.89,45.16
2016,6,6,18,15,423.5,65.5,0.4,23.0,167.0,51.89,39.2
2016,6,6,18,30,359.0,56.0,0.4,22.0,123.0,42.47,30.95
2016,6,6,18,45,271.5,44.0,0.4,21.5,86.0,33.32,22.67
2016,6,6,19,0,184.0,32.0,0.4,21.0,49.0,24.2,13.63
2016,6,6,19,15,92.0,16.0,0.35,20.5,24.5,12.18,0.0
2016,6,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,5.0,0.2,16.5,5.5,0.0,0.0
2016,6,7,5,0,35.0,10.0,0.2,17.0,11.0,16.51,0.0
2016,6,7,5,15,139.5,24.0,0.2,17.5,39.0,81.14,41.59
2016,6,7,5,30,244.0,38.0,0.2,18.0,67.0,145.87,106.58
2016,6,7,5,45,330.5,49.0,0.2,18.5,107.0,207.28,159.16
2016,6,7,6,0,417.0,60.0,0.2,19.0,147.0,282.46,221.22
2016,6,7,6,15,236.0,87.5,0.15,19.5,139.5,223.33,176.88
2016,6,7,6,30,55.0,115.0,0.1,20.0,132.0,138.48,108.8
2016,6,7,6,45,64.5,136.0,0.1,21.0,159.0,166.29,131.31
2016,6,7,7,0,74.0,157.0,0.1,22.0,186.0,194.64,153.0
2016,6,7,7,15,40.5,157.5,0.1,22.5,174.0,171.27,133.22
2016,6,7,7,30,7.0,158.0,0.1,23.0,162.0,134.79,103.2
2016,6,7,7,45,31.5,196.5,0.1,24.0,215.0,202.51,155.82
2016,6,7,8,0,56.0,235.0,0.1,25.0,268.0,260.46,198.59
2016,6,7,8,15,126.0,265.0,0.1,25.5,345.5,366.63,276.68
2016,6,7,8,30,196.0,295.0,0.1,26.0,423.0,458.12,340.71
2016,6,7,8,45,510.5,205.0,0.15,27.0,568.5,683.16,497.18
2016,6,7,9,0,825.0,115.0,0.2,28.0,714.0,881.17,619.67
2016,6,7,9,15,837.0,117.5,0.2,28.0,752.5,903.22,628.73
2016,6,7,9,30,849.0,120.0,0.2,28.0,791.0,909.69,631.12
2016,6,7,9,45,854.5,124.0,0.25,28.5,823.5,920.02,635.86
2016,6,7,10,0,860.0,128.0,0.3,29.0,856.0,926.64,638.45
2016,6,7,10,15,867.0,129.5,0.3,29.0,883.5,928.56,638.66
2016,6,7,10,30,874.0,131.0,0.3,29.0,911.0,926.74,636.82
2016,6,7,10,45,878.0,133.0,0.3,29.0,931.5,918.89,631.52
2016,6,7,11,0,882.0,135.0,0.3,29.0,952.0,907.3,624.17
2016,6,7,11,15,885.5,135.5,0.3,29.0,966.0,890.33,613.7
2016,6,7,11,30,889.0,136.0,0.3,29.0,980.0,869.82,601.21
2016,6,7,11,45,743.5,241.0,0.35,29.0,950.0,834.3,577.94
2016,6,7,12,0,598.0,346.0,0.4,29.0,920.0,777.38,539.8
2016,6,7,12,15,746.0,241.0,0.4,28.5,957.0,774.56,542.07
2016,6,7,12,30,894.0,136.0,0.4,28.0,994.0,747.02,527.56
2016,6,7,12,45,677.5,267.5,0.4,28.0,914.0,676.85,477.64
2016,6,7,13,0,461.0,399.0,0.4,28.0,834.0,602.46,425.62
2016,6,7,13,15,679.0,262.5,0.4,28.0,892.5,598.85,424.42
2016,6,7,13,30,897.0,126.0,0.4,28.0,951.0,573.08,405.4
2016,6,7,13,45,756.5,208.0,0.4,28.5,892.5,516.7,362.85
2016,6,7,14,0,616.0,290.0,0.4,29.0,834.0,465.32,324.61
2016,6,7,14,15,748.5,203.5,0.4,28.5,843.0,417.07,286.14
2016,6,7,14,30,881.0,117.0,0.4,28.0,852.0,360.7,238.66
2016,6,7,14,45,870.5,116.5,0.4,28.0,817.5,304.45,192.88
2016,6,7,15,0,860.0,116.0,0.4,28.0,783.0,248.31,148.46
2016,6,7,15,15,848.5,113.5,0.4,27.5,743.5,191.18,107.97
2016,6,7,15,30,837.0,111.0,0.4,27.0,704.0,126.43,71.53
2016,6,7,15,45,820.5,109.0,0.4,27.0,660.0,86.33,65.83
2016,6,7,16,0,804.0,107.0,0.4,27.0,616.0,85.68,65.6
2016,6,7,16,15,785.0,103.5,0.4,26.5,569.5,83.92,64.49
2016,6,7,16,30,766.0,100.0,0.4,26.0,523.0,82.06,63.31
2016,6,7,16,45,739.0,96.5,0.4,25.5,473.5,79.93,61.89
2016,6,7,17,0,712.0,93.0,0.4,25.0,424.0,71.73,55.37
2016,6,7,17,15,678.5,88.0,0.4,24.0,374.0,68.48,53.06
2016,6,7,17,30,645.0,83.0,0.4,23.0,324.0,65.16,50.62
2016,6,7,17,45,596.5,77.0,0.4,22.5,274.5,60.86,47.15
2016,6,7,18,0,548.0,71.0,0.4,22.0,225.0,56.54,43.53
2016,6,7,18,15,482.5,63.0,0.4,21.0,179.0,50.49,38.35
2016,6,7,18,30,417.0,55.0,0.4,20.0,133.0,44.42,32.93
2016,6,7,18,45,319.0,44.0,0.4,19.5,93.5,35.66,24.89
2016,6,7,19,0,221.0,33.0,0.4,19.0,54.0,25.08,14.59
2016,6,7,19,15,110.5,16.5,0.4,18.5,27.0,12.59,0.0
2016,6,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,8,4,45,35.0,5.5,0.4,15.0,6.5,0.0,0.0
2016,6,8,5,0,70.0,11.0,0.4,15.0,13.0,25.87,0.0
2016,6,8,5,15,195.5,23.5,0.4,15.0,43.0,99.48,52.57
2016,6,8,5,30,321.0,36.0,0.4,15.0,73.0,173.51,128.38
2016,6,8,5,45,403.5,45.5,0.4,15.5,115.0,237.28,184.27
2016,6,8,6,0,486.0,55.0,0.4,16.0,157.0,309.33,245.03
2016,6,8,6,15,360.5,84.0,0.4,16.0,171.0,296.18,237.86
2016,6,8,6,30,235.0,113.0,0.4,16.0,185.0,261.26,211.41
2016,6,8,6,45,255.0,130.5,0.45,16.5,221.0,302.35,244.75
2016,6,8,7,0,275.0,148.0,0.5,17.0,257.0,344.46,277.33
2016,6,8,7,15,345.5,157.0,0.5,17.5,312.0,413.38,329.95
2016,6,8,7,30,416.0,166.0,0.5,18.0,367.0,504.68,396.7
2016,6,8,7,45,296.5,208.5,0.5,18.5,359.5,453.15,354.11
2016,6,8,8,0,177.0,251.0,0.5,19.0,352.0,391.92,305.08
2016,6,8,8,15,216.5,269.0,0.45,19.0,403.0,445.82,345.05
2016,6,8,8,30,256.0,287.0,0.4,19.0,454.0,520.0,397.12
2016,6,8,8,45,183.0,311.5,0.4,19.5,435.0,464.49,353.28
2016,6,8,9,0,110.0,336.0,0.4,20.0,416.0,404.64,307.26
2016,6,8,9,15,283.5,317.5,0.4,20.0,538.0,580.93,436.55
2016,6,8,9,30,457.0,299.0,0.4,20.0,660.0,740.04,544.55
2016,6,8,9,45,510.0,297.5,0.4,20.5,716.0,786.53,571.66
2016,6,8,10,0,563.0,296.0,0.4,21.0,772.0,830.68,598.25
2016,6,8,10,15,723.5,211.0,0.4,21.0,843.5,897.63,643.11
2016,6,8,10,30,884.0,126.0,0.4,21.0,915.0,930.76,662.04
2016,6,8,10,45,727.5,233.5,0.4,21.0,892.5,899.66,640.6
2016,6,8,11,0,571.0,341.0,0.4,21.0,870.0,837.96,597.25
2016,6,8,11,15,573.0,347.0,0.4,20.5,884.5,827.35,591.77
2016,6,8,11,30,575.0,353.0,0.4,20.0,899.0,813.71,583.54
2016,6,8,11,45,512.5,382.0,0.4,20.0,871.5,763.56,549.42
2016,6,8,12,0,450.0,411.0,0.4,20.0,844.0,713.16,515.28
2016,6,8,12,15,383.5,436.5,0.4,20.0,805.0,653.57,474.69
2016,6,8,12,30,317.0,462.0,0.4,20.0,766.0,603.17,439.74
2016,6,8,12,45,330.5,449.5,0.4,20.0,764.5,580.4,424.45
2016,6,8,13,0,344.0,437.0,0.4,20.0,763.0,555.97,407.34
2016,6,8,13,15,325.5,436.5,0.4,20.0,741.0,519.89,381.52
2016,6,8,13,30,307.0,436.0,0.4,20.0,719.0,484.68,356.09
2016,6,8,13,45,324.5,420.0,0.45,20.0,712.5,457.52,336.24
2016,6,8,14,0,342.0,404.0,0.5,20.0,706.0,428.46,314.19
2016,6,8,14,15,454.5,345.5,0.5,19.5,733.5,401.84,291.64
2016,6,8,14,30,567.0,287.0,0.5,19.0,761.0,367.33,260.97
2016,6,8,14,45,553.5,275.5,0.5,19.0,722.5,316.67,220.32
2016,6,8,15,0,540.0,264.0,0.5,19.0,684.0,267.34,181.59
2016,6,8,15,15,506.5,258.0,0.5,19.0,636.0,219.89,147.84
2016,6,8,15,30,473.0,252.0,0.5,19.0,588.0,176.3,122.75
2016,6,8,15,45,452.5,243.0,0.5,19.0,548.0,145.75,117.39
2016,6,8,16,0,432.0,234.0,0.5,19.0,508.0,142.84,115.44
2016,6,8,16,15,599.0,166.5,0.5,19.0,515.0,111.8,89.9
2016,6,8,16,30,766.0,99.0,0.5,19.0,522.0,81.35,64.52
2016,6,8,16,45,742.0,94.5,0.5,19.0,473.5,78.55,62.44
2016,6,8,17,0,718.0,90.0,0.5,19.0,425.0,69.85,55.18
2016,6,8,17,15,609.5,96.0,0.5,18.5,357.0,72.72,57.99
2016,6,8,17,30,501.0,102.0,0.5,18.0,289.0,74.53,59.84
2016,6,8,17,45,529.5,85.5,0.55,17.5,257.5,66.16,52.77
2016,6,8,18,0,558.0,69.0,0.6,17.0,226.0,55.13,43.22
2016,6,8,18,15,494.5,61.0,0.55,16.5,180.5,49.02,37.82
2016,6,8,18,30,431.0,53.0,0.5,16.0,135.0,42.89,32.2
2016,6,8,18,45,333.5,43.0,0.5,15.5,95.0,34.89,24.71
2016,6,8,19,0,236.0,33.0,0.5,15.0,55.0,25.15,15.05
2016,6,8,19,15,118.0,16.5,0.5,14.5,27.5,12.61,0.0
2016,6,8,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,0.5,12.5,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,0.5,13.0,12.0,22.13,0.0
2016,6,9,5,15,171.5,24.5,0.5,13.5,41.5,91.12,48.47
2016,6,9,5,30,288.0,38.0,0.5,14.0,71.0,162.91,121.19
2016,6,9,5,45,380.0,47.5,0.5,14.5,113.5,228.94,178.79
2016,6,9,6,0,472.0,57.0,0.5,15.0,156.0,304.19,242.34
2016,6,9,6,15,244.0,82.0,0.45,16.0,134.0,220.36,177.66
2016,6,9,6,30,16.0,107.0,0.4,17.0,112.0,98.85,77.44
2016,6,9,6,45,22.0,126.0,0.4,18.0,134.0,119.24,94.41
2016,6,9,7,0,28.0,145.0,0.4,19.0,156.0,150.93,119.64
2016,6,9,7,15,130.0,172.0,0.4,19.5,233.5,263.52,210.25
2016,6,9,7,30,232.0,199.0,0.4,20.0,311.0,386.45,303.91
2016,6,9,7,45,506.5,150.0,0.4,21.0,429.5,571.48,440.49
2016,6,9,8,0,781.0,101.0,0.4,22.0,548.0,760.47,567.43
2016,6,9,8,15,799.0,104.5,0.35,22.5,594.5,800.21,587.24
2016,6,9,8,30,817.0,108.0,0.3,23.0,641.0,837.68,607.21
2016,6,9,8,45,830.5,111.0,0.3,23.5,684.0,868.1,623.25
2016,6,9,9,0,844.0,114.0,0.3,24.0,727.0,895.55,637.33
2016,6,9,9,15,855.0,116.5,0.3,24.5,765.0,905.27,640.36
2016,6,9,9,30,866.0,119.0,0.3,25.0,803.0,922.91,648.6
2016,6,9,9,45,877.0,119.0,0.3,25.5,837.0,934.57,653.08
2016,6,9,10,0,888.0,119.0,0.3,26.0,871.0,942.62,655.52
2016,6,9,10,15,893.5,120.5,0.3,26.0,898.0,943.33,654.96
2016,6,9,10,30,899.0,122.0,0.3,26.0,925.0,940.23,652.33
2016,6,9,10,45,903.0,123.5,0.3,26.5,945.5,931.95,645.48
2016,6,9,11,0,907.0,125.0,0.3,27.0,966.0,919.86,636.53
2016,6,9,11,15,909.0,126.0,0.3,27.0,979.0,901.87,625.4
2016,6,9,11,30,911.0,127.0,0.3,27.0,992.0,880.3,612.21
2016,6,9,11,45,910.0,128.0,0.35,27.0,997.5,852.84,596.38
2016,6,9,12,0,909.0,129.0,0.4,27.0,1003.0,822.25,578.56
2016,6,9,12,15,908.5,129.0,0.4,26.5,1002.0,788.34,558.11
2016,6,9,12,30,908.0,129.0,0.4,26.0,1001.0,751.68,534.68
2016,6,9,12,45,913.0,124.0,0.45,26.0,994.0,712.42,508.74
2016,6,9,13,0,918.0,119.0,0.5,26.0,987.0,670.34,480.05
2016,6,9,13,15,914.0,118.5,0.5,26.0,971.5,623.53,446.5
2016,6,9,13,30,910.0,118.0,0.5,26.0,956.0,574.84,410.61
2016,6,9,13,45,906.5,116.0,0.5,26.0,934.0,523.65,371.78
2016,6,9,14,0,903.0,114.0,0.5,26.0,912.0,470.94,330.52
2016,6,9,14,15,896.0,112.5,0.5,25.5,883.5,415.94,286.91
2016,6,9,14,30,889.0,111.0,0.5,25.0,855.0,360.2,241.53
2016,6,9,14,45,880.0,109.5,0.55,25.0,820.5,303.43,194.73
2016,6,9,15,0,871.0,108.0,0.6,25.0,786.0,246.61,149.04
2016,6,9,15,15,859.5,106.0,0.6,24.5,746.5,189.33,107.59
2016,6,9,15,30,848.0,104.0,0.6,24.0,707.0,132.76,76.77
2016,6,9,15,45,831.5,102.5,0.6,23.5,663.0,82.61,63.76
2016,6,9,16,0,815.0,101.0,0.6,23.0,619.0,82.11,63.78
2016,6,9,16,15,796.5,98.0,0.6,22.5,572.5,80.54,62.8
2016,6,9,16,30,778.0,95.0,0.6,22.0,526.0,78.89,61.74
2016,6,9,16,45,752.0,91.5,0.65,21.5,476.5,76.64,60.19
2016,6,9,17,0,726.0,88.0,0.7,21.0,427.0,74.34,58.57
2016,6,9,17,15,694.0,83.5,0.7,20.0,377.5,65.65,51.54
2016,6,9,17,30,662.0,79.0,0.7,19.0,328.0,62.58,49.25
2016,6,9,17,45,614.5,73.5,0.7,18.5,278.5,58.52,45.92
2016,6,9,18,0,567.0,68.0,0.7,18.0,229.0,54.46,42.47
2016,6,9,18,15,505.0,60.5,0.7,17.0,183.0,48.72,37.48
2016,6,9,18,30,443.0,53.0,0.7,16.0,137.0,42.97,32.26
2016,6,9,18,45,352.0,42.5,0.7,15.5,97.0,34.56,24.44
2016,6,9,19,0,261.0,32.0,0.7,15.0,57.0,26.13,15.94
2016,6,9,19,15,130.5,16.0,0.65,14.5,28.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,0.6,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,0.6,13.0,10.0,7.87,0.0
2016,6,10,5,15,60.5,25.5,0.6,13.0,32.5,51.89,26.19
2016,6,10,5,30,121.0,41.0,0.6,13.0,55.0,95.73,70.79
2016,6,10,5,45,166.0,58.5,0.6,13.5,87.5,139.43,109.44
2016,6,10,6,0,211.0,76.0,0.6,14.0,120.0,187.47,151.04
2016,6,10,6,15,240.0,94.0,0.6,14.5,156.5,231.97,188.92
2016,6,10,6,30,269.0,112.0,0.6,15.0,193.0,278.71,227.46
2016,6,10,6,45,305.0,125.0,0.6,15.5,233.0,326.13,265.42
2016,6,10,7,0,341.0,138.0,0.6,16.0,273.0,376.01,304.08
2016,6,10,7,15,409.0,144.5,0.6,16.5,328.0,460.31,367.73
2016,6,10,7,30,477.0,151.0,0.6,17.0,383.0,532.89,420.37
2016,6,10,7,45,636.0,121.5,0.6,17.5,464.5,650.19,504.86
2016,6,10,8,0,795.0,92.0,0.6,18.0,546.0,760.98,578.47
2016,6,10,8,15,814.0,95.0,0.6,18.5,593.5,801.37,601.36
2016,6,10,8,30,833.0,98.0,0.6,19.0,641.0,839.52,623.28
2016,6,10,8,45,849.5,100.0,0.6,19.5,685.5,861.75,634.5
2016,6,10,9,0,866.0,102.0,0.6,20.0,730.0,890.79,650.25
2016,6,10,9,15,878.0,104.0,0.6,20.5,770.0,912.68,661.18
2016,6,10,9,30,890.0,106.0,0.6,21.0,810.0,931.17,670.01
2016,6,10,9,45,901.5,107.0,0.6,21.5,846.0,944.61,675.74
2016,6,10,10,0,913.0,108.0,0.6,22.0,882.0,954.34,679.28
2016,6,10,10,15,920.5,109.5,0.6,22.0,910.5,957.06,679.92
2016,6,10,10,30,928.0,111.0,0.6,22.0,939.0,955.84,678.35
2016,6,10,10,45,932.5,112.5,0.6,22.5,961.0,947.97,671.55
2016,6,10,11,0,937.0,114.0,0.6,23.0,983.0,936.17,662.56
2016,6,10,11,15,940.0,114.5,0.6,23.0,997.5,918.33,651.23
2016,6,10,11,30,943.0,115.0,0.6,23.0,1012.0,896.77,637.73
2016,6,10,11,45,945.5,115.0,0.6,23.0,1019.5,870.8,621.5
2016,6,10,12,0,948.0,115.0,0.6,23.0,1027.0,841.4,603.13
2016,6,10,12,15,948.0,115.0,0.6,23.0,1026.5,806.88,581.22
2016,6,10,12,30,948.0,115.0,0.6,23.0,1026.0,769.43,555.77
2016,6,10,12,45,932.0,124.5,0.65,23.5,1014.0,725.56,524.98
2016,6,10,13,0,916.0,134.0,0.7,24.0,1002.0,679.97,492.31
2016,6,10,13,15,913.0,133.0,0.7,24.0,986.5,633.31,458.51
2016,6,10,13,30,910.0,132.0,0.7,24.0,971.0,584.7,422.25
2016,6,10,13,45,908.0,129.5,0.7,24.0,949.5,533.79,383.15
2016,6,10,14,0,906.0,127.0,0.7,24.0,928.0,481.2,341.49
2016,6,10,14,15,899.5,125.5,0.7,24.0,899.0,426.08,296.76
2016,6,10,14,30,893.0,124.0,0.7,24.0,870.0,370.16,250.36
2016,6,10,14,45,885.5,121.0,0.7,24.0,836.0,312.47,202.37
2016,6,10,15,0,878.0,118.0,0.7,24.0,802.0,254.58,155.48
2016,6,10,15,15,866.5,115.5,0.7,23.5,762.0,196.45,113.21
2016,6,10,15,30,855.0,113.0,0.7,23.0,722.0,130.77,75.1
2016,6,10,15,45,839.5,110.5,0.7,23.0,677.5,87.71,68.15
2016,6,10,16,0,824.0,108.0,0.7,23.0,633.0,86.78,67.67
2016,6,10,16,15,804.5,104.5,0.7,22.5,585.0,85.0,66.53
2016,6,10,16,30,785.0,101.0,0.7,22.0,537.0,83.11,65.3
2016,6,10,16,45,758.0,97.5,0.75,21.5,487.0,80.98,63.86
2016,6,10,17,0,731.0,94.0,0.8,21.0,437.0,72.71,57.17
2016,6,10,17,15,697.5,89.0,0.75,20.5,386.0,69.45,54.69
2016,6,10,17,30,664.0,84.0,0.7,20.0,335.0,66.12,52.1
2016,6,10,17,45,617.0,78.0,0.7,19.5,285.0,61.82,48.59
2016,6,10,18,0,570.0,72.0,0.7,19.0,235.0,57.5,44.93
2016,6,10,18,15,504.5,64.0,0.7,18.0,187.5,51.42,39.68
2016,6,10,18,30,439.0,56.0,0.7,17.0,140.0,45.32,34.19
2016,6,10,18,45,344.0,45.0,0.7,16.5,99.5,36.55,26.07
2016,6,10,19,0,249.0,34.0,0.7,16.0,59.0,25.93,15.77
2016,6,10,19,15,124.5,17.0,0.7,15.5,29.5,13.0,0.0
2016,6,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,13.0,13.0,10.23,0.0
2016,6,11,5,15,165.5,25.0,0.4,13.5,44.0,89.49,47.79
2016,6,11,5,30,331.0,37.0,0.4,14.0,75.0,176.7,131.17
2016,6,11,5,45,430.5,45.0,0.4,15.0,119.5,246.4,191.36
2016,6,11,6,0,530.0,53.0,0.4,16.0,164.0,325.96,257.54
2016,6,11,6,15,588.5,59.5,0.35,16.5,213.0,391.85,311.37
2016,6,11,6,30,647.0,66.0,0.3,17.0,262.0,462.06,366.11
2016,6,11,6,45,694.5,70.0,0.3,18.0,314.5,526.4,413.66
2016,6,11,7,0,742.0,74.0,0.3,19.0,367.0,590.58,458.92
2016,6,11,7,15,772.0,78.0,0.3,20.0,419.0,646.69,496.3
2016,6,11,7,30,802.0,82.0,0.3,21.0,471.0,702.5,531.18
2016,6,11,7,45,827.0,84.5,0.3,22.0,522.5,752.07,560.04
2016,6,11,8,0,852.0,87.0,0.3,23.0,574.0,800.21,587.11
2016,6,11,8,15,869.5,89.5,0.25,23.5,622.0,831.57,602.91
2016,6,11,8,30,887.0,92.0,0.2,24.0,670.0,868.76,622.34
2016,6,11,8,45,901.5,94.0,0.2,25.0,715.0,900.08,637.27
2016,6,11,9,0,916.0,96.0,0.2,26.0,760.0,928.3,650.12
2016,6,11,9,15,926.0,98.0,0.2,26.0,800.0,949.14,660.94
2016,6,11,9,30,936.0,100.0,0.2,26.0,840.0,966.36,669.72
2016,6,11,9,45,932.0,108.5,0.2,26.5,871.0,973.51,671.27
2016,6,11,10,0,928.0,117.0,0.2,27.0,902.0,976.38,670.53
2016,6,11,10,15,934.0,118.0,0.2,27.5,930.0,977.07,668.69
2016,6,11,10,30,940.0,119.0,0.2,28.0,958.0,973.81,664.67
2016,6,11,10,45,943.5,120.5,0.2,28.5,979.0,964.78,657.43
2016,6,11,11,0,947.0,122.0,0.2,29.0,1000.0,951.81,648.08
2016,6,11,11,15,949.0,122.5,0.2,29.0,1013.5,932.8,636.59
2016,6,11,11,30,951.0,123.0,0.2,29.0,1027.0,910.08,623.02
2016,6,11,11,45,951.0,124.0,0.2,29.5,1033.0,882.56,605.41
2016,6,11,12,0,951.0,125.0,0.2,30.0,1039.0,851.71,585.85
2016,6,11,12,15,950.0,125.0,0.2,30.0,1037.5,816.2,564.19
2016,6,11,12,30,949.0,125.0,0.2,30.0,1036.0,777.83,539.36
2016,6,11,12,45,948.5,123.0,0.2,30.0,1027.5,735.63,511.57
2016,6,11,13,0,948.0,121.0,0.2,30.0,1019.0,690.89,481.4
2016,6,11,13,15,944.0,120.5,0.2,30.0,1002.5,642.78,448.08
2016,6,11,13,30,940.0,120.0,0.2,30.0,986.0,592.71,412.38
2016,6,11,13,45,932.5,120.0,0.2,30.0,962.5,539.52,373.35
2016,6,11,14,0,925.0,120.0,0.2,30.0,939.0,485.11,332.14
2016,6,11,14,15,918.0,118.5,0.2,29.5,909.5,428.91,288.92
2016,6,11,14,30,911.0,117.0,0.2,29.0,880.0,371.92,243.85
2016,6,11,14,45,900.0,116.0,0.25,29.0,844.0,313.66,197.22
2016,6,11,15,0,889.0,115.0,0.3,29.0,808.0,255.53,151.76
2016,6,11,15,15,877.0,112.5,0.3,28.5,767.5,196.75,110.13
2016,6,11,15,30,865.0,110.0,0.3,28.0,727.0,138.72,78.89
2016,6,11,15,45,849.0,108.0,0.35,28.0,682.0,86.43,65.55
2016,6,11,16,0,833.0,106.0,0.4,28.0,637.0,85.72,65.33
2016,6,11,16,15,814.0,102.5,0.4,27.5,589.0,83.9,64.18
2016,6,11,16,30,795.0,99.0,0.4,27.0,541.0,81.97,62.94
2016,6,11,16,45,768.5,95.5,0.45,26.5,490.5,79.77,61.49
2016,6,11,17,0,742.0,92.0,0.5,26.0,440.0,71.59,55.01
2016,6,11,17,15,709.0,87.0,0.5,25.0,389.0,68.27,52.65
2016,6,11,17,30,676.0,82.0,0.5,24.0,338.0,64.88,50.16
2016,6,11,17,45,630.5,76.0,0.5,23.5,287.5,60.53,46.66
2016,6,11,18,0,585.0,70.0,0.5,23.0,237.0,56.15,43.02
2016,6,11,18,15,521.5,62.0,0.55,21.5,189.5,50.01,37.88
2016,6,11,18,30,458.0,54.0,0.6,20.0,142.0,43.85,32.49
2016,6,11,18,45,365.0,43.5,0.7,19.0,101.0,35.43,24.83
2016,6,11,19,0,272.0,33.0,0.8,18.0,60.0,26.98,16.54
2016,6,11,19,15,136.0,16.5,0.8,17.5,30.0,12.67,0.0
2016,6,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,60.5,5.5,0.75,13.5,7.0,0.0,0.0
2016,6,12,5,0,121.0,11.0,0.7,14.0,14.0,37.93,0.0
2016,6,12,5,15,257.0,22.0,0.6,15.0,46.5,115.53,61.75
2016,6,12,5,30,393.0,33.0,0.5,16.0,79.0,194.67,143.03
2016,6,12,5,45,479.5,41.0,0.4,17.5,123.0,261.9,200.96
2016,6,12,6,0,566.0,49.0,0.3,19.0,167.0,337.72,262.85
2016,6,12,6,15,620.5,54.5,0.25,20.0,216.0,402.0,314.15
2016,6,12,6,30,675.0,60.0,0.2,21.0,265.0,467.96,364.21
2016,6,12,6,45,713.0,64.5,0.15,22.0,315.5,528.46,407.63
2016,6,12,7,0,751.0,69.0,0.1,23.0,366.0,590.18,449.7
2016,6,12,7,15,778.0,73.0,0.1,23.5,417.0,644.46,485.96
2016,6,12,7,30,805.0,77.0,0.1,24.0,468.0,698.24,519.65
2016,6,12,7,45,824.0,80.5,0.1,25.0,517.0,744.41,545.79
2016,6,12,8,0,843.0,84.0,0.1,26.0,566.0,780.67,564.82
2016,6,12,8,15,858.5,86.5,0.05,26.5,612.5,818.45,585.06
2016,6,12,8,30,874.0,89.0,0.0,27.0,659.0,853.74,603.52
2016,6,12,8,45,884.0,92.0,0.0,28.0,701.5,882.02,616.47
2016,6,12,9,0,894.0,95.0,0.0,29.0,744.0,907.09,627.36
2016,6,12,9,15,903.5,97.0,0.0,29.0,782.0,927.27,637.76
2016,6,12,9,30,913.0,99.0,0.0,29.0,820.0,943.9,646.14
2016,6,12,9,45,921.0,99.5,0.05,29.5,853.5,953.95,649.79
2016,6,12,10,0,929.0,100.0,0.1,30.0,887.0,960.22,651.68
2016,6,12,10,15,934.0,101.0,0.1,30.0,914.0,960.38,650.81
2016,6,12,10,30,939.0,102.0,0.1,30.0,941.0,956.62,647.86
2016,6,12,10,45,941.0,103.5,0.1,30.5,960.5,946.7,640.17
2016,6,12,11,0,943.0,105.0,0.1,31.0,980.0,932.91,630.43
2016,6,12,11,15,945.0,106.0,0.1,31.0,993.5,914.85,619.58
2016,6,12,11,30,947.0,107.0,0.1,31.0,1007.0,893.09,606.64
2016,6,12,11,45,946.0,108.0,0.15,31.0,1013.0,865.31,590.87
2016,6,12,12,0,945.0,109.0,0.2,31.0,1019.0,834.26,573.17
2016,6,12,12,15,944.5,109.5,0.2,31.0,1018.0,800.1,552.64
2016,6,12,12,30,944.0,110.0,0.2,31.0,1017.0,763.02,528.56
2016,6,12,12,45,934.5,114.5,0.2,31.0,1006.5,720.19,500.2
2016,6,12,13,0,925.0,119.0,0.2,31.0,996.0,675.36,469.87
2016,6,12,13,15,921.5,118.5,0.2,30.5,980.5,628.68,438.4
2016,6,12,13,30,918.0,118.0,0.2,30.0,965.0,580.04,404.42
2016,6,12,13,45,910.0,118.5,0.25,30.0,941.5,528.15,366.65
2016,6,12,14,0,902.0,119.0,0.3,30.0,918.0,475.12,326.68
2016,6,12,14,15,895.5,117.5,0.3,29.5,889.5,420.42,284.35
2016,6,12,14,30,889.0,116.0,0.3,29.0,861.0,364.92,240.2
2016,6,12,14,45,877.0,116.0,0.3,29.0,825.5,308.35,194.52
2016,6,12,15,0,865.0,116.0,0.3,29.0,790.0,252.01,150.2
2016,6,12,15,15,853.0,113.5,0.3,28.5,750.5,194.69,109.5
2016,6,12,15,30,841.0,111.0,0.3,28.0,711.0,129.77,72.43
2016,6,12,15,45,825.0,109.0,0.35,28.0,667.0,86.32,65.49
2016,6,12,16,0,809.0,107.0,0.4,28.0,623.0,85.68,65.29
2016,6,12,16,15,789.5,103.5,0.4,27.5,576.0,83.91,64.18
2016,6,12,16,30,770.0,100.0,0.4,27.0,529.0,82.03,62.99
2016,6,12,16,45,745.0,96.0,0.4,26.5,480.0,79.59,61.32
2016,6,12,17,0,720.0,92.0,0.4,26.0,431.0,71.14,54.61
2016,6,12,17,15,687.5,87.0,0.4,25.0,381.0,67.86,52.3
2016,6,12,17,30,655.0,82.0,0.4,24.0,331.0,64.52,49.85
2016,6,12,17,45,610.5,76.0,0.4,23.5,282.0,60.23,46.4
2016,6,12,18,0,566.0,70.0,0.4,23.0,233.0,55.9,42.81
2016,6,12,18,15,504.0,62.0,0.4,22.0,186.5,49.82,37.64
2016,6,12,18,30,442.0,54.0,0.4,21.0,140.0,43.7,32.23
2016,6,12,18,45,351.5,43.5,0.4,20.0,100.0,35.32,24.65
2016,6,12,19,0,261.0,33.0,0.4,19.0,60.0,26.91,16.48
2016,6,12,19,15,130.5,16.5,0.4,18.5,30.0,12.66,0.0
2016,6,12,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
