Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,4,45,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,6,13,5,0,86.0,11.0,0.6,14.0,13.0,29.38,0.0
2016,6,13,5,15,211.0,23.0,0.55,14.5,43.5,102.39,54.51
2016,6,13,5,30,336.0,35.0,0.5,15.0,74.0,175.88,129.86
2016,6,13,5,45,429.0,43.0,0.5,16.0,117.0,242.75,187.91
2016,6,13,6,0,522.0,51.0,0.5,17.0,160.0,318.91,251.47
2016,6,13,6,15,578.5,57.0,0.45,17.5,208.0,382.6,303.73
2016,6,13,6,30,635.0,63.0,0.4,18.0,256.0,450.45,356.89
2016,6,13,6,45,678.0,67.5,0.4,19.0,306.5,509.66,400.92
2016,6,13,7,0,721.0,72.0,0.4,20.0,357.0,573.18,445.98
2016,6,13,7,15,750.5,76.0,0.4,20.5,407.5,628.02,483.69
2016,6,13,7,30,780.0,80.0,0.4,21.0,458.0,682.63,519.25
2016,6,13,7,45,803.5,82.5,0.45,22.0,508.0,730.28,548.06
2016,6,13,8,0,827.0,85.0,0.5,23.0,558.0,776.51,575.24
2016,6,13,8,15,844.0,88.0,0.45,23.5,605.0,807.48,591.25
2016,6,13,8,30,861.0,91.0,0.4,24.0,652.0,844.26,610.82
2016,6,13,8,45,875.5,93.0,0.4,24.5,696.0,875.13,627.1
2016,6,13,9,0,890.0,95.0,0.4,25.0,740.0,903.01,641.4
2016,6,13,9,15,900.0,96.5,0.4,25.0,779.0,923.11,652.06
2016,6,13,9,30,910.0,98.0,0.4,25.0,818.0,939.7,660.7
2016,6,13,9,45,916.5,100.5,0.45,25.5,851.5,950.46,665.67
2016,6,13,10,0,923.0,103.0,0.5,26.0,885.0,957.38,668.49
2016,6,13,10,15,928.5,104.5,0.5,26.0,912.0,958.5,668.17
2016,6,13,10,30,934.0,106.0,0.5,26.0,939.0,955.68,665.69
2016,6,13,10,45,931.5,111.0,0.55,26.5,958.5,945.01,658.37
2016,6,13,11,0,929.0,116.0,0.6,27.0,978.0,930.42,648.86
2016,6,13,11,15,931.5,116.5,0.6,27.0,992.0,912.43,637.65
2016,6,13,11,30,934.0,117.0,0.6,27.0,1006.0,890.78,624.27
2016,6,13,11,45,925.5,124.0,0.6,27.0,1010.0,862.0,606.52
2016,6,13,12,0,917.0,131.0,0.6,27.0,1014.0,830.12,586.85
2016,6,13,12,15,916.0,131.5,0.6,26.5,1012.5,796.12,566.22
2016,6,13,12,30,915.0,132.0,0.6,26.0,1011.0,759.36,542.58
2016,6,13,12,45,909.0,134.5,0.65,26.0,1001.5,718.1,514.97
2016,6,13,13,0,903.0,137.0,0.7,26.0,992.0,674.73,485.11
2016,6,13,13,15,899.0,136.0,0.7,25.5,976.5,628.2,452.52
2016,6,13,13,30,895.0,135.0,0.7,25.0,961.0,579.85,417.49
2016,6,13,13,45,894.5,130.5,0.75,24.5,939.5,529.22,379.92
2016,6,13,14,0,894.0,126.0,0.8,24.0,918.0,476.81,339.43
2016,6,13,14,15,781.0,182.0,0.8,23.5,858.0,419.84,295.69
2016,6,13,14,30,668.0,238.0,0.8,23.0,798.0,368.13,256.32
2016,6,13,14,45,773.5,173.0,0.8,23.0,796.5,314.66,209.09
2016,6,13,15,0,879.0,108.0,0.8,23.0,795.0,250.57,153.3
2016,6,13,15,15,868.5,106.0,0.8,22.5,755.5,193.06,110.91
2016,6,13,15,30,858.0,104.0,0.8,22.0,716.0,136.12,78.86
2016,6,13,15,45,847.5,100.0,0.8,22.0,673.5,90.76,70.97
2016,6,13,16,0,837.0,96.0,0.8,22.0,631.0,79.48,61.83
2016,6,13,16,15,819.5,93.0,0.8,21.0,584.5,77.8,60.88
2016,6,13,16,30,802.0,90.0,0.8,20.0,538.0,76.01,59.82
2016,6,13,16,45,766.5,90.5,0.8,19.5,487.0,76.19,60.3
2016,6,13,17,0,731.0,91.0,0.8,19.0,436.0,70.68,55.9
2016,6,13,17,15,577.5,104.5,0.8,18.0,357.5,77.9,62.58
2016,6,13,17,30,424.0,118.0,0.8,17.0,279.0,83.39,67.78
2016,6,13,17,45,374.5,109.5,0.8,16.5,237.0,77.79,63.16
2016,6,13,18,0,325.0,101.0,0.8,16.0,195.0,72.11,58.34
2016,6,13,18,15,288.0,85.0,0.8,15.5,156.5,61.47,48.95
2016,6,13,18,30,251.0,69.0,0.8,15.0,118.0,50.53,39.07
2016,6,13,18,45,193.5,52.5,0.8,14.5,84.0,38.96,28.44
2016,6,13,19,0,136.0,36.0,0.8,14.0,50.0,26.97,16.98
2016,6,13,19,15,68.0,18.0,0.75,13.5,25.0,13.79,0.0
2016,6,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,41.0,6.0,0.6,10.0,7.0,0.0,0.0
2016,6,14,5,0,82.0,12.0,0.6,10.0,14.0,29.13,0.0
2016,6,14,5,15,209.0,23.5,0.6,10.5,44.0,101.96,54.98
2016,6,14,5,30,336.0,35.0,0.6,11.0,74.0,175.5,131.56
2016,6,14,5,45,433.0,42.5,0.6,12.0,117.5,243.4,191.37
2016,6,14,6,0,530.0,50.0,0.6,13.0,161.0,320.97,257.15
2016,6,14,6,15,585.0,56.0,0.6,13.5,208.5,384.21,310.3
2016,6,14,6,30,640.0,62.0,0.6,14.0,256.0,451.47,364.47
2016,6,14,6,45,482.0,101.0,0.6,14.5,262.0,421.15,340.45
2016,6,14,7,0,324.0,140.0,0.6,15.0,268.0,365.62,295.98
2016,6,14,7,15,349.0,157.0,0.6,15.0,311.5,413.46,333.44
2016,6,14,7,30,374.0,174.0,0.6,15.0,355.0,479.22,382.14
2016,6,14,7,45,393.5,190.5,0.6,15.0,399.0,524.28,414.22
2016,6,14,8,0,413.0,207.0,0.6,15.0,443.0,568.94,445.49
2016,6,14,8,15,409.5,228.5,0.55,15.0,478.5,598.8,464.47
2016,6,14,8,30,406.0,250.0,0.5,15.0,514.0,626.41,481.62
2016,6,14,8,45,407.0,268.5,0.5,15.5,548.5,652.77,497.46
2016,6,14,9,0,408.0,287.0,0.5,16.0,583.0,676.97,511.58
2016,6,14,9,15,453.0,285.0,0.5,16.0,630.0,719.23,540.01
2016,6,14,9,30,498.0,283.0,0.5,16.0,677.0,760.07,566.8
2016,6,14,9,45,396.5,338.0,0.5,16.5,660.0,700.55,521.73
2016,6,14,10,0,295.0,393.0,0.5,17.0,643.0,657.51,488.5
2016,6,14,10,15,335.0,391.0,0.5,17.0,683.5,686.56,508.97
2016,6,14,10,30,375.0,389.0,0.5,17.0,724.0,713.54,526.91
2016,6,14,10,45,321.0,420.0,0.5,17.5,711.5,684.39,503.8
2016,6,14,11,0,267.0,451.0,0.5,18.0,699.0,653.87,480.57
2016,6,14,11,15,381.5,421.5,0.5,18.5,781.5,714.0,522.44
2016,6,14,11,30,496.0,392.0,0.5,19.0,864.0,779.4,565.1
2016,6,14,11,45,500.5,394.5,0.5,19.5,873.5,763.61,552.19
2016,6,14,12,0,505.0,397.0,0.5,20.0,883.0,745.14,538.62
2016,6,14,12,15,719.0,256.5,0.5,20.0,948.0,766.95,556.82
2016,6,14,12,30,933.0,116.0,0.5,20.0,1013.0,760.34,555.1
2016,6,14,12,45,938.0,111.5,0.5,20.5,1007.0,720.86,526.16
2016,6,14,13,0,943.0,107.0,0.5,21.0,1001.0,678.46,494.99
2016,6,14,13,15,940.0,106.5,0.5,21.0,986.5,631.53,460.74
2016,6,14,13,30,937.0,106.0,0.5,21.0,972.0,582.53,423.96
2016,6,14,13,45,933.0,105.0,0.55,21.5,950.0,530.82,383.74
2016,6,14,14,0,929.0,104.0,0.6,22.0,928.0,477.55,340.99
2016,6,14,14,15,923.0,103.0,0.6,21.5,899.5,422.18,296.22
2016,6,14,14,30,917.0,102.0,0.6,21.0,871.0,365.88,249.46
2016,6,14,14,45,907.0,101.5,0.65,21.0,836.5,308.19,200.97
2016,6,14,15,0,897.0,101.0,0.7,21.0,802.0,250.48,153.59
2016,6,14,15,15,886.5,99.0,0.7,20.5,762.5,192.02,110.09
2016,6,14,15,30,876.0,97.0,0.7,20.0,723.0,134.13,77.11
2016,6,14,15,45,862.0,94.5,0.7,20.0,679.5,88.02,69.23
2016,6,14,16,0,848.0,92.0,0.7,20.0,636.0,86.19,68.0
2016,6,14,16,15,830.5,89.5,0.7,19.5,589.0,75.8,59.53
2016,6,14,16,30,813.0,87.0,0.7,19.0,542.0,74.25,58.56
2016,6,14,16,45,789.0,84.0,0.75,19.0,492.0,72.16,56.96
2016,6,14,17,0,765.0,81.0,0.8,19.0,442.0,70.0,55.32
2016,6,14,17,15,734.5,77.0,0.8,18.0,392.0,66.95,53.09
2016,6,14,17,30,704.0,73.0,0.8,17.0,342.0,63.86,50.77
2016,6,14,17,45,652.0,70.0,0.8,16.5,291.0,56.47,44.49
2016,6,14,18,0,600.0,67.0,0.8,16.0,240.0,54.05,42.47
2016,6,14,18,15,538.0,60.0,0.8,15.5,193.0,48.59,37.63
2016,6,14,18,30,476.0,53.0,0.8,15.0,146.0,43.15,32.61
2016,6,14,18,45,368.0,44.5,0.8,14.5,104.5,36.21,26.07
2016,6,14,19,0,260.0,36.0,0.8,14.0,63.0,27.44,17.43
2016,6,14,19,15,130.0,18.0,0.75,13.5,31.5,13.77,0.0
2016,6,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,10.0,14.0,11.02,0.0
2016,6,15,5,15,156.5,25.5,0.6,10.0,43.5,86.49,46.13
2016,6,15,5,30,313.0,37.0,0.6,10.0,73.0,168.75,127.03
2016,6,15,5,45,418.5,43.5,0.6,10.5,116.5,238.05,188.24
2016,6,15,6,0,524.0,50.0,0.6,11.0,160.0,317.66,256.42
2016,6,15,6,15,580.5,56.0,0.6,11.5,207.5,381.33,310.3
2016,6,15,6,30,637.0,62.0,0.6,12.0,255.0,449.18,365.37
2016,6,15,6,45,525.0,93.5,0.6,12.5,271.5,445.94,362.38
2016,6,15,7,0,413.0,125.0,0.6,13.0,288.0,423.02,343.49
2016,6,15,7,15,375.0,153.0,0.6,13.5,316.5,443.36,357.75
2016,6,15,7,30,337.0,181.0,0.6,14.0,345.0,442.21,354.91
2016,6,15,7,45,324.0,205.5,0.6,14.5,376.5,468.73,372.99
2016,6,15,8,0,311.0,230.0,0.6,15.0,408.0,492.9,388.58
2016,6,15,8,15,219.5,262.5,0.6,15.5,393.5,439.85,345.38
2016,6,15,8,30,128.0,295.0,0.6,16.0,379.0,398.53,310.98
2016,6,15,8,45,206.0,309.0,0.6,16.5,454.0,480.59,372.47
2016,6,15,9,0,284.0,323.0,0.6,17.0,529.0,584.38,445.76
2016,6,15,9,15,294.0,340.0,0.6,17.0,563.0,611.23,462.45
2016,6,15,9,30,304.0,357.0,0.6,17.0,597.0,636.59,478.84
2016,6,15,9,45,490.0,297.0,0.65,17.5,703.5,765.58,569.46
2016,6,15,10,0,676.0,237.0,0.7,18.0,810.0,882.19,647.03
2016,6,15,10,15,465.5,334.0,0.7,18.0,735.0,769.17,565.39
2016,6,15,10,30,255.0,431.0,0.7,18.0,660.0,644.2,476.54
2016,6,15,10,45,197.5,447.5,0.7,18.0,627.0,582.72,433.83
2016,6,15,11,0,140.0,464.0,0.7,18.0,594.0,538.84,401.84
2016,6,15,11,15,226.0,461.5,0.7,18.0,675.0,601.88,447.82
2016,6,15,11,30,312.0,459.0,0.7,18.0,756.0,672.54,496.49
2016,6,15,11,45,161.5,341.0,0.7,18.0,495.0,424.1,320.37
2016,6,15,12,0,11.0,223.0,0.7,18.0,234.0,183.43,139.41
2016,6,15,12,15,130.0,350.0,0.7,18.0,475.5,388.32,297.04
2016,6,15,12,30,249.0,477.0,0.7,18.0,717.0,566.95,423.18
2016,6,15,12,45,300.5,455.0,0.7,18.0,742.0,565.06,420.17
2016,6,15,13,0,352.0,433.0,0.7,18.0,767.0,558.84,415.62
2016,6,15,13,15,363.5,419.5,0.7,18.0,760.0,530.81,395.03
2016,6,15,13,30,375.0,406.0,0.7,18.0,753.0,501.3,373.08
2016,6,15,13,45,443.0,373.5,0.7,18.0,774.0,482.55,357.97
2016,6,15,14,0,511.0,341.0,0.7,18.0,795.0,458.62,337.68
2016,6,15,14,15,719.0,219.5,0.65,17.5,836.0,419.93,303.15
2016,6,15,14,30,927.0,98.0,0.6,17.0,877.0,367.05,253.99
2016,6,15,14,45,923.0,94.5,0.6,17.0,843.5,308.46,203.64
2016,6,15,15,0,919.0,91.0,0.6,17.0,810.0,249.23,153.95
2016,6,15,15,15,909.0,89.0,0.6,16.5,770.5,189.71,108.88
2016,6,15,15,30,899.0,87.0,0.6,16.0,731.0,130.68,74.57
2016,6,15,15,45,666.5,161.5,0.6,16.0,622.5,104.97,84.72
2016,6,15,16,0,434.0,236.0,0.6,16.0,514.0,143.58,117.61
2016,6,15,16,15,636.0,157.0,0.55,15.5,531.0,106.28,86.43
2016,6,15,16,30,838.0,78.0,0.5,15.0,548.0,76.84,61.66
2016,6,15,16,45,815.5,75.0,0.5,15.0,498.0,66.55,53.0
2016,6,15,17,0,793.0,72.0,0.5,15.0,448.0,64.17,51.13
2016,6,15,17,15,763.5,68.5,0.5,14.5,397.0,61.24,48.84
2016,6,15,17,30,734.0,65.0,0.5,14.0,346.0,58.27,46.47
2016,6,15,17,45,692.0,61.0,0.5,14.0,296.0,54.72,43.42
2016,6,15,18,0,650.0,57.0,0.5,14.0,246.0,51.18,40.29
2016,6,15,18,15,592.0,51.0,0.45,13.5,198.0,42.3,32.36
2016,6,15,18,30,534.0,45.0,0.4,13.0,150.0,37.34,27.78
2016,6,15,18,45,446.5,37.0,0.4,12.5,108.5,30.62,21.44
2016,6,15,19,0,359.0,29.0,0.4,12.0,67.0,23.97,14.74
2016,6,15,19,15,179.5,14.5,0.4,11.5,33.5,11.7,0.0
2016,6,15,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,48.0,5.5,0.2,11.0,6.5,0.0,0.0
2016,6,16,5,0,96.0,11.0,0.2,11.0,13.0,31.52,0.0
2016,6,16,5,15,225.5,22.0,0.2,11.0,43.5,104.81,55.45
2016,6,16,5,30,355.0,33.0,0.2,11.0,74.0,179.54,133.76
2016,6,16,5,45,441.0,40.5,0.2,11.5,116.0,243.63,190.66
2016,6,16,6,0,527.0,48.0,0.2,12.0,158.0,316.3,252.64
2016,6,16,6,15,327.5,82.5,0.2,12.0,156.5,274.22,222.63
2016,6,16,6,30,128.0,117.0,0.2,12.0,155.0,191.87,156.72
2016,6,16,6,45,138.0,137.5,0.2,12.5,186.0,223.87,183.51
2016,6,16,7,0,148.0,158.0,0.2,13.0,217.0,256.27,209.05
2016,6,16,7,15,174.0,179.5,0.2,13.0,257.5,301.15,244.41
2016,6,16,7,30,200.0,201.0,0.2,13.0,298.0,347.38,279.88
2016,6,16,7,45,121.0,213.5,0.2,13.5,274.0,304.61,243.44
2016,6,16,8,0,42.0,226.0,0.2,14.0,250.0,239.15,189.64
2016,6,16,8,15,158.5,254.0,0.2,14.5,355.5,380.48,300.81
2016,6,16,8,30,275.0,282.0,0.2,15.0,461.0,528.88,408.96
2016,6,16,8,45,229.0,310.0,0.2,16.0,466.0,501.52,383.95
2016,6,16,9,0,183.0,338.0,0.2,17.0,471.0,490.13,372.41
2016,6,16,9,15,190.5,357.0,0.2,17.5,502.0,515.16,388.81
2016,6,16,9,30,198.0,376.0,0.2,18.0,533.0,539.17,403.83
2016,6,16,9,45,150.0,390.0,0.2,18.5,512.0,506.44,377.85
2016,6,16,10,0,102.0,404.0,0.2,19.0,491.0,452.95,338.04
2016,6,16,10,15,64.5,374.0,0.2,19.0,430.0,386.53,289.89
2016,6,16,10,30,27.0,344.0,0.2,19.0,369.0,321.65,242.0
2016,6,16,10,45,110.0,404.0,0.25,19.5,506.0,464.87,347.06
2016,6,16,11,0,193.0,464.0,0.3,20.0,643.0,585.35,429.53
2016,6,16,11,15,235.5,463.5,0.3,20.0,685.0,611.84,446.44
2016,6,16,11,30,278.0,463.0,0.3,20.0,727.0,647.67,470.32
2016,6,16,11,45,293.0,450.0,0.3,20.0,731.0,633.29,460.26
2016,6,16,12,0,308.0,437.0,0.3,20.0,735.0,617.06,449.52
2016,6,16,12,15,158.5,319.0,0.3,19.5,472.5,384.42,287.34
2016,6,16,12,30,9.0,201.0,0.3,19.0,210.0,162.89,122.49
2016,6,16,12,45,10.5,221.5,0.35,19.0,232.0,178.86,135.96
2016,6,16,13,0,12.0,242.0,0.4,19.0,254.0,194.34,147.83
2016,6,16,13,15,222.5,312.0,0.35,19.0,518.0,371.51,281.35
2016,6,16,13,30,433.0,382.0,0.3,19.0,782.0,514.85,379.76
2016,6,16,13,45,218.0,267.5,0.3,19.0,469.0,303.74,226.79
2016,6,16,14,0,3.0,153.0,0.3,19.0,156.0,118.63,88.8
2016,6,16,14,15,1.5,130.0,0.3,18.5,131.5,100.43,75.44
2016,6,16,14,30,0.0,107.0,0.3,18.0,107.0,82.48,61.46
2016,6,16,14,45,2.5,143.0,0.3,18.0,145.0,109.67,83.26
2016,6,16,15,0,5.0,179.0,0.3,18.0,183.0,135.38,103.56
2016,6,16,15,15,5.0,182.5,0.3,17.5,186.5,136.69,104.89
2016,6,16,15,30,5.0,186.0,0.3,17.0,190.0,137.71,106.2
2016,6,16,15,45,2.5,117.0,0.3,17.0,119.0,89.21,70.93
2016,6,16,16,0,0.0,48.0,0.3,17.0,48.0,36.87,26.46
2016,6,16,16,15,8.5,122.0,0.3,16.5,127.0,92.45,74.63
2016,6,16,16,30,17.0,196.0,0.3,16.0,206.0,140.44,115.51
2016,6,16,16,45,8.5,121.0,0.3,16.0,126.0,90.95,73.6
2016,6,16,17,0,0.0,46.0,0.3,16.0,46.0,35.21,25.51
2016,6,16,17,15,0.0,83.0,0.25,15.5,83.0,63.51,50.71
2016,6,16,17,30,0.0,120.0,0.2,15.0,120.0,87.83,72.16
2016,6,16,17,45,0.0,102.5,0.2,15.0,102.5,75.48,61.42
2016,6,16,18,0,0.0,85.0,0.2,15.0,85.0,63.04,50.56
2016,6,16,18,15,0.0,68.5,0.15,14.5,68.5,51.17,40.1
2016,6,16,18,30,0.0,52.0,0.1,14.0,52.0,39.23,29.35
2016,6,16,18,45,0.0,37.5,0.1,14.0,37.5,28.56,19.53
2016,6,16,19,0,0.0,23.0,0.1,14.0,23.0,17.54,9.23
2016,6,16,19,15,0.0,11.5,0.05,13.5,11.5,8.74,0.0
2016,6,16,19,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,0.2,12.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,0.2,13.0,4.0,3.15,0.0
2016,6,17,5,15,0.0,13.5,0.2,13.0,13.5,10.27,0.74
2016,6,17,5,30,0.0,23.0,0.2,13.0,23.0,17.53,8.85
2016,6,17,5,45,0.0,36.0,0.2,13.5,36.0,27.52,17.74
2016,6,17,6,0,0.0,49.0,0.2,14.0,49.0,37.93,26.87
2016,6,17,6,15,0.0,64.0,0.2,14.0,64.0,50.36,37.66
2016,6,17,6,30,0.0,79.0,0.2,14.0,79.0,62.75,48.24
2016,6,17,6,45,0.0,94.5,0.2,14.5,94.5,75.57,58.88
2016,6,17,7,0,0.0,110.0,0.2,15.0,110.0,88.38,69.27
2016,6,17,7,15,23.5,150.0,0.2,15.0,161.5,140.23,112.36
2016,6,17,7,30,47.0,190.0,0.2,15.0,213.0,208.34,167.14
2016,6,17,7,45,29.5,190.5,0.25,15.5,206.0,194.26,154.33
2016,6,17,8,0,12.0,191.0,0.3,16.0,199.0,166.31,130.99
2016,6,17,8,15,9.0,190.5,0.3,16.5,196.5,162.38,127.27
2016,6,17,8,30,6.0,190.0,0.3,17.0,194.0,158.6,123.58
2016,6,17,8,45,9.5,212.5,0.3,17.5,219.0,180.68,140.51
2016,6,17,9,0,13.0,235.0,0.3,18.0,244.0,202.81,157.08
2016,6,17,9,15,9.5,210.0,0.3,18.0,217.0,177.28,136.71
2016,6,17,9,30,6.0,185.0,0.3,18.0,190.0,152.57,117.18
2016,6,17,9,45,17.0,256.5,0.35,18.5,271.0,222.85,171.63
2016,6,17,10,0,28.0,328.0,0.4,19.0,352.0,312.81,238.51
2016,6,17,10,15,51.0,372.5,0.4,19.0,418.0,372.84,282.08
2016,6,17,10,30,74.0,417.0,0.4,19.0,484.0,431.68,323.99
2016,6,17,10,45,87.5,435.0,0.4,19.0,516.0,455.79,340.44
2016,6,17,11,0,101.0,453.0,0.4,19.0,548.0,478.61,356.18
2016,6,17,11,15,79.0,444.0,0.4,19.0,519.0,445.38,331.65
2016,6,17,11,30,57.0,435.0,0.4,19.0,490.0,412.98,308.13
2016,6,17,11,45,92.0,459.0,0.4,19.5,548.0,455.82,338.79
2016,6,17,12,0,127.0,483.0,0.4,20.0,606.0,505.1,372.42
2016,6,17,12,15,107.0,475.0,0.4,20.0,578.5,463.79,342.56
2016,6,17,12,30,87.0,467.0,0.4,20.0,551.0,433.47,321.09
2016,6,17,12,45,67.0,443.0,0.4,20.5,507.5,392.19,291.11
2016,6,17,13,0,47.0,419.0,0.4,21.0,464.0,353.19,262.67
2016,6,17,13,15,159.5,433.0,0.4,21.0,581.5,422.64,313.4
2016,6,17,13,30,272.0,447.0,0.4,21.0,699.0,475.08,349.04
2016,6,17,13,45,221.5,443.0,0.4,21.0,645.0,428.06,314.42
2016,6,17,14,0,171.0,439.0,0.4,21.0,591.0,383.9,282.78
2016,6,17,14,15,145.0,422.0,0.4,20.5,548.5,346.04,255.89
2016,6,17,14,30,119.0,405.0,0.4,20.0,506.0,311.32,231.12
2016,6,17,14,45,223.0,375.5,0.4,20.0,554.5,306.7,223.81
2016,6,17,15,0,327.0,346.0,0.4,20.0,603.0,281.72,200.16
2016,6,17,15,15,291.5,335.0,0.4,19.5,555.5,242.99,173.34
2016,6,17,15,30,256.0,324.0,0.4,19.0,508.0,208.49,152.48
2016,6,17,15,45,201.0,307.5,0.4,18.5,446.5,189.49,153.02
2016,6,17,16,0,146.0,291.0,0.4,18.0,385.0,179.97,146.07
2016,6,17,16,15,115.5,265.5,0.4,17.5,336.5,166.64,135.86
2016,6,17,16,30,85.0,240.0,0.4,17.0,288.0,159.04,130.31
2016,6,17,16,45,49.0,202.0,0.4,16.5,229.0,136.94,112.48
2016,6,17,17,0,13.0,164.0,0.4,16.0,170.0,118.17,97.22
2016,6,17,17,15,118.0,156.0,0.35,15.5,202.0,107.07,88.25
2016,6,17,17,30,223.0,148.0,0.3,15.0,234.0,100.62,83.11
2016,6,17,17,45,209.0,128.5,0.3,14.5,200.0,88.76,73.14
2016,6,17,18,0,195.0,109.0,0.3,14.0,166.0,76.5,62.61
2016,6,17,18,15,174.5,90.0,0.3,13.5,133.5,64.11,51.69
2016,6,17,18,30,154.0,71.0,0.3,13.0,101.0,51.37,40.2
2016,6,17,18,45,122.5,53.0,0.3,12.5,73.0,38.88,28.72
2016,6,17,19,0,91.0,35.0,0.3,12.0,45.0,26.14,16.66
2016,6,17,19,15,45.5,17.5,0.3,12.0,22.5,13.4,0.93
2016,6,17,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,0.4,9.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,0.4,10.0,14.0,36.8,0.0
2016,6,18,5,15,258.5,22.0,0.35,10.5,46.0,113.84,59.07
2016,6,18,5,30,398.0,33.0,0.3,11.0,78.0,193.93,144.15
2016,6,18,5,45,487.0,40.5,0.3,11.5,122.5,261.49,204.31
2016,6,18,6,0,576.0,48.0,0.3,12.0,167.0,337.88,269.42
2016,6,18,6,15,632.0,53.5,0.3,12.5,216.5,400.84,322.16
2016,6,18,6,30,688.0,59.0,0.3,13.0,266.0,470.49,377.77
2016,6,18,6,45,729.0,63.0,0.35,13.5,318.0,532.76,425.84
2016,6,18,7,0,770.0,67.0,0.4,14.0,370.0,596.5,473.1
2016,6,18,7,15,798.0,70.5,0.35,14.5,421.5,651.7,511.01
2016,6,18,7,30,826.0,74.0,0.3,15.0,473.0,706.44,546.06
2016,6,18,7,45,847.0,77.0,0.3,16.0,523.5,747.02,569.45
2016,6,18,8,0,868.0,80.0,0.3,17.0,574.0,792.78,595.84
2016,6,18,8,15,884.0,82.5,0.3,17.5,622.0,831.91,618.17
2016,6,18,8,30,900.0,85.0,0.3,18.0,670.0,868.5,638.52
2016,6,18,8,45,912.0,87.5,0.3,19.0,714.0,898.82,653.33
2016,6,18,9,0,924.0,90.0,0.3,20.0,758.0,925.94,665.95
2016,6,18,9,15,933.0,91.5,0.25,20.5,797.5,945.88,674.23
2016,6,18,9,30,942.0,93.0,0.2,21.0,837.0,962.19,680.38
2016,6,18,9,45,947.5,95.5,0.2,21.5,870.5,972.55,683.97
2016,6,18,10,0,953.0,98.0,0.2,22.0,904.0,978.97,685.34
2016,6,18,10,15,958.0,99.5,0.2,22.5,932.0,979.91,683.57
2016,6,18,10,30,963.0,101.0,0.2,23.0,960.0,976.83,679.6
2016,6,18,10,45,968.0,100.5,0.2,23.5,981.0,967.81,672.24
2016,6,18,11,0,973.0,100.0,0.2,24.0,1002.0,954.82,662.72
2016,6,18,11,15,975.0,100.5,0.2,24.0,1016.0,936.2,651.24
2016,6,18,11,30,977.0,101.0,0.2,24.0,1030.0,913.79,637.58
2016,6,18,11,45,979.5,100.0,0.2,24.5,1037.0,886.81,619.98
2016,6,18,12,0,982.0,99.0,0.2,25.0,1044.0,856.32,600.29
2016,6,18,12,15,981.5,99.0,0.2,25.0,1043.5,821.04,578.76
2016,6,18,12,30,981.0,99.0,0.2,25.0,1043.0,782.72,553.85
2016,6,18,12,45,979.5,98.5,0.2,25.5,1035.0,740.47,524.41
2016,6,18,13,0,978.0,98.0,0.2,26.0,1027.0,695.58,492.61
2016,6,18,13,15,975.0,97.5,0.2,26.0,1011.5,647.35,458.68
2016,6,18,13,30,972.0,97.0,0.2,26.0,996.0,596.96,422.17
2016,6,18,13,45,966.0,97.0,0.2,26.0,973.0,543.5,382.28
2016,6,18,14,0,960.0,97.0,0.2,26.0,950.0,488.58,339.96
2016,6,18,14,15,954.0,96.0,0.2,26.0,921.0,431.72,294.85
2016,6,18,14,30,948.0,95.0,0.2,26.0,892.0,373.89,247.82
2016,6,18,14,45,937.0,95.0,0.2,26.0,856.5,314.66,199.4
2016,6,18,15,0,926.0,95.0,0.2,26.0,821.0,255.49,152.07
2016,6,18,15,15,915.5,93.0,0.2,25.5,781.0,195.44,108.35
2016,6,18,15,30,905.0,91.0,0.2,25.0,741.0,135.93,74.66
2016,6,18,15,45,890.0,90.0,0.2,25.0,696.5,86.21,66.12
2016,6,18,16,0,875.0,89.0,0.2,25.0,652.0,85.15,65.61
2016,6,18,16,15,857.5,86.0,0.2,24.5,604.0,82.69,63.92
2016,6,18,16,30,840.0,83.0,0.2,24.0,556.0,72.21,55.53
2016,6,18,16,45,816.5,80.5,0.2,24.0,505.5,70.32,54.18
2016,6,18,17,0,793.0,78.0,0.2,24.0,455.0,68.4,52.76
2016,6,18,17,15,763.0,74.0,0.2,23.0,404.0,65.24,50.49
2016,6,18,17,30,733.0,70.0,0.2,22.0,353.0,62.02,48.12
2016,6,18,17,45,691.5,65.5,0.2,21.5,302.0,58.21,45.05
2016,6,18,18,0,650.0,61.0,0.2,21.0,251.0,50.2,38.26
2016,6,18,18,15,591.0,54.5,0.25,20.5,203.0,44.92,33.68
2016,6,18,18,30,532.0,48.0,0.3,20.0,155.0,39.65,28.93
2016,6,18,18,45,442.0,40.0,0.4,19.5,112.5,32.99,22.8
2016,6,18,19,0,352.0,32.0,0.5,19.0,70.0,26.4,16.31
2016,6,18,19,15,176.0,16.0,0.6,18.5,35.0,12.91,0.74
2016,6,18,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.0,13.0,14.0,36.93,0.0
2016,6,19,5,15,261.0,21.5,0.8,14.0,46.0,113.68,57.19
2016,6,19,5,30,402.0,32.0,0.6,15.0,78.0,193.96,142.15
2016,6,19,5,45,489.0,40.0,0.4,16.5,122.5,261.33,200.56
2016,6,19,6,0,576.0,48.0,0.2,18.0,167.0,337.4,262.51
2016,6,19,6,15,631.5,53.5,0.15,18.5,216.0,400.07,313.43
2016,6,19,6,30,687.0,59.0,0.1,19.0,265.0,469.41,367.01
2016,6,19,6,45,726.5,63.0,0.1,20.0,316.5,530.73,411.78
2016,6,19,7,0,766.0,67.0,0.1,21.0,368.0,593.39,455.34
2016,6,19,7,15,793.5,70.5,0.05,21.5,419.0,648.09,491.79
2016,6,19,7,30,821.0,74.0,0.0,22.0,470.0,702.32,525.77
2016,6,19,7,45,840.5,77.0,0.0,23.0,520.0,741.62,547.47
2016,6,19,8,0,860.0,80.0,0.0,24.0,570.0,786.02,572.06
2016,6,19,8,15,875.5,82.5,0.0,24.5,617.0,824.55,593.27
2016,6,19,8,30,891.0,85.0,0.0,25.0,664.0,860.56,612.56
2016,6,19,8,45,904.0,87.0,0.05,25.5,708.0,891.06,628.49
2016,6,19,9,0,917.0,89.0,0.1,26.0,752.0,918.44,642.7
2016,6,19,9,15,926.0,90.5,0.1,26.0,791.0,938.36,652.98
2016,6,19,9,30,935.0,92.0,0.1,26.0,830.0,954.68,661.24
2016,6,19,9,45,943.5,92.0,0.1,26.5,864.0,965.25,664.86
2016,6,19,10,0,952.0,92.0,0.1,27.0,898.0,972.0,666.38
2016,6,19,10,15,957.5,93.5,0.1,27.0,925.5,973.59,666.32
2016,6,19,10,30,963.0,95.0,0.1,27.0,953.0,971.15,664.08
2016,6,19,10,45,964.0,97.5,0.15,27.5,973.5,961.59,657.31
2016,6,19,11,0,965.0,100.0,0.2,28.0,994.0,948.03,648.49
2016,6,19,11,15,967.0,100.5,0.2,28.0,1008.0,929.63,637.3
2016,6,19,11,30,969.0,101.0,0.2,28.0,1022.0,907.45,623.96
2016,6,19,11,45,967.5,103.0,0.2,28.5,1028.5,880.05,606.33
2016,6,19,12,0,966.0,105.0,0.2,29.0,1035.0,849.26,586.72
2016,6,19,12,15,966.0,105.0,0.2,28.5,1034.5,814.81,567.12
2016,6,19,12,30,966.0,105.0,0.2,28.0,1034.0,777.34,543.96
2016,6,19,12,45,960.0,107.5,0.25,28.0,1025.0,734.9,516.37
2016,6,19,13,0,954.0,110.0,0.3,28.0,1016.0,690.15,486.5
2016,6,19,13,15,951.0,109.5,0.3,28.0,1001.0,642.87,453.37
2016,6,19,13,30,948.0,109.0,0.3,28.0,986.0,593.49,417.73
2016,6,19,13,45,944.5,107.5,0.3,28.0,964.0,541.25,378.92
2016,6,19,14,0,941.0,106.0,0.3,28.0,942.0,487.38,337.58
2016,6,19,14,15,935.0,105.0,0.3,27.5,914.0,431.46,294.02
2016,6,19,14,30,929.0,104.0,0.3,27.0,886.0,374.58,248.44
2016,6,19,14,45,920.5,102.5,0.35,27.0,851.5,316.01,200.81
2016,6,19,15,0,912.0,101.0,0.4,27.0,817.0,257.24,153.88
2016,6,19,15,15,902.0,99.0,0.4,26.5,777.5,198.01,110.66
2016,6,19,15,30,892.0,97.0,0.4,26.0,738.0,139.26,77.19
2016,6,19,15,45,879.5,94.5,0.4,26.0,694.5,88.52,67.82
2016,6,19,16,0,867.0,92.0,0.4,26.0,651.0,86.72,66.68
2016,6,19,16,15,850.5,89.5,0.4,25.5,603.5,84.65,65.32
2016,6,19,16,30,834.0,87.0,0.4,25.0,556.0,74.71,57.41
2016,6,19,16,45,815.0,75.5,0.4,24.5,500.0,66.87,51.18
2016,6,19,17,0,796.0,64.0,0.4,24.0,444.0,65.54,50.36
2016,6,19,17,15,767.0,60.5,0.4,23.0,393.0,55.52,42.22
2016,6,19,17,30,738.0,57.0,0.4,22.0,342.0,52.36,39.85
2016,6,19,17,45,700.0,59.0,0.4,21.5,299.0,53.28,40.82
2016,6,19,18,0,662.0,61.0,0.4,21.0,256.0,50.35,38.39
2016,6,19,18,15,604.5,55.0,0.4,20.0,207.5,45.44,34.2
2016,6,19,18,30,547.0,49.0,0.4,19.0,159.0,40.56,29.85
2016,6,19,18,45,461.0,41.0,0.4,18.0,116.0,33.91,23.77
2016,6,19,19,0,375.0,33.0,0.4,17.0,73.0,27.33,17.29
2016,6,19,19,15,229.0,21.5,0.4,16.5,42.5,17.65,3.45
2016,6,19,19,30,83.0,10.0,0.4,16.0,12.0,7.87,0.0
2016,6,19,19,45,41.5,5.0,0.45,15.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,20,5,0,135.0,11.0,0.6,13.0,14.0,40.36,0.0
2016,6,20,5,15,274.5,21.0,0.55,14.0,46.0,116.75,57.6
2016,6,20,5,30,414.0,31.0,0.5,15.0,78.0,196.77,143.82
2016,6,20,5,45,501.5,37.5,0.5,16.0,122.0,263.18,202.42
2016,6,20,6,0,589.0,44.0,0.5,17.0,166.0,336.07,263.79
2016,6,20,6,15,642.0,49.0,0.45,17.5,214.5,400.16,316.62
2016,6,20,6,30,695.0,54.0,0.4,18.0,263.0,467.86,369.73
2016,6,20,6,45,735.0,57.5,0.4,19.0,314.0,529.1,415.18
2016,6,20,7,0,775.0,61.0,0.4,20.0,365.0,591.76,459.46
2016,6,20,7,15,801.0,64.0,0.35,21.0,415.5,645.13,494.43
2016,6,20,7,30,827.0,67.0,0.3,22.0,466.0,691.31,521.69
2016,6,20,7,45,849.0,68.5,0.3,23.0,515.5,737.87,548.73
2016,6,20,8,0,871.0,70.0,0.3,24.0,565.0,782.92,573.93
2016,6,20,8,15,885.5,72.0,0.3,24.5,612.0,820.52,594.78
2016,6,20,8,30,900.0,74.0,0.3,25.0,659.0,855.55,613.7
2016,6,20,8,45,912.0,75.5,0.3,26.0,702.0,885.01,627.65
2016,6,20,9,0,924.0,77.0,0.3,27.0,745.0,911.33,639.48
2016,6,20,9,15,932.5,78.5,0.3,27.0,784.0,931.14,649.8
2016,6,20,9,30,941.0,80.0,0.3,27.0,823.0,947.33,658.05
2016,6,20,9,45,944.0,84.0,0.3,27.5,855.5,957.38,661.41
2016,6,20,10,0,947.0,88.0,0.3,28.0,888.0,963.41,662.54
2016,6,20,10,15,952.0,89.0,0.3,28.0,915.5,964.2,662.03
2016,6,20,10,30,957.0,90.0,0.3,28.0,943.0,961.02,659.35
2016,6,20,10,45,960.5,90.5,0.3,28.5,964.0,952.02,652.1
2016,6,20,11,0,964.0,91.0,0.3,29.0,985.0,939.08,642.71
2016,6,20,11,15,966.0,91.5,0.3,29.0,999.0,920.95,631.65
2016,6,20,11,30,968.0,92.0,0.3,29.0,1013.0,899.06,618.45
2016,6,20,11,45,969.0,92.5,0.3,29.5,1019.5,872.7,601.4
2016,6,20,12,0,970.0,93.0,0.3,30.0,1026.0,842.87,582.31
2016,6,20,12,15,969.5,93.0,0.3,30.0,1025.5,808.21,561.4
2016,6,20,12,30,969.0,93.0,0.3,30.0,1025.0,770.53,537.34
2016,6,20,12,45,962.0,96.5,0.35,30.0,1016.0,728.38,510.0
2016,6,20,13,0,955.0,100.0,0.4,30.0,1007.0,683.93,480.36
2016,6,20,13,15,952.5,99.5,0.4,29.5,992.0,637.08,448.45
2016,6,20,13,30,950.0,99.0,0.4,29.0,977.0,588.07,413.87
2016,6,20,13,45,946.5,97.0,0.4,29.0,955.5,535.53,374.79
2016,6,20,14,0,943.0,95.0,0.4,29.0,934.0,481.36,333.19
2016,6,20,14,15,937.5,94.0,0.4,28.5,906.0,425.69,289.72
2016,6,20,14,30,932.0,93.0,0.4,28.0,878.0,369.01,244.17
2016,6,20,14,45,923.0,92.0,0.45,28.0,843.5,310.63,196.58
2016,6,20,15,0,914.0,91.0,0.5,28.0,809.0,252.11,149.74
2016,6,20,15,15,904.0,89.5,0.5,27.5,770.0,193.24,106.65
2016,6,20,15,30,894.0,88.0,0.5,27.0,731.0,134.84,73.23
2016,6,20,15,45,879.0,87.0,0.55,26.5,687.0,84.12,64.14
2016,6,20,16,0,864.0,86.0,0.6,26.0,643.0,83.05,63.7
2016,6,20,16,15,847.5,83.5,0.6,25.0,596.0,80.9,62.39
2016,6,20,16,30,831.0,81.0,0.6,24.0,549.0,78.62,60.95
2016,6,20,16,45,808.5,78.0,0.6,23.5,500.0,68.42,52.72
2016,6,20,17,0,786.0,75.0,0.6,23.0,451.0,66.13,51.09
2016,6,20,17,15,758.0,71.5,0.6,22.0,400.5,63.31,49.08
2016,6,20,17,30,730.0,68.0,0.6,21.0,350.0,60.45,46.99
2016,6,20,17,45,690.5,63.5,0.6,20.5,300.5,56.62,43.88
2016,6,20,18,0,651.0,59.0,0.6,20.0,251.0,52.78,40.66
2016,6,20,18,15,594.5,53.5,0.6,19.5,203.5,44.2,33.18
2016,6,20,18,30,538.0,48.0,0.6,19.0,156.0,39.69,29.09
2016,6,20,18,45,452.0,40.0,0.6,18.5,114.0,33.04,22.95
2016,6,20,19,0,366.0,32.0,0.6,18.0,72.0,26.45,16.48
2016,6,20,19,15,228.0,21.0,0.6,17.5,42.0,17.21,3.41
2016,6,20,19,30,90.0,10.0,0.6,17.0,12.0,7.87,0.0
2016,6,20,19,45,45.0,5.0,0.6,17.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,73.0,5.5,0.8,15.5,7.0,0.0,0.0
2016,6,21,5,0,146.0,11.0,0.8,16.0,14.0,42.83,0.0
2016,6,21,5,15,285.5,20.5,0.7,17.0,46.0,119.04,56.66
2016,6,21,5,30,425.0,30.0,0.6,18.0,78.0,199.2,143.74
2016,6,21,5,45,508.0,36.5,0.5,19.5,121.5,261.8,198.49
2016,6,21,6,0,591.0,43.0,0.4,21.0,165.0,335.5,258.86
2016,6,21,6,15,644.0,48.0,0.35,22.0,213.5,399.62,310.18
2016,6,21,6,30,697.0,53.0,0.3,23.0,262.0,467.38,361.58
2016,6,21,6,45,732.5,57.0,0.25,24.0,312.0,526.56,404.02
2016,6,21,7,0,768.0,61.0,0.2,25.0,362.0,586.79,444.99
2016,6,21,7,15,794.5,64.5,0.2,25.5,412.5,640.84,481.11
2016,6,21,7,30,821.0,68.0,0.2,26.0,463.0,687.75,510.0
2016,6,21,7,45,839.5,71.0,0.2,27.0,512.0,733.21,535.8
2016,6,21,8,0,858.0,74.0,0.2,28.0,561.0,776.93,559.68
2016,6,21,8,15,873.5,76.0,0.2,28.5,608.0,814.98,580.46
2016,6,21,8,30,889.0,78.0,0.2,29.0,655.0,850.56,599.37
2016,6,21,8,45,901.0,80.0,0.2,29.5,698.0,880.35,614.44
2016,6,21,9,0,913.0,82.0,0.2,30.0,741.0,907.01,627.51
2016,6,21,9,15,922.5,83.5,0.2,30.5,780.0,927.54,636.83
2016,6,21,9,30,932.0,85.0,0.2,31.0,819.0,944.52,644.1
2016,6,21,9,45,934.0,89.0,0.2,31.5,851.5,953.54,646.75
2016,6,21,10,0,936.0,93.0,0.2,32.0,884.0,958.58,647.27
2016,6,21,10,15,941.5,94.0,0.2,32.0,912.0,959.81,647.04
2016,6,21,10,30,947.0,95.0,0.2,32.0,940.0,957.1,644.69
2016,6,21,10,45,948.5,98.0,0.2,32.5,960.5,948.74,637.91
2016,6,21,11,0,950.0,101.0,0.2,33.0,981.0,936.42,629.03
2016,6,21,11,15,952.5,101.5,0.2,33.0,995.0,918.81,618.48
2016,6,21,11,30,955.0,102.0,0.2,33.0,1009.0,897.45,605.84
2016,6,21,11,45,953.5,104.0,0.25,33.0,1015.5,870.49,590.79
2016,6,21,12,0,952.0,106.0,0.3,33.0,1022.0,840.2,573.73
2016,6,21,12,15,952.0,106.0,0.3,32.5,1022.0,806.28,554.64
2016,6,21,12,30,952.0,106.0,0.3,32.0,1022.0,769.38,532.06
2016,6,21,12,45,949.0,106.5,0.3,32.0,1014.0,728.03,504.8
2016,6,21,13,0,946.0,107.0,0.3,32.0,1006.0,684.23,475.28
2016,6,21,13,15,943.5,106.5,0.3,32.0,991.0,637.71,443.11
2016,6,21,13,30,941.0,106.0,0.3,32.0,976.0,589.06,408.49
2016,6,21,13,45,938.5,104.0,0.3,32.0,955.0,537.4,370.65
2016,6,21,14,0,936.0,102.0,0.3,32.0,934.0,484.01,330.28
2016,6,21,14,15,930.0,100.5,0.3,31.5,906.5,428.12,287.43
2016,6,21,14,30,924.0,99.0,0.3,31.0,879.0,371.29,242.58
2016,6,21,14,45,918.0,97.0,0.35,31.0,845.0,313.42,196.06
2016,6,21,15,0,912.0,95.0,0.4,31.0,811.0,255.1,149.95
2016,6,21,15,15,902.5,93.5,0.4,30.5,772.5,196.35,107.49
2016,6,21,15,30,893.0,92.0,0.4,30.0,734.0,138.01,74.39
2016,6,21,15,45,881.0,89.0,0.4,30.0,690.5,85.36,64.12
2016,6,21,16,0,869.0,86.0,0.4,30.0,647.0,83.18,62.68
2016,6,21,16,15,853.0,83.5,0.4,29.0,600.5,81.05,61.41
2016,6,21,16,30,837.0,81.0,0.4,28.0,554.0,78.76,60.01
2016,6,21,16,45,817.5,78.0,0.45,27.5,505.0,68.62,51.96
2016,6,21,17,0,798.0,75.0,0.5,27.0,456.0,66.37,50.4
2016,6,21,17,15,770.5,71.5,0.5,26.0,406.0,63.54,48.42
2016,6,21,17,30,743.0,68.0,0.5,25.0,356.0,60.67,46.36
2016,6,21,17,45,706.5,63.0,0.5,24.5,306.0,56.47,42.99
2016,6,21,18,0,670.0,58.0,0.5,24.0,256.0,52.21,39.47
2016,6,21,18,15,614.5,52.5,0.5,23.0,208.0,43.65,32.2
2016,6,21,18,30,559.0,47.0,0.5,22.0,160.0,39.09,28.19
2016,6,21,18,45,473.0,39.5,0.5,21.0,117.0,32.77,22.47
2016,6,21,19,0,387.0,32.0,0.5,20.0,74.0,26.55,16.42
2016,6,21,19,15,243.0,21.0,0.5,19.0,43.0,17.25,3.57
2016,6,21,19,30,99.0,10.0,0.5,18.0,12.0,7.87,0.0
2016,6,21,19,45,49.5,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,0.7,14.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,0.7,15.0,14.0,33.86,0.0
2016,6,22,5,15,250.5,22.0,0.65,15.5,45.5,109.9,51.15
2016,6,22,5,30,393.0,33.0,0.6,16.0,77.0,190.82,138.77
2016,6,22,5,45,478.5,40.5,0.6,16.5,120.5,256.51,197.1
2016,6,22,6,0,564.0,48.0,0.6,17.0,164.0,330.67,259.94
2016,6,22,6,15,620.0,53.5,0.6,17.5,212.5,395.32,313.62
2016,6,22,6,30,676.0,59.0,0.6,18.0,261.0,461.91,366.63
2016,6,22,6,45,713.0,64.0,0.6,19.0,311.5,522.36,411.88
2016,6,22,7,0,750.0,69.0,0.6,20.0,362.0,584.0,455.83
2016,6,22,7,15,778.0,72.5,0.6,20.5,413.0,638.51,493.61
2016,6,22,7,30,806.0,76.0,0.6,21.0,464.0,692.61,528.99
2016,6,22,7,45,826.0,79.5,0.6,22.0,513.5,739.85,556.88
2016,6,22,8,0,846.0,83.0,0.6,23.0,563.0,777.41,577.53
2016,6,22,8,15,862.0,85.5,0.55,23.5,610.0,816.05,598.76
2016,6,22,8,30,878.0,88.0,0.5,24.0,657.0,852.25,617.86
2016,6,22,8,45,891.5,89.5,0.5,25.0,701.0,882.47,632.52
2016,6,22,9,0,905.0,91.0,0.5,26.0,745.0,909.67,645.1
2016,6,22,9,15,915.0,93.0,0.45,26.5,784.0,930.99,654.17
2016,6,22,9,30,925.0,95.0,0.4,27.0,823.0,948.76,661.06
2016,6,22,9,45,932.5,96.5,0.4,27.5,857.0,960.03,665.14
2016,6,22,10,0,940.0,98.0,0.4,28.0,891.0,967.45,667.09
2016,6,22,10,15,945.5,99.0,0.4,28.0,919.0,968.63,666.78
2016,6,22,10,30,951.0,100.0,0.4,28.0,947.0,965.85,664.33
2016,6,22,10,45,954.5,101.0,0.4,28.5,968.5,957.28,657.29
2016,6,22,11,0,958.0,102.0,0.4,29.0,990.0,944.76,648.11
2016,6,22,11,15,961.0,102.5,0.4,29.0,1004.5,927.46,637.51
2016,6,22,11,30,964.0,103.0,0.4,29.0,1019.0,906.36,624.73
2016,6,22,11,45,965.0,103.5,0.4,29.0,1026.5,879.94,608.8
2016,6,22,12,0,966.0,104.0,0.4,29.0,1034.0,850.08,590.78
2016,6,22,12,15,966.5,104.0,0.4,29.0,1034.0,816.15,570.19
2016,6,22,12,30,967.0,104.0,0.4,29.0,1034.0,779.15,546.22
2016,6,22,12,45,964.0,104.5,0.45,29.0,1026.5,737.28,519.0
2016,6,22,13,0,961.0,105.0,0.5,29.0,1019.0,692.91,489.31
2016,6,22,13,15,959.0,104.5,0.5,29.0,1004.5,646.05,456.34
2016,6,22,13,30,957.0,104.0,0.5,29.0,990.0,596.98,420.78
2016,6,22,13,45,954.0,102.5,0.5,29.0,968.5,544.67,381.8
2016,6,22,14,0,951.0,101.0,0.5,29.0,947.0,490.64,340.24
2016,6,22,14,15,945.0,100.0,0.5,28.5,919.0,434.29,296.27
2016,6,22,14,30,939.0,99.0,0.5,28.0,891.0,376.96,250.23
2016,6,22,14,45,931.5,97.5,0.55,28.0,857.0,318.17,202.2
2016,6,22,15,0,924.0,96.0,0.6,28.0,823.0,259.05,154.73
2016,6,22,15,15,914.0,94.5,0.6,27.5,783.5,199.49,110.94
2016,6,22,15,30,904.0,93.0,0.6,27.0,744.0,140.38,76.7
2016,6,22,15,45,891.0,91.0,0.65,26.5,700.0,86.82,66.36
2016,6,22,16,0,878.0,89.0,0.7,26.0,656.0,85.24,65.51
2016,6,22,16,15,861.5,86.5,0.7,25.5,608.5,83.12,64.1
2016,6,22,16,30,845.0,84.0,0.7,25.0,561.0,72.97,55.99
2016,6,22,16,45,822.0,81.0,0.7,24.5,511.0,70.77,54.48
2016,6,22,17,0,799.0,78.0,0.7,24.0,461.0,68.51,52.88
2016,6,22,17,15,770.0,74.5,0.7,23.0,409.5,65.72,50.92
2016,6,22,17,30,741.0,71.0,0.7,22.0,358.0,62.9,48.88
2016,6,22,17,45,698.5,66.5,0.7,21.5,307.0,59.08,45.8
