Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,18,0,656.0,62.0,0.7,21.0,256.0,51.0,38.94
2016,6,22,18,15,598.0,56.0,0.7,20.0,207.5,46.12,34.78
2016,6,22,18,30,540.0,50.0,0.7,19.0,159.0,41.27,30.46
2016,6,22,18,45,444.0,42.0,0.7,18.0,115.5,34.59,24.35
2016,6,22,19,0,348.0,34.0,0.7,17.0,72.0,28.02,17.91
2016,6,22,19,15,209.0,22.5,0.7,16.5,42.0,18.42,4.46
2016,6,22,19,30,70.0,11.0,0.7,16.0,12.0,8.65,0.0
2016,6,22,19,45,35.0,5.5,0.7,15.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,0.6,12.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,0.6,13.0,14.0,44.02,0.0
2016,6,23,5,15,294.5,20.5,0.55,13.5,46.0,120.86,55.07
2016,6,23,5,30,437.0,30.0,0.5,14.0,78.0,202.77,147.92
2016,6,23,5,45,521.5,36.5,0.5,15.0,122.0,266.49,205.18
2016,6,23,6,0,606.0,43.0,0.5,16.0,166.0,341.54,268.63
2016,6,23,6,15,656.0,47.5,0.5,17.0,214.0,404.36,320.48
2016,6,23,6,30,706.0,52.0,0.5,18.0,262.0,470.45,372.36
2016,6,23,6,45,740.5,55.5,0.5,19.0,311.5,528.86,415.96
2016,6,23,7,0,775.0,59.0,0.5,20.0,361.0,588.2,458.11
2016,6,23,7,15,799.5,62.0,0.5,20.5,411.0,634.57,490.19
2016,6,23,7,30,824.0,65.0,0.5,21.0,461.0,685.79,522.97
2016,6,23,7,45,841.5,67.5,0.5,22.0,509.0,730.11,548.88
2016,6,23,8,0,859.0,70.0,0.5,23.0,557.0,772.64,572.9
2016,6,23,8,15,873.0,72.0,0.5,23.5,603.0,809.63,593.79
2016,6,23,8,30,887.0,74.0,0.5,24.0,649.0,844.07,612.73
2016,6,23,8,45,896.5,76.5,0.5,24.5,691.0,872.37,627.5
2016,6,23,9,0,906.0,79.0,0.5,25.0,733.0,897.46,640.16
2016,6,23,9,15,914.0,80.5,0.5,25.5,770.5,916.72,649.15
2016,6,23,9,30,922.0,82.0,0.5,26.0,808.0,932.41,656.02
2016,6,23,9,45,925.0,85.5,0.5,26.5,840.0,941.96,659.21
2016,6,23,10,0,928.0,89.0,0.5,27.0,872.0,947.59,660.19
2016,6,23,10,15,932.5,90.0,0.5,27.0,898.5,948.13,659.54
2016,6,23,10,30,937.0,91.0,0.5,27.0,925.0,944.78,656.73
2016,6,23,10,45,941.0,90.5,0.5,27.0,945.5,935.62,650.58
2016,6,23,11,0,945.0,90.0,0.5,27.0,966.0,922.63,642.27
2016,6,23,11,15,947.0,90.5,0.5,27.0,979.5,905.04,631.29
2016,6,23,11,30,949.0,91.0,0.5,27.0,993.0,883.75,618.15
2016,6,23,11,45,950.0,90.5,0.55,27.0,999.5,857.18,602.72
2016,6,23,12,0,951.0,90.0,0.6,27.0,1006.0,827.25,585.11
2016,6,23,12,15,950.5,90.0,0.6,27.0,1005.5,793.4,564.06
2016,6,23,12,30,950.0,90.0,0.6,27.0,1005.0,756.58,539.95
2016,6,23,12,45,946.0,91.5,0.65,27.0,996.5,715.79,512.7
2016,6,23,13,0,942.0,93.0,0.7,27.0,988.0,672.58,482.99
2016,6,23,13,15,939.0,92.5,0.7,26.5,973.5,626.22,450.53
2016,6,23,13,30,936.0,92.0,0.7,26.0,959.0,577.77,415.43
2016,6,23,13,45,935.0,89.5,0.7,26.0,938.0,526.93,376.57
2016,6,23,14,0,934.0,87.0,0.7,26.0,917.0,474.22,335.0
2016,6,23,14,15,928.5,86.0,0.7,25.5,890.0,419.2,290.99
2016,6,23,14,30,923.0,85.0,0.7,25.0,863.0,363.17,244.91
2016,6,23,14,45,916.0,83.0,0.7,24.5,829.5,305.3,196.81
2016,6,23,15,0,909.0,81.0,0.7,24.0,796.0,247.09,149.19
2016,6,23,15,15,900.0,79.5,0.7,23.5,758.0,188.82,105.26
2016,6,23,15,30,891.0,78.0,0.7,23.0,720.0,130.91,70.78
2016,6,23,15,45,878.5,77.0,0.7,23.0,677.5,78.1,60.13
2016,6,23,16,0,866.0,76.0,0.7,23.0,635.0,76.96,59.46
2016,6,23,16,15,851.0,73.5,0.7,22.5,589.5,74.7,57.87
2016,6,23,16,30,836.0,71.0,0.7,22.0,544.0,72.31,56.17
2016,6,23,16,45,814.0,69.0,0.7,21.5,495.5,69.97,54.49
2016,6,23,17,0,792.0,67.0,0.7,21.0,447.0,60.63,46.81
2016,6,23,17,15,765.5,64.0,0.7,20.5,398.0,58.01,44.83
2016,6,23,17,30,739.0,61.0,0.7,20.0,349.0,55.35,42.77
2016,6,23,17,45,698.0,58.0,0.7,19.5,299.0,52.47,40.46
2016,6,23,18,0,657.0,55.0,0.7,19.0,249.0,49.65,38.11
2016,6,23,18,15,603.5,49.5,0.65,18.0,202.5,44.71,33.86
2016,6,23,18,30,550.0,44.0,0.6,17.0,156.0,36.69,26.73
2016,6,23,18,45,460.0,37.5,0.6,16.5,113.5,31.08,21.49
2016,6,23,19,0,370.0,31.0,0.6,16.0,71.0,25.63,16.0
2016,6,23,19,15,232.0,20.5,0.6,15.5,41.5,16.79,3.72
2016,6,23,19,30,94.0,10.0,0.6,15.0,12.0,7.87,0.0
2016,6,23,19,45,47.0,5.0,0.6,15.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,24,5,0,106.0,11.0,0.6,12.0,13.0,33.25,0.0
2016,6,24,5,15,253.5,21.5,0.55,12.5,44.5,109.51,48.07
2016,6,24,5,30,401.0,32.0,0.5,13.0,76.0,192.07,140.62
2016,6,24,5,45,488.5,39.5,0.5,14.0,120.0,258.84,200.21
2016,6,24,6,0,576.0,47.0,0.5,15.0,164.0,334.33,264.1
2016,6,24,6,15,632.5,53.0,0.45,15.5,213.5,397.97,317.02
2016,6,24,6,30,689.0,59.0,0.4,16.0,263.0,468.43,372.68
2016,6,24,6,45,728.0,63.0,0.4,17.0,314.5,529.62,418.44
2016,6,24,7,0,767.0,67.0,0.4,18.0,366.0,592.12,462.96
2016,6,24,7,15,795.0,71.0,0.4,19.0,417.5,647.92,500.58
2016,6,24,7,30,823.0,75.0,0.4,20.0,469.0,703.32,535.5
2016,6,24,7,45,844.5,77.5,0.4,21.5,519.5,751.2,562.41
2016,6,24,8,0,866.0,80.0,0.4,23.0,570.0,789.58,582.15
2016,6,24,8,15,882.0,82.5,0.35,23.5,618.0,828.91,603.41
2016,6,24,8,30,898.0,85.0,0.3,24.0,666.0,865.74,622.54
2016,6,24,8,45,910.0,87.5,0.3,25.0,710.0,896.32,637.11
2016,6,24,9,0,922.0,90.0,0.3,26.0,754.0,923.71,649.54
2016,6,24,9,15,931.5,91.5,0.3,26.5,794.0,944.4,659.05
2016,6,24,9,30,941.0,93.0,0.3,27.0,834.0,961.49,666.46
2016,6,24,9,45,951.5,93.0,0.3,27.5,869.0,974.19,671.31
2016,6,24,10,0,962.0,93.0,0.3,28.0,904.0,983.04,674.02
2016,6,24,10,15,967.5,94.0,0.3,28.5,932.5,984.37,672.42
2016,6,24,10,30,973.0,95.0,0.3,29.0,961.0,981.66,668.68
2016,6,24,10,45,977.0,95.5,0.3,29.5,982.5,973.04,661.66
2016,6,24,11,0,981.0,96.0,0.3,30.0,1004.0,960.4,652.48
2016,6,24,11,15,983.5,96.5,0.3,30.0,1018.5,942.48,641.65
2016,6,24,11,30,986.0,97.0,0.3,30.0,1033.0,920.7,628.64
2016,6,24,11,45,986.5,97.5,0.3,30.0,1040.0,893.53,612.47
2016,6,24,12,0,987.0,98.0,0.3,30.0,1047.0,862.86,594.2
2016,6,24,12,15,986.5,98.0,0.3,30.0,1047.0,827.69,573.12
2016,6,24,12,30,986.0,98.0,0.3,30.0,1047.0,789.44,548.91
2016,6,24,12,45,972.0,106.0,0.35,30.5,1035.5,745.36,519.42
2016,6,24,13,0,958.0,114.0,0.4,31.0,1024.0,699.3,487.97
2016,6,24,13,15,955.0,113.5,0.4,31.0,1009.0,651.91,455.17
2016,6,24,13,30,952.0,113.0,0.4,31.0,994.0,602.41,419.87
2016,6,24,13,45,947.0,112.0,0.4,31.0,972.0,549.64,381.18
2016,6,24,14,0,942.0,111.0,0.4,31.0,950.0,495.35,340.08
2016,6,24,14,15,936.0,109.5,0.4,30.5,921.5,439.03,296.8
2016,6,24,14,30,930.0,108.0,0.4,30.0,893.0,381.75,251.46
2016,6,24,14,45,921.5,106.5,0.4,30.0,858.0,323.08,204.02
2016,6,24,15,0,913.0,105.0,0.4,30.0,823.0,264.2,157.25
2016,6,24,15,15,902.0,103.0,0.4,29.5,783.5,204.67,113.96
2016,6,24,15,30,891.0,101.0,0.4,29.0,744.0,145.73,79.84
2016,6,24,15,45,877.5,98.5,0.4,29.0,699.5,90.75,68.73
2016,6,24,16,0,864.0,96.0,0.4,29.0,655.0,88.99,67.65
2016,6,24,16,15,846.5,93.5,0.4,28.5,607.5,78.71,59.61
2016,6,24,16,30,829.0,91.0,0.4,28.0,560.0,77.23,58.75
2016,6,24,16,45,806.0,87.5,0.45,27.5,509.5,74.88,57.14
2016,6,24,17,0,783.0,84.0,0.5,27.0,459.0,72.45,55.46
2016,6,24,17,15,753.0,80.0,0.5,26.0,408.0,69.45,53.37
2016,6,24,17,30,723.0,76.0,0.5,25.0,357.0,66.39,51.19
2016,6,24,17,45,682.0,70.5,0.5,24.5,306.0,57.21,43.61
2016,6,24,18,0,641.0,65.0,0.5,24.0,255.0,53.01,40.16
2016,6,24,18,15,581.0,58.5,0.5,22.5,206.5,47.83,35.88
2016,6,24,18,30,521.0,52.0,0.5,21.0,158.0,42.67,31.41
2016,6,24,18,45,431.5,43.5,0.5,20.0,115.0,35.71,25.11
2016,6,24,19,0,342.0,35.0,0.5,19.0,72.0,28.82,18.43
2016,6,24,19,15,203.5,23.0,0.5,18.0,42.0,18.83,4.85
2016,6,24,19,30,65.0,11.0,0.5,17.0,12.0,8.65,0.0
2016,6,24,19,45,32.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.15,15.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.1,16.0,12.0,31.24,0.0
2016,6,25,5,15,247.0,21.0,0.9,17.0,43.5,106.73,43.7
2016,6,25,5,30,393.0,32.0,0.7,18.0,75.0,189.04,135.7
2016,6,25,5,45,482.0,39.5,0.5,19.5,119.0,255.94,193.8
2016,6,25,6,0,571.0,47.0,0.3,21.0,163.0,331.75,255.27
2016,6,25,6,15,627.5,53.0,0.25,21.5,212.0,397.56,308.28
2016,6,25,6,30,684.0,59.0,0.2,22.0,261.0,465.32,360.38
2016,6,25,6,45,723.0,63.0,0.2,23.0,312.0,526.31,404.71
2016,6,25,7,0,762.0,67.0,0.2,24.0,363.0,588.62,447.79
2016,6,25,7,15,790.0,70.5,0.2,25.0,414.5,643.68,483.8
2016,6,25,7,30,818.0,74.0,0.2,26.0,466.0,698.33,517.18
2016,6,25,7,45,839.0,77.0,0.2,27.0,516.0,746.28,544.35
2016,6,25,8,0,860.0,80.0,0.2,28.0,566.0,784.72,564.62
2016,6,25,8,15,875.5,82.5,0.2,28.5,613.0,823.52,585.86
2016,6,25,8,30,891.0,85.0,0.2,29.0,660.0,859.82,605.11
2016,6,25,8,45,903.0,87.0,0.2,29.5,704.0,889.76,620.17
2016,6,25,9,0,915.0,89.0,0.2,30.0,748.0,916.56,633.24
2016,6,25,9,15,924.5,91.0,0.2,30.5,787.0,937.76,642.88
2016,6,25,9,30,934.0,93.0,0.2,31.0,826.0,955.37,650.45
2016,6,25,9,45,935.0,97.5,0.2,31.5,858.5,964.04,652.83
2016,6,25,10,0,936.0,102.0,0.2,32.0,891.0,968.68,653.08
2016,6,25,10,15,941.5,103.5,0.2,32.0,919.0,970.44,653.15
2016,6,25,10,30,947.0,105.0,0.2,32.0,947.0,968.24,651.08
2016,6,25,10,45,950.0,106.0,0.2,32.5,968.0,959.32,643.96
2016,6,25,11,0,953.0,107.0,0.2,33.0,989.0,946.47,634.78
2016,6,25,11,15,955.5,107.5,0.2,33.0,1003.5,928.87,624.26
2016,6,25,11,30,958.0,108.0,0.2,33.0,1018.0,907.5,611.65
2016,6,25,11,45,958.0,109.0,0.25,33.0,1024.5,880.87,596.86
2016,6,25,12,0,958.0,110.0,0.3,33.0,1031.0,850.83,580.02
2016,6,25,12,15,957.5,110.0,0.3,33.0,1031.0,816.41,559.56
2016,6,25,12,30,957.0,110.0,0.3,33.0,1031.0,779.01,535.78
2016,6,25,12,45,957.0,108.5,0.3,33.0,1023.5,738.0,509.0
2016,6,25,13,0,957.0,107.0,0.3,33.0,1016.0,694.33,479.81
2016,6,25,13,15,954.0,106.5,0.3,33.0,1001.0,647.12,447.44
2016,6,25,13,30,951.0,106.0,0.3,33.0,986.0,597.77,412.62
2016,6,25,13,45,946.0,105.0,0.3,33.0,964.0,545.16,374.43
2016,6,25,14,0,941.0,104.0,0.3,33.0,942.0,491.02,333.85
2016,6,25,14,15,935.0,103.0,0.3,32.5,914.0,435.2,291.34
2016,6,25,14,30,929.0,102.0,0.3,32.0,886.0,378.4,246.77
2016,6,25,14,45,921.0,100.5,0.35,32.0,851.5,320.0,200.14
2016,6,25,15,0,913.0,99.0,0.4,32.0,817.0,261.33,153.97
2016,6,25,15,15,902.5,97.0,0.4,31.5,777.5,201.96,110.97
2016,6,25,15,30,892.0,95.0,0.4,31.0,738.0,143.12,76.92
2016,6,25,15,45,879.0,92.5,0.45,30.5,694.5,87.34,65.57
2016,6,25,16,0,866.0,90.0,0.5,30.0,651.0,85.51,64.57
2016,6,25,16,15,849.5,87.5,0.5,29.5,603.5,83.42,63.22
2016,6,25,16,30,833.0,85.0,0.5,29.0,556.0,73.33,55.3
2016,6,25,16,45,811.5,81.5,0.5,28.5,506.5,70.87,53.6
2016,6,25,17,0,790.0,78.0,0.5,28.0,457.0,68.32,51.79
2016,6,25,17,15,761.0,74.5,0.5,27.0,406.5,65.55,49.89
2016,6,25,17,30,732.0,71.0,0.5,26.0,356.0,62.74,47.9
2016,6,25,17,45,692.5,66.0,0.5,25.5,305.5,58.59,44.6
2016,6,25,18,0,653.0,61.0,0.5,25.0,255.0,50.23,37.6
2016,6,25,18,15,596.0,55.0,0.5,24.0,207.0,45.33,33.5
2016,6,25,18,30,539.0,49.0,0.5,23.0,159.0,40.47,29.25
2016,6,25,18,45,451.0,41.0,0.5,22.0,116.0,33.82,23.27
2016,6,25,19,0,363.0,33.0,0.5,21.0,73.0,27.25,16.96
2016,6,25,19,15,224.5,21.5,0.5,20.0,42.5,17.61,4.15
2016,6,25,19,30,86.0,10.0,0.5,19.0,12.0,7.87,0.0
2016,6,25,19,45,43.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,26,4,45,51.0,5.0,0.95,16.5,5.5,0.0,0.0
2016,6,26,5,0,102.0,10.0,0.9,17.0,11.0,31.41,0.0
2016,6,26,5,15,240.0,20.5,0.8,18.0,41.5,103.83,39.84
2016,6,26,5,30,378.0,31.0,0.7,19.0,72.0,182.65,130.3
2016,6,26,5,45,464.0,38.5,0.6,20.0,114.5,247.39,187.18
2016,6,26,6,0,550.0,46.0,0.5,21.0,157.0,320.81,247.92
2016,6,26,6,15,605.5,52.0,0.45,22.0,204.5,384.99,299.61
2016,6,26,6,30,661.0,58.0,0.4,23.0,252.0,451.2,350.34
2016,6,26,6,45,700.0,62.0,0.4,24.0,302.0,511.09,394.24
2016,6,26,7,0,739.0,66.0,0.4,25.0,352.0,572.38,437.02
2016,6,26,7,15,766.5,70.0,0.35,26.0,402.5,626.74,472.32
2016,6,26,7,30,794.0,74.0,0.3,27.0,453.0,680.75,505.01
2016,6,26,7,45,814.5,77.0,0.3,28.0,501.5,727.52,531.68
2016,6,26,8,0,835.0,80.0,0.3,29.0,550.0,764.83,551.48
2016,6,26,8,15,850.5,82.5,0.3,29.5,596.5,802.97,572.55
2016,6,26,8,30,866.0,85.0,0.3,30.0,643.0,838.7,591.67
2016,6,26,8,45,877.5,87.5,0.3,30.5,686.0,868.29,606.71
2016,6,26,9,0,889.0,90.0,0.3,31.0,729.0,894.79,619.78
2016,6,26,9,15,898.0,91.5,0.3,31.5,767.5,914.71,628.81
2016,6,26,9,30,907.0,93.0,0.3,32.0,806.0,931.14,635.82
2016,6,26,9,45,915.0,94.0,0.3,32.5,839.5,942.52,639.91
2016,6,26,10,0,923.0,95.0,0.3,33.0,873.0,950.15,641.94
2016,6,26,10,15,928.0,96.0,0.3,33.0,900.0,951.2,641.57
2016,6,26,10,30,933.0,97.0,0.3,33.0,927.0,948.37,639.14
2016,6,26,10,45,725.0,230.5,0.35,33.5,885.0,896.23,606.75
2016,6,26,11,0,517.0,364.0,0.4,34.0,843.0,812.51,551.11
2016,6,26,11,15,729.0,233.0,0.4,34.0,919.5,867.67,589.86
2016,6,26,11,30,941.0,102.0,0.4,34.0,996.0,888.72,602.69
2016,6,26,11,45,941.0,102.5,0.4,34.0,1002.5,862.28,586.37
2016,6,26,12,0,941.0,103.0,0.4,34.0,1009.0,832.52,568.67
2016,6,26,12,15,941.0,103.0,0.4,34.0,1008.5,799.21,548.75
2016,6,26,12,30,941.0,103.0,0.4,34.0,1008.0,762.93,525.68
2016,6,26,12,45,924.5,113.0,0.4,34.0,996.5,720.34,497.53
2016,6,26,13,0,908.0,123.0,0.4,34.0,985.0,675.98,467.63
2016,6,26,13,15,905.0,122.0,0.4,33.5,971.0,630.4,437.19
2016,6,26,13,30,902.0,121.0,0.4,33.0,957.0,582.85,404.3
2016,6,26,13,45,899.0,119.0,0.45,33.0,936.5,532.8,368.17
2016,6,26,14,0,896.0,117.0,0.5,33.0,916.0,481.15,329.51
2016,6,26,14,15,890.5,116.0,0.5,32.5,888.5,427.78,288.54
2016,6,26,14,30,885.0,115.0,0.5,32.0,861.0,373.45,245.61
2016,6,26,14,45,878.5,112.0,0.5,32.0,828.5,316.85,199.98
2016,6,26,15,0,872.0,109.0,0.5,32.0,796.0,259.9,154.83
2016,6,26,15,15,862.0,107.0,0.5,31.5,758.0,202.88,113.38
2016,6,26,15,30,852.0,105.0,0.5,31.0,720.0,146.34,80.41
2016,6,26,15,45,840.5,102.0,0.55,30.5,677.5,91.65,69.06
2016,6,26,16,0,829.0,99.0,0.6,30.0,635.0,81.01,60.93
2016,6,26,16,15,812.0,96.0,0.6,29.5,589.0,79.42,59.99
2016,6,26,16,30,795.0,93.0,0.6,29.0,543.0,77.74,58.94
2016,6,26,16,45,775.0,88.5,0.6,28.5,495.0,74.87,56.91
2016,6,26,17,0,755.0,84.0,0.6,28.0,447.0,71.87,54.74
2016,6,26,17,15,725.5,80.0,0.55,27.0,397.0,68.93,52.71
2016,6,26,17,30,696.0,76.0,0.5,26.0,347.0,60.91,46.34
2016,6,26,17,45,658.0,70.5,0.5,25.5,298.0,56.85,43.12
2016,6,26,18,0,620.0,65.0,0.5,25.0,249.0,52.74,39.75
2016,6,26,18,15,562.5,58.5,0.5,24.0,202.0,47.63,35.47
2016,6,26,18,30,505.0,52.0,0.5,23.0,155.0,42.52,31.01
2016,6,26,18,45,421.5,43.0,0.5,22.5,113.0,35.24,24.41
2016,6,26,19,0,338.0,34.0,0.5,22.0,71.0,27.96,17.46
2016,6,26,19,15,208.0,22.0,0.5,21.0,41.5,17.98,4.35
2016,6,26,19,30,78.0,10.0,0.5,20.0,12.0,7.87,0.0
2016,6,26,19,45,39.0,5.0,0.5,19.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,5,15,183.0,15.5,0.55,19.0,35.0,81.43,27.98
2016,6,27,5,30,366.0,31.0,0.5,20.0,70.0,178.32,126.34
2016,6,27,5,45,453.5,38.5,0.5,21.5,112.0,242.98,182.51
2016,6,27,6,0,541.0,46.0,0.5,23.0,154.0,316.5,242.73
2016,6,27,6,15,597.0,51.5,0.45,23.5,201.5,379.88,294.06
2016,6,27,6,30,653.0,57.0,0.4,24.0,249.0,445.45,344.8
2016,6,27,6,45,693.0,61.5,0.4,25.0,299.0,506.11,389.19
2016,6,27,7,0,733.0,66.0,0.4,26.0,349.0,568.33,432.53
2016,6,27,7,15,761.0,69.5,0.35,27.0,399.0,622.25,467.45
2016,6,27,7,30,789.0,73.0,0.3,28.0,449.0,675.87,499.84
2016,6,27,7,45,810.5,76.0,0.3,29.0,498.0,723.26,526.89
2016,6,27,8,0,832.0,79.0,0.3,30.0,547.0,761.33,547.13
2016,6,27,8,15,848.5,81.5,0.3,30.5,594.0,800.27,568.64
2016,6,27,8,30,865.0,84.0,0.3,31.0,641.0,836.86,588.23
2016,6,27,8,45,877.5,86.0,0.3,31.5,684.0,866.81,603.44
2016,6,27,9,0,890.0,88.0,0.3,32.0,727.0,893.74,616.7
2016,6,27,9,15,899.5,89.5,0.3,32.0,766.0,914.21,627.28
2016,6,27,9,30,909.0,91.0,0.3,32.0,805.0,931.2,635.89
2016,6,27,9,45,907.5,97.5,0.35,32.5,836.0,939.66,639.27
2016,6,27,10,0,906.0,104.0,0.4,33.0,867.0,944.08,640.5
2016,6,27,10,15,912.5,105.5,0.4,33.0,895.0,946.91,641.23
2016,6,27,10,30,919.0,107.0,0.4,33.0,923.0,945.86,639.82
2016,6,27,10,45,923.5,108.0,0.4,33.5,944.5,938.64,633.65
2016,6,27,11,0,928.0,109.0,0.4,34.0,966.0,927.56,625.42
2016,6,27,11,15,930.5,109.5,0.4,34.0,981.0,910.47,615.07
2016,6,27,11,30,933.0,110.0,0.4,34.0,996.0,889.7,602.68
2016,6,27,11,45,935.0,110.0,0.4,34.0,1003.5,864.53,587.72
2016,6,27,12,0,937.0,110.0,0.4,34.0,1011.0,835.98,570.74
2016,6,27,12,15,937.0,110.0,0.4,34.0,1011.5,802.68,550.83
2016,6,27,12,30,937.0,110.0,0.4,34.0,1012.0,766.44,527.68
2016,6,27,12,45,941.0,106.5,0.4,34.0,1006.0,727.44,502.12
2016,6,27,13,0,945.0,103.0,0.4,34.0,1000.0,685.54,474.01
2016,6,27,13,15,943.0,102.0,0.4,33.5,986.0,639.17,443.03
2016,6,27,13,30,941.0,101.0,0.4,33.0,972.0,590.62,409.45
2016,6,27,13,45,938.5,99.5,0.45,33.0,951.5,539.46,372.5
2016,6,27,14,0,936.0,98.0,0.5,33.0,931.0,486.54,332.85
2016,6,27,14,15,930.5,97.0,0.5,32.5,904.0,431.26,290.37
2016,6,27,14,30,925.0,96.0,0.5,32.0,877.0,374.95,245.82
2016,6,27,14,45,919.5,94.0,0.5,32.0,844.0,317.19,199.02
2016,6,27,15,0,914.0,92.0,0.5,32.0,811.0,258.89,152.56
2016,6,27,15,15,905.0,90.0,0.5,31.5,772.5,199.76,109.31
2016,6,27,15,30,896.0,88.0,0.5,31.0,734.0,140.97,74.76
2016,6,27,15,45,885.0,85.5,0.55,31.0,691.5,83.41,62.31
2016,6,27,16,0,874.0,83.0,0.6,31.0,649.0,81.51,61.09
2016,6,27,16,15,858.5,80.5,0.6,30.5,602.5,79.33,59.65
2016,6,27,16,30,843.0,78.0,0.6,30.0,556.0,77.02,58.09
2016,6,27,16,45,824.0,75.0,0.6,29.5,507.0,74.16,56.07
2016,6,27,17,0,805.0,72.0,0.6,29.0,458.0,64.39,48.31
2016,6,27,17,15,778.0,68.5,0.55,28.0,408.0,61.49,46.29
2016,6,27,17,30,751.0,65.0,0.5,27.0,358.0,58.54,44.16
2016,6,27,17,45,713.5,60.5,0.5,26.5,308.0,54.63,41.05
2016,6,27,18,0,676.0,56.0,0.5,26.0,258.0,50.68,37.83
2016,6,27,18,15,622.0,51.0,0.5,25.0,209.5,46.14,34.04
2016,6,27,18,30,568.0,46.0,0.5,24.0,161.0,38.39,27.34
2016,6,27,18,45,483.5,38.5,0.5,23.0,118.0,32.04,21.65
2016,6,27,19,0,399.0,31.0,0.5,22.0,75.0,25.76,15.65
2016,6,27,19,15,259.0,20.5,0.5,21.0,44.0,16.86,3.73
2016,6,27,19,30,119.0,10.0,0.5,20.0,13.0,7.87,0.0
2016,6,27,19,45,59.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,5,15,199.0,15.0,0.55,18.0,36.5,85.11,26.98
2016,6,28,5,30,398.0,30.0,0.5,19.0,73.0,188.17,133.37
2016,6,28,5,45,492.0,37.0,0.5,20.5,117.0,256.53,193.01
2016,6,28,6,0,586.0,44.0,0.5,22.0,161.0,331.9,254.96
2016,6,28,6,15,641.5,49.5,0.45,22.5,210.0,397.73,308.37
2016,6,28,6,30,697.0,55.0,0.4,23.0,259.0,467.47,362.19
2016,6,28,6,45,736.5,58.5,0.4,24.0,310.0,528.73,406.94
2016,6,28,7,0,776.0,62.0,0.4,25.0,361.0,591.36,450.46
2016,6,28,7,15,803.5,65.5,0.35,26.0,412.5,646.7,486.15
2016,6,28,7,30,831.0,69.0,0.3,27.0,464.0,694.94,514.34
2016,6,28,7,45,851.5,71.5,0.3,28.5,514.0,741.98,539.98
2016,6,28,8,0,872.0,74.0,0.3,30.0,564.0,787.41,563.62
2016,6,28,8,15,887.0,76.5,0.3,30.5,611.5,826.36,584.73
2016,6,28,8,30,902.0,79.0,0.3,31.0,659.0,862.77,603.93
2016,6,28,8,45,913.5,81.0,0.3,31.5,703.0,892.76,618.92
2016,6,28,9,0,925.0,83.0,0.3,32.0,747.0,919.56,631.9
2016,6,28,9,15,934.0,84.5,0.3,32.0,786.0,940.19,642.43
2016,6,28,9,30,943.0,86.0,0.3,32.0,825.0,957.2,650.92
2016,6,28,9,45,948.5,88.0,0.3,32.5,859.0,967.77,654.42
2016,6,28,10,0,954.0,90.0,0.3,33.0,893.0,974.41,655.79
2016,6,28,10,15,959.5,91.0,0.3,33.0,921.0,976.04,655.74
2016,6,28,10,30,965.0,92.0,0.3,33.0,949.0,973.66,653.56
2016,6,28,10,45,967.5,93.5,0.3,33.5,970.5,965.03,646.6
2016,6,28,11,0,970.0,95.0,0.3,34.0,992.0,952.39,637.53
2016,6,28,11,15,972.0,95.5,0.3,34.0,1006.5,934.46,626.84
2016,6,28,11,30,974.0,96.0,0.3,34.0,1021.0,912.71,614.03
2016,6,28,11,45,974.0,97.0,0.3,34.0,1028.0,886.07,598.38
2016,6,28,12,0,974.0,98.0,0.3,34.0,1035.0,855.95,580.68
2016,6,28,12,15,974.0,98.0,0.3,34.0,1035.0,821.71,560.45
2016,6,28,12,30,974.0,98.0,0.3,34.0,1035.0,784.39,537.27
2016,6,28,12,45,965.5,103.0,0.35,34.0,1026.0,742.27,510.53
2016,6,28,13,0,957.0,108.0,0.4,34.0,1017.0,697.87,481.57
2016,6,28,13,15,954.5,107.5,0.4,34.0,1002.5,650.97,449.48
2016,6,28,13,30,952.0,107.0,0.4,34.0,988.0,601.89,414.9
2016,6,28,13,45,949.0,105.5,0.4,34.0,967.0,549.85,377.16
2016,6,28,14,0,946.0,104.0,0.4,34.0,946.0,496.08,336.9
2016,6,28,14,15,940.5,102.5,0.4,33.5,918.0,439.82,294.18
2016,6,28,14,30,935.0,101.0,0.4,33.0,890.0,382.53,249.34
2016,6,28,14,45,928.5,99.0,0.4,33.0,856.5,323.84,202.28
2016,6,28,15,0,922.0,97.0,0.4,33.0,823.0,264.71,155.58
2016,6,28,15,15,912.5,95.0,0.4,32.5,784.0,204.92,112.13
2016,6,28,15,30,903.0,93.0,0.4,32.0,745.0,145.52,77.3
2016,6,28,15,45,891.5,90.5,0.45,31.5,701.5,86.54,64.64
2016,6,28,16,0,880.0,88.0,0.5,31.0,658.0,84.7,63.64
2016,6,28,16,15,864.0,85.5,0.5,30.5,611.0,82.58,62.26
2016,6,28,16,30,848.0,83.0,0.5,30.0,564.0,80.31,60.75
2016,6,28,16,45,828.5,79.5,0.5,29.5,514.5,69.88,52.53
2016,6,28,17,0,809.0,76.0,0.5,29.0,465.0,67.29,50.71
2016,6,28,17,15,781.5,72.5,0.5,28.0,414.0,64.46,48.76
2016,6,28,17,30,754.0,69.0,0.5,27.0,363.0,61.59,46.72
2016,6,28,17,45,716.5,64.5,0.55,26.5,312.5,57.77,43.71
2016,6,28,18,0,679.0,60.0,0.6,26.0,262.0,53.92,40.58
2016,6,28,18,15,623.0,54.0,0.55,25.0,213.0,44.87,32.95
2016,6,28,18,30,567.0,48.0,0.5,24.0,164.0,39.93,28.66
2016,6,28,18,45,481.0,40.0,0.5,23.0,120.0,33.22,22.65
2016,6,28,19,0,395.0,32.0,0.5,22.0,76.0,26.57,16.32
2016,6,28,19,15,250.0,21.5,0.5,21.0,44.5,17.68,4.15
2016,6,28,19,30,105.0,11.0,0.5,20.0,13.0,8.65,0.0
2016,6,28,19,45,52.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.5,0.55,18.0,34.5,78.95,22.05
2016,6,29,5,30,344.0,33.0,0.5,19.0,69.0,172.28,121.95
2016,6,29,5,45,438.5,41.5,0.45,20.0,112.0,239.8,180.92
2016,6,29,6,0,533.0,50.0,0.4,21.0,155.0,316.92,244.39
2016,6,29,6,15,592.5,56.0,0.4,22.0,203.5,382.49,297.27
2016,6,29,6,30,652.0,62.0,0.4,23.0,252.0,452.56,351.14
2016,6,29,6,45,692.0,67.0,0.4,24.0,302.5,511.25,394.19
2016,6,29,7,0,732.0,72.0,0.4,25.0,353.0,574.2,438.15
2016,6,29,7,15,761.5,76.0,0.35,25.5,404.5,629.9,475.26
2016,6,29,7,30,791.0,80.0,0.3,26.0,456.0,685.38,510.19
2016,6,29,7,45,812.0,84.0,0.3,27.0,505.5,733.78,537.97
2016,6,29,8,0,833.0,88.0,0.3,28.0,555.0,780.63,563.92
2016,6,29,8,15,850.0,90.5,0.3,28.5,602.5,820.59,585.9
2016,6,29,8,30,867.0,93.0,0.3,29.0,650.0,848.88,600.25
2016,6,29,8,45,879.0,96.0,0.3,30.0,693.5,879.51,614.79
2016,6,29,9,0,891.0,99.0,0.3,31.0,737.0,907.05,627.14
2016,6,29,9,15,901.0,101.0,0.3,31.5,776.5,928.45,636.95
2016,6,29,9,30,911.0,103.0,0.3,32.0,816.0,946.35,644.73
2016,6,29,9,45,918.0,105.0,0.3,32.5,850.0,957.85,648.79
2016,6,29,10,0,925.0,107.0,0.3,33.0,884.0,965.53,650.79
2016,6,29,10,15,930.5,108.0,0.3,33.0,912.0,966.96,650.61
2016,6,29,10,30,936.0,109.0,0.3,33.0,940.0,964.47,648.37
2016,6,29,10,45,939.0,110.5,0.3,33.5,961.5,956.24,641.65
2016,6,29,11,0,942.0,112.0,0.3,34.0,983.0,944.1,632.86
2016,6,29,11,15,944.5,113.0,0.3,34.0,997.5,927.21,622.74
2016,6,29,11,30,947.0,114.0,0.3,34.0,1012.0,906.57,610.53
2016,6,29,11,45,947.0,114.5,0.3,34.0,1019.0,879.81,594.76
2016,6,29,12,0,947.0,115.0,0.3,34.0,1026.0,849.7,577.03
2016,6,29,12,15,947.0,115.0,0.3,34.0,1025.5,816.02,557.1
2016,6,29,12,30,947.0,115.0,0.3,34.0,1025.0,779.37,533.88
2016,6,29,12,45,944.5,115.0,0.35,34.0,1017.5,738.19,507.85
2016,6,29,13,0,942.0,115.0,0.4,34.0,1010.0,694.54,479.46
2016,6,29,13,15,939.0,114.5,0.4,33.5,995.5,647.92,448.48
2016,6,29,13,30,936.0,114.0,0.4,33.0,981.0,599.21,414.95
2016,6,29,13,45,932.5,112.5,0.4,33.0,959.5,547.64,377.43
2016,6,29,14,0,929.0,111.0,0.4,33.0,938.0,494.42,337.46
2016,6,29,14,15,922.5,110.0,0.4,33.0,910.0,438.94,294.6
2016,6,29,14,30,916.0,109.0,0.4,33.0,882.0,382.54,249.92
2016,6,29,14,45,909.5,106.5,0.4,33.0,848.5,324.49,203.45
2016,6,29,15,0,903.0,104.0,0.4,33.0,815.0,266.04,157.32
2016,6,29,15,15,892.5,102.0,0.4,32.5,776.0,207.09,114.49
2016,6,29,15,30,882.0,100.0,0.4,32.0,737.0,148.66,80.08
2016,6,29,15,45,870.5,97.0,0.45,32.0,693.5,90.37,67.54
2016,6,29,16,0,859.0,94.0,0.5,32.0,650.0,87.68,65.75
2016,6,29,16,15,842.0,91.5,0.5,31.5,603.0,77.29,57.71
2016,6,29,16,30,825.0,89.0,0.5,31.0,556.0,75.79,56.83
2016,6,29,16,45,804.5,85.0,0.5,30.5,507.0,73.11,54.96
2016,6,29,17,0,784.0,81.0,0.5,30.0,458.0,70.32,52.98
2016,6,29,17,15,754.5,77.0,0.5,29.0,407.0,67.26,50.86
2016,6,29,17,30,725.0,73.0,0.5,28.0,356.0,64.14,48.64
2016,6,29,17,45,684.0,68.5,0.5,27.5,305.5,55.81,41.85
2016,6,29,18,0,643.0,64.0,0.5,27.0,255.0,52.3,39.02
2016,6,29,18,15,584.5,57.5,0.5,25.5,206.5,47.1,34.78
2016,6,29,18,30,526.0,51.0,0.5,24.0,158.0,41.92,30.35
2016,6,29,18,45,435.0,42.5,0.5,23.0,115.0,34.92,24.09
2016,6,29,19,0,344.0,34.0,0.5,22.0,72.0,27.99,17.48
2016,6,29,19,15,207.0,22.0,0.5,21.5,42.0,17.98,4.24
2016,6,29,19,30,70.0,10.0,0.5,21.0,12.0,7.87,0.0
2016,6,29,19,45,35.0,5.0,0.55,20.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,5,15,147.0,16.5,0.45,20.0,32.0,71.49,16.42
2016,6,30,5,30,294.0,33.0,0.4,21.0,64.0,154.95,108.43
2016,6,30,5,45,385.5,42.5,0.35,22.0,105.0,219.49,164.3
2016,6,30,6,0,477.0,52.0,0.3,23.0,146.0,293.51,224.74
2016,6,30,6,15,537.5,59.5,0.3,23.5,193.0,358.47,277.21
2016,6,30,6,30,598.0,67.0,0.3,24.0,240.0,428.2,331.21
2016,6,30,6,45,641.5,72.0,0.3,25.0,290.0,489.1,375.76
2016,6,30,7,0,685.0,77.0,0.3,26.0,340.0,552.04,419.67
2016,6,30,7,15,716.5,81.5,0.25,27.0,390.0,604.99,454.08
2016,6,30,7,30,748.0,86.0,0.2,28.0,440.0,660.88,488.81
2016,6,30,7,45,772.5,89.5,0.2,29.0,489.5,709.98,517.08
2016,6,30,8,0,797.0,93.0,0.2,30.0,539.0,757.86,543.7
2016,6,30,8,15,814.5,96.0,0.2,30.5,586.0,797.85,565.67
2016,6,30,8,30,832.0,99.0,0.2,31.0,633.0,835.57,585.89
2016,6,30,8,45,846.0,101.5,0.2,31.5,676.5,857.04,595.82
2016,6,30,9,0,860.0,104.0,0.2,32.0,720.0,885.23,609.99
2016,6,30,9,15,871.0,106.0,0.2,32.5,759.0,907.1,620.12
2016,6,30,9,30,882.0,108.0,0.2,33.0,798.0,925.6,628.29
2016,6,30,9,45,891.0,109.5,0.2,33.5,832.5,938.23,633.05
2016,6,30,10,0,900.0,111.0,0.2,34.0,867.0,947.17,635.8
2016,6,30,10,15,906.0,112.5,0.2,34.0,895.0,949.58,636.2
2016,6,30,10,30,912.0,114.0,0.2,34.0,923.0,948.13,634.56
2016,6,30,10,45,915.5,116.0,0.25,34.0,944.5,941.0,630.74
2016,6,30,11,0,919.0,118.0,0.3,34.0,966.0,930.01,624.86
2016,6,30,11,15,921.5,118.5,0.3,34.0,980.5,913.01,614.62
2016,6,30,11,30,924.0,119.0,0.3,34.0,995.0,892.36,602.35
2016,6,30,11,45,925.0,119.5,0.3,34.0,1002.5,866.93,587.31
2016,6,30,12,0,926.0,120.0,0.3,34.0,1010.0,838.17,570.3
2016,6,30,12,15,926.0,120.0,0.3,34.0,1010.5,805.1,550.63
2016,6,30,12,30,926.0,120.0,0.3,34.0,1011.0,769.13,527.64
2016,6,30,12,45,926.0,119.0,0.3,34.0,1004.0,729.65,501.9
2016,6,30,13,0,926.0,118.0,0.3,34.0,997.0,687.59,473.85
2016,6,30,13,15,923.0,117.0,0.3,34.0,982.5,641.29,442.25
2016,6,30,13,30,920.0,116.0,0.3,34.0,968.0,592.95,408.33
2016,6,30,13,45,915.5,115.0,0.35,34.0,947.0,542.01,372.0
2016,6,30,14,0,911.0,114.0,0.4,34.0,926.0,489.54,333.2
2016,6,30,14,15,905.0,113.0,0.4,33.5,898.0,435.17,291.91
2016,6,30,14,30,899.0,112.0,0.4,33.0,870.0,379.86,248.63
2016,6,30,14,45,890.5,110.5,0.4,33.0,836.5,322.82,203.01
2016,6,30,15,0,882.0,109.0,0.4,33.0,803.0,265.6,157.88
2016,6,30,15,15,871.0,106.5,0.4,32.5,764.0,207.43,115.56
2016,6,30,15,30,860.0,104.0,0.4,32.0,725.0,149.85,81.44
2016,6,30,15,45,846.0,102.0,0.45,31.5,682.0,93.28,70.02
2016,6,30,16,0,832.0,100.0,0.5,31.0,639.0,81.71,61.21
2016,6,30,16,15,814.0,97.0,0.5,30.5,592.0,80.12,60.27
2016,6,30,16,30,796.0,94.0,0.5,30.0,545.0,78.43,59.23
2016,6,30,16,45,772.0,90.5,0.5,30.0,496.0,76.19,57.6
2016,6,30,17,0,748.0,87.0,0.5,30.0,447.0,73.87,55.9
2016,6,30,17,15,716.5,82.5,0.5,29.0,396.5,70.61,53.64
2016,6,30,17,30,685.0,78.0,0.5,28.0,346.0,62.11,46.93
2016,6,30,17,45,641.0,73.0,0.55,27.5,296.0,58.39,44.03
2016,6,30,18,0,597.0,68.0,0.6,27.0,246.0,54.67,41.03
2016,6,30,18,15,536.5,61.0,0.6,26.0,199.0,49.26,36.53
2016,6,30,18,30,476.0,54.0,0.6,25.0,152.0,43.85,31.84
2016,6,30,18,45,384.5,45.0,0.6,24.0,110.0,36.62,25.39
2016,6,30,19,0,293.0,36.0,0.6,23.0,68.0,29.43,18.55
2016,6,30,19,15,170.0,23.0,0.6,22.0,39.5,17.55,3.89
2016,6,30,19,30,47.0,10.0,0.6,21.0,11.0,7.87,0.0
2016,6,30,19,45,23.5,5.0,0.6,20.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,16.0,0.5,21.0,31.0,70.05,12.57
2016,7,1,5,30,290.0,32.0,0.4,22.0,62.0,152.6,105.93
2016,7,1,5,45,379.5,41.5,0.35,23.0,102.5,216.02,160.95
2016,7,1,6,0,469.0,51.0,0.3,24.0,143.0,288.76,220.26
2016,7,1,6,15,529.0,58.0,0.25,24.5,189.0,352.48,271.43
2016,7,1,6,30,589.0,65.0,0.2,25.0,235.0,420.94,323.98
2016,7,1,6,45,631.0,70.5,0.2,26.0,284.0,481.06,367.76
2016,7,1,7,0,673.0,76.0,0.2,27.0,333.0,543.15,410.89
2016,7,1,7,15,704.0,80.5,0.15,27.5,382.5,598.01,447.35
2016,7,1,7,30,735.0,85.0,0.1,28.0,432.0,650.44,480.81
2016,7,1,7,45,758.0,89.0,0.1,29.0,480.5,698.54,508.53
2016,7,1,8,0,781.0,93.0,0.1,30.0,529.0,745.37,534.58
2016,7,1,8,15,799.0,96.0,0.1,30.5,575.5,785.37,556.65
2016,7,1,8,30,817.0,99.0,0.1,31.0,622.0,823.19,576.98
2016,7,1,8,45,830.0,102.0,0.1,31.5,665.0,854.19,592.8
2016,7,1,9,0,843.0,105.0,0.1,32.0,708.0,871.65,600.31
2016,7,1,9,15,854.0,107.5,0.1,32.5,747.0,893.84,610.85
2016,7,1,9,30,865.0,110.0,0.1,33.0,786.0,912.71,619.28
2016,7,1,9,45,872.0,112.5,0.1,33.5,819.5,924.43,623.54
2016,7,1,10,0,879.0,115.0,0.1,34.0,853.0,932.48,625.82
2016,7,1,10,15,885.5,116.5,0.1,34.0,881.0,935.37,626.52
2016,7,1,10,30,892.0,118.0,0.1,34.0,909.0,934.48,625.21
2016,7,1,10,45,895.5,120.0,0.1,34.0,930.0,927.51,620.53
2016,7,1,11,0,899.0,122.0,0.1,34.0,951.0,916.75,613.83
2016,7,1,11,15,901.5,122.5,0.1,34.0,965.5,900.07,603.8
2016,7,1,11,30,904.0,123.0,0.1,34.0,980.0,879.8,591.8
2016,7,1,11,45,904.5,124.5,0.15,34.5,987.5,855.24,576.83
2016,7,1,12,0,905.0,126.0,0.2,35.0,995.0,827.41,560.02
2016,7,1,12,15,905.0,126.0,0.2,34.5,995.0,794.93,541.79
2016,7,1,12,30,905.0,126.0,0.2,34.0,995.0,759.61,520.3
2016,7,1,12,45,893.0,132.5,0.2,34.0,985.0,718.21,493.26
2016,7,1,13,0,881.0,139.0,0.2,34.0,975.0,674.98,464.46
2016,7,1,13,15,878.0,138.0,0.2,34.0,961.0,630.41,434.12
2016,7,1,13,30,875.0,137.0,0.2,34.0,947.0,583.93,401.57
2016,7,1,13,45,869.5,136.5,0.25,34.0,925.5,534.79,366.63
2016,7,1,14,0,864.0,136.0,0.3,34.0,904.0,484.3,329.46
2016,7,1,14,15,857.0,134.0,0.3,33.5,877.0,431.14,289.41
2016,7,1,14,30,850.0,132.0,0.3,33.0,850.0,377.25,247.58
2016,7,1,14,45,840.5,130.5,0.3,33.0,816.5,318.46,201.22
2016,7,1,15,0,831.0,129.0,0.3,33.0,783.0,262.43,157.33
2016,7,1,15,15,819.0,126.5,0.3,32.5,744.5,205.7,116.16
2016,7,1,15,30,807.0,124.0,0.3,32.0,706.0,149.85,82.8
2016,7,1,15,45,792.0,120.5,0.35,32.0,663.5,94.4,70.7
2016,7,1,16,0,777.0,117.0,0.4,32.0,621.0,90.93,68.31
2016,7,1,16,15,757.5,113.5,0.4,31.5,575.0,89.45,67.48
2016,7,1,16,30,738.0,110.0,0.4,31.0,529.0,81.03,61.03
2016,7,1,16,45,714.0,105.5,0.4,30.5,480.5,78.71,59.51
2016,7,1,17,0,690.0,101.0,0.4,30.0,432.0,76.29,57.87
2016,7,1,17,15,657.5,95.5,0.4,29.5,383.0,72.95,55.43
2016,7,1,17,30,625.0,90.0,0.4,29.0,334.0,69.51,52.88
2016,7,1,17,45,582.0,83.0,0.45,28.5,285.5,64.76,49.16
2016,7,1,18,0,539.0,76.0,0.5,28.0,237.0,59.92,45.25
2016,7,1,18,15,478.0,68.0,0.5,27.0,191.0,54.04,40.39
2016,7,1,18,30,417.0,60.0,0.5,26.0,145.0,48.13,35.3
2016,7,1,18,45,331.5,48.5,0.5,25.0,105.0,36.93,25.53
2016,7,1,19,0,246.0,37.0,0.5,24.0,65.0,28.11,17.38
2016,7,1,19,15,138.0,23.0,0.5,23.0,37.5,17.46,3.68
2016,7,1,19,30,30.0,9.0,0.5,22.0,10.0,7.08,0.0
2016,7,1,19,45,15.0,4.5,0.5,21.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,2,5,15,123.0,17.0,0.65,21.0,29.5,62.03,7.13
2016,7,2,5,30,246.0,34.0,0.5,22.0,59.0,137.68,95.21
2016,7,2,5,45,336.0,45.0,0.35,23.0,99.0,201.86,150.51
2016,7,2,6,0,426.0,56.0,0.2,24.0,139.0,274.16,209.04
2016,7,2,6,15,489.0,64.0,0.15,24.5,185.0,338.58,260.57
2016,7,2,6,30,552.0,72.0,0.1,25.0,231.0,408.06,313.84
2016,7,2,6,45,596.0,78.5,0.1,26.0,280.0,469.03,358.21
2016,7,2,7,0,640.0,85.0,0.1,27.0,329.0,532.2,402.09
2016,7,2,7,15,673.0,90.5,0.1,27.5,378.5,588.41,439.99
2016,7,2,7,30,706.0,96.0,0.1,28.0,428.0,644.99,476.72
2016,7,2,7,45,731.0,100.0,0.1,29.0,477.0,693.69,505.46
2016,7,2,8,0,756.0,104.0,0.1,30.0,526.0,737.76,529.79
2016,7,2,8,15,775.0,107.5,0.1,30.0,572.5,778.55,553.6
2016,7,2,8,30,794.0,111.0,0.1,30.0,619.0,817.24,575.74
2016,7,2,8,45,808.5,114.0,0.1,30.5,662.0,849.1,592.2
2016,7,2,9,0,823.0,117.0,0.1,31.0,705.0,878.14,606.8
2016,7,2,9,15,834.5,119.5,0.1,31.0,744.0,900.89,618.75
2016,7,2,9,30,846.0,122.0,0.1,31.0,783.0,908.0,621.43
2016,7,2,9,45,849.0,127.5,0.15,31.5,815.0,918.67,626.08
2016,7,2,10,0,852.0,133.0,0.2,32.0,847.0,925.6,628.63
2016,7,2,10,15,858.5,134.5,0.2,32.0,874.5,928.27,629.24
2016,7,2,10,30,865.0,136.0,0.2,32.0,902.0,927.23,627.84
2016,7,2,10,45,869.5,137.5,0.2,32.5,923.5,920.65,622.07
2016,7,2,11,0,874.0,139.0,0.2,33.0,945.0,910.36,614.31
2016,7,2,11,15,876.5,140.0,0.2,33.0,959.0,894.23,604.5
2016,7,2,11,30,879.0,141.0,0.2,33.0,973.0,874.57,592.74
2016,7,2,11,45,879.5,141.5,0.25,33.0,980.0,849.46,578.61
2016,7,2,12,0,880.0,142.0,0.3,33.0,987.0,821.21,562.61
2016,7,2,12,15,880.0,142.0,0.3,33.0,987.0,789.24,542.9
2016,7,2,12,30,880.0,142.0,0.3,33.0,987.0,754.54,520.5
2016,7,2,12,45,880.0,140.5,0.3,33.0,980.5,716.17,495.33
2016,7,2,13,0,880.0,139.0,0.3,33.0,974.0,675.38,467.98
2016,7,2,13,15,876.5,138.0,0.3,33.0,959.5,630.56,437.23
2016,7,2,13,30,873.0,137.0,0.3,33.0,945.0,583.87,404.32
2016,7,2,13,45,867.0,136.5,0.3,33.0,923.5,534.56,368.57
2016,7,2,14,0,861.0,136.0,0.3,33.0,902.0,483.96,330.74
2016,7,2,14,15,853.5,134.5,0.3,32.5,874.5,431.07,290.73
2016,7,2,14,30,846.0,133.0,0.3,32.0,847.0,377.48,248.97
2016,7,2,14,45,835.0,132.0,0.3,32.0,813.5,318.9,202.64
