Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,15,0,824.0,131.0,0.3,32.0,780.0,263.14,158.82
2016,7,2,15,15,812.0,128.5,0.3,31.5,741.5,206.77,117.69
2016,7,2,15,30,800.0,126.0,0.3,31.0,703.0,151.28,84.25
2016,7,2,15,45,783.0,123.5,0.35,31.0,660.0,96.75,72.88
2016,7,2,16,0,766.0,121.0,0.4,31.0,617.0,93.19,70.42
2016,7,2,16,15,746.5,117.0,0.4,30.5,571.0,91.49,69.42
2016,7,2,16,30,727.0,113.0,0.4,30.0,525.0,82.62,62.59
2016,7,2,16,45,703.0,108.0,0.4,29.5,477.0,80.07,60.88
2016,7,2,17,0,679.0,103.0,0.4,29.0,429.0,77.4,59.03
2016,7,2,17,15,645.5,97.5,0.4,28.5,380.0,74.1,56.63
2016,7,2,17,30,612.0,92.0,0.4,28.0,331.0,70.72,54.12
2016,7,2,17,45,571.5,84.5,0.4,27.5,283.0,65.71,50.17
2016,7,2,18,0,531.0,77.0,0.4,27.0,235.0,60.58,46.0
2016,7,2,18,15,470.0,68.5,0.4,26.0,189.5,54.35,40.83
2016,7,2,18,30,409.0,60.0,0.4,25.0,144.0,48.07,35.41
2016,7,2,18,45,327.0,48.5,0.4,24.0,104.0,36.9,25.63
2016,7,2,19,0,245.0,37.0,0.4,23.0,64.0,28.11,17.45
2016,7,2,19,15,138.0,23.0,0.4,22.5,36.5,17.45,3.54
2016,7,2,19,30,31.0,9.0,0.4,22.0,9.0,7.08,0.0
2016,7,2,19,45,15.5,4.5,0.4,21.5,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.0,0.35,18.5,29.5,67.08,4.03
2016,7,3,5,30,273.0,32.0,0.3,19.0,59.0,146.62,102.05
2016,7,3,5,45,371.5,41.0,0.25,20.0,99.5,212.21,159.57
2016,7,3,6,0,470.0,50.0,0.2,21.0,140.0,288.07,221.82
2016,7,3,6,15,531.0,57.0,0.15,22.0,186.5,352.36,273.4
2016,7,3,6,30,592.0,64.0,0.1,23.0,233.0,421.5,326.3
2016,7,3,6,45,638.0,68.5,0.1,24.0,282.5,483.06,371.43
2016,7,3,7,0,684.0,73.0,0.1,25.0,332.0,546.92,416.07
2016,7,3,7,15,714.5,77.0,0.1,25.5,381.5,599.01,451.37
2016,7,3,7,30,745.0,81.0,0.1,26.0,431.0,653.63,486.84
2016,7,3,7,45,769.0,84.0,0.1,27.0,480.0,701.77,514.77
2016,7,3,8,0,793.0,87.0,0.1,28.0,529.0,748.71,541.07
2016,7,3,8,15,810.5,90.0,0.1,28.5,575.0,788.74,563.3
2016,7,3,8,30,828.0,93.0,0.1,29.0,621.0,817.23,577.93
2016,7,3,8,45,842.5,95.0,0.15,29.5,664.0,848.35,594.86
2016,7,3,9,0,857.0,97.0,0.2,30.0,707.0,876.65,609.94
2016,7,3,9,15,867.0,99.0,0.2,30.0,746.0,897.85,621.05
2016,7,3,9,30,877.0,101.0,0.2,30.0,785.0,915.68,630.24
2016,7,3,9,45,889.5,100.0,0.2,30.5,819.5,929.22,635.68
2016,7,3,10,0,902.0,99.0,0.2,31.0,854.0,939.2,639.12
2016,7,3,10,15,907.5,100.0,0.2,31.0,881.5,941.04,639.16
2016,7,3,10,30,913.0,101.0,0.2,31.0,909.0,939.05,637.2
2016,7,3,10,45,917.0,102.0,0.25,31.0,930.5,931.86,633.26
2016,7,3,11,0,921.0,103.0,0.3,31.0,952.0,920.83,627.26
2016,7,3,11,15,923.5,103.5,0.3,31.0,966.5,904.24,617.1
2016,7,3,11,30,926.0,104.0,0.3,31.0,981.0,883.98,604.87
2016,7,3,11,45,927.5,104.0,0.3,31.0,988.5,858.91,589.81
2016,7,3,12,0,929.0,104.0,0.3,31.0,996.0,830.48,572.73
2016,7,3,12,15,928.5,104.0,0.3,31.0,996.0,797.33,552.7
2016,7,3,12,30,928.0,104.0,0.3,31.0,996.0,761.25,529.81
2016,7,3,12,45,915.5,111.5,0.35,31.0,985.5,720.0,503.11
2016,7,3,13,0,903.0,119.0,0.4,31.0,975.0,676.81,474.42
2016,7,3,13,15,899.5,118.5,0.4,30.5,961.0,631.58,443.89
2016,7,3,13,30,896.0,118.0,0.4,30.0,947.0,584.41,410.94
2016,7,3,13,45,892.5,116.0,0.4,30.0,926.0,534.41,374.06
2016,7,3,14,0,889.0,114.0,0.4,30.0,905.0,482.85,334.83
2016,7,3,14,15,882.5,112.5,0.4,29.5,878.0,429.1,293.36
2016,7,3,14,30,876.0,111.0,0.4,29.0,851.0,374.5,249.96
2016,7,3,14,45,869.5,108.5,0.4,29.0,818.0,318.63,204.42
2016,7,3,15,0,863.0,106.0,0.4,29.0,785.0,262.39,159.14
2016,7,3,15,15,852.5,104.0,0.4,28.5,747.0,205.68,116.89
2016,7,3,15,30,842.0,102.0,0.4,28.0,709.0,149.5,82.52
2016,7,3,15,45,830.0,98.5,0.4,28.0,667.0,93.15,70.95
2016,7,3,16,0,818.0,95.0,0.4,28.0,625.0,78.21,59.14
2016,7,3,16,15,800.5,92.5,0.4,27.5,579.0,76.87,58.38
2016,7,3,16,30,783.0,90.0,0.4,27.0,533.0,75.45,57.54
2016,7,3,16,45,761.5,86.0,0.4,26.5,485.0,72.85,55.7
2016,7,3,17,0,740.0,82.0,0.4,26.0,437.0,70.14,53.76
2016,7,3,17,15,710.5,78.0,0.4,25.5,388.0,67.18,51.58
2016,7,3,17,30,681.0,74.0,0.4,25.0,339.0,59.28,45.17
2016,7,3,17,45,641.5,68.5,0.4,24.5,290.5,55.19,41.9
2016,7,3,18,0,602.0,63.0,0.4,24.0,242.0,51.05,38.48
2016,7,3,18,15,544.5,56.5,0.4,23.0,195.5,45.93,34.17
2016,7,3,18,30,487.0,50.0,0.4,22.0,149.0,40.81,29.67
2016,7,3,18,45,401.5,41.5,0.4,21.5,108.5,33.9,23.39
2016,7,3,19,0,316.0,33.0,0.4,21.0,68.0,27.04,16.74
2016,7,3,19,15,190.5,21.0,0.35,20.5,39.5,17.11,3.24
2016,7,3,19,30,65.0,9.0,0.3,20.0,11.0,7.08,0.0
2016,7,3,19,45,32.5,4.5,0.3,19.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,4,5,15,134.5,16.0,0.25,16.5,29.5,66.24,0.0
2016,7,4,5,30,269.0,32.0,0.2,17.0,59.0,145.19,101.26
2016,7,4,5,45,367.5,41.0,0.2,18.0,99.5,210.58,159.36
2016,7,4,6,0,466.0,50.0,0.2,19.0,140.0,286.25,222.08
2016,7,4,6,15,527.0,57.0,0.2,19.5,186.0,350.38,274.76
2016,7,4,6,30,588.0,64.0,0.2,20.0,232.0,419.36,329.13
2016,7,4,6,45,358.0,107.0,0.2,21.0,215.5,349.81,275.18
2016,7,4,7,0,128.0,150.0,0.2,22.0,199.0,235.53,184.87
2016,7,4,7,15,437.0,115.5,0.2,22.5,314.5,444.75,347.83
2016,7,4,7,30,746.0,81.0,0.2,23.0,430.0,654.61,496.62
2016,7,4,7,45,772.0,83.0,0.2,24.0,479.0,703.23,523.09
2016,7,4,8,0,798.0,85.0,0.2,25.0,528.0,750.76,550.17
2016,7,4,8,15,815.0,87.5,0.2,25.5,574.5,790.0,572.22
2016,7,4,8,30,832.0,90.0,0.2,26.0,621.0,817.81,586.67
2016,7,4,8,45,846.5,92.0,0.25,26.5,664.0,849.11,604.13
2016,7,4,9,0,861.0,94.0,0.3,27.0,707.0,877.59,619.67
2016,7,4,9,15,871.5,96.0,0.3,27.0,745.5,899.39,631.33
2016,7,4,9,30,882.0,98.0,0.3,27.0,784.0,917.83,641.03
2016,7,4,9,45,881.5,104.0,0.3,27.5,815.5,926.71,643.74
2016,7,4,10,0,881.0,110.0,0.3,28.0,847.0,931.68,644.32
2016,7,4,10,15,887.0,111.5,0.3,28.0,875.0,934.35,644.95
2016,7,4,10,30,893.0,113.0,0.3,28.0,903.0,933.23,643.47
2016,7,4,10,45,897.5,114.0,0.3,28.5,924.5,926.48,637.5
2016,7,4,11,0,902.0,115.0,0.3,29.0,946.0,915.94,629.46
2016,7,4,11,15,905.0,115.5,0.3,29.0,960.5,899.89,619.53
2016,7,4,11,30,908.0,116.0,0.3,29.0,975.0,880.23,607.53
2016,7,4,11,45,909.0,117.0,0.3,29.5,982.5,855.81,591.53
2016,7,4,12,0,910.0,118.0,0.3,30.0,990.0,828.07,573.61
2016,7,4,12,15,910.0,118.0,0.3,30.0,990.5,795.64,553.92
2016,7,4,12,30,910.0,118.0,0.3,30.0,991.0,760.33,531.08
2016,7,4,12,45,914.0,114.0,0.35,30.0,986.0,721.99,506.41
2016,7,4,13,0,918.0,110.0,0.4,30.0,981.0,680.83,479.14
2016,7,4,13,15,915.0,109.5,0.4,30.0,967.0,635.36,447.41
2016,7,4,13,30,912.0,109.0,0.4,30.0,953.0,587.83,413.32
2016,7,4,13,45,907.5,108.5,0.4,30.0,932.0,537.68,376.3
2016,7,4,14,0,903.0,108.0,0.4,30.0,911.0,486.0,336.94
2016,7,4,14,15,897.0,106.5,0.4,29.5,884.0,431.73,295.06
2016,7,4,14,30,891.0,105.0,0.4,29.0,857.0,376.53,251.16
2016,7,4,14,45,882.0,104.0,0.4,29.0,823.5,320.13,205.21
2016,7,4,15,0,873.0,103.0,0.4,29.0,790.0,263.58,159.69
2016,7,4,15,15,862.5,101.0,0.4,28.5,752.0,206.27,116.9
2016,7,4,15,30,852.0,99.0,0.4,28.0,714.0,149.49,81.98
2016,7,4,15,45,838.5,96.5,0.4,28.0,671.0,93.06,70.88
2016,7,4,16,0,825.0,94.0,0.4,28.0,628.0,86.75,66.1
2016,7,4,16,15,807.5,91.5,0.4,27.5,582.0,76.41,57.99
2016,7,4,16,30,790.0,89.0,0.4,27.0,536.0,74.96,57.13
2016,7,4,16,45,767.5,85.5,0.4,26.5,488.0,72.64,55.53
2016,7,4,17,0,745.0,82.0,0.4,26.0,440.0,70.24,53.85
2016,7,4,17,15,715.5,78.0,0.4,25.5,390.5,67.28,51.66
2016,7,4,17,30,686.0,74.0,0.4,25.0,341.0,59.37,45.24
2016,7,4,17,45,644.0,69.0,0.45,24.5,292.0,55.59,42.24
2016,7,4,18,0,602.0,64.0,0.5,24.0,243.0,51.79,39.11
2016,7,4,18,15,544.0,57.5,0.45,23.0,196.5,46.68,34.81
2016,7,4,18,30,486.0,51.0,0.4,22.0,150.0,41.59,30.34
2016,7,4,18,45,394.5,42.5,0.4,21.5,108.5,34.67,24.03
2016,7,4,19,0,303.0,34.0,0.4,21.0,67.0,27.83,17.37
2016,7,4,19,15,177.5,21.5,0.4,20.0,38.5,17.5,3.22
2016,7,4,19,30,52.0,9.0,0.4,19.0,10.0,7.08,0.0
2016,7,4,19,45,26.0,4.5,0.45,18.5,5.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.5,0.45,17.0,29.5,68.82,0.0
2016,7,5,5,30,293.0,31.0,0.4,18.0,59.0,152.51,105.44
2016,7,5,5,45,391.0,40.0,0.35,19.0,100.5,218.94,165.06
2016,7,5,6,0,489.0,49.0,0.3,20.0,142.0,295.62,228.5
2016,7,5,6,15,379.0,75.5,0.3,21.0,160.0,290.68,227.86
2016,7,5,6,30,269.0,102.0,0.3,22.0,178.0,265.27,209.33
2016,7,5,6,45,298.5,116.5,0.3,23.0,216.0,310.36,244.66
2016,7,5,7,0,328.0,131.0,0.3,24.0,254.0,357.4,279.57
2016,7,5,7,15,300.5,157.0,0.25,24.5,282.5,379.53,294.09
2016,7,5,7,30,273.0,183.0,0.2,25.0,311.0,398.13,305.53
2016,7,5,7,45,545.5,136.0,0.2,26.0,427.0,591.93,444.97
2016,7,5,8,0,818.0,89.0,0.2,27.0,543.0,771.68,561.2
2016,7,5,8,15,836.0,92.0,0.2,27.5,591.0,812.97,582.14
2016,7,5,8,30,854.0,95.0,0.2,28.0,639.0,842.51,597.3
2016,7,5,8,45,868.0,97.5,0.2,28.5,683.0,874.39,613.86
2016,7,5,9,0,882.0,100.0,0.2,29.0,727.0,903.32,628.36
2016,7,5,9,15,892.5,102.0,0.2,29.0,766.5,925.37,639.87
2016,7,5,9,30,903.0,104.0,0.2,29.0,806.0,943.97,649.4
2016,7,5,9,45,913.0,104.5,0.2,29.5,841.0,956.96,654.39
2016,7,5,10,0,923.0,105.0,0.2,30.0,876.0,966.23,657.31
2016,7,5,10,15,928.5,106.0,0.2,30.0,904.0,968.0,657.29
2016,7,5,10,30,934.0,107.0,0.2,30.0,932.0,965.85,655.2
2016,7,5,10,45,937.5,108.0,0.2,30.5,953.5,957.93,648.61
2016,7,5,11,0,941.0,109.0,0.2,31.0,975.0,946.11,639.93
2016,7,5,11,15,943.0,109.5,0.2,31.0,989.5,928.65,629.38
2016,7,5,11,30,945.0,110.0,0.2,31.0,1004.0,907.47,616.75
2016,7,5,11,45,945.5,110.5,0.25,31.0,1011.0,881.43,602.17
2016,7,5,12,0,946.0,111.0,0.3,31.0,1018.0,851.99,585.53
2016,7,5,12,15,945.5,111.0,0.3,31.0,1017.5,818.15,565.25
2016,7,5,12,30,945.0,111.0,0.3,31.0,1017.0,781.33,542.03
2016,7,5,12,45,939.5,112.5,0.3,31.0,1008.5,739.43,514.5
2016,7,5,13,0,934.0,114.0,0.3,31.0,1000.0,695.22,484.82
2016,7,5,13,15,930.5,113.5,0.3,30.5,985.0,648.65,453.69
2016,7,5,13,30,927.0,113.0,0.3,30.0,970.0,600.03,420.05
2016,7,5,13,45,922.5,111.5,0.35,30.0,948.5,548.34,382.76
2016,7,5,14,0,918.0,110.0,0.4,30.0,927.0,495.12,342.93
2016,7,5,14,15,911.0,109.0,0.4,29.5,898.5,439.91,300.49
2016,7,5,14,30,904.0,108.0,0.4,29.0,870.0,383.85,256.04
2016,7,5,14,45,895.5,106.0,0.4,29.0,836.0,326.11,209.11
2016,7,5,15,0,887.0,104.0,0.4,29.0,802.0,268.17,162.54
2016,7,5,15,15,876.0,102.0,0.4,28.5,762.5,209.88,119.0
2016,7,5,15,30,865.0,100.0,0.4,28.0,723.0,152.16,83.36
2016,7,5,15,45,851.0,97.5,0.45,28.0,679.5,94.83,72.33
2016,7,5,16,0,837.0,95.0,0.5,28.0,636.0,87.66,66.88
2016,7,5,16,15,818.5,92.0,0.5,27.5,589.0,77.02,58.51
2016,7,5,16,30,800.0,89.0,0.5,27.0,542.0,75.2,57.35
2016,7,5,16,45,776.5,86.0,0.5,26.5,493.0,73.19,56.0
2016,7,5,17,0,753.0,83.0,0.5,26.0,444.0,71.13,54.6
2016,7,5,17,15,722.0,79.0,0.5,25.0,394.0,68.14,52.51
2016,7,5,17,30,691.0,75.0,0.5,24.0,344.0,60.14,46.1
2016,7,5,17,45,647.0,70.0,0.55,23.5,294.0,56.35,43.07
2016,7,5,18,0,603.0,65.0,0.6,23.0,244.0,52.54,39.93
2016,7,5,18,15,543.5,58.5,0.6,22.0,197.0,47.45,35.62
2016,7,5,18,30,484.0,52.0,0.6,21.0,150.0,42.37,31.13
2016,7,5,18,45,393.0,43.0,0.6,20.5,108.5,35.08,24.47
2016,7,5,19,0,302.0,34.0,0.6,20.0,67.0,27.83,17.42
2016,7,5,19,15,176.5,21.5,0.6,19.0,38.5,17.51,2.96
2016,7,5,19,30,51.0,9.0,0.6,18.0,10.0,7.08,0.0
2016,7,5,19,45,25.5,4.5,0.6,17.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,14.0,0.45,16.5,29.0,69.38,0.0
2016,7,6,5,30,311.0,28.0,0.4,17.0,58.0,155.93,107.39
2016,7,6,5,45,402.5,37.0,0.4,17.5,98.0,220.46,167.02
2016,7,6,6,0,494.0,46.0,0.4,18.0,138.0,294.72,229.83
2016,7,6,6,15,554.0,52.0,0.35,19.0,184.5,358.52,282.18
2016,7,6,6,30,614.0,58.0,0.3,20.0,231.0,427.07,335.67
2016,7,6,6,45,655.0,63.0,0.3,21.0,280.0,484.97,379.04
2016,7,6,7,0,696.0,68.0,0.3,22.0,329.0,547.19,423.41
2016,7,6,7,15,726.0,72.0,0.25,22.5,378.5,602.02,460.73
2016,7,6,7,30,756.0,76.0,0.2,23.0,428.0,656.83,495.99
2016,7,6,7,45,777.5,79.5,0.2,24.0,476.5,704.17,523.78
2016,7,6,8,0,799.0,83.0,0.2,25.0,525.0,750.13,549.85
2016,7,6,8,15,816.0,85.5,0.2,25.5,571.0,789.51,572.02
2016,7,6,8,30,833.0,88.0,0.2,26.0,617.0,817.55,586.61
2016,7,6,8,45,845.5,91.0,0.2,27.0,660.0,848.37,601.73
2016,7,6,9,0,858.0,94.0,0.2,28.0,703.0,876.26,614.7
2016,7,6,9,15,868.5,95.5,0.2,28.0,741.5,897.6,625.99
2016,7,6,9,30,879.0,97.0,0.2,28.0,780.0,915.6,635.35
2016,7,6,9,45,887.5,98.5,0.2,28.5,814.0,928.26,640.31
2016,7,6,10,0,896.0,100.0,0.2,29.0,848.0,937.25,643.21
2016,7,6,10,15,902.0,101.5,0.2,29.0,876.0,940.18,643.91
2016,7,6,10,30,908.0,103.0,0.2,29.0,904.0,939.27,642.54
2016,7,6,10,45,913.0,103.5,0.25,29.5,925.5,932.62,637.61
2016,7,6,11,0,918.0,104.0,0.3,30.0,947.0,922.15,630.63
2016,7,6,11,15,920.5,104.5,0.3,30.0,962.0,905.69,620.49
2016,7,6,11,30,923.0,105.0,0.3,30.0,977.0,885.56,608.29
2016,7,6,11,45,925.5,104.5,0.35,30.0,985.0,861.01,594.39
2016,7,6,12,0,928.0,104.0,0.4,30.0,993.0,833.06,578.39
2016,7,6,12,15,928.5,104.0,0.4,30.0,993.5,800.72,558.72
2016,7,6,12,30,929.0,104.0,0.4,30.0,994.0,765.38,536.26
2016,7,6,12,45,925.5,105.5,0.45,30.0,987.0,725.62,510.47
2016,7,6,13,0,922.0,107.0,0.5,30.0,980.0,683.42,482.32
2016,7,6,13,15,919.5,106.5,0.5,29.5,966.5,638.07,451.48
2016,7,6,13,30,917.0,106.0,0.5,29.0,953.0,590.62,418.1
2016,7,6,13,45,915.5,103.5,0.5,29.0,933.5,540.29,380.7
2016,7,6,14,0,914.0,101.0,0.5,29.0,914.0,488.14,340.71
2016,7,6,14,15,908.5,100.0,0.5,28.5,887.0,433.84,298.46
2016,7,6,14,30,903.0,99.0,0.5,28.0,860.0,378.52,254.08
2016,7,6,14,45,897.5,96.5,0.55,28.0,828.0,321.42,207.27
2016,7,6,15,0,892.0,94.0,0.6,28.0,796.0,263.79,160.41
2016,7,6,15,15,882.5,92.5,0.6,27.5,758.0,205.87,116.52
2016,7,6,15,30,873.0,91.0,0.6,27.0,720.0,148.32,80.48
2016,7,6,15,45,861.5,88.0,0.6,27.0,677.5,90.41,69.11
2016,7,6,16,0,850.0,85.0,0.6,27.0,635.0,82.06,62.6
2016,7,6,16,15,834.0,82.5,0.6,26.5,589.0,79.94,61.2
2016,7,6,16,30,818.0,80.0,0.6,26.0,543.0,77.68,59.66
2016,7,6,16,45,797.5,77.0,0.6,25.5,494.5,67.49,51.48
2016,7,6,17,0,777.0,74.0,0.6,25.0,446.0,65.23,49.9
2016,7,6,17,15,748.5,70.5,0.6,24.0,396.5,62.4,47.89
2016,7,6,17,30,720.0,67.0,0.6,23.0,347.0,59.53,45.8
2016,7,6,17,45,681.0,62.5,0.6,22.5,297.5,55.71,42.71
2016,7,6,18,0,642.0,58.0,0.6,22.0,248.0,51.86,39.52
2016,7,6,18,15,585.5,52.5,0.6,21.0,200.5,43.35,32.22
2016,7,6,18,30,529.0,47.0,0.6,20.0,153.0,38.84,28.22
2016,7,6,18,45,441.5,39.0,0.6,19.5,111.0,32.18,22.09
2016,7,6,19,0,354.0,31.0,0.6,19.0,69.0,25.58,15.62
2016,7,6,19,15,177.0,15.5,0.6,18.5,34.5,12.51,0.26
2016,7,6,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,0.45,16.5,28.0,67.57,0.0
2016,7,7,5,30,300.0,28.0,0.4,17.0,56.0,152.23,104.05
2016,7,7,5,45,394.5,36.5,0.35,18.0,96.0,216.82,163.72
2016,7,7,6,0,489.0,45.0,0.3,19.0,136.0,291.45,226.05
2016,7,7,6,15,549.5,51.0,0.25,20.0,182.0,355.24,278.08
2016,7,7,6,30,610.0,57.0,0.2,21.0,228.0,423.86,331.34
2016,7,7,6,45,652.5,61.5,0.2,22.0,277.0,482.03,374.67
2016,7,7,7,0,695.0,66.0,0.2,23.0,326.0,544.55,419.03
2016,7,7,7,15,725.0,70.0,0.15,23.5,375.0,599.37,456.15
2016,7,7,7,30,755.0,74.0,0.1,24.0,424.0,654.18,491.23
2016,7,7,7,45,778.0,77.0,0.1,25.0,473.0,702.08,519.23
2016,7,7,8,0,801.0,80.0,0.1,26.0,522.0,748.72,545.57
2016,7,7,8,15,818.0,82.5,0.1,26.0,568.0,779.73,563.29
2016,7,7,8,30,835.0,85.0,0.1,26.0,614.0,816.54,584.72
2016,7,7,8,45,848.5,87.0,0.15,26.5,657.0,847.27,601.49
2016,7,7,9,0,862.0,89.0,0.2,27.0,700.0,875.14,616.5
2016,7,7,9,15,872.0,91.0,0.2,27.0,739.0,896.75,628.01
2016,7,7,9,30,882.0,93.0,0.2,27.0,778.0,914.98,637.55
2016,7,7,9,45,889.5,95.0,0.2,27.5,811.5,927.38,642.37
2016,7,7,10,0,897.0,97.0,0.2,28.0,845.0,936.08,645.11
2016,7,7,10,15,903.0,98.0,0.2,28.0,873.0,938.61,645.58
2016,7,7,10,30,909.0,99.0,0.2,28.0,901.0,937.32,643.99
2016,7,7,10,45,913.5,100.0,0.25,28.5,922.5,930.81,639.12
2016,7,7,11,0,918.0,101.0,0.3,29.0,944.0,920.46,632.19
2016,7,7,11,15,920.5,101.5,0.3,29.0,959.0,904.1,622.06
2016,7,7,11,30,923.0,102.0,0.3,29.0,974.0,884.06,609.85
2016,7,7,11,45,925.0,102.5,0.35,29.0,982.0,860.04,596.22
2016,7,7,12,0,927.0,103.0,0.4,29.0,990.0,832.6,580.45
2016,7,7,12,15,927.0,103.0,0.4,29.0,990.0,799.95,560.48
2016,7,7,12,30,927.0,103.0,0.4,29.0,990.0,764.32,537.82
2016,7,7,12,45,920.0,106.5,0.4,29.0,982.0,723.8,510.66
2016,7,7,13,0,913.0,110.0,0.4,29.0,974.0,681.06,481.41
2016,7,7,13,15,910.0,109.0,0.4,29.0,960.0,635.39,449.5
2016,7,7,13,30,907.0,108.0,0.4,29.0,946.0,587.69,415.22
2016,7,7,13,45,905.0,106.0,0.4,29.0,926.0,537.91,378.37
2016,7,7,14,0,903.0,104.0,0.4,29.0,906.0,486.39,338.98
2016,7,7,14,15,897.0,102.5,0.4,28.5,879.0,432.07,296.92
2016,7,7,14,30,891.0,101.0,0.4,28.0,852.0,376.82,252.8
2016,7,7,14,45,886.0,98.0,0.4,28.0,820.0,320.15,206.31
2016,7,7,15,0,881.0,95.0,0.4,28.0,788.0,262.93,159.8
2016,7,7,15,15,871.5,93.0,0.4,27.5,750.0,205.29,116.23
2016,7,7,15,30,862.0,91.0,0.4,27.0,712.0,148.04,80.31
2016,7,7,15,45,852.0,87.5,0.45,27.0,670.0,90.52,69.15
2016,7,7,16,0,842.0,84.0,0.5,27.0,628.0,81.23,61.91
2016,7,7,16,15,826.0,81.5,0.5,26.5,582.5,79.11,60.5
2016,7,7,16,30,810.0,79.0,0.5,26.0,537.0,76.84,58.96
2016,7,7,16,45,792.0,75.0,0.5,26.0,489.5,66.01,50.13
2016,7,7,17,0,774.0,71.0,0.5,26.0,442.0,63.06,47.86
2016,7,7,17,15,746.0,67.5,0.5,25.0,392.5,60.18,45.8
2016,7,7,17,30,718.0,64.0,0.5,24.0,343.0,57.25,43.65
2016,7,7,17,45,682.5,59.5,0.5,23.5,294.5,53.41,40.56
2016,7,7,18,0,647.0,55.0,0.5,23.0,246.0,49.53,37.34
2016,7,7,18,15,591.5,49.5,0.5,22.0,199.0,44.59,33.16
2016,7,7,18,30,536.0,44.0,0.5,21.0,152.0,36.57,26.13
2016,7,7,18,45,452.0,36.5,0.55,20.5,110.5,30.25,20.34
2016,7,7,19,0,368.0,29.0,0.6,20.0,69.0,24.0,14.2
2016,7,7,19,15,184.0,14.5,0.6,19.0,34.5,11.71,0.0
2016,7,7,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,8,5,15,158.5,13.0,0.45,16.5,27.5,68.54,0.0
2016,7,8,5,30,317.0,26.0,0.4,17.0,55.0,156.12,105.7
2016,7,8,5,45,406.5,34.0,0.4,18.0,94.5,218.94,165.14
2016,7,8,6,0,496.0,42.0,0.4,19.0,134.0,291.33,226.2
2016,7,8,6,15,554.5,48.0,0.4,19.5,179.5,354.37,278.75
2016,7,8,6,30,613.0,54.0,0.4,20.0,225.0,420.01,331.25
2016,7,8,6,45,540.5,80.0,0.4,21.0,252.5,438.24,344.5
2016,7,8,7,0,468.0,106.0,0.4,22.0,280.0,437.04,342.35
2016,7,8,7,15,508.0,114.5,0.4,22.5,328.0,493.72,383.76
2016,7,8,7,30,548.0,123.0,0.4,23.0,376.0,560.97,430.41
2016,7,8,7,45,461.5,164.0,0.4,23.5,394.0,549.72,418.5
2016,7,8,8,0,375.0,205.0,0.4,24.0,412.0,519.62,394.12
2016,7,8,8,15,598.5,145.0,0.4,24.5,508.5,680.84,508.0
2016,7,8,8,30,822.0,85.0,0.4,25.0,605.0,806.15,586.7
2016,7,8,8,45,834.0,88.0,0.4,25.5,647.0,836.45,601.57
2016,7,8,9,0,846.0,91.0,0.4,26.0,689.0,863.85,615.79
2016,7,8,9,15,856.5,92.5,0.4,26.0,727.5,885.17,627.34
2016,7,8,9,30,867.0,94.0,0.4,26.0,766.0,903.21,636.94
2016,7,8,9,45,875.5,95.5,0.4,26.5,799.5,915.95,642.11
2016,7,8,10,0,884.0,97.0,0.4,27.0,833.0,925.07,645.2
2016,7,8,10,15,890.5,98.0,0.4,27.0,861.0,928.13,646.02
2016,7,8,10,30,897.0,99.0,0.4,27.0,889.0,927.41,644.75
2016,7,8,10,45,904.0,98.0,0.4,27.5,911.0,921.4,639.18
2016,7,8,11,0,911.0,97.0,0.4,28.0,933.0,911.61,631.53
2016,7,8,11,15,914.0,97.5,0.4,28.0,948.0,895.92,621.69
2016,7,8,11,30,917.0,98.0,0.4,28.0,963.0,876.57,609.75
2016,7,8,11,45,919.5,97.5,0.45,28.5,971.5,852.36,594.65
2016,7,8,12,0,922.0,97.0,0.5,29.0,980.0,824.75,577.47
2016,7,8,12,15,922.0,97.0,0.5,29.0,980.5,792.38,557.55
2016,7,8,12,30,922.0,97.0,0.5,29.0,981.0,757.05,535.09
2016,7,8,12,45,915.0,101.0,0.55,29.0,972.5,717.26,508.92
2016,7,8,13,0,908.0,105.0,0.6,29.0,964.0,675.22,480.51
2016,7,8,13,15,905.0,104.5,0.6,28.5,950.5,630.2,449.6
2016,7,8,13,30,902.0,104.0,0.6,28.0,937.0,583.14,416.19
2016,7,8,13,45,898.0,103.0,0.6,28.0,916.5,533.36,378.87
2016,7,8,14,0,894.0,102.0,0.6,28.0,896.0,482.01,339.17
2016,7,8,14,15,888.0,100.5,0.6,27.5,869.0,428.17,296.99
2016,7,8,14,30,882.0,99.0,0.6,27.0,842.0,373.41,252.78
2016,7,8,14,45,875.5,97.0,0.6,27.0,809.5,317.49,206.42
2016,7,8,15,0,869.0,95.0,0.6,27.0,777.0,261.17,160.2
2016,7,8,15,15,859.0,93.0,0.6,26.5,739.5,204.12,116.64
2016,7,8,15,30,849.0,91.0,0.6,26.0,702.0,147.54,80.68
2016,7,8,15,45,837.5,88.0,0.6,25.5,660.5,90.99,70.03
2016,7,8,16,0,826.0,85.0,0.6,25.0,619.0,81.39,62.59
2016,7,8,16,15,809.5,82.5,0.55,24.5,573.5,79.3,61.19
2016,7,8,16,30,793.0,80.0,0.5,24.0,528.0,69.08,52.97
2016,7,8,16,45,774.0,76.0,0.5,24.0,480.5,66.29,50.82
2016,7,8,17,0,755.0,72.0,0.5,24.0,433.0,63.38,48.55
2016,7,8,17,15,726.5,68.5,0.5,23.5,384.5,60.55,46.42
2016,7,8,17,30,698.0,65.0,0.5,23.0,336.0,57.67,44.21
2016,7,8,17,45,661.5,60.0,0.5,22.5,287.5,53.49,40.81
2016,7,8,18,0,625.0,55.0,0.5,22.0,239.0,49.25,37.27
2016,7,8,18,15,569.0,49.5,0.45,21.0,193.0,40.93,30.13
2016,7,8,18,30,513.0,44.0,0.4,20.0,147.0,36.38,26.09
2016,7,8,18,45,430.5,36.5,0.4,19.5,106.5,30.12,20.32
2016,7,8,19,0,348.0,29.0,0.4,19.0,66.0,23.92,14.18
2016,7,8,19,15,174.0,14.5,0.4,18.5,33.0,11.69,0.0
2016,7,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.5,12.5,0.3,15.5,26.0,66.58,0.0
2016,7,9,5,30,309.0,25.0,0.3,16.0,52.0,152.47,102.49
2016,7,9,5,45,397.5,33.0,0.35,16.5,91.0,214.38,162.38
2016,7,9,6,0,486.0,41.0,0.4,17.0,130.0,285.83,223.66
2016,7,9,6,15,299.0,72.5,0.4,17.5,132.5,247.82,197.56
2016,7,9,6,30,112.0,104.0,0.4,18.0,135.0,170.36,136.28
2016,7,9,6,45,118.5,125.5,0.4,18.5,164.0,200.93,161.6
2016,7,9,7,0,125.0,147.0,0.4,19.0,193.0,231.59,185.64
2016,7,9,7,15,124.5,169.5,0.4,19.5,221.0,258.58,205.97
2016,7,9,7,30,124.0,192.0,0.4,20.0,249.0,284.96,225.26
2016,7,9,7,45,83.0,204.0,0.4,20.5,244.5,252.01,197.83
2016,7,9,8,0,42.0,216.0,0.4,21.0,240.0,231.45,180.08
2016,7,9,8,15,108.0,249.5,0.4,21.5,316.5,337.42,261.25
2016,7,9,8,30,174.0,283.0,0.4,22.0,393.0,429.03,327.74
2016,7,9,8,45,182.0,304.5,0.4,22.5,427.0,459.31,347.07
2016,7,9,9,0,190.0,326.0,0.4,23.0,461.0,488.85,366.14
2016,7,9,9,15,536.0,205.5,0.4,23.0,614.5,730.33,538.11
2016,7,9,9,30,882.0,85.0,0.4,23.0,768.0,908.27,650.06
2016,7,9,9,45,483.5,236.5,0.45,23.5,614.0,708.75,514.77
2016,7,9,10,0,85.0,388.0,0.5,24.0,460.0,426.15,313.27
2016,7,9,10,15,191.5,400.0,0.5,24.0,567.0,551.98,405.44
2016,7,9,10,30,298.0,412.0,0.5,24.0,674.0,674.15,487.48
2016,7,9,10,45,617.0,251.5,0.5,24.0,812.0,828.51,593.3
2016,7,9,11,0,936.0,91.0,0.5,24.0,950.0,929.38,655.94
2016,7,9,11,15,941.5,92.0,0.5,24.0,967.5,916.05,645.71
2016,7,9,11,30,947.0,93.0,0.5,24.0,985.0,898.82,634.89
2016,7,9,11,45,952.5,92.5,0.55,24.0,996.0,876.44,621.91
2016,7,9,12,0,958.0,92.0,0.6,24.0,1007.0,850.37,606.59
2016,7,9,12,15,959.5,92.0,0.6,23.5,1009.5,818.08,587.5
2016,7,9,12,30,961.0,92.0,0.6,23.0,1012.0,782.58,565.9
2016,7,9,12,45,958.5,94.0,0.6,23.0,1006.5,742.87,538.51
2016,7,9,13,0,956.0,96.0,0.6,23.0,1001.0,700.49,508.68
2016,7,9,13,15,955.0,95.5,0.6,23.0,988.0,654.61,475.67
2016,7,9,13,30,954.0,95.0,0.6,23.0,975.0,606.37,439.98
2016,7,9,13,45,951.0,94.5,0.65,23.0,955.0,554.93,401.29
2016,7,9,14,0,948.0,94.0,0.7,23.0,935.0,501.68,359.76
2016,7,9,14,15,943.0,93.0,0.7,22.5,908.0,445.7,315.0
2016,7,9,14,30,938.0,92.0,0.7,22.0,881.0,388.58,267.9
2016,7,9,14,45,931.0,91.0,0.7,22.0,848.0,330.0,218.33
2016,7,9,15,0,924.0,90.0,0.7,22.0,815.0,270.97,168.87
2016,7,9,15,15,915.5,88.0,0.7,21.5,777.0,210.86,121.89
2016,7,9,15,30,907.0,86.0,0.7,21.0,739.0,151.01,82.88
2016,7,9,15,45,895.5,84.0,0.7,21.0,696.0,91.52,61.4
2016,7,9,16,0,884.0,82.0,0.7,21.0,653.0,81.16,63.47
2016,7,9,16,15,869.0,80.0,0.7,20.5,606.0,79.27,62.22
2016,7,9,16,30,854.0,78.0,0.7,20.0,559.0,77.25,60.84
2016,7,9,16,45,836.5,74.5,0.7,19.5,510.5,74.07,58.46
2016,7,9,17,0,819.0,71.0,0.7,19.0,462.0,63.98,50.11
2016,7,9,17,15,792.0,67.5,0.7,18.5,411.0,61.03,47.84
2016,7,9,17,30,765.0,64.0,0.7,18.0,360.0,58.03,45.48
2016,7,9,17,45,727.5,59.5,0.7,17.5,309.0,54.06,42.2
2016,7,9,18,0,690.0,55.0,0.7,17.0,258.0,50.07,38.8
2016,7,9,18,15,633.5,49.5,0.7,16.0,209.0,45.04,34.43
2016,7,9,18,30,577.0,44.0,0.7,15.0,160.0,40.04,29.89
2016,7,9,18,45,488.0,37.0,0.7,14.5,116.0,30.9,21.45
2016,7,9,19,0,399.0,30.0,0.7,14.0,72.0,24.99,15.39
2016,7,9,19,15,199.5,15.0,0.7,13.5,36.0,12.17,0.0
2016,7,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,12.5,0.6,13.5,28.0,72.77,0.0
2016,7,10,5,30,354.0,25.0,0.6,14.0,56.0,168.0,112.74
2016,7,10,5,45,452.0,32.5,0.6,14.5,98.0,235.64,179.81
2016,7,10,6,0,550.0,40.0,0.6,15.0,140.0,311.1,245.19
2016,7,10,6,15,609.5,45.5,0.55,15.5,188.0,377.42,301.29
2016,7,10,6,30,669.0,51.0,0.5,16.0,236.0,448.22,358.34
2016,7,10,6,45,711.5,55.0,0.5,17.0,286.5,511.04,406.29
2016,7,10,7,0,754.0,59.0,0.5,18.0,337.0,575.69,453.2
2016,7,10,7,15,782.5,62.5,0.5,18.5,388.0,631.44,492.35
2016,7,10,7,30,811.0,66.0,0.5,19.0,439.0,686.96,528.59
2016,7,10,7,45,833.5,68.0,0.5,19.5,489.0,728.2,553.62
2016,7,10,8,0,856.0,70.0,0.5,20.0,539.0,774.8,581.81
2016,7,10,8,15,872.0,72.5,0.5,20.5,586.5,814.88,604.91
2016,7,10,8,30,888.0,75.0,0.5,21.0,634.0,852.55,626.05
2016,7,10,8,45,901.0,76.5,0.5,22.0,678.5,883.74,641.47
2016,7,10,9,0,914.0,78.0,0.5,23.0,723.0,911.88,654.76
2016,7,10,9,15,923.5,79.5,0.5,23.0,762.5,933.57,666.43
2016,7,10,9,30,933.0,81.0,0.5,23.0,802.0,951.69,676.0
2016,7,10,9,45,936.5,85.0,0.5,23.5,836.0,963.21,680.29
2016,7,10,10,0,940.0,89.0,0.5,24.0,870.0,970.73,682.31
2016,7,10,10,15,946.0,90.0,0.5,24.0,898.5,973.45,682.89
2016,7,10,10,30,952.0,91.0,0.5,24.0,927.0,972.18,681.23
2016,7,10,10,45,955.5,92.0,0.5,24.5,949.5,964.6,674.62
2016,7,10,11,0,959.0,93.0,0.5,25.0,972.0,953.04,665.81
2016,7,10,11,15,961.5,93.5,0.5,25.0,987.5,936.19,655.23
2016,7,10,11,30,964.0,94.0,0.5,25.0,1003.0,915.5,642.44
2016,7,10,11,45,964.5,95.5,0.55,25.0,1010.5,890.3,627.91
2016,7,10,12,0,965.0,97.0,0.6,25.0,1018.0,861.55,611.1
2016,7,10,12,15,965.0,97.0,0.6,25.0,1019.0,827.78,590.13
2016,7,10,12,30,965.0,97.0,0.6,25.0,1020.0,790.88,566.71
2016,7,10,12,45,953.0,104.0,0.65,25.0,1010.0,748.27,538.36
2016,7,10,13,0,941.0,111.0,0.7,25.0,1000.0,703.53,507.81
2016,7,10,13,15,938.0,110.5,0.7,25.0,986.0,656.87,474.52
2016,7,10,13,30,935.0,110.0,0.7,25.0,972.0,608.08,438.72
2016,7,10,13,45,931.0,109.0,0.7,25.0,951.0,556.47,399.76
2016,7,10,14,0,927.0,108.0,0.7,25.0,930.0,503.23,358.28
2016,7,10,14,15,921.0,106.5,0.7,25.0,902.5,447.41,313.58
2016,7,10,14,30,915.0,105.0,0.7,25.0,875.0,390.61,266.87
2016,7,10,14,45,908.0,103.0,0.7,25.0,841.5,332.44,218.38
2016,7,10,15,0,901.0,101.0,0.7,25.0,808.0,273.89,170.0
2016,7,10,15,15,890.5,99.0,0.7,24.5,769.0,214.6,124.3
2016,7,10,15,30,880.0,97.0,0.7,24.0,730.0,155.82,86.38
2016,7,10,15,45,868.0,94.5,0.7,24.0,686.5,97.4,65.02
2016,7,10,16,0,856.0,92.0,0.7,24.0,643.0,86.42,67.03
2016,7,10,16,15,839.0,89.0,0.65,23.5,596.0,75.66,58.41
2016,7,10,16,30,822.0,86.0,0.6,23.0,549.0,73.77,57.16
2016,7,10,16,45,801.0,82.0,0.6,23.0,500.0,71.01,55.03
2016,7,10,17,0,780.0,78.0,0.6,23.0,451.0,68.14,52.8
2016,7,10,17,15,750.5,74.5,0.6,22.5,400.0,65.38,50.75
2016,7,10,17,30,721.0,71.0,0.6,22.0,349.0,62.59,48.62
2016,7,10,17,45,682.5,65.5,0.6,21.5,299.0,58.09,44.95
2016,7,10,18,0,644.0,60.0,0.6,21.0,249.0,49.4,37.56
2016,7,10,18,15,585.0,54.0,0.6,20.0,200.5,44.49,33.36
2016,7,10,18,30,526.0,48.0,0.6,19.0,152.0,39.62,29.0
2016,7,10,18,45,439.0,39.5,0.6,18.5,110.0,32.6,22.51
2016,7,10,19,0,352.0,31.0,0.6,18.0,68.0,25.62,15.56
2016,7,10,19,15,176.0,15.5,0.6,17.5,34.0,12.53,0.0
2016,7,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,11,5,15,178.0,12.0,0.35,15.0,27.5,59.71,0.0
2016,7,11,5,30,356.0,24.0,0.3,16.0,55.0,167.67,109.92
2016,7,11,5,45,450.5,32.0,0.3,17.0,96.0,234.68,176.52
2016,7,11,6,0,545.0,40.0,0.3,18.0,137.0,309.01,239.61
2016,7,11,6,15,605.0,45.5,0.3,19.0,184.5,375.4,294.41
2016,7,11,6,30,665.0,51.0,0.3,20.0,232.0,446.33,350.09
2016,7,11,6,45,704.5,55.0,0.3,21.0,282.5,507.23,395.6
2016,7,11,7,0,744.0,59.0,0.3,22.0,333.0,569.69,439.96
2016,7,11,7,15,773.5,62.5,0.25,22.5,383.5,625.78,477.94
2016,7,11,7,30,803.0,66.0,0.2,23.0,434.0,681.74,512.98
2016,7,11,7,45,824.0,69.0,0.2,24.0,484.0,722.78,536.17
2016,7,11,8,0,845.0,72.0,0.2,25.0,534.0,769.1,562.3
2016,7,11,8,15,861.5,74.5,0.2,25.5,581.5,809.32,584.76
2016,7,11,8,30,878.0,77.0,0.2,26.0,629.0,847.17,605.35
2016,7,11,8,45,890.5,79.0,0.2,26.5,673.0,878.3,621.41
2016,7,11,9,0,903.0,81.0,0.2,27.0,717.0,906.39,635.47
2016,7,11,9,15,913.0,83.0,0.2,27.5,757.0,928.92,646.07
2016,7,11,9,30,923.0,85.0,0.2,28.0,797.0,947.92,654.56
2016,7,11,9,45,924.5,90.0,0.25,28.5,830.0,958.54,659.09
2016,7,11,10,0,926.0,95.0,0.3,29.0,863.0,965.13,661.5
2016,7,11,10,15,932.0,96.0,0.3,29.0,892.0,967.79,662.04
2016,7,11,10,30,938.0,97.0,0.3,29.0,921.0,966.51,660.43
2016,7,11,10,45,942.5,98.0,0.3,29.5,943.5,959.88,654.52
2016,7,11,11,0,947.0,99.0,0.3,30.0,966.0,949.28,646.48
2016,7,11,11,15,950.0,99.5,0.3,30.0,981.0,932.96,636.49
2016,7,11,11,30,953.0,100.0,0.3,30.0,996.0,912.83,624.38
2016,7,11,11,45,953.5,100.5,0.3,30.5,1004.0,886.9,607.64
2016,7,11,12,0,954.0,101.0,0.3,31.0,1012.0,857.5,588.91
2016,7,11,12,15,953.5,101.0,0.3,31.0,1012.0,823.61,568.63
2016,7,11,12,30,953.0,101.0,0.3,31.0,1012.0,786.67,545.94
2016,7,11,12,45,951.0,101.0,0.35,31.0,1004.5,745.81,519.92
2016,7,11,13,0,949.0,101.0,0.4,31.0,997.0,702.33,491.44
2016,7,11,13,15,945.5,100.5,0.4,30.5,982.5,655.13,459.86
2016,7,11,13,30,942.0,100.0,0.4,30.0,968.0,605.82,425.7
2016,7,11,13,45,937.0,99.5,0.45,30.0,946.5,553.82,388.11
2016,7,11,14,0,932.0,99.0,0.5,30.0,925.0,500.25,347.92
2016,7,11,14,15,926.0,97.5,0.5,29.5,897.5,444.23,304.77
2016,7,11,14,30,920.0,96.0,0.5,29.0,870.0,387.22,259.42
2016,7,11,14,45,912.0,94.5,0.5,29.0,836.0,328.89,211.74
2016,7,11,15,0,904.0,93.0,0.5,29.0,802.0,270.27,164.18
2016,7,11,15,15,894.0,91.5,0.5,28.5,763.5,211.28,119.41
2016,7,11,15,30,884.0,90.0,0.5,28.0,725.0,152.7,82.15
2016,7,11,15,45,872.0,87.5,0.55,27.5,681.5,94.1,60.99
2016,7,11,16,0,860.0,85.0,0.6,27.0,638.0,82.32,62.83
2016,7,11,16,15,843.5,82.5,0.6,26.5,591.5,80.16,61.4
2016,7,11,16,30,827.0,80.0,0.6,26.0,545.0,77.86,59.83
2016,7,11,16,45,807.0,76.5,0.6,25.5,496.0,67.38,51.4
2016,7,11,17,0,787.0,73.0,0.6,25.0,447.0,64.75,49.5
2016,7,11,17,15,758.5,69.0,0.6,24.0,397.0,61.51,47.14
2016,7,11,17,30,730.0,65.0,0.6,23.0,347.0,58.21,44.67
2016,7,11,17,45,692.5,60.5,0.6,22.5,297.0,54.34,41.54
2016,7,11,18,0,655.0,56.0,0.6,22.0,247.0,50.44,38.29
2016,7,11,18,15,598.5,50.5,0.6,21.0,199.5,42.0,31.04
2016,7,11,18,30,542.0,45.0,0.6,20.0,152.0,37.42,26.95
2016,7,11,18,45,454.5,37.0,0.6,19.5,109.5,30.69,20.76
2016,7,11,19,0,367.0,29.0,0.6,19.0,67.0,24.03,14.12
2016,7,11,19,15,183.5,14.5,0.6,18.5,33.5,11.73,0.0
2016,7,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.5,0.55,14.5,26.5,57.45,0.0
2016,7,12,5,30,337.0,25.0,0.5,15.0,53.0,161.85,104.98
2016,7,12,5,45,437.0,33.5,0.5,15.5,95.0,231.28,175.27
2016,7,12,6,0,537.0,42.0,0.5,16.0,137.0,310.81,243.5
2016,7,12,6,15,599.0,48.0,0.5,17.0,185.0,375.29,297.59
2016,7,12,6,30,661.0,54.0,0.5,18.0,233.0,447.81,355.29
2016,7,12,6,45,702.5,58.5,0.5,19.0,284.0,510.51,402.8
2016,7,12,7,0,744.0,63.0,0.5,20.0,335.0,574.93,449.2
2016,7,12,7,15,774.0,66.5,0.5,21.0,386.5,631.52,487.75
2016,7,12,7,30,804.0,70.0,0.5,22.0,438.0,687.97,523.42
2016,7,12,7,45,826.5,73.0,0.5,23.0,488.5,737.56,552.73
2016,7,12,8,0,849.0,76.0,0.5,24.0,539.0,777.76,574.93
2016,7,12,8,15,866.0,78.5,0.45,24.5,587.0,818.52,597.26
2016,7,12,8,30,883.0,81.0,0.4,25.0,635.0,856.92,617.46
2016,7,12,8,45,896.0,83.0,0.4,26.0,679.5,888.6,632.75
2016,7,12,9,0,909.0,85.0,0.4,27.0,724.0,917.22,645.94
2016,7,12,9,15,919.0,87.0,0.35,27.5,764.0,939.83,655.55
2016,7,12,9,30,929.0,89.0,0.3,28.0,804.0,958.86,663.0
2016,7,12,9,45,939.5,88.5,0.3,28.5,839.5,971.99,668.02
2016,7,12,10,0,950.0,88.0,0.3,29.0,875.0,981.33,670.94
2016,7,12,10,15,955.5,89.0,0.3,29.5,904.0,983.66,669.88
2016,7,12,10,30,961.0,90.0,0.3,30.0,933.0,981.96,666.68
2016,7,12,10,45,964.5,91.5,0.3,30.5,955.5,974.86,660.51
2016,7,12,11,0,968.0,93.0,0.3,31.0,978.0,963.7,652.17
2016,7,12,11,15,970.5,93.5,0.3,31.0,993.0,946.72,641.89
2016,7,12,11,30,973.0,94.0,0.3,31.0,1008.0,925.86,629.45
2016,7,12,11,45,973.0,95.0,0.3,31.0,1016.0,899.59,613.86
2016,7,12,12,0,973.0,96.0,0.3,31.0,1024.0,869.78,596.18
2016,7,12,12,15,972.5,96.0,0.3,31.0,1024.0,835.36,575.66
2016,7,12,12,30,972.0,96.0,0.3,31.0,1024.0,797.82,552.91
2016,7,12,12,45,958.0,104.0,0.35,31.0,1013.5,754.32,525.14
2016,7,12,13,0,944.0,112.0,0.4,31.0,1003.0,708.77,495.3
2016,7,12,13,15,941.0,111.5,0.4,31.0,988.5,661.89,463.13
2016,7,12,13,30,938.0,111.0,0.4,31.0,974.0,612.86,428.48
2016,7,12,13,45,933.5,110.0,0.4,31.0,952.5,560.75,390.59
2016,7,12,14,0,929.0,109.0,0.4,31.0,931.0,507.03,350.26
2016,7,12,14,15,922.5,107.5,0.4,30.5,903.0,450.79,307.42
2016,7,12,14,30,916.0,106.0,0.4,30.0,875.0,393.61,262.43
2016,7,12,14,45,908.5,104.0,0.45,30.0,841.5,335.11,215.27
2016,7,12,15,0,901.0,102.0,0.5,30.0,808.0,276.28,168.02
