Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,15,890.5,100.0,0.5,29.5,769.0,216.85,123.17
2016,7,12,15,30,880.0,98.0,0.5,29.0,730.0,157.91,85.73
2016,7,12,15,45,868.5,95.0,0.5,28.5,686.5,99.06,64.14
2016,7,12,16,0,857.0,92.0,0.5,28.0,643.0,86.44,65.89
2016,7,12,16,15,839.5,89.5,0.5,27.5,596.0,76.02,57.7
2016,7,12,16,30,822.0,87.0,0.5,27.0,549.0,74.46,56.75
2016,7,12,16,45,801.5,83.0,0.5,27.0,499.5,71.73,54.69
2016,7,12,17,0,781.0,79.0,0.5,27.0,450.0,68.89,52.52
2016,7,12,17,15,751.0,75.0,0.5,26.0,399.0,65.78,50.32
2016,7,12,17,30,721.0,71.0,0.5,25.0,348.0,62.61,48.01
2016,7,12,17,45,681.0,66.0,0.5,24.5,297.5,58.47,44.7
2016,7,12,18,0,641.0,61.0,0.5,24.0,247.0,50.11,37.67
2016,7,12,18,15,581.0,54.5,0.5,23.0,198.5,44.85,33.21
2016,7,12,18,30,521.0,48.0,0.5,22.0,150.0,39.6,28.57
2016,7,12,18,45,428.5,39.5,0.5,21.0,107.5,32.55,22.18
2016,7,12,19,0,336.0,31.0,0.5,20.0,65.0,25.58,15.24
2016,7,12,19,15,168.0,15.5,0.5,19.5,32.5,12.53,0.0
2016,7,12,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,5,15,155.5,12.5,0.65,18.0,25.0,53.8,0.0
2016,7,13,5,30,311.0,25.0,0.5,19.0,50.0,152.54,95.45
2016,7,13,5,45,412.0,33.5,0.4,20.5,91.0,221.6,164.42
2016,7,13,6,0,513.0,42.0,0.3,22.0,132.0,300.27,229.35
2016,7,13,6,15,577.0,48.5,0.25,23.0,180.0,367.88,283.95
2016,7,13,6,30,641.0,55.0,0.2,24.0,228.0,438.16,337.98
2016,7,13,6,45,684.5,59.5,0.2,25.0,278.5,501.24,384.34
2016,7,13,7,0,728.0,64.0,0.2,26.0,329.0,566.26,429.71
2016,7,13,7,15,759.0,68.0,0.2,26.5,380.5,623.55,468.39
2016,7,13,7,30,790.0,72.0,0.2,27.0,432.0,680.83,504.59
2016,7,13,7,45,813.5,75.0,0.2,27.5,482.5,730.77,534.28
2016,7,13,8,0,837.0,78.0,0.2,28.0,533.0,771.32,557.15
2016,7,13,8,15,854.5,80.5,0.2,28.5,581.0,812.17,579.8
2016,7,13,8,30,872.0,83.0,0.2,29.0,629.0,850.74,600.52
2016,7,13,8,45,886.0,85.0,0.2,29.5,674.0,883.09,617.06
2016,7,13,9,0,900.0,87.0,0.2,30.0,719.0,912.45,631.65
2016,7,13,9,15,910.0,89.0,0.2,30.5,759.0,934.94,642.0
2016,7,13,9,30,920.0,91.0,0.2,31.0,799.0,953.9,650.3
2016,7,13,9,45,919.0,98.0,0.2,31.5,832.0,964.19,653.56
2016,7,13,10,0,918.0,105.0,0.2,32.0,865.0,970.32,654.61
2016,7,13,10,15,924.5,106.0,0.2,32.0,894.0,973.34,655.34
2016,7,13,10,30,931.0,107.0,0.2,32.0,923.0,972.42,653.95
2016,7,13,10,45,935.5,108.0,0.2,32.5,945.5,965.7,648.05
2016,7,13,11,0,940.0,109.0,0.2,33.0,968.0,955.02,640.06
2016,7,13,11,15,943.0,109.5,0.2,33.0,983.5,938.63,630.21
2016,7,13,11,30,946.0,110.0,0.2,33.0,999.0,918.45,618.28
2016,7,13,11,45,947.5,110.5,0.25,33.5,1007.5,893.3,603.16
2016,7,13,12,0,949.0,111.0,0.3,34.0,1016.0,864.65,586.03
2016,7,13,12,15,949.0,111.0,0.3,34.0,1016.5,831.08,566.22
2016,7,13,12,30,949.0,111.0,0.3,34.0,1017.0,794.44,543.91
2016,7,13,12,45,951.0,108.5,0.3,34.0,1011.0,754.32,518.06
2016,7,13,13,0,953.0,106.0,0.3,34.0,1005.0,711.35,489.74
2016,7,13,13,15,950.5,105.5,0.3,33.5,991.0,664.41,458.95
2016,7,13,13,30,948.0,105.0,0.3,33.0,977.0,615.25,425.57
2016,7,13,13,45,943.5,104.5,0.3,33.0,956.0,563.04,388.04
2016,7,13,14,0,939.0,104.0,0.3,33.0,935.0,509.17,348.04
2016,7,13,14,15,933.0,102.5,0.3,32.5,907.0,452.59,305.43
2016,7,13,14,30,927.0,101.0,0.3,32.0,879.0,395.0,260.59
2016,7,13,14,45,919.0,100.0,0.35,32.0,845.5,336.4,213.81
2016,7,13,15,0,911.0,99.0,0.4,32.0,812.0,277.47,166.92
2016,7,13,15,15,901.5,97.0,0.4,31.5,773.0,217.57,122.06
2016,7,13,15,30,892.0,95.0,0.4,31.0,734.0,158.05,84.45
2016,7,13,15,45,879.5,92.5,0.45,31.0,690.5,98.69,62.63
2016,7,13,16,0,867.0,90.0,0.5,31.0,647.0,85.52,64.3
2016,7,13,16,15,850.5,87.0,0.5,30.5,599.5,83.11,62.72
2016,7,13,16,30,834.0,84.0,0.5,30.0,552.0,72.75,54.61
2016,7,13,16,45,814.0,80.5,0.5,29.5,502.5,70.29,52.92
2016,7,13,17,0,794.0,77.0,0.5,29.0,453.0,67.74,51.11
2016,7,13,17,15,765.0,73.0,0.5,28.0,402.0,64.57,48.87
2016,7,13,17,30,736.0,69.0,0.5,27.0,351.0,61.34,46.53
2016,7,13,17,45,697.5,64.0,0.5,26.5,300.5,57.15,43.19
2016,7,13,18,0,659.0,59.0,0.5,26.0,250.0,52.92,39.71
2016,7,13,18,15,600.0,53.0,0.5,25.0,201.0,43.91,32.1
2016,7,13,18,30,541.0,47.0,0.5,24.0,152.0,38.99,27.78
2016,7,13,18,45,450.0,38.5,0.5,23.0,109.0,31.89,21.39
2016,7,13,19,0,359.0,30.0,0.5,22.0,66.0,24.86,14.43
2016,7,13,19,15,179.5,15.0,0.5,21.0,33.0,12.15,0.0
2016,7,13,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.0,0.35,19.5,25.0,55.29,0.0
2016,7,14,5,30,324.0,24.0,0.3,21.0,50.0,155.58,94.21
2016,7,14,5,45,427.0,32.5,0.3,22.5,91.5,226.75,166.36
2016,7,14,6,0,530.0,41.0,0.3,24.0,133.0,307.17,232.48
2016,7,14,6,15,593.0,47.0,0.25,24.5,181.0,371.88,285.18
2016,7,14,6,30,656.0,53.0,0.2,25.0,229.0,444.78,341.5
2016,7,14,6,45,699.0,58.0,0.2,26.0,280.0,508.84,388.3
2016,7,14,7,0,742.0,63.0,0.2,27.0,331.0,574.81,434.04
2016,7,14,7,15,772.0,66.5,0.15,27.5,382.5,631.47,471.47
2016,7,14,7,30,802.0,70.0,0.1,28.0,434.0,688.0,506.15
2016,7,14,7,45,825.0,73.0,0.1,29.0,484.5,738.04,534.54
2016,7,14,8,0,848.0,76.0,0.1,30.0,535.0,778.68,556.04
2016,7,14,8,15,864.5,78.5,0.1,30.5,583.0,819.12,578.07
2016,7,14,8,30,881.0,81.0,0.1,31.0,631.0,857.18,598.15
2016,7,14,8,45,894.0,83.0,0.1,31.5,675.5,888.93,614.07
2016,7,14,9,0,907.0,85.0,0.1,32.0,720.0,917.62,628.02
2016,7,14,9,15,917.0,86.5,0.1,32.5,760.0,939.75,637.99
2016,7,14,9,30,927.0,88.0,0.1,33.0,800.0,958.33,645.93
2016,7,14,9,45,932.5,90.5,0.1,33.5,834.0,970.09,649.97
2016,7,14,10,0,938.0,93.0,0.1,34.0,868.0,977.93,651.92
2016,7,14,10,15,944.0,94.0,0.1,34.5,897.0,980.71,651.13
2016,7,14,10,30,950.0,95.0,0.1,35.0,926.0,979.49,648.24
2016,7,14,10,45,953.5,96.0,0.1,35.5,948.0,971.94,641.93
2016,7,14,11,0,957.0,97.0,0.1,36.0,970.0,960.4,633.56
2016,7,14,11,15,959.5,97.5,0.1,36.0,985.5,943.55,623.63
2016,7,14,11,30,962.0,98.0,0.1,36.0,1001.0,922.85,611.61
2016,7,14,11,45,962.5,99.0,0.15,36.0,1009.0,897.18,597.52
2016,7,14,12,0,963.0,100.0,0.2,36.0,1017.0,867.97,581.42
2016,7,14,12,15,963.0,100.0,0.2,36.0,1018.0,834.16,561.74
2016,7,14,12,30,963.0,100.0,0.2,36.0,1019.0,797.21,539.88
2016,7,14,12,45,953.5,105.5,0.2,36.0,1009.5,755.04,512.91
2016,7,14,13,0,944.0,111.0,0.2,36.0,1000.0,710.6,483.89
2016,7,14,13,15,941.0,110.5,0.2,35.5,986.0,663.65,453.52
2016,7,14,13,30,938.0,110.0,0.2,35.0,972.0,614.54,420.61
2016,7,14,13,45,934.5,108.5,0.25,35.0,951.0,562.5,384.16
2016,7,14,14,0,931.0,107.0,0.3,35.0,930.0,508.75,345.12
2016,7,14,14,15,924.5,106.0,0.3,34.5,902.0,452.65,303.23
2016,7,14,14,30,918.0,105.0,0.3,34.0,874.0,395.59,259.19
2016,7,14,14,45,911.0,102.5,0.3,34.0,840.5,336.68,212.39
2016,7,14,15,0,904.0,100.0,0.3,34.0,807.0,277.38,165.52
2016,7,14,15,15,894.0,98.0,0.3,33.5,768.0,217.74,121.27
2016,7,14,15,30,884.0,96.0,0.3,33.0,729.0,158.53,84.12
2016,7,14,15,45,872.5,93.0,0.35,33.0,685.5,99.33,62.19
2016,7,14,16,0,861.0,90.0,0.4,33.0,642.0,85.36,63.58
2016,7,14,16,15,844.0,87.5,0.4,32.0,595.0,83.25,62.39
2016,7,14,16,30,827.0,85.0,0.4,31.0,548.0,73.26,54.77
2016,7,14,16,45,807.5,81.0,0.4,30.5,498.5,70.5,52.85
2016,7,14,17,0,788.0,77.0,0.4,30.0,449.0,67.62,50.79
2016,7,14,17,15,758.5,73.0,0.4,29.5,398.5,64.46,48.45
2016,7,14,17,30,729.0,69.0,0.4,29.0,348.0,61.23,46.03
2016,7,14,17,45,691.0,64.0,0.4,28.5,297.5,57.06,42.73
2016,7,14,18,0,653.0,59.0,0.4,28.0,247.0,48.8,35.88
2016,7,14,18,15,593.5,53.0,0.4,26.5,198.5,43.85,31.83
2016,7,14,18,30,534.0,47.0,0.4,25.0,150.0,38.94,27.6
2016,7,14,18,45,442.5,38.5,0.4,24.0,107.5,31.86,21.24
2016,7,14,19,0,351.0,30.0,0.4,23.0,65.0,24.84,14.25
2016,7,14,19,15,175.5,15.0,0.4,22.5,32.5,12.15,0.0
2016,7,14,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,15,5,15,141.0,12.5,0.65,20.0,23.5,49.79,0.0
2016,7,15,5,30,282.0,25.0,0.5,21.0,47.0,141.75,83.48
2016,7,15,5,45,386.0,34.5,0.35,22.0,87.5,212.88,156.53
2016,7,15,6,0,490.0,44.0,0.2,23.0,128.0,292.79,222.36
2016,7,15,6,15,557.0,51.0,0.15,24.0,176.0,361.56,277.55
2016,7,15,6,30,624.0,58.0,0.1,25.0,224.0,435.91,334.29
2016,7,15,6,45,668.5,63.5,0.1,26.0,274.5,499.84,380.93
2016,7,15,7,0,713.0,69.0,0.1,27.0,325.0,563.36,425.01
2016,7,15,7,15,745.0,73.0,0.05,27.5,376.5,621.0,463.32
2016,7,15,7,30,777.0,77.0,0.0,28.0,428.0,678.7,499.46
2016,7,15,7,45,800.5,80.5,0.0,29.0,478.5,728.95,528.07
2016,7,15,8,0,824.0,84.0,0.0,30.0,529.0,777.88,554.93
2016,7,15,8,15,842.0,87.0,0.0,30.5,577.0,819.99,577.84
2016,7,15,8,30,860.0,90.0,0.0,31.0,625.0,850.38,593.13
2016,7,15,8,45,873.5,92.5,0.05,32.0,670.0,882.59,608.58
2016,7,15,9,0,887.0,95.0,0.1,33.0,715.0,911.82,622.18
2016,7,15,9,15,897.5,97.0,0.1,33.0,755.0,934.55,633.77
2016,7,15,9,30,908.0,99.0,0.1,33.0,795.0,953.79,643.41
2016,7,15,9,45,914.5,101.5,0.1,33.5,830.0,966.17,647.82
2016,7,15,10,0,921.0,104.0,0.1,34.0,865.0,974.7,650.17
2016,7,15,10,15,927.0,105.5,0.1,34.0,894.0,977.83,650.9
2016,7,15,10,30,933.0,107.0,0.1,34.0,923.0,976.99,649.56
2016,7,15,10,45,936.0,108.5,0.1,34.0,945.0,969.39,644.52
2016,7,15,11,0,939.0,110.0,0.1,34.0,967.0,957.84,637.41
2016,7,15,11,15,942.0,111.0,0.1,34.0,982.5,941.93,627.92
2016,7,15,11,30,945.0,112.0,0.1,34.0,998.0,922.18,616.34
2016,7,15,11,45,945.5,113.0,0.15,34.5,1005.5,896.61,600.93
2016,7,15,12,0,946.0,114.0,0.2,35.0,1013.0,867.56,583.62
2016,7,15,12,15,946.0,114.0,0.2,35.0,1014.0,834.0,563.99
2016,7,15,12,30,946.0,114.0,0.2,35.0,1015.0,797.36,541.92
2016,7,15,12,45,938.5,117.5,0.2,35.0,1006.5,755.29,514.98
2016,7,15,13,0,931.0,121.0,0.2,35.0,998.0,710.94,486.0
2016,7,15,13,15,928.0,120.5,0.2,35.0,983.5,664.38,454.85
2016,7,15,13,30,925.0,120.0,0.2,35.0,969.0,615.69,421.34
2016,7,15,13,45,922.0,118.0,0.2,35.0,948.0,564.02,384.73
2016,7,15,14,0,919.0,116.0,0.2,35.0,927.0,510.63,345.65
2016,7,15,14,15,912.5,114.5,0.2,35.0,899.5,454.65,303.47
2016,7,15,14,30,906.0,113.0,0.2,35.0,872.0,397.75,259.36
2016,7,15,14,45,899.0,110.5,0.25,35.0,838.5,339.36,213.58
2016,7,15,15,0,892.0,108.0,0.3,35.0,805.0,280.59,167.58
2016,7,15,15,15,881.0,106.0,0.3,34.5,765.5,221.3,123.84
2016,7,15,15,30,870.0,104.0,0.3,34.0,726.0,162.56,87.09
2016,7,15,15,45,857.5,100.5,0.3,33.5,682.5,103.67,65.08
2016,7,15,16,0,845.0,97.0,0.3,33.0,639.0,80.35,59.53
2016,7,15,16,15,827.0,94.0,0.3,32.5,591.0,78.65,58.55
2016,7,15,16,30,809.0,91.0,0.3,32.0,543.0,76.87,57.44
2016,7,15,16,45,787.5,87.0,0.35,32.0,493.5,74.23,55.51
2016,7,15,17,0,766.0,83.0,0.4,32.0,444.0,71.49,53.49
2016,7,15,17,15,735.0,78.5,0.4,31.0,393.0,68.1,51.13
2016,7,15,17,30,704.0,74.0,0.4,30.0,342.0,64.66,48.66
2016,7,15,17,45,665.0,68.0,0.4,29.5,292.0,55.25,41.02
2016,7,15,18,0,626.0,62.0,0.4,29.0,242.0,50.69,37.31
2016,7,15,18,15,564.0,55.5,0.4,27.5,194.0,45.46,33.04
2016,7,15,18,30,502.0,49.0,0.4,26.0,146.0,40.27,28.58
2016,7,15,18,45,412.0,40.0,0.4,25.0,104.0,32.9,21.99
2016,7,15,19,0,322.0,31.0,0.4,24.0,62.0,25.58,14.66
2016,7,15,19,15,161.0,15.5,0.4,23.5,31.0,12.55,0.0
2016,7,15,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,16,5,15,146.5,12.0,0.65,18.5,23.0,51.01,0.0
2016,7,16,5,30,293.0,24.0,0.5,19.0,46.0,144.19,82.77
2016,7,16,5,45,402.0,33.0,0.4,20.0,87.0,218.01,161.28
2016,7,16,6,0,511.0,42.0,0.3,21.0,128.0,300.52,230.09
2016,7,16,6,15,576.5,48.0,0.25,22.0,176.0,368.43,285.31
2016,7,16,6,30,642.0,54.0,0.2,23.0,224.0,439.06,339.98
2016,7,16,6,45,688.0,58.5,0.2,24.0,275.0,503.93,387.92
2016,7,16,7,0,734.0,63.0,0.2,25.0,326.0,570.97,434.93
2016,7,16,7,15,765.0,67.0,0.2,25.5,377.5,628.72,474.04
2016,7,16,7,30,796.0,71.0,0.2,26.0,429.0,686.47,510.48
2016,7,16,7,45,819.5,74.0,0.2,26.5,480.0,736.83,540.5
2016,7,16,8,0,843.0,77.0,0.2,27.0,531.0,777.75,563.63
2016,7,16,8,15,860.5,79.5,0.15,27.5,579.5,818.98,585.76
2016,7,16,8,30,878.0,82.0,0.1,28.0,628.0,857.9,605.95
2016,7,16,8,45,891.5,84.0,0.1,29.0,672.5,890.12,621.11
2016,7,16,9,0,905.0,86.0,0.1,30.0,717.0,919.31,634.23
2016,7,16,9,15,915.5,88.0,0.1,30.0,757.5,942.49,646.18
2016,7,16,9,30,926.0,90.0,0.1,30.0,798.0,962.12,656.12
2016,7,16,9,45,932.0,92.5,0.15,30.5,833.0,974.37,661.29
2016,7,16,10,0,938.0,95.0,0.2,31.0,868.0,982.69,664.48
2016,7,16,10,15,944.0,96.0,0.2,31.0,897.0,985.49,665.02
2016,7,16,10,30,950.0,97.0,0.2,31.0,926.0,984.28,663.44
2016,7,16,10,45,953.5,98.5,0.2,31.5,948.5,977.21,657.31
2016,7,16,11,0,957.0,100.0,0.2,32.0,971.0,966.11,649.05
2016,7,16,11,15,959.5,100.5,0.2,32.0,986.5,949.21,638.89
2016,7,16,11,30,962.0,101.0,0.2,32.0,1002.0,928.45,626.61
2016,7,16,11,45,962.5,102.0,0.2,32.0,1010.0,902.7,611.46
2016,7,16,12,0,963.0,103.0,0.2,32.0,1018.0,873.4,594.24
2016,7,16,12,15,963.0,103.0,0.2,32.0,1018.5,839.49,574.2
2016,7,16,12,30,963.0,103.0,0.2,32.0,1019.0,802.42,551.99
2016,7,16,12,45,960.0,104.0,0.25,32.0,1012.0,761.08,525.98
2016,7,16,13,0,957.0,105.0,0.3,32.0,1005.0,717.11,497.58
2016,7,16,13,15,954.0,104.5,0.3,32.0,990.5,669.57,465.3
2016,7,16,13,30,951.0,104.0,0.3,32.0,976.0,619.84,430.55
2016,7,16,13,45,946.5,103.0,0.3,32.0,954.5,566.95,392.51
2016,7,16,14,0,942.0,102.0,0.3,32.0,933.0,512.43,351.99
2016,7,16,14,15,936.0,100.5,0.3,31.5,905.5,455.52,309.02
2016,7,16,14,30,930.0,99.0,0.3,31.0,878.0,397.59,263.79
2016,7,16,14,45,921.5,98.0,0.35,31.0,843.5,338.49,216.46
2016,7,16,15,0,913.0,97.0,0.4,31.0,809.0,279.13,168.98
2016,7,16,15,15,903.0,95.0,0.4,30.5,770.0,218.84,123.46
2016,7,16,15,30,893.0,93.0,0.4,30.0,731.0,158.98,85.08
2016,7,16,15,45,879.0,91.0,0.4,30.0,687.0,99.61,62.44
2016,7,16,16,0,865.0,89.0,0.4,30.0,643.0,84.86,64.04
2016,7,16,16,15,848.0,86.5,0.4,29.5,595.5,82.72,62.67
2016,7,16,16,30,831.0,84.0,0.4,29.0,548.0,72.71,54.82
2016,7,16,16,45,808.5,81.0,0.4,28.5,498.0,70.54,53.36
2016,7,16,17,0,786.0,78.0,0.4,28.0,448.0,68.31,51.82
2016,7,16,17,15,756.0,74.0,0.4,27.5,397.0,65.16,49.49
2016,7,16,17,30,726.0,70.0,0.4,27.0,346.0,61.96,47.06
2016,7,16,17,45,684.5,65.0,0.45,26.5,295.0,57.77,43.72
2016,7,16,18,0,643.0,60.0,0.5,26.0,244.0,49.43,36.74
2016,7,16,18,15,582.0,54.0,0.5,25.0,195.5,44.51,32.6
2016,7,16,18,30,521.0,48.0,0.5,24.0,147.0,39.65,28.3
2016,7,16,18,45,425.5,39.0,0.5,23.0,104.5,32.19,21.57
2016,7,16,19,0,330.0,30.0,0.5,22.0,62.0,24.79,14.07
2016,7,16,19,15,165.0,15.0,0.5,21.0,31.0,12.15,0.0
2016,7,16,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,5,15,146.5,12.0,0.55,16.5,22.5,51.08,0.0
2016,7,17,5,30,293.0,24.0,0.5,17.0,45.0,143.78,79.83
2016,7,17,5,45,405.0,32.0,0.5,17.5,86.0,218.51,163.02
2016,7,17,6,0,517.0,40.0,0.5,18.0,127.0,301.43,234.04
2016,7,17,6,15,581.5,46.0,0.45,19.0,174.5,366.28,288.1
2016,7,17,6,30,646.0,52.0,0.4,20.0,222.0,439.68,345.96
2016,7,17,6,45,689.5,56.5,0.4,21.0,272.5,503.22,393.85
2016,7,17,7,0,733.0,61.0,0.4,22.0,323.0,568.73,440.74
2016,7,17,7,15,763.5,64.5,0.4,22.5,373.5,625.54,480.05
2016,7,17,7,30,794.0,68.0,0.4,23.0,424.0,682.31,516.51
2016,7,17,7,45,816.5,71.0,0.4,24.0,474.0,731.87,545.65
2016,7,17,8,0,839.0,74.0,0.4,25.0,524.0,772.04,567.7
2016,7,17,8,15,856.0,76.5,0.4,25.5,572.0,812.83,590.79
2016,7,17,8,30,873.0,79.0,0.4,26.0,620.0,851.31,611.9
2016,7,17,8,45,885.0,81.5,0.4,26.5,664.0,882.76,628.25
2016,7,17,9,0,897.0,84.0,0.4,27.0,708.0,911.13,642.56
2016,7,17,9,15,907.0,85.5,0.4,27.0,748.0,933.26,654.25
2016,7,17,9,30,917.0,87.0,0.4,27.0,788.0,951.89,663.9
2016,7,17,9,45,922.0,90.0,0.4,27.5,822.0,963.78,668.25
2016,7,17,10,0,927.0,93.0,0.4,28.0,856.0,971.75,670.43
2016,7,17,10,15,932.5,94.0,0.4,28.0,884.5,974.17,670.79
2016,7,17,10,30,938.0,95.0,0.4,28.0,913.0,972.63,668.99
2016,7,17,10,45,942.0,96.0,0.4,28.5,935.0,965.71,662.85
2016,7,17,11,0,946.0,97.0,0.4,29.0,957.0,954.81,654.57
2016,7,17,11,15,948.5,97.5,0.4,29.0,972.5,938.17,644.31
2016,7,17,11,30,951.0,98.0,0.4,29.0,988.0,917.72,631.91
2016,7,17,11,45,951.0,99.5,0.4,29.0,996.0,892.34,616.61
2016,7,17,12,0,951.0,101.0,0.4,29.0,1004.0,863.45,599.2
2016,7,17,12,15,951.0,101.0,0.4,28.5,1004.5,829.95,580.08
2016,7,17,12,30,951.0,101.0,0.4,28.0,1005.0,793.34,558.74
2016,7,17,12,45,942.0,106.0,0.45,28.0,996.5,751.45,531.62
2016,7,17,13,0,933.0,111.0,0.5,28.0,988.0,707.31,502.27
2016,7,17,13,15,930.5,110.0,0.5,28.0,974.0,660.65,469.76
2016,7,17,13,30,928.0,109.0,0.5,28.0,960.0,611.81,434.76
2016,7,17,13,45,923.0,108.5,0.55,28.0,939.0,560.07,397.07
2016,7,17,14,0,918.0,108.0,0.6,28.0,918.0,506.77,356.79
2016,7,17,14,15,912.5,106.5,0.6,27.5,890.5,451.23,313.69
2016,7,17,14,30,907.0,105.0,0.6,27.0,863.0,394.65,268.33
2016,7,17,14,45,755.5,172.0,0.6,26.5,786.5,332.42,222.09
2016,7,17,15,0,604.0,239.0,0.6,26.0,710.0,290.02,192.57
2016,7,17,15,15,611.5,219.0,0.6,25.5,675.5,236.1,151.25
2016,7,17,15,30,619.0,199.0,0.6,25.0,641.0,181.29,113.85
2016,7,17,15,45,674.0,163.0,0.65,25.0,617.0,118.23,80.36
2016,7,17,16,0,729.0,127.0,0.7,25.0,593.0,88.77,68.68
2016,7,17,16,15,768.0,107.5,0.7,24.0,565.5,86.06,67.0
2016,7,17,16,30,807.0,88.0,0.7,23.0,538.0,74.84,58.08
2016,7,17,16,45,784.5,84.5,0.7,22.5,488.5,72.46,56.41
2016,7,17,17,0,762.0,81.0,0.7,22.0,439.0,70.0,54.64
2016,7,17,17,15,731.5,77.0,0.7,21.0,388.5,66.95,52.45
2016,7,17,17,30,701.0,73.0,0.7,20.0,338.0,63.87,50.16
2016,7,17,17,45,657.0,68.0,0.7,19.5,288.0,55.16,42.8
2016,7,17,18,0,613.0,63.0,0.7,19.0,238.0,51.3,39.54
2016,7,17,18,15,550.0,56.5,0.65,18.5,190.0,46.12,34.96
2016,7,17,18,30,487.0,50.0,0.6,18.0,142.0,40.98,30.23
2016,7,17,18,45,386.0,40.5,0.6,17.5,100.0,33.2,22.98
2016,7,17,19,0,285.0,31.0,0.6,17.0,58.0,25.48,14.86
2016,7,17,19,15,142.5,15.5,0.6,16.5,29.0,12.54,0.0
2016,7,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.5,12.0,0.5,13.5,20.5,44.33,0.0
2016,7,18,5,30,245.0,24.0,0.5,14.0,41.0,126.89,67.5
2016,7,18,5,45,356.0,33.0,0.5,14.5,80.0,200.38,151.06
2016,7,18,6,0,467.0,42.0,0.5,15.0,119.0,281.45,221.37
2016,7,18,6,15,534.0,48.5,0.5,15.5,165.5,348.57,278.56
2016,7,18,6,30,601.0,55.0,0.5,16.0,212.0,421.35,337.95
2016,7,18,6,45,649.5,59.5,0.5,17.0,262.0,483.01,385.67
2016,7,18,7,0,698.0,64.0,0.5,18.0,312.0,550.15,435.04
2016,7,18,7,15,730.0,68.0,0.45,18.5,362.5,607.25,474.98
2016,7,18,7,30,762.0,72.0,0.4,19.0,413.0,664.52,512.3
2016,7,18,7,45,787.0,75.0,0.4,20.0,462.5,714.95,542.82
2016,7,18,8,0,812.0,78.0,0.4,21.0,512.0,764.24,571.6
2016,7,18,8,15,830.0,80.5,0.4,21.5,559.5,796.89,589.67
2016,7,18,8,30,848.0,83.0,0.4,22.0,607.0,835.55,611.57
2016,7,18,8,45,863.0,84.5,0.4,22.5,651.5,867.96,628.95
2016,7,18,9,0,878.0,86.0,0.4,23.0,696.0,897.51,644.38
2016,7,18,9,15,888.5,88.0,0.4,23.5,735.5,920.39,655.51
2016,7,18,9,30,899.0,90.0,0.4,24.0,775.0,939.83,664.56
2016,7,18,9,45,906.5,91.5,0.4,24.5,809.5,952.31,669.39
2016,7,18,10,0,914.0,93.0,0.4,25.0,844.0,961.02,672.1
2016,7,18,10,15,920.0,94.0,0.4,25.0,873.0,963.95,672.76
2016,7,18,10,30,926.0,95.0,0.4,25.0,902.0,962.96,671.27
2016,7,18,10,45,933.0,94.5,0.4,25.5,925.0,957.46,665.93
2016,7,18,11,0,940.0,94.0,0.4,26.0,948.0,948.0,658.41
2016,7,18,11,15,942.5,94.5,0.4,26.0,963.0,931.54,648.09
2016,7,18,11,30,945.0,95.0,0.4,26.0,978.0,911.28,635.63
2016,7,18,11,45,948.0,94.0,0.45,26.0,986.5,886.39,621.39
2016,7,18,12,0,951.0,93.0,0.5,26.0,995.0,857.95,604.9
2016,7,18,12,15,951.0,93.0,0.5,26.0,996.0,824.6,584.34
2016,7,18,12,30,951.0,93.0,0.5,26.0,997.0,788.11,561.7
2016,7,18,12,45,949.0,93.5,0.5,26.0,990.5,747.66,534.61
2016,7,18,13,0,947.0,94.0,0.5,26.0,984.0,704.54,504.93
2016,7,18,13,15,944.5,93.5,0.5,26.0,970.0,657.84,472.05
2016,7,18,13,30,942.0,93.0,0.5,26.0,956.0,608.9,436.61
2016,7,18,13,45,941.0,90.5,0.5,26.0,936.0,557.18,398.05
2016,7,18,14,0,940.0,88.0,0.5,26.0,916.0,503.5,356.7
2016,7,18,14,15,934.5,87.0,0.5,25.5,888.5,447.32,312.74
2016,7,18,14,30,929.0,86.0,0.5,25.0,861.0,390.06,266.42
2016,7,18,14,45,924.0,83.5,0.5,25.0,828.5,331.05,217.24
2016,7,18,15,0,919.0,81.0,0.5,25.0,796.0,271.42,167.72
2016,7,18,15,15,909.5,79.5,0.5,24.5,757.5,211.29,120.77
2016,7,18,15,30,900.0,78.0,0.5,24.0,719.0,151.53,81.09
2016,7,18,15,45,889.5,75.5,0.5,24.0,676.0,91.7,57.04
2016,7,18,16,0,879.0,73.0,0.5,24.0,633.0,75.36,57.87
2016,7,18,16,15,863.5,71.0,0.5,23.5,586.5,73.31,56.5
2016,7,18,16,30,848.0,69.0,0.5,23.0,540.0,71.15,54.99
2016,7,18,16,45,828.0,66.0,0.5,22.5,491.0,68.09,52.72
2016,7,18,17,0,808.0,63.0,0.5,22.0,442.0,64.92,50.32
2016,7,18,17,15,780.5,60.0,0.5,21.5,391.5,55.38,42.41
2016,7,18,17,30,753.0,57.0,0.5,21.0,341.0,52.58,40.23
2016,7,18,17,45,714.0,53.5,0.5,20.5,290.5,49.22,37.49
2016,7,18,18,0,675.0,50.0,0.5,20.0,240.0,45.89,34.67
2016,7,18,18,15,617.5,45.0,0.5,19.0,192.5,41.18,30.58
2016,7,18,18,30,560.0,40.0,0.5,18.0,145.0,36.54,26.35
2016,7,18,18,45,465.0,33.0,0.5,17.5,102.5,27.6,18.15
2016,7,18,19,0,370.0,26.0,0.5,17.0,60.0,21.64,11.65
2016,7,18,19,15,185.0,13.0,0.5,16.5,30.0,10.56,0.0
2016,7,18,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,0.4,13.5,21.0,53.06,0.0
2016,7,19,5,30,314.0,21.0,0.4,14.0,42.0,147.42,73.68
2016,7,19,5,45,425.5,28.5,0.4,14.5,82.5,220.15,164.96
2016,7,19,6,0,537.0,36.0,0.4,15.0,123.0,303.94,237.98
2016,7,19,6,15,269.5,61.0,0.4,16.0,105.0,223.29,178.72
2016,7,19,6,30,2.0,86.0,0.4,17.0,87.0,73.47,56.11
2016,7,19,6,45,7.5,104.0,0.4,18.0,107.0,92.03,71.89
2016,7,19,7,0,13.0,122.0,0.4,19.0,127.0,111.01,87.22
2016,7,19,7,15,95.5,152.0,0.35,20.0,194.0,222.67,177.96
2016,7,19,7,30,178.0,182.0,0.3,21.0,261.0,317.86,251.12
2016,7,19,7,45,516.5,123.0,0.3,22.0,391.0,564.56,435.79
2016,7,19,8,0,855.0,64.0,0.3,23.0,521.0,775.11,575.17
2016,7,19,8,15,871.0,66.5,0.3,23.5,568.5,815.8,595.65
2016,7,19,8,30,887.0,69.0,0.3,24.0,616.0,854.08,616.67
2016,7,19,8,45,896.5,72.5,0.3,24.5,660.0,885.07,632.76
2016,7,19,9,0,906.0,76.0,0.3,25.0,704.0,912.8,646.71
2016,7,19,9,15,916.0,77.5,0.3,25.0,744.0,935.28,658.64
2016,7,19,9,30,926.0,79.0,0.3,25.0,784.0,954.22,668.48
2016,7,19,9,45,930.0,82.0,0.3,25.5,818.0,965.48,672.45
2016,7,19,10,0,934.0,85.0,0.3,26.0,852.0,972.78,674.24
2016,7,19,10,15,940.0,86.0,0.3,26.0,880.5,975.85,674.98
2016,7,19,10,30,946.0,87.0,0.3,26.0,909.0,974.93,673.53
2016,7,19,10,45,949.0,88.5,0.35,26.0,931.5,967.7,669.57
2016,7,19,11,0,952.0,90.0,0.4,26.0,954.0,956.48,663.41
2016,7,19,11,15,955.0,90.5,0.4,26.0,969.5,940.33,653.33
2016,7,19,11,30,958.0,91.0,0.4,26.0,985.0,920.32,641.05
2016,7,19,11,45,959.5,91.0,0.4,26.0,993.0,894.81,625.48
2016,7,19,12,0,961.0,91.0,0.4,26.0,1001.0,865.74,607.77
2016,7,19,12,15,961.0,91.0,0.4,26.0,1002.0,832.07,587.16
2016,7,19,12,30,961.0,91.0,0.4,26.0,1003.0,795.23,564.46
2016,7,19,12,45,947.0,99.5,0.4,26.5,993.0,752.47,534.95
2016,7,19,13,0,933.0,108.0,0.4,27.0,983.0,707.61,503.26
2016,7,19,13,15,930.0,107.0,0.4,27.0,969.0,660.58,470.54
2016,7,19,13,30,927.0,106.0,0.4,27.0,955.0,611.41,435.35
2016,7,19,13,45,928.0,102.0,0.45,27.0,935.0,560.16,398.03
2016,7,19,14,0,929.0,98.0,0.5,27.0,915.0,506.8,357.68
2016,7,19,14,15,923.0,97.0,0.5,26.5,887.5,450.81,314.16
2016,7,19,14,30,917.0,96.0,0.5,26.0,860.0,393.8,268.36
2016,7,19,14,45,913.0,92.0,0.5,26.0,827.5,334.55,219.32
2016,7,19,15,0,909.0,88.0,0.5,26.0,795.0,274.6,169.84
2016,7,19,15,15,899.5,86.5,0.5,25.5,756.0,214.88,123.41
2016,7,19,15,30,890.0,85.0,0.5,25.0,717.0,155.52,84.08
2016,7,19,15,45,881.5,81.0,0.5,25.0,674.5,95.26,59.36
2016,7,19,16,0,873.0,77.0,0.5,25.0,632.0,77.71,59.56
2016,7,19,16,15,857.0,74.5,0.5,24.5,585.0,75.39,57.99
2016,7,19,16,30,841.0,72.0,0.5,24.0,538.0,72.94,56.26
2016,7,19,16,45,823.5,68.0,0.5,23.5,489.5,69.32,53.53
2016,7,19,17,0,806.0,64.0,0.5,23.0,441.0,65.54,50.63
2016,7,19,17,15,778.5,61.0,0.5,22.5,390.5,56.06,42.82
2016,7,19,17,30,751.0,58.0,0.5,22.0,340.0,53.29,40.68
2016,7,19,17,45,715.0,53.5,0.5,21.5,290.0,49.23,37.33
2016,7,19,18,0,679.0,49.0,0.5,21.0,240.0,45.14,33.86
2016,7,19,18,15,621.5,44.0,0.5,20.0,192.0,40.4,29.75
2016,7,19,18,30,564.0,39.0,0.5,19.0,144.0,35.72,25.51
2016,7,19,18,45,473.0,31.5,0.5,18.5,101.5,28.72,19.0
2016,7,19,19,0,382.0,24.0,0.5,18.0,59.0,21.81,11.55
2016,7,19,19,15,191.0,12.0,0.5,17.5,29.5,9.75,0.0
2016,7,19,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,0.45,14.5,20.0,50.45,0.0
2016,7,20,5,30,295.0,21.0,0.4,15.0,40.0,140.57,64.19
2016,7,20,5,45,411.0,29.0,0.4,16.0,81.0,218.89,162.73
2016,7,20,6,0,527.0,37.0,0.4,17.0,122.0,300.83,233.7
2016,7,20,6,15,592.5,42.5,0.35,18.0,169.5,369.76,291.18
2016,7,20,6,30,658.0,48.0,0.3,19.0,217.0,443.86,349.73
2016,7,20,6,45,705.0,52.0,0.3,20.0,268.0,509.61,399.39
2016,7,20,7,0,752.0,56.0,0.3,21.0,319.0,577.68,448.13
2016,7,20,7,15,782.5,59.0,0.25,22.0,371.0,634.82,485.8
2016,7,20,7,30,813.0,62.0,0.2,23.0,423.0,685.03,515.66
2016,7,20,7,45,836.5,64.5,0.2,24.0,473.5,735.13,544.97
2016,7,20,8,0,860.0,67.0,0.2,25.0,524.0,783.94,572.41
2016,7,20,8,15,877.0,69.0,0.15,25.5,572.5,825.04,594.44
2016,7,20,8,30,894.0,71.0,0.1,26.0,621.0,863.76,614.6
2016,7,20,8,45,907.5,73.0,0.1,26.5,666.0,896.71,631.53
2016,7,20,9,0,921.0,75.0,0.1,27.0,711.0,926.58,646.41
2016,7,20,9,15,931.0,76.5,0.1,27.5,752.0,949.34,656.89
2016,7,20,9,30,941.0,78.0,0.1,28.0,793.0,968.49,665.28
2016,7,20,9,45,939.5,85.0,0.1,28.5,826.5,979.08,668.68
2016,7,20,10,0,938.0,92.0,0.1,29.0,860.0,985.4,669.78
2016,7,20,10,15,944.0,93.0,0.1,29.0,889.0,988.34,670.43
2016,7,20,10,30,950.0,94.0,0.1,29.0,918.0,987.26,668.9
2016,7,20,10,45,955.5,94.0,0.15,29.5,941.5,980.67,663.83
2016,7,20,11,0,961.0,94.0,0.2,30.0,965.0,970.04,656.7
2016,7,20,11,15,964.0,94.5,0.2,30.0,981.0,953.64,646.75
2016,7,20,11,30,967.0,95.0,0.2,30.0,997.0,933.32,634.64
2016,7,20,11,45,969.5,94.5,0.25,30.0,1005.5,907.87,620.46
2016,7,20,12,0,972.0,94.0,0.3,30.0,1014.0,878.78,604.12
2016,7,20,12,15,972.0,94.0,0.3,30.0,1015.0,844.65,583.74
2016,7,20,12,30,972.0,94.0,0.3,30.0,1016.0,807.31,561.28
2016,7,20,12,45,971.5,93.5,0.3,30.0,1009.5,766.15,534.74
2016,7,20,13,0,971.0,93.0,0.3,30.0,1003.0,722.16,505.39
2016,7,20,13,15,968.5,92.5,0.3,30.0,989.0,674.26,472.66
2016,7,20,13,30,966.0,92.0,0.3,30.0,975.0,624.06,437.35
2016,7,20,13,45,963.0,90.5,0.35,30.0,954.0,570.72,399.24
2016,7,20,14,0,960.0,89.0,0.4,30.0,933.0,515.55,358.3
2016,7,20,14,15,955.0,88.0,0.4,29.5,905.5,458.32,314.51
2016,7,20,14,30,950.0,87.0,0.4,29.0,878.0,399.89,268.27
2016,7,20,14,45,944.0,85.0,0.45,28.5,844.5,339.54,219.67
2016,7,20,15,0,938.0,83.0,0.5,28.0,811.0,278.63,170.41
2016,7,20,15,15,929.0,81.5,0.5,27.5,772.0,217.23,122.96
2016,7,20,15,30,920.0,80.0,0.5,27.0,733.0,156.11,82.65
2016,7,20,15,45,910.0,77.5,0.5,27.0,689.5,94.84,57.86
2016,7,20,16,0,900.0,75.0,0.5,27.0,646.0,77.17,58.62
2016,7,20,16,15,884.5,72.5,0.5,26.5,598.5,74.79,57.0
2016,7,20,16,30,869.0,70.0,0.5,26.0,551.0,72.27,55.22
2016,7,20,16,45,850.5,67.0,0.5,25.5,501.0,69.21,52.99
2016,7,20,17,0,832.0,64.0,0.5,25.0,451.0,66.02,50.61
2016,7,20,17,15,804.5,61.0,0.5,24.0,399.5,56.52,42.94
2016,7,20,17,30,777.0,58.0,0.5,23.0,348.0,53.7,40.85
2016,7,20,17,45,739.5,53.5,0.5,22.5,296.5,49.57,37.46
2016,7,20,18,0,702.0,49.0,0.5,22.0,245.0,45.41,33.94
2016,7,20,18,15,644.0,44.0,0.5,21.0,196.0,40.62,29.8
2016,7,20,18,30,586.0,39.0,0.5,20.0,147.0,35.89,25.53
2016,7,20,18,45,492.5,32.0,0.5,19.0,103.5,29.28,19.39
2016,7,20,19,0,399.0,25.0,0.5,18.0,60.0,22.8,12.12
2016,7,20,19,15,199.5,12.5,0.5,17.5,30.0,10.19,0.0
2016,7,20,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,5,15,153.5,10.0,0.45,15.5,20.0,51.87,0.0
2016,7,21,5,30,307.0,20.0,0.4,16.0,40.0,143.4,58.29
2016,7,21,5,45,421.0,28.0,0.4,16.5,80.5,218.56,161.52
2016,7,21,6,0,535.0,36.0,0.4,17.0,121.0,303.99,235.93
2016,7,21,6,15,600.0,41.5,0.4,18.0,168.5,373.1,293.92
2016,7,21,6,30,665.0,47.0,0.4,19.0,216.0,447.37,353.11
2016,7,21,6,45,711.0,50.5,0.4,20.0,267.0,512.3,402.38
2016,7,21,7,0,757.0,54.0,0.4,21.0,318.0,579.43,450.65
2016,7,21,7,15,787.0,57.5,0.4,21.5,369.5,637.11,490.28
2016,7,21,7,30,817.0,61.0,0.4,22.0,421.0,687.82,522.39
2016,7,21,7,45,840.0,63.0,0.4,22.5,472.0,737.15,552.58
2016,7,21,8,0,863.0,65.0,0.4,23.0,523.0,785.15,581.0
2016,7,21,8,15,880.5,67.0,0.35,23.5,571.5,826.84,603.69
2016,7,21,8,30,898.0,69.0,0.3,24.0,620.0,866.17,624.34
2016,7,21,8,45,911.0,71.0,0.3,24.5,665.0,898.85,641.34
2016,7,21,9,0,924.0,73.0,0.3,25.0,710.0,928.41,656.28
2016,7,21,9,15,934.0,74.5,0.3,25.5,751.0,951.28,667.01
2016,7,21,9,30,944.0,76.0,0.3,26.0,792.0,970.54,675.6
2016,7,21,9,45,949.0,79.5,0.3,26.5,827.5,983.52,680.49
2016,7,21,10,0,954.0,83.0,0.3,27.0,863.0,992.44,683.13
2016,7,21,10,15,960.0,84.0,0.3,27.0,892.5,995.55,683.84
2016,7,21,10,30,966.0,85.0,0.3,27.0,922.0,994.58,682.34
2016,7,21,10,45,970.0,86.0,0.35,27.5,945.5,987.63,677.26
2016,7,21,11,0,974.0,87.0,0.4,28.0,969.0,976.59,669.98
2016,7,21,11,15,977.0,87.5,0.4,28.0,985.0,960.1,659.83
2016,7,21,11,30,980.0,88.0,0.4,28.0,1001.0,939.66,647.45
2016,7,21,11,45,981.0,89.0,0.45,28.0,1009.5,914.1,633.1
2016,7,21,12,0,982.0,90.0,0.5,28.0,1018.0,884.87,616.46
2016,7,21,12,15,982.5,90.0,0.5,27.5,1019.0,850.86,597.01
2016,7,21,12,30,983.0,90.0,0.5,27.0,1020.0,813.54,575.32
2016,7,21,12,45,975.0,94.5,0.5,27.0,1012.0,770.81,547.31
2016,7,21,13,0,967.0,99.0,0.5,27.0,1004.0,725.62,516.54
2016,7,21,13,15,964.5,98.5,0.5,27.0,990.0,677.75,483.23
2016,7,21,13,30,962.0,98.0,0.5,27.0,976.0,627.57,447.3
2016,7,21,13,45,961.5,95.5,0.5,27.0,956.0,574.83,408.37
2016,7,21,14,0,961.0,93.0,0.5,27.0,936.0,520.02,366.56
2016,7,21,14,15,955.5,92.0,0.5,26.5,908.0,462.38,321.89
2016,7,21,14,30,950.0,91.0,0.5,26.0,880.0,403.61,274.77
2016,7,21,14,45,945.5,88.0,0.5,26.0,847.0,342.86,224.52
2016,7,21,15,0,941.0,85.0,0.5,26.0,814.0,281.4,173.77
2016,7,21,15,15,931.5,83.0,0.5,25.5,774.0,219.28,125.41
2016,7,21,15,30,922.0,81.0,0.5,25.0,734.0,157.52,84.24
2016,7,21,15,45,912.0,78.0,0.5,25.0,690.5,95.71,58.7
2016,7,21,16,0,902.0,75.0,0.5,25.0,647.0,77.21,59.16
2016,7,21,16,15,886.5,73.0,0.5,24.5,599.0,75.14,57.8
2016,7,21,16,30,871.0,71.0,0.5,24.0,551.0,72.95,56.28
2016,7,21,16,45,851.0,68.0,0.5,23.5,500.5,69.87,54.01
2016,7,21,17,0,831.0,65.0,0.5,23.0,450.0,66.66,51.6
2016,7,21,17,15,803.0,61.5,0.5,22.5,398.0,56.86,43.51
2016,7,21,17,30,775.0,58.0,0.5,22.0,346.0,53.67,41.0
2016,7,21,17,45,735.5,54.0,0.5,21.5,294.5,49.9,37.91
2016,7,21,18,0,696.0,50.0,0.5,21.0,243.0,46.14,34.72
2016,7,21,18,15,637.0,44.5,0.5,20.0,194.0,40.96,30.22
2016,7,21,18,30,578.0,39.0,0.5,19.0,145.0,35.83,25.57
2016,7,21,18,45,480.5,32.0,0.5,18.5,101.5,29.22,19.35
2016,7,21,19,0,383.0,25.0,0.5,18.0,58.0,20.9,10.42
2016,7,21,19,15,191.5,12.5,0.5,17.5,29.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,22,5,15,156.0,9.5,0.45,15.0,19.5,52.32,0.0
2016,7,22,5,30,312.0,19.0,0.4,16.0,39.0,140.78,48.87
2016,7,22,5,45,427.0,27.5,0.4,17.0,80.0,220.91,162.31
2016,7,22,6,0,542.0,36.0,0.4,18.0,121.0,307.71,237.65
2016,7,22,6,15,609.0,42.0,0.35,19.0,169.5,378.9,296.78
2016,7,22,6,30,676.0,48.0,0.3,20.0,218.0,455.48,356.96
2016,7,22,6,45,720.5,52.0,0.3,21.0,269.5,520.79,406.02
2016,7,22,7,0,765.0,56.0,0.3,22.0,321.0,588.14,453.93
2016,7,22,7,15,795.5,59.5,0.25,23.0,373.5,646.63,492.11
2016,7,22,7,30,826.0,63.0,0.2,24.0,426.0,698.08,522.48
2016,7,22,7,45,848.5,66.0,0.2,25.0,477.5,748.61,551.74
2016,7,22,8,0,871.0,69.0,0.2,26.0,529.0,797.73,579.05
2016,7,22,8,15,887.5,71.0,0.2,26.5,577.5,838.83,601.58
2016,7,22,8,30,904.0,73.0,0.2,27.0,626.0,877.47,622.21
2016,7,22,8,45,917.0,75.0,0.2,28.0,671.5,910.27,637.63
2016,7,22,9,0,930.0,77.0,0.2,29.0,717.0,939.92,650.92
2016,7,22,9,15,939.5,78.5,0.2,29.5,758.0,962.39,661.07
2016,7,22,9,30,949.0,80.0,0.2,30.0,799.0,981.19,669.13
2016,7,22,9,45,956.0,81.5,0.2,30.5,834.5,993.83,673.63
2016,7,22,10,0,963.0,83.0,0.2,31.0,870.0,1002.48,675.99
2016,7,22,10,15,968.5,84.5,0.2,31.0,899.5,1005.64,676.69
2016,7,22,10,30,974.0,86.0,0.2,31.0,929.0,1004.67,675.22
2016,7,22,10,45,977.5,87.0,0.2,31.5,952.0,997.16,668.8
2016,7,22,11,0,981.0,88.0,0.2,32.0,975.0,985.53,660.24
2016,7,22,11,15,983.5,88.5,0.2,32.0,990.5,968.44,650.02
2016,7,22,11,30,986.0,89.0,0.2,32.0,1006.0,947.38,637.63
2016,7,22,11,45,986.5,89.5,0.25,32.5,1014.0,920.74,621.71
2016,7,22,12,0,987.0,90.0,0.3,33.0,1022.0,890.46,603.71
2016,7,22,12,15,987.0,90.5,0.3,33.0,1023.0,856.29,583.64
2016,7,22,12,30,987.0,91.0,0.3,33.0,1024.0,818.8,561.46
