Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,45,979.0,95.0,0.3,33.0,1015.5,775.42,534.06
2016,7,22,13,0,971.0,99.0,0.3,33.0,1007.0,729.59,503.93
2016,7,22,13,15,968.5,98.5,0.3,33.0,992.5,681.47,471.57
2016,7,22,13,30,966.0,98.0,0.3,33.0,978.0,631.03,436.63
2016,7,22,13,45,961.0,97.5,0.3,33.0,956.5,577.18,398.23
2016,7,22,14,0,956.0,97.0,0.3,33.0,935.0,521.67,357.3
2016,7,22,14,15,950.0,96.0,0.3,32.5,907.0,463.96,314.03
2016,7,22,14,30,944.0,95.0,0.3,32.0,879.0,405.19,268.4
2016,7,22,14,45,935.5,94.0,0.35,32.0,844.5,344.85,220.3
2016,7,22,15,0,927.0,93.0,0.4,32.0,810.0,284.23,171.9
2016,7,22,15,15,917.0,91.0,0.4,31.5,770.0,222.65,125.24
2016,7,22,15,30,907.0,89.0,0.4,31.0,730.0,161.49,85.49
2016,7,22,15,45,892.5,87.5,0.4,31.0,685.5,101.08,61.25
2016,7,22,16,0,878.0,86.0,0.4,31.0,641.0,83.37,62.59
2016,7,22,16,15,861.0,83.0,0.4,30.5,592.5,80.83,60.9
2016,7,22,16,30,844.0,80.0,0.4,30.0,544.0,78.13,59.05
2016,7,22,16,45,820.5,77.0,0.45,29.5,493.5,68.1,51.15
2016,7,22,17,0,797.0,74.0,0.5,29.0,443.0,65.73,49.5
2016,7,22,17,15,766.0,70.5,0.5,28.0,391.0,62.81,47.46
2016,7,22,17,30,735.0,67.0,0.5,27.0,339.0,59.87,45.33
2016,7,22,17,45,690.5,62.0,0.5,26.5,287.0,55.55,41.86
2016,7,22,18,0,646.0,57.0,0.5,26.0,235.0,47.29,34.91
2016,7,22,18,15,581.5,51.0,0.5,25.0,186.5,42.27,30.64
2016,7,22,18,30,517.0,45.0,0.5,24.0,138.0,37.33,26.23
2016,7,22,18,45,413.0,36.0,0.5,23.0,95.5,29.78,19.36
2016,7,22,19,0,309.0,27.0,0.5,22.0,53.0,22.33,10.97
2016,7,22,19,15,154.5,13.5,0.5,21.0,26.5,10.62,0.0
2016,7,22,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,5,15,142.5,9.5,0.45,19.0,18.0,48.55,0.0
2016,7,23,5,30,285.0,19.0,0.4,20.0,36.0,134.22,36.14
2016,7,23,5,45,402.0,28.0,0.4,21.5,76.5,215.79,155.24
2016,7,23,6,0,519.0,37.0,0.4,23.0,117.0,298.63,226.27
2016,7,23,6,15,588.5,43.0,0.35,23.5,165.5,370.17,285.21
2016,7,23,6,30,658.0,49.0,0.3,24.0,214.0,447.3,345.57
2016,7,23,6,45,704.0,53.5,0.3,25.0,265.5,513.41,394.56
2016,7,23,7,0,750.0,58.0,0.3,26.0,317.0,581.73,442.52
2016,7,23,7,15,782.0,61.5,0.25,27.0,369.0,640.76,480.62
2016,7,23,7,30,814.0,65.0,0.2,28.0,421.0,699.84,515.68
2016,7,23,7,45,837.5,68.0,0.2,29.0,472.5,743.74,539.99
2016,7,23,8,0,861.0,71.0,0.2,30.0,524.0,793.34,567.3
2016,7,23,8,15,878.0,73.5,0.2,30.5,573.0,835.18,589.97
2016,7,23,8,30,895.0,76.0,0.2,31.0,622.0,874.62,610.76
2016,7,23,8,45,908.0,78.0,0.2,31.5,667.0,907.21,627.03
2016,7,23,9,0,921.0,80.0,0.2,32.0,712.0,936.69,641.31
2016,7,23,9,15,931.0,81.5,0.2,32.5,753.0,959.47,651.52
2016,7,23,9,30,941.0,83.0,0.2,33.0,794.0,978.63,659.67
2016,7,23,9,45,945.0,86.5,0.2,33.5,828.5,990.52,663.68
2016,7,23,10,0,949.0,90.0,0.2,34.0,863.0,998.36,665.53
2016,7,23,10,15,954.5,91.0,0.2,34.5,892.5,1000.89,664.52
2016,7,23,10,30,960.0,92.0,0.2,35.0,922.0,999.35,661.39
2016,7,23,10,45,963.5,93.5,0.25,35.5,944.5,992.34,656.34
2016,7,23,11,0,967.0,95.0,0.3,36.0,967.0,981.24,649.2
2016,7,23,11,15,970.0,95.5,0.3,36.0,983.0,964.67,639.39
2016,7,23,11,30,973.0,96.0,0.3,36.0,999.0,944.16,627.45
2016,7,23,11,45,973.0,97.0,0.3,36.0,1007.0,917.71,612.13
2016,7,23,12,0,973.0,98.0,0.3,36.0,1015.0,887.65,594.76
2016,7,23,12,15,973.0,98.0,0.3,36.0,1016.0,853.29,574.8
2016,7,23,12,30,973.0,98.0,0.3,36.0,1017.0,815.7,552.81
2016,7,23,12,45,966.5,101.0,0.35,36.0,1008.5,772.88,526.76
2016,7,23,13,0,960.0,104.0,0.4,36.0,1000.0,727.58,498.02
2016,7,23,13,15,957.5,103.5,0.4,35.5,986.0,679.81,467.11
2016,7,23,13,30,955.0,103.0,0.4,35.0,972.0,629.75,433.55
2016,7,23,13,45,950.5,102.0,0.4,35.0,950.5,576.19,395.54
2016,7,23,14,0,946.0,101.0,0.4,35.0,929.0,520.96,355.02
2016,7,23,14,15,940.0,100.0,0.4,34.5,901.0,463.67,312.28
2016,7,23,14,30,934.0,99.0,0.4,34.0,873.0,405.31,267.22
2016,7,23,14,45,925.5,97.5,0.4,34.0,838.5,345.07,219.26
2016,7,23,15,0,917.0,96.0,0.4,34.0,804.0,284.57,171.16
2016,7,23,15,15,906.5,94.0,0.4,33.5,764.0,223.38,125.16
2016,7,23,15,30,896.0,92.0,0.4,33.0,724.0,162.67,85.95
2016,7,23,15,45,882.0,90.0,0.4,33.0,679.5,102.51,61.7
2016,7,23,16,0,868.0,88.0,0.4,33.0,635.0,84.31,62.79
2016,7,23,16,15,850.5,85.5,0.4,32.5,587.0,82.1,61.4
2016,7,23,16,30,833.0,83.0,0.4,32.0,539.0,72.18,53.71
2016,7,23,16,45,808.5,79.5,0.4,31.5,488.5,69.59,51.92
2016,7,23,17,0,784.0,76.0,0.4,31.0,438.0,66.92,50.04
2016,7,23,17,15,752.5,72.0,0.4,30.0,386.0,63.7,47.76
2016,7,23,17,30,721.0,68.0,0.4,29.0,334.0,60.43,45.39
2016,7,23,17,45,675.0,63.5,0.45,28.5,282.5,56.54,42.31
2016,7,23,18,0,629.0,59.0,0.5,28.0,231.0,48.59,35.68
2016,7,23,18,15,563.0,52.0,0.5,26.5,182.5,42.88,30.93
2016,7,23,18,30,497.0,45.0,0.5,25.0,134.0,37.19,25.97
2016,7,23,18,45,390.0,36.0,0.5,24.0,92.0,29.68,19.13
2016,7,23,19,0,283.0,27.0,0.5,23.0,50.0,22.27,10.52
2016,7,23,19,15,141.5,13.5,0.5,22.5,25.0,10.62,0.0
2016,7,23,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,24,5,15,123.5,9.5,0.75,20.0,16.5,43.18,0.0
2016,7,24,5,30,247.0,19.0,0.6,21.0,33.0,120.76,21.61
2016,7,24,5,45,364.0,28.5,0.5,22.0,72.0,201.63,144.29
2016,7,24,6,0,481.0,38.0,0.4,23.0,111.0,286.82,217.44
2016,7,24,6,15,552.5,44.5,0.35,24.0,158.5,357.34,275.09
2016,7,24,6,30,624.0,51.0,0.3,25.0,206.0,431.15,332.47
2016,7,24,6,45,671.0,56.0,0.3,26.0,256.5,497.03,381.35
2016,7,24,7,0,718.0,61.0,0.3,27.0,307.0,565.26,429.32
2016,7,24,7,15,751.0,65.0,0.25,27.5,359.0,624.37,468.72
2016,7,24,7,30,784.0,69.0,0.2,28.0,411.0,683.69,505.19
2016,7,24,7,45,809.0,72.5,0.2,29.0,462.0,735.96,535.22
2016,7,24,8,0,834.0,76.0,0.2,30.0,513.0,778.7,558.16
2016,7,24,8,15,852.0,78.5,0.2,30.5,561.5,820.57,581.12
2016,7,24,8,30,870.0,81.0,0.2,31.0,610.0,860.18,602.17
2016,7,24,8,45,884.5,83.0,0.2,31.5,655.5,893.52,619.04
2016,7,24,9,0,899.0,85.0,0.2,32.0,701.0,923.88,633.95
2016,7,24,9,15,909.5,87.0,0.2,32.5,742.0,947.31,644.62
2016,7,24,9,30,920.0,89.0,0.2,33.0,783.0,967.19,653.25
2016,7,24,9,45,928.5,90.5,0.2,33.5,818.5,980.93,658.36
2016,7,24,10,0,937.0,92.0,0.2,34.0,854.0,990.78,661.39
2016,7,24,10,15,943.0,93.0,0.2,34.0,883.5,993.77,661.98
2016,7,24,10,30,949.0,94.0,0.2,34.0,913.0,992.73,660.48
2016,7,24,10,45,953.5,95.0,0.25,34.0,936.0,986.22,657.03
2016,7,24,11,0,958.0,96.0,0.3,34.0,959.0,975.64,651.47
2016,7,24,11,15,960.5,96.5,0.3,34.0,974.5,958.75,641.36
2016,7,24,11,30,963.0,97.0,0.3,34.0,990.0,937.97,629.14
2016,7,24,11,45,964.0,97.5,0.3,34.5,998.5,912.11,612.77
2016,7,24,12,0,965.0,98.0,0.3,35.0,1007.0,882.65,594.38
2016,7,24,12,15,965.5,98.0,0.3,35.0,1008.0,848.9,574.66
2016,7,24,12,30,966.0,98.0,0.3,35.0,1009.0,811.91,552.89
2016,7,24,12,45,958.0,102.0,0.3,35.0,1000.5,769.06,525.91
2016,7,24,13,0,950.0,106.0,0.3,35.0,992.0,723.83,496.39
2016,7,24,13,15,947.5,105.5,0.3,34.5,978.0,676.42,465.69
2016,7,24,13,30,945.0,105.0,0.3,34.0,964.0,626.74,432.36
2016,7,24,13,45,940.0,104.5,0.35,34.0,942.5,573.69,395.2
2016,7,24,14,0,935.0,104.0,0.4,34.0,921.0,519.02,355.44
2016,7,24,14,15,929.0,102.5,0.4,33.5,893.0,461.85,312.65
2016,7,24,14,30,923.0,101.0,0.4,33.0,865.0,403.66,267.56
2016,7,24,14,45,915.0,99.5,0.4,33.0,831.0,344.09,219.91
2016,7,24,15,0,907.0,98.0,0.4,33.0,797.0,284.21,172.06
2016,7,24,15,15,897.0,96.0,0.4,32.5,757.5,223.59,126.25
2016,7,24,15,30,887.0,94.0,0.4,32.0,718.0,163.4,87.12
2016,7,24,15,45,874.0,91.5,0.4,31.5,674.0,103.42,62.71
2016,7,24,16,0,861.0,89.0,0.4,31.0,630.0,84.72,63.69
2016,7,24,16,15,844.0,86.0,0.4,30.5,582.5,82.24,62.06
2016,7,24,16,30,827.0,83.0,0.4,30.0,535.0,72.06,54.1
2016,7,24,16,45,805.5,79.5,0.45,29.5,485.0,69.54,52.36
2016,7,24,17,0,784.0,76.0,0.5,29.0,435.0,66.93,50.51
2016,7,24,17,15,753.0,72.0,0.5,28.0,383.5,63.72,48.22
2016,7,24,17,30,722.0,68.0,0.5,27.0,332.0,60.46,45.83
2016,7,24,17,45,680.5,62.5,0.5,26.5,281.0,55.83,42.1
2016,7,24,18,0,639.0,57.0,0.5,26.0,230.0,47.22,34.85
2016,7,24,18,15,574.0,50.5,0.5,25.0,181.5,41.84,30.25
2016,7,24,18,30,509.0,44.0,0.5,24.0,133.0,36.5,25.49
2016,7,24,18,45,405.5,34.5,0.5,23.0,91.5,28.56,18.24
2016,7,24,19,0,302.0,25.0,0.5,22.0,50.0,20.67,9.03
2016,7,24,19,15,151.0,12.5,0.5,21.5,25.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,5,15,112.5,9.5,0.85,19.0,16.0,40.11,0.0
2016,7,25,5,30,225.0,19.0,0.7,20.0,32.0,112.8,8.17
2016,7,25,5,45,355.5,28.5,0.55,21.0,71.5,198.77,142.07
2016,7,25,6,0,486.0,38.0,0.4,22.0,111.0,289.82,220.36
2016,7,25,6,15,558.5,45.0,0.35,23.0,158.5,361.84,279.41
2016,7,25,6,30,631.0,52.0,0.3,24.0,206.0,436.99,337.99
2016,7,25,6,45,680.5,56.5,0.25,25.5,258.0,504.37,386.92
2016,7,25,7,0,730.0,61.0,0.2,27.0,310.0,574.24,434.59
2016,7,25,7,15,763.0,65.0,0.15,28.0,362.0,633.97,473.13
2016,7,25,7,30,796.0,69.0,0.1,29.0,414.0,693.86,508.7
2016,7,25,7,45,821.0,71.5,0.1,30.0,465.5,745.42,537.87
2016,7,25,8,0,846.0,74.0,0.1,31.0,517.0,787.45,560.05
2016,7,25,8,15,864.0,76.5,0.1,31.5,565.5,829.76,583.01
2016,7,25,8,30,882.0,79.0,0.1,32.0,614.0,869.76,604.03
2016,7,25,8,45,896.0,81.0,0.1,32.5,659.5,903.0,620.59
2016,7,25,9,0,910.0,83.0,0.1,33.0,705.0,933.2,635.19
2016,7,25,9,15,920.0,85.0,0.05,33.5,746.0,956.39,644.93
2016,7,25,9,30,930.0,87.0,0.0,34.0,787.0,975.98,652.88
2016,7,25,9,45,935.5,90.0,0.0,34.5,822.0,988.62,657.25
2016,7,25,10,0,941.0,93.0,0.0,35.0,857.0,997.27,659.52
2016,7,25,10,15,946.5,94.0,0.0,35.0,886.5,999.77,659.83
2016,7,25,10,30,952.0,95.0,0.0,35.0,916.0,998.21,658.06
2016,7,25,10,45,956.0,96.0,0.05,35.5,938.5,991.18,652.39
2016,7,25,11,0,960.0,97.0,0.1,36.0,961.0,980.07,644.91
2016,7,25,11,15,962.5,98.0,0.1,36.0,976.5,963.58,635.2
2016,7,25,11,30,965.0,99.0,0.1,36.0,992.0,943.16,623.39
2016,7,25,11,45,965.5,99.5,0.1,36.5,1000.0,916.75,606.95
2016,7,25,12,0,966.0,100.0,0.1,37.0,1008.0,886.75,588.54
2016,7,25,12,15,966.0,100.0,0.1,37.0,1009.0,852.49,568.86
2016,7,25,12,30,966.0,100.0,0.1,37.0,1010.0,815.01,547.18
2016,7,25,12,45,962.0,101.5,0.15,37.0,1002.5,772.86,521.76
2016,7,25,13,0,958.0,103.0,0.2,37.0,995.0,728.09,493.65
2016,7,25,13,15,955.0,102.5,0.2,37.0,980.5,679.97,461.96
2016,7,25,13,30,952.0,102.0,0.2,37.0,966.0,629.62,427.82
2016,7,25,13,45,947.0,101.5,0.2,37.0,944.5,576.17,390.49
2016,7,25,14,0,942.0,101.0,0.2,37.0,923.0,521.1,350.71
2016,7,25,14,15,936.0,100.0,0.2,36.5,895.0,463.85,308.67
2016,7,25,14,30,930.0,99.0,0.2,36.0,867.0,405.55,264.32
2016,7,25,14,45,920.5,98.0,0.2,36.0,832.0,345.41,217.12
2016,7,25,15,0,911.0,97.0,0.2,36.0,797.0,285.11,169.82
2016,7,25,15,15,900.0,95.0,0.2,35.5,757.5,224.0,124.42
2016,7,25,15,30,889.0,93.0,0.2,35.0,718.0,163.43,85.65
2016,7,25,15,45,874.0,91.0,0.2,35.0,673.0,103.46,61.47
2016,7,25,16,0,859.0,89.0,0.2,35.0,628.0,84.66,62.44
2016,7,25,16,15,841.0,86.5,0.2,34.5,580.0,74.32,54.59
2016,7,25,16,30,823.0,84.0,0.2,34.0,532.0,72.66,53.6
2016,7,25,16,45,798.5,80.5,0.25,33.5,481.5,70.1,51.86
2016,7,25,17,0,774.0,77.0,0.3,33.0,431.0,67.47,50.04
2016,7,25,17,15,741.5,73.0,0.3,32.0,379.0,64.27,47.81
2016,7,25,17,30,709.0,69.0,0.3,31.0,327.0,61.04,45.49
2016,7,25,17,45,663.0,64.0,0.3,30.5,276.0,52.45,38.51
2016,7,25,18,0,617.0,59.0,0.3,30.0,225.0,48.48,35.26
2016,7,25,18,15,549.5,52.0,0.3,28.5,176.5,42.78,30.54
2016,7,25,18,30,482.0,45.0,0.3,27.0,128.0,37.13,25.63
2016,7,25,18,45,375.0,35.0,0.35,25.5,87.0,28.83,18.19
2016,7,25,19,0,268.0,25.0,0.4,24.0,46.0,20.59,8.39
2016,7,25,19,15,134.0,12.5,0.4,23.5,23.0,9.83,0.0
2016,7,25,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,5,15,104.5,9.0,0.5,21.0,14.5,37.5,0.0
2016,7,26,5,30,209.0,18.0,0.4,22.0,29.0,105.96,0.0
2016,7,26,5,45,328.0,28.5,0.35,23.5,67.0,188.21,132.03
2016,7,26,6,0,447.0,39.0,0.3,25.0,105.0,273.66,205.44
2016,7,26,6,15,521.5,46.5,0.25,26.0,152.0,345.42,263.54
2016,7,26,6,30,596.0,54.0,0.2,27.0,199.0,423.81,323.75
2016,7,26,6,45,645.0,59.5,0.2,28.5,249.5,490.02,371.67
2016,7,26,7,0,694.0,65.0,0.2,30.0,300.0,556.1,416.87
2016,7,26,7,15,728.5,69.5,0.15,30.5,351.5,616.13,456.57
2016,7,26,7,30,763.0,74.0,0.1,31.0,403.0,676.51,493.51
2016,7,26,7,45,788.0,77.5,0.1,32.0,454.0,728.21,522.8
2016,7,26,8,0,813.0,81.0,0.1,33.0,505.0,778.74,550.37
2016,7,26,8,15,832.5,84.0,0.05,33.5,553.5,822.48,573.46
2016,7,26,8,30,852.0,87.0,0.0,34.0,602.0,854.36,589.08
2016,7,26,8,45,866.0,90.0,0.0,35.0,647.5,887.99,604.71
2016,7,26,9,0,880.0,93.0,0.0,36.0,693.0,918.64,618.22
2016,7,26,9,15,891.5,95.0,0.0,36.5,734.0,942.65,628.98
2016,7,26,9,30,903.0,97.0,0.0,37.0,775.0,963.19,637.78
2016,7,26,9,45,913.5,97.5,0.0,37.5,811.0,977.53,643.08
2016,7,26,10,0,924.0,98.0,0.0,38.0,847.0,988.1,646.4
2016,7,26,10,15,930.5,99.0,0.0,38.0,876.5,991.48,647.18
2016,7,26,10,30,937.0,100.0,0.0,38.0,906.0,990.86,645.94
2016,7,26,10,45,941.5,101.0,0.05,38.5,929.0,984.32,640.58
2016,7,26,11,0,946.0,102.0,0.1,39.0,952.0,973.75,633.46
2016,7,26,11,15,948.5,103.0,0.1,39.0,968.0,957.37,623.92
2016,7,26,11,30,951.0,104.0,0.1,39.0,984.0,937.12,612.32
2016,7,26,11,45,952.5,104.5,0.1,39.5,992.0,911.77,596.65
2016,7,26,12,0,954.0,105.0,0.1,40.0,1000.0,882.82,579.02
2016,7,26,12,15,953.5,105.0,0.1,40.0,1001.0,848.42,559.46
2016,7,26,12,30,953.0,105.0,0.1,40.0,1002.0,810.87,537.98
2016,7,26,12,45,942.0,111.0,0.15,40.0,992.5,767.7,512.05
2016,7,26,13,0,931.0,117.0,0.2,40.0,983.0,722.34,483.86
2016,7,26,13,15,928.0,116.5,0.2,39.5,968.5,675.16,454.12
2016,7,26,13,30,925.0,116.0,0.2,39.0,954.0,625.8,421.89
2016,7,26,13,45,919.5,115.0,0.2,39.0,932.5,572.81,385.24
2016,7,26,14,0,914.0,114.0,0.2,39.0,911.0,518.32,346.28
2016,7,26,14,15,907.0,113.0,0.2,38.5,882.5,461.92,305.31
2016,7,26,14,30,900.0,112.0,0.2,38.0,854.0,404.63,262.2
2016,7,26,14,45,890.5,110.5,0.25,38.0,819.5,345.62,216.6
2016,7,26,15,0,881.0,109.0,0.3,38.0,785.0,286.49,170.79
2016,7,26,15,15,869.5,106.5,0.3,37.5,745.0,226.52,126.58
2016,7,26,15,30,858.0,104.0,0.3,37.0,705.0,167.18,88.8
2016,7,26,15,45,843.0,101.5,0.3,37.0,661.0,100.02,58.65
2016,7,26,16,0,828.0,99.0,0.3,37.0,617.0,81.47,59.43
2016,7,26,16,15,808.5,96.0,0.3,36.5,569.0,79.79,58.48
2016,7,26,16,30,789.0,93.0,0.3,36.0,521.0,78.03,57.41
2016,7,26,16,45,765.0,88.5,0.3,35.5,471.0,75.05,55.36
2016,7,26,17,0,741.0,84.0,0.3,35.0,421.0,71.95,53.19
2016,7,26,17,15,707.5,79.5,0.3,34.0,369.5,63.35,46.62
2016,7,26,17,30,674.0,75.0,0.3,33.0,318.0,60.14,44.34
2016,7,26,17,45,630.0,68.5,0.3,32.5,268.0,55.31,40.52
2016,7,26,18,0,586.0,62.0,0.3,32.0,218.0,50.41,36.51
2016,7,26,18,15,517.5,54.0,0.3,30.5,170.5,44.06,31.3
2016,7,26,18,30,449.0,46.0,0.3,29.0,123.0,37.72,25.84
2016,7,26,18,45,348.5,35.5,0.35,28.0,83.0,29.14,18.14
2016,7,26,19,0,248.0,25.0,0.4,27.0,43.0,20.56,7.63
2016,7,26,19,15,124.0,12.5,0.4,26.5,21.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,27,5,15,121.0,8.5,0.9,23.0,14.5,42.03,0.0
2016,7,27,5,30,242.0,17.0,0.7,24.0,29.0,116.22,0.0
2016,7,27,5,45,360.0,26.5,0.5,25.0,67.0,199.66,138.19
2016,7,27,6,0,478.0,36.0,0.3,26.0,105.0,285.34,212.89
2016,7,27,6,15,550.0,42.5,0.25,27.0,152.0,356.17,270.27
2016,7,27,6,30,622.0,49.0,0.2,28.0,199.0,430.45,327.37
2016,7,27,6,45,666.5,54.5,0.15,29.5,249.0,495.5,373.92
2016,7,27,7,0,711.0,60.0,0.1,31.0,299.0,562.75,419.11
2016,7,27,7,15,744.0,64.0,0.05,31.5,350.5,621.81,457.71
2016,7,27,7,30,777.0,68.0,0.0,32.0,402.0,681.11,493.83
2016,7,27,7,45,798.0,72.5,0.0,33.0,452.0,731.41,521.99
2016,7,27,8,0,819.0,77.0,0.0,34.0,502.0,780.27,548.31
2016,7,27,8,15,837.5,79.5,0.0,34.5,550.0,813.81,565.53
2016,7,27,8,30,856.0,82.0,0.0,35.0,598.0,853.61,586.41
2016,7,27,8,45,867.0,85.5,0.0,35.5,642.0,885.34,601.97
2016,7,27,9,0,878.0,89.0,0.0,36.0,686.0,913.94,615.57
2016,7,27,9,15,888.5,91.0,0.0,36.5,726.5,937.09,625.9
2016,7,27,9,30,899.0,93.0,0.0,37.0,767.0,956.75,634.23
2016,7,27,9,45,887.0,105.5,0.05,37.5,796.5,962.56,635.08
2016,7,27,10,0,875.0,118.0,0.1,38.0,826.0,963.78,633.92
2016,7,27,10,15,881.5,119.5,0.1,38.0,855.0,967.38,635.0
2016,7,27,10,30,888.0,121.0,0.1,38.0,884.0,967.12,633.98
2016,7,27,10,45,890.5,123.5,0.1,38.5,906.0,960.19,628.03
2016,7,27,11,0,893.0,126.0,0.1,39.0,928.0,949.38,620.12
2016,7,27,11,15,896.0,127.0,0.1,39.0,943.0,933.86,611.0
2016,7,27,11,30,899.0,128.0,0.1,39.0,958.0,914.62,599.89
2016,7,27,11,45,899.0,129.0,0.15,39.5,965.5,889.21,584.8
2016,7,27,12,0,899.0,130.0,0.2,40.0,973.0,860.45,567.93
2016,7,27,12,15,898.5,130.0,0.2,40.0,973.5,827.3,548.9
2016,7,27,12,30,898.0,130.0,0.2,40.0,974.0,791.21,527.66
2016,7,27,12,45,899.0,128.0,0.2,40.0,967.5,751.86,503.12
2016,7,27,13,0,900.0,126.0,0.2,40.0,961.0,709.81,476.33
2016,7,27,13,15,896.5,125.5,0.2,39.5,947.0,663.51,447.05
2016,7,27,13,30,893.0,125.0,0.2,39.0,933.0,615.18,415.43
2016,7,27,13,45,889.5,122.5,0.2,39.0,912.0,563.58,379.67
2016,7,27,14,0,886.0,120.0,0.2,39.0,891.0,510.39,341.58
2016,7,27,14,15,879.0,118.5,0.2,38.5,863.0,455.02,301.34
2016,7,27,14,30,872.0,117.0,0.2,38.0,835.0,398.83,259.06
2016,7,27,14,45,866.0,113.5,0.25,38.0,802.0,341.03,214.29
2016,7,27,15,0,860.0,110.0,0.3,38.0,769.0,282.78,169.04
2016,7,27,15,15,848.5,107.5,0.3,37.5,729.5,223.99,125.64
2016,7,27,15,30,837.0,105.0,0.3,37.0,690.0,158.32,83.0
2016,7,27,15,45,826.5,100.5,0.3,37.0,647.0,98.94,57.96
2016,7,27,16,0,816.0,96.0,0.3,37.0,604.0,79.27,57.71
2016,7,27,16,15,796.5,93.0,0.3,36.5,557.0,77.54,56.71
2016,7,27,16,30,777.0,90.0,0.3,36.0,510.0,75.73,55.59
2016,7,27,16,45,757.5,84.5,0.3,35.5,461.5,72.09,53.0
2016,7,27,17,0,738.0,79.0,0.3,35.0,413.0,68.27,50.23
2016,7,27,17,15,705.0,74.5,0.3,34.0,362.5,64.8,47.82
2016,7,27,17,30,672.0,70.0,0.3,33.0,312.0,56.6,41.43
2016,7,27,17,45,632.5,63.5,0.35,32.0,263.0,51.71,37.64
2016,7,27,18,0,593.0,57.0,0.4,31.0,214.0,46.74,33.63
2016,7,27,18,15,526.5,50.0,0.4,30.0,167.0,41.06,28.86
2016,7,27,18,30,460.0,43.0,0.4,29.0,120.0,35.41,23.9
2016,7,27,18,45,362.5,33.0,0.4,28.0,81.0,27.17,16.48
2016,7,27,19,0,265.0,23.0,0.4,27.0,42.0,18.95,5.93
2016,7,27,19,15,132.5,11.5,0.4,26.0,21.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,5,15,104.0,8.0,0.65,23.0,13.0,36.79,0.0
2016,7,28,5,30,208.0,16.0,0.5,24.0,26.0,103.07,0.0
2016,7,28,5,45,325.0,25.5,0.35,25.0,62.0,184.96,126.61
2016,7,28,6,0,442.0,35.0,0.2,26.0,98.0,268.31,199.99
2016,7,28,6,15,514.5,42.0,0.15,27.0,143.5,338.13,256.61
2016,7,28,6,30,587.0,49.0,0.1,28.0,189.0,414.53,315.29
2016,7,28,6,45,635.0,54.5,0.1,29.0,238.5,477.11,361.38
2016,7,28,7,0,683.0,60.0,0.1,30.0,288.0,545.33,408.94
2016,7,28,7,15,717.5,64.0,0.05,30.5,338.5,604.33,447.99
2016,7,28,7,30,752.0,68.0,0.0,31.0,389.0,663.76,484.67
2016,7,28,7,45,776.5,71.0,0.0,32.0,439.0,714.13,513.28
2016,7,28,8,0,801.0,74.0,0.0,33.0,489.0,763.35,540.22
2016,7,28,8,15,820.0,77.0,0.0,33.5,536.5,797.51,558.07
2016,7,28,8,30,839.0,80.0,0.0,34.0,584.0,837.96,579.62
2016,7,28,8,45,853.5,82.5,0.05,35.0,629.0,871.37,595.49
2016,7,28,9,0,868.0,85.0,0.1,36.0,674.0,901.88,609.69
2016,7,28,9,15,879.5,86.5,0.1,36.0,714.5,925.35,621.57
2016,7,28,9,30,891.0,88.0,0.1,36.0,755.0,945.41,631.55
2016,7,28,9,45,900.5,89.5,0.1,36.5,790.5,959.99,637.13
2016,7,28,10,0,910.0,91.0,0.1,37.0,826.0,970.79,640.68
2016,7,28,10,15,916.5,92.0,0.1,37.5,855.0,974.34,640.24
2016,7,28,10,30,923.0,93.0,0.1,38.0,884.0,973.94,637.79
2016,7,28,10,45,927.5,94.5,0.1,38.5,907.0,968.17,632.49
2016,7,28,11,0,932.0,96.0,0.1,39.0,930.0,958.4,625.15
2016,7,28,11,15,935.0,96.5,0.1,39.0,946.0,942.34,615.73
2016,7,28,11,30,938.0,97.0,0.1,39.0,962.0,922.45,604.28
2016,7,28,11,45,939.5,97.5,0.15,39.5,970.0,897.53,589.52
2016,7,28,12,0,941.0,98.0,0.2,40.0,978.0,869.04,572.84
2016,7,28,12,15,941.0,98.0,0.2,40.0,979.0,835.5,553.63
2016,7,28,12,30,941.0,98.0,0.2,40.0,980.0,798.81,532.47
2016,7,28,12,45,926.0,106.0,0.2,40.0,969.0,754.98,505.53
2016,7,28,13,0,911.0,114.0,0.2,40.0,958.0,709.2,476.27
2016,7,28,13,15,907.5,113.5,0.2,39.5,944.0,662.52,446.76
2016,7,28,13,30,904.0,113.0,0.2,39.0,930.0,613.77,414.83
2016,7,28,13,45,900.5,111.5,0.2,39.0,909.0,562.41,379.14
2016,7,28,14,0,897.0,110.0,0.2,39.0,888.0,509.39,341.07
2016,7,28,14,15,890.0,108.5,0.2,38.5,860.0,453.47,300.37
2016,7,28,14,30,883.0,107.0,0.2,38.0,832.0,396.71,257.59
2016,7,28,14,45,875.5,104.5,0.25,38.0,798.5,338.52,212.45
2016,7,28,15,0,868.0,102.0,0.3,38.0,765.0,280.03,166.93
2016,7,28,15,15,856.5,100.0,0.3,37.5,726.0,221.1,123.31
2016,7,28,15,30,845.0,98.0,0.3,37.0,687.0,162.82,86.0
2016,7,28,15,45,832.0,94.5,0.3,36.5,643.5,104.43,62.01
2016,7,28,16,0,819.0,91.0,0.3,36.0,600.0,76.2,55.54
2016,7,28,16,15,800.0,88.0,0.3,35.5,553.0,74.36,54.45
2016,7,28,16,30,781.0,85.0,0.3,35.0,506.0,72.44,53.23
2016,7,28,16,45,759.0,81.0,0.3,35.0,457.0,69.68,51.2
2016,7,28,17,0,737.0,77.0,0.3,35.0,408.0,66.82,49.07
2016,7,28,17,15,704.0,72.5,0.3,34.0,358.0,63.31,46.6
2016,7,28,17,30,671.0,68.0,0.3,33.0,308.0,55.19,40.27
2016,7,28,17,45,628.0,62.0,0.3,32.5,258.5,50.58,36.62
2016,7,28,18,0,585.0,56.0,0.3,32.0,209.0,45.91,32.78
2016,7,28,18,15,518.5,49.0,0.3,30.5,163.0,40.23,28.08
2016,7,28,18,30,452.0,42.0,0.3,29.0,117.0,34.58,23.19
2016,7,28,18,45,352.0,32.0,0.3,28.0,78.0,26.33,15.73
2016,7,28,19,0,252.0,22.0,0.3,27.0,39.0,18.1,4.62
2016,7,28,19,15,126.0,11.0,0.3,26.5,19.5,8.65,0.0
2016,7,28,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,29,5,15,86.0,7.5,0.7,24.5,11.5,31.22,0.0
2016,7,29,5,30,172.0,15.0,0.5,25.0,23.0,89.14,0.0
2016,7,29,5,45,285.0,26.0,0.35,26.0,58.0,169.88,114.43
2016,7,29,6,0,398.0,37.0,0.2,27.0,93.0,250.94,186.37
2016,7,29,6,15,472.5,45.0,0.15,27.5,137.5,320.91,243.41
2016,7,29,6,30,547.0,53.0,0.1,28.0,182.0,397.72,303.07
2016,7,29,6,45,595.5,59.0,0.05,29.0,230.5,462.11,350.3
2016,7,29,7,0,644.0,65.0,0.0,30.0,279.0,529.4,397.17
2016,7,29,7,15,680.0,69.5,0.0,31.0,329.0,585.45,434.15
2016,7,29,7,30,716.0,74.0,0.0,32.0,379.0,645.28,470.79
2016,7,29,7,45,742.0,78.0,0.05,33.0,428.5,696.85,500.61
2016,7,29,8,0,768.0,82.0,0.1,34.0,478.0,747.46,529.07
2016,7,29,8,15,788.5,85.0,0.1,34.0,525.5,790.88,553.93
2016,7,29,8,30,809.0,88.0,0.1,34.0,573.0,832.3,577.19
2016,7,29,8,45,824.5,91.0,0.1,34.5,617.5,856.59,588.53
2016,7,29,9,0,840.0,94.0,0.1,35.0,662.0,887.93,604.22
2016,7,29,9,15,852.5,96.0,0.1,35.5,702.5,912.36,615.51
2016,7,29,9,30,865.0,98.0,0.1,36.0,743.0,933.48,624.89
2016,7,29,9,45,871.0,101.5,0.1,36.5,777.5,946.51,629.62
2016,7,29,10,0,877.0,105.0,0.1,37.0,812.0,955.77,632.36
2016,7,29,10,15,884.5,106.5,0.1,37.0,841.5,960.57,634.01
2016,7,29,10,30,892.0,108.0,0.1,37.0,871.0,961.49,633.64
2016,7,29,10,45,899.0,108.0,0.1,37.5,894.5,956.56,628.79
2016,7,29,11,0,906.0,108.0,0.1,38.0,918.0,947.73,621.95
2016,7,29,11,15,909.5,109.0,0.1,38.0,934.0,932.78,613.07
2016,7,29,11,30,913.0,110.0,0.1,38.0,950.0,914.03,602.18
2016,7,29,11,45,916.5,109.5,0.15,38.0,959.5,890.24,589.2
2016,7,29,12,0,920.0,109.0,0.2,38.0,969.0,862.9,574.24
2016,7,29,12,15,920.5,109.0,0.2,38.0,970.0,830.18,555.29
2016,7,29,12,30,921.0,109.0,0.2,38.0,971.0,794.33,534.41
2016,7,29,12,45,922.5,107.0,0.2,38.0,965.5,754.61,509.7
2016,7,29,13,0,924.0,105.0,0.2,38.0,960.0,712.05,482.35
2016,7,29,13,15,921.5,104.5,0.2,37.5,946.0,665.47,452.6
2016,7,29,13,30,919.0,104.0,0.2,37.0,932.0,616.67,420.34
2016,7,29,13,45,915.5,102.5,0.2,37.0,911.5,564.58,383.86
2016,7,29,14,0,912.0,101.0,0.2,37.0,891.0,510.8,344.92
2016,7,29,14,15,906.0,99.5,0.2,36.5,863.5,454.5,303.53
2016,7,29,14,30,900.0,98.0,0.2,36.0,836.0,397.21,259.89
2016,7,29,14,45,893.5,96.0,0.25,36.0,803.0,338.69,213.98
2016,7,29,15,0,887.0,94.0,0.3,36.0,770.0,279.71,167.54
2016,7,29,15,15,876.5,92.0,0.3,35.5,731.0,219.83,122.7
2016,7,29,15,30,866.0,90.0,0.3,35.0,692.0,160.47,84.24
2016,7,29,15,45,854.5,86.5,0.3,35.0,649.0,100.88,59.34
2016,7,29,16,0,843.0,83.0,0.3,35.0,606.0,80.54,59.26
2016,7,29,16,15,825.5,80.5,0.3,34.5,558.5,78.27,57.83
2016,7,29,16,30,808.0,78.0,0.3,34.0,511.0,68.33,50.16
2016,7,29,16,45,787.0,74.0,0.3,33.5,462.0,65.38,48.08
2016,7,29,17,0,766.0,70.0,0.3,33.0,413.0,62.32,45.87
2016,7,29,17,15,734.5,66.0,0.3,32.5,362.5,58.98,43.39
2016,7,29,17,30,703.0,62.0,0.3,32.0,312.0,55.6,40.82
2016,7,29,17,45,661.0,57.0,0.3,31.5,262.5,51.26,37.36
2016,7,29,18,0,619.0,52.0,0.3,31.0,213.0,46.9,33.76
2016,7,29,18,15,553.0,45.5,0.3,30.0,165.5,37.85,26.15
2016,7,29,18,30,487.0,39.0,0.3,29.0,118.0,32.44,21.39
2016,7,29,18,45,383.0,29.5,0.3,28.0,78.5,24.45,14.13
2016,7,29,19,0,279.0,20.0,0.3,27.0,39.0,16.51,2.82
2016,7,29,19,15,139.5,10.0,0.3,26.0,19.5,7.87,0.0
2016,7,29,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,30,5,15,102.5,7.5,0.5,21.5,11.5,36.22,0.0
2016,7,30,5,30,205.0,15.0,0.4,22.0,23.0,100.52,0.0
2016,7,30,5,45,331.0,25.0,0.3,23.0,60.0,188.27,126.59
2016,7,30,6,0,457.0,35.0,0.2,24.0,97.0,276.9,207.41
2016,7,30,6,15,532.0,41.5,0.15,25.0,143.5,348.46,266.03
2016,7,30,6,30,607.0,48.0,0.1,26.0,190.0,423.7,324.47
2016,7,30,6,45,658.0,53.0,0.1,27.0,241.0,491.78,374.86
2016,7,30,7,0,709.0,58.0,0.1,28.0,292.0,562.66,424.47
2016,7,30,7,15,743.0,62.0,0.1,28.5,343.5,622.57,464.33
2016,7,30,7,30,777.0,66.0,0.1,29.0,395.0,682.81,501.86
2016,7,30,7,45,803.5,68.5,0.1,30.0,446.0,735.17,531.77
2016,7,30,8,0,830.0,71.0,0.1,31.0,497.0,778.09,554.65
2016,7,30,8,15,848.5,73.5,0.1,31.5,546.0,820.64,577.87
2016,7,30,8,30,867.0,76.0,0.1,32.0,595.0,860.96,599.18
2016,7,30,8,45,882.0,78.0,0.15,32.5,640.5,895.01,617.04
2016,7,30,9,0,897.0,80.0,0.2,33.0,686.0,926.09,633.1
2016,7,30,9,15,908.0,81.5,0.2,33.5,726.5,949.64,643.75
2016,7,30,9,30,919.0,83.0,0.2,34.0,767.0,969.66,652.38
2016,7,30,9,45,928.0,84.0,0.2,34.5,803.0,983.51,657.5
2016,7,30,10,0,937.0,85.0,0.2,35.0,839.0,993.48,660.54
2016,7,30,10,15,943.0,86.0,0.2,35.0,868.5,996.62,661.18
2016,7,30,10,30,949.0,87.0,0.2,35.0,898.0,995.69,659.74
2016,7,30,10,45,952.5,88.5,0.25,35.0,920.5,988.83,656.1
2016,7,30,11,0,956.0,90.0,0.3,35.0,943.0,977.88,650.35
2016,7,30,11,15,958.5,90.5,0.3,35.0,959.0,961.01,640.29
2016,7,30,11,30,961.0,91.0,0.3,35.0,975.0,940.22,628.12
2016,7,30,11,45,961.5,92.0,0.35,35.0,982.5,914.36,614.04
2016,7,30,12,0,962.0,93.0,0.4,35.0,990.0,884.87,597.8
2016,7,30,12,15,961.5,93.0,0.4,35.0,990.5,850.23,577.46
2016,7,30,12,30,961.0,93.0,0.4,35.0,991.0,812.38,555.09
2016,7,30,12,45,953.0,97.0,0.4,35.0,982.5,769.47,528.43
2016,7,30,13,0,945.0,101.0,0.4,35.0,974.0,724.15,498.76
2016,7,30,13,15,941.5,100.5,0.4,34.5,959.5,675.96,467.48
2016,7,30,13,30,938.0,100.0,0.4,34.0,945.0,625.59,433.63
2016,7,30,13,45,934.0,99.0,0.4,34.0,923.5,572.6,395.88
2016,7,30,14,0,930.0,98.0,0.4,34.0,902.0,517.91,355.6
2016,7,30,14,15,923.5,96.5,0.4,33.5,874.0,460.35,312.55
2016,7,30,14,30,917.0,95.0,0.4,33.0,846.0,401.82,267.21
2016,7,30,14,45,910.0,93.0,0.4,33.0,812.0,342.09,219.32
2016,7,30,15,0,903.0,91.0,0.4,33.0,778.0,281.95,171.05
2016,7,30,15,15,892.5,89.0,0.4,32.5,738.0,221.03,124.71
2016,7,30,15,30,882.0,87.0,0.4,32.0,698.0,160.62,84.95
2016,7,30,15,45,869.5,84.5,0.4,31.5,654.5,100.55,59.77
2016,7,30,16,0,857.0,82.0,0.4,31.0,611.0,80.27,60.16
2016,7,30,16,15,839.5,79.0,0.4,30.5,563.0,77.64,58.4
2016,7,30,16,30,822.0,76.0,0.4,30.0,515.0,74.87,56.46
2016,7,30,16,45,800.0,72.5,0.4,29.5,465.5,64.61,48.34
2016,7,30,17,0,778.0,69.0,0.4,29.0,416.0,61.83,46.33
2016,7,30,17,15,746.5,65.0,0.35,28.5,365.0,58.45,43.76
2016,7,30,17,30,715.0,61.0,0.3,28.0,314.0,55.02,41.09
2016,7,30,17,45,671.5,56.0,0.3,27.5,263.5,50.61,37.51
2016,7,30,18,0,628.0,51.0,0.3,27.0,213.0,46.19,33.79
2016,7,30,18,15,561.0,45.0,0.3,26.0,165.5,37.55,26.39
2016,7,30,18,30,494.0,39.0,0.3,25.0,118.0,32.51,21.84
2016,7,30,18,45,386.0,29.5,0.3,24.0,78.0,24.48,14.38
2016,7,30,19,0,278.0,20.0,0.3,23.0,38.0,16.53,1.8
2016,7,30,19,15,139.0,10.0,0.3,22.5,19.0,7.87,0.0
2016,7,30,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,5,15,95.0,7.5,0.2,17.0,11.0,5.9,0.0
2016,7,31,5,30,190.0,15.0,0.2,18.0,22.0,78.66,0.0
2016,7,31,5,45,315.0,25.5,0.2,19.0,58.5,182.9,122.86
2016,7,31,6,0,440.0,36.0,0.2,20.0,95.0,270.94,205.99
2016,7,31,6,15,516.5,43.0,0.2,20.5,141.5,343.23,266.96
2016,7,31,6,30,593.0,50.0,0.2,21.0,188.0,422.43,330.43
2016,7,31,6,45,641.0,56.0,0.2,22.0,238.0,485.74,378.54
2016,7,31,7,0,689.0,62.0,0.2,23.0,288.0,555.23,428.44
2016,7,31,7,15,723.5,66.5,0.2,23.5,339.0,615.44,469.76
2016,7,31,7,30,758.0,71.0,0.2,24.0,390.0,676.03,508.55
2016,7,31,7,45,782.0,74.5,0.2,24.5,440.0,727.09,539.52
2016,7,31,8,0,806.0,78.0,0.2,25.0,490.0,776.93,568.82
2016,7,31,8,15,824.5,81.0,0.2,25.5,538.0,819.88,592.9
2016,7,31,8,30,843.0,84.0,0.2,26.0,586.0,850.89,608.97
2016,7,31,8,45,856.5,87.0,0.25,26.5,631.0,884.11,627.24
2016,7,31,9,0,870.0,90.0,0.3,27.0,676.0,914.35,643.49
2016,7,31,9,15,881.0,92.0,0.3,27.5,716.0,937.92,654.61
2016,7,31,9,30,892.0,94.0,0.3,28.0,756.0,958.03,663.67
2016,7,31,9,45,899.5,96.0,0.3,28.5,791.0,971.16,668.62
2016,7,31,10,0,907.0,98.0,0.3,29.0,826.0,980.48,671.46
2016,7,31,10,15,913.0,99.5,0.3,29.5,855.0,983.92,671.0
2016,7,31,10,30,919.0,101.0,0.3,30.0,884.0,983.38,668.42
2016,7,31,10,45,923.5,101.5,0.3,30.5,906.5,976.43,662.26
2016,7,31,11,0,928.0,102.0,0.3,31.0,929.0,965.52,654.02
2016,7,31,11,15,931.0,103.0,0.3,31.0,945.0,949.78,644.43
2016,7,31,11,30,934.0,104.0,0.3,31.0,961.0,930.19,632.7
2016,7,31,11,45,936.0,104.0,0.35,31.0,969.0,905.06,618.73
2016,7,31,12,0,938.0,104.0,0.4,31.0,977.0,876.36,602.62
2016,7,31,12,15,938.0,104.0,0.4,31.0,978.0,842.62,582.43
2016,7,31,12,30,938.0,104.0,0.4,31.0,979.0,805.73,560.21
2016,7,31,12,45,934.0,105.5,0.4,31.5,971.5,764.2,532.64
2016,7,31,13,0,930.0,107.0,0.4,32.0,964.0,720.11,502.36
2016,7,31,13,15,927.0,106.5,0.4,31.5,950.0,672.73,471.19
2016,7,31,13,30,924.0,106.0,0.4,31.0,936.0,623.17,437.44
2016,7,31,13,45,921.5,104.0,0.4,31.0,915.5,570.75,399.65
2016,7,31,14,0,919.0,102.0,0.4,31.0,895.0,516.54,359.24
2016,7,31,14,15,913.0,100.5,0.4,30.5,867.0,459.64,316.15
2016,7,31,14,30,907.0,99.0,0.4,30.0,839.0,401.74,270.74
2016,7,31,14,45,900.5,96.5,0.4,30.0,805.5,342.24,222.49
2016,7,31,15,0,894.0,94.0,0.4,30.0,772.0,282.3,173.83
2016,7,31,15,15,883.5,92.0,0.4,29.5,733.0,221.79,127.23
2016,7,31,15,30,873.0,90.0,0.4,29.0,694.0,161.79,87.23
2016,7,31,15,45,861.5,87.0,0.4,29.0,650.5,101.87,61.48
2016,7,31,16,0,850.0,84.0,0.4,29.0,607.0,81.32,61.55
2016,7,31,16,15,832.0,81.5,0.4,28.5,559.5,79.02,60.05
2016,7,31,16,30,814.0,79.0,0.4,28.0,512.0,69.17,52.26
2016,7,31,16,45,792.0,75.0,0.4,28.0,462.5,66.21,50.01
2016,7,31,17,0,770.0,71.0,0.4,28.0,413.0,63.14,47.63
2016,7,31,17,15,738.0,67.0,0.35,27.0,361.5,59.81,45.2
2016,7,31,17,30,706.0,63.0,0.3,26.0,310.0,56.44,42.67
2016,7,31,17,45,662.0,58.0,0.3,25.5,260.0,52.09,39.11
2016,7,31,18,0,618.0,53.0,0.3,25.0,210.0,44.06,32.27
2016,7,31,18,15,549.5,46.0,0.3,24.0,162.5,38.23,27.21
2016,7,31,18,30,481.0,39.0,0.3,23.0,115.0,32.44,21.97
2016,7,31,18,45,370.0,29.5,0.3,22.5,75.5,24.43,14.35
2016,7,31,19,0,259.0,20.0,0.3,22.0,36.0,16.51,0.31
2016,7,31,19,15,129.5,10.0,0.3,21.5,18.0,7.87,0.0
2016,7,31,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,5,15,69.0,7.5,0.35,17.0,10.0,5.9,0.0
2016,8,1,5,30,138.0,15.0,0.3,18.0,20.0,60.54,0.0
2016,8,1,5,45,269.0,26.5,0.25,19.0,55.5,164.61,108.33
2016,8,1,6,0,400.0,38.0,0.2,20.0,91.0,255.11,193.99
2016,8,1,6,15,481.0,46.5,0.2,20.5,137.0,329.71,256.71
2016,8,1,6,30,562.0,55.0,0.2,21.0,183.0,411.76,322.39
2016,8,1,6,45,620.5,59.5,0.2,22.0,234.0,481.73,375.5
2016,8,1,7,0,679.0,64.0,0.2,23.0,285.0,552.04,426.19
2016,8,1,7,15,715.5,68.5,0.2,24.0,337.0,613.41,467.53
2016,8,1,7,30,752.0,73.0,0.2,25.0,389.0,675.32,506.2
2016,8,1,7,45,783.0,75.5,0.2,26.0,440.5,730.61,538.8
2016,8,1,8,0,814.0,78.0,0.2,27.0,492.0,785.12,569.73
2016,8,1,8,15,833.5,81.0,0.2,27.5,541.0,829.23,594.15
2016,8,1,8,30,853.0,84.0,0.2,28.0,590.0,861.36,610.68
2016,8,1,8,45,870.0,85.5,0.2,28.5,636.0,896.27,628.82
2016,8,1,9,0,887.0,87.0,0.2,29.0,682.0,928.35,644.9
2016,8,1,9,15,898.5,88.5,0.2,29.5,723.5,952.14,655.85
2016,8,1,9,30,910.0,90.0,0.2,30.0,765.0,972.44,664.8
2016,8,1,9,45,917.0,92.5,0.25,30.5,800.5,985.83,670.74
2016,8,1,10,0,924.0,95.0,0.3,31.0,836.0,995.31,674.64
2016,8,1,10,15,931.0,96.5,0.3,31.0,866.0,999.72,676.04
