Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,10,30,938.0,98.0,0.3,31.0,896.0,1000.08,675.29
2016,8,1,10,45,942.0,99.5,0.3,31.0,919.0,993.49,670.7
2016,8,1,11,0,946.0,101.0,0.3,31.0,942.0,982.85,663.96
2016,8,1,11,15,949.5,101.5,0.3,31.0,958.5,966.74,654.2
2016,8,1,11,30,953.0,102.0,0.3,31.0,975.0,946.71,642.27
2016,8,1,11,45,953.0,103.5,0.3,31.5,983.0,920.72,625.64
2016,8,1,12,0,953.0,105.0,0.3,32.0,991.0,891.14,607.0
2016,8,1,12,15,953.5,105.0,0.3,31.5,992.0,857.21,588.15
2016,8,1,12,30,954.0,105.0,0.3,31.0,993.0,820.03,567.16
2016,8,1,12,45,950.5,106.0,0.35,31.0,986.0,777.71,541.29
2016,8,1,13,0,947.0,107.0,0.4,31.0,979.0,732.75,512.34
2016,8,1,13,15,944.0,106.5,0.4,31.0,964.5,684.49,479.64
2016,8,1,13,30,941.0,106.0,0.4,31.0,950.0,634.0,444.43
2016,8,1,13,45,938.0,104.5,0.4,31.0,929.0,580.73,406.13
2016,8,1,14,0,935.0,103.0,0.4,31.0,908.0,525.65,365.19
2016,8,1,14,15,929.0,101.5,0.4,30.5,879.5,467.73,321.46
2016,8,1,14,30,923.0,100.0,0.4,30.0,851.0,408.78,275.33
2016,8,1,14,45,915.5,98.0,0.4,30.0,817.0,348.26,226.36
2016,8,1,15,0,908.0,96.0,0.4,30.0,783.0,287.38,177.01
2016,8,1,15,15,897.5,94.0,0.4,29.5,743.0,225.86,129.68
2016,8,1,15,30,887.0,92.0,0.4,29.0,703.0,164.84,88.99
2016,8,1,15,45,874.0,89.0,0.4,29.0,658.5,103.81,62.73
2016,8,1,16,0,861.0,86.0,0.4,29.0,614.0,82.82,62.78
2016,8,1,16,15,842.5,83.5,0.4,28.5,565.5,80.51,61.28
2016,8,1,16,30,824.0,81.0,0.4,28.0,517.0,70.78,53.6
2016,8,1,16,45,801.0,77.0,0.4,27.5,466.5,67.81,51.46
2016,8,1,17,0,778.0,73.0,0.4,27.0,416.0,64.75,49.2
2016,8,1,17,15,745.0,69.0,0.4,26.0,364.0,61.44,46.79
2016,8,1,17,30,712.0,65.0,0.4,25.0,312.0,58.09,44.27
2016,8,1,17,45,665.0,59.5,0.4,24.5,261.0,53.35,40.35
2016,8,1,18,0,618.0,54.0,0.4,24.0,210.0,44.82,33.06
2016,8,1,18,15,545.5,47.0,0.4,23.0,162.0,38.99,27.96
2016,8,1,18,30,473.0,40.0,0.4,22.0,114.0,33.21,22.68
2016,8,1,18,45,353.5,30.0,0.4,21.5,74.0,24.8,14.59
2016,8,1,19,0,234.0,20.0,0.4,21.0,34.0,16.48,0.0
2016,8,1,19,15,117.0,10.0,0.4,20.5,17.0,7.87,0.0
2016,8,1,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,2,5,15,74.5,7.0,0.45,17.0,9.5,0.0,0.0
2016,8,2,5,30,149.0,14.0,0.4,18.0,19.0,63.84,0.0
2016,8,2,5,45,292.5,24.5,0.4,19.0,55.5,172.03,110.52
2016,8,2,6,0,436.0,35.0,0.4,20.0,92.0,269.68,205.11
2016,8,2,6,15,517.0,42.5,0.35,21.0,139.0,344.91,268.25
2016,8,2,6,30,598.0,50.0,0.3,22.0,186.0,427.61,333.63
2016,8,2,6,45,653.0,55.0,0.25,23.0,237.5,494.43,383.92
2016,8,2,7,0,708.0,60.0,0.2,24.0,289.0,568.24,436.23
2016,8,2,7,15,744.0,64.5,0.2,25.0,341.5,630.49,477.4
2016,8,2,7,30,780.0,69.0,0.2,26.0,394.0,693.2,516.13
2016,8,2,7,45,807.0,71.5,0.2,27.0,445.5,746.34,546.87
2016,8,2,8,0,834.0,74.0,0.2,28.0,497.0,798.38,575.86
2016,8,2,8,15,853.5,77.0,0.2,28.5,546.5,834.02,594.72
2016,8,2,8,30,873.0,80.0,0.2,29.0,596.0,876.03,617.38
2016,8,2,8,45,888.5,82.0,0.2,30.0,642.5,910.7,633.72
2016,8,2,9,0,904.0,84.0,0.2,31.0,689.0,942.39,648.02
2016,8,2,9,15,915.0,85.5,0.2,31.5,730.5,966.03,658.67
2016,8,2,9,30,926.0,87.0,0.2,32.0,772.0,986.09,667.3
2016,8,2,9,45,933.0,89.5,0.2,32.5,807.5,999.65,672.21
2016,8,2,10,0,940.0,92.0,0.2,33.0,843.0,1009.22,674.99
2016,8,2,10,15,946.0,93.0,0.2,33.5,873.0,1012.17,674.13
2016,8,2,10,30,952.0,94.0,0.2,34.0,903.0,1011.03,671.17
2016,8,2,10,45,956.0,95.5,0.2,34.5,926.5,1004.37,665.26
2016,8,2,11,0,960.0,97.0,0.2,35.0,950.0,993.58,657.23
2016,8,2,11,15,963.0,97.5,0.2,35.0,966.0,976.81,647.31
2016,8,2,11,30,966.0,98.0,0.2,35.0,982.0,956.08,635.27
2016,8,2,11,45,967.0,99.0,0.2,35.5,990.5,930.2,619.06
2016,8,2,12,0,968.0,100.0,0.2,36.0,999.0,900.63,600.81
2016,8,2,12,15,968.0,100.0,0.2,36.0,1000.0,865.84,580.75
2016,8,2,12,30,968.0,100.0,0.2,36.0,1001.0,827.78,558.65
2016,8,2,12,45,958.0,105.5,0.25,36.0,991.5,783.96,532.64
2016,8,2,13,0,948.0,111.0,0.3,36.0,982.0,737.81,503.62
2016,8,2,13,15,945.0,110.5,0.3,36.0,967.5,689.35,471.64
2016,8,2,13,30,942.0,110.0,0.3,36.0,953.0,638.64,437.2
2016,8,2,13,45,937.5,108.5,0.3,36.0,931.0,584.37,399.24
2016,8,2,14,0,933.0,107.0,0.3,36.0,909.0,528.44,358.79
2016,8,2,14,15,926.5,106.0,0.3,35.5,880.5,470.62,316.22
2016,8,2,14,30,920.0,105.0,0.3,35.0,852.0,411.81,271.33
2016,8,2,14,45,911.5,103.0,0.3,35.0,817.5,350.98,223.35
2016,8,2,15,0,903.0,101.0,0.3,35.0,783.0,289.92,175.07
2016,8,2,15,15,892.0,99.0,0.3,34.5,742.5,228.43,128.88
2016,8,2,15,30,881.0,97.0,0.3,34.0,702.0,167.49,89.16
2016,8,2,15,45,867.0,94.5,0.3,34.0,657.5,106.9,63.71
2016,8,2,16,0,853.0,92.0,0.3,34.0,613.0,77.9,57.45
2016,8,2,16,15,834.0,89.0,0.3,33.5,564.5,76.0,56.32
2016,8,2,16,30,815.0,86.0,0.3,33.0,516.0,74.03,55.05
2016,8,2,16,45,789.5,82.5,0.35,32.5,464.5,71.5,53.33
2016,8,2,17,0,764.0,79.0,0.4,32.0,413.0,68.91,51.52
2016,8,2,17,15,729.5,74.5,0.4,31.0,361.0,65.36,49.0
2016,8,2,17,30,695.0,70.0,0.4,30.0,309.0,57.05,42.42
2016,8,2,17,45,645.0,64.0,0.4,29.5,257.5,52.35,38.62
2016,8,2,18,0,595.0,58.0,0.4,29.0,206.0,47.64,34.66
2016,8,2,18,15,519.0,50.0,0.4,27.5,157.5,41.14,29.15
2016,8,2,18,30,443.0,42.0,0.4,26.0,109.0,34.67,23.42
2016,8,2,18,45,320.5,31.0,0.4,24.5,70.0,25.53,14.78
2016,8,2,19,0,198.0,20.0,0.4,23.0,31.0,16.44,0.0
2016,8,2,19,15,99.0,10.0,0.4,22.5,15.5,7.87,0.0
2016,8,2,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,3,5,15,79.0,6.5,0.6,20.0,9.0,0.0,0.0
2016,8,3,5,30,158.0,13.0,0.5,21.0,18.0,66.46,0.0
2016,8,3,5,45,294.5,24.0,0.45,22.0,53.5,172.05,105.78
2016,8,3,6,0,431.0,35.0,0.4,23.0,89.0,268.2,201.25
2016,8,3,6,15,512.5,42.5,0.35,24.0,136.0,343.59,264.04
2016,8,3,6,30,594.0,50.0,0.3,25.0,183.0,426.51,328.92
2016,8,3,6,45,645.5,56.0,0.25,26.0,234.0,492.05,377.74
2016,8,3,7,0,697.0,62.0,0.2,27.0,285.0,564.48,428.51
2016,8,3,7,15,733.0,66.5,0.15,27.5,337.5,626.42,469.48
2016,8,3,7,30,769.0,71.0,0.1,28.0,390.0,688.82,508.09
2016,8,3,7,45,795.0,74.5,0.1,29.0,441.0,742.09,538.64
2016,8,3,8,0,821.0,78.0,0.1,30.0,492.0,794.22,567.4
2016,8,3,8,15,840.0,81.0,0.05,30.5,541.5,838.22,590.73
2016,8,3,8,30,859.0,84.0,0.0,31.0,591.0,870.09,606.37
2016,8,3,8,45,873.5,86.5,0.0,32.0,636.5,904.09,622.27
2016,8,3,9,0,888.0,89.0,0.0,33.0,682.0,935.09,636.01
2016,8,3,9,15,899.0,91.0,0.0,33.5,723.0,958.99,646.71
2016,8,3,9,30,910.0,93.0,0.0,34.0,764.0,979.34,655.4
2016,8,3,9,45,911.5,98.5,0.05,34.5,798.0,990.64,659.32
2016,8,3,10,0,913.0,104.0,0.1,35.0,832.0,997.83,661.41
2016,8,3,10,15,919.5,105.5,0.1,35.0,862.0,1001.57,662.43
2016,8,3,10,30,926.0,107.0,0.1,35.0,892.0,1001.29,661.34
2016,8,3,10,45,930.0,108.5,0.15,35.5,914.5,994.58,656.25
2016,8,3,11,0,934.0,110.0,0.2,36.0,937.0,983.83,649.19
2016,8,3,11,15,937.0,110.5,0.2,36.0,953.0,967.22,639.37
2016,8,3,11,30,940.0,111.0,0.2,36.0,969.0,946.74,627.48
2016,8,3,11,45,940.0,112.5,0.2,36.0,977.0,920.77,612.51
2016,8,3,12,0,940.0,114.0,0.2,36.0,985.0,891.24,595.51
2016,8,3,12,15,940.0,114.0,0.2,35.5,986.0,857.04,576.92
2016,8,3,12,30,940.0,114.0,0.2,35.0,987.0,819.65,556.25
2016,8,3,12,45,938.0,114.0,0.25,35.0,979.5,777.81,531.05
2016,8,3,13,0,936.0,114.0,0.3,35.0,972.0,733.28,503.0
2016,8,3,13,15,933.0,113.5,0.3,35.0,957.5,685.23,471.12
2016,8,3,13,30,930.0,113.0,0.3,35.0,943.0,634.97,436.81
2016,8,3,13,45,924.5,112.0,0.35,35.0,921.0,581.01,399.43
2016,8,3,14,0,919.0,111.0,0.4,35.0,899.0,525.52,359.51
2016,8,3,14,15,912.5,109.5,0.4,34.5,871.0,467.97,316.83
2016,8,3,14,30,906.0,108.0,0.4,34.0,843.0,409.47,271.87
2016,8,3,14,45,898.0,106.0,0.4,33.5,808.5,349.47,224.63
2016,8,3,15,0,890.0,104.0,0.4,33.0,774.0,289.19,176.88
2016,8,3,15,15,879.0,102.0,0.4,32.5,734.0,228.35,130.67
2016,8,3,15,30,868.0,100.0,0.4,32.0,694.0,168.07,90.95
2016,8,3,15,45,856.0,96.0,0.45,31.5,650.0,107.34,64.98
2016,8,3,16,0,844.0,92.0,0.5,31.0,606.0,77.7,58.13
2016,8,3,16,15,825.5,89.0,0.5,30.0,557.5,75.83,57.12
2016,8,3,16,30,807.0,86.0,0.5,29.0,509.0,73.88,55.97
2016,8,3,16,45,786.0,81.0,0.5,28.5,459.0,70.38,53.39
2016,8,3,17,0,765.0,76.0,0.5,28.0,409.0,66.74,50.67
2016,8,3,17,15,731.0,71.5,0.5,27.0,357.0,63.13,48.02
2016,8,3,17,30,697.0,67.0,0.5,26.0,305.0,59.47,45.25
2016,8,3,17,45,653.0,61.0,0.5,25.5,254.5,50.26,37.53
2016,8,3,18,0,609.0,55.0,0.5,25.0,204.0,45.52,33.48
2016,8,3,18,15,534.5,47.5,0.45,24.0,156.0,39.32,28.07
2016,8,3,18,30,460.0,40.0,0.4,23.0,108.0,33.18,22.47
2016,8,3,18,45,341.0,29.0,0.4,22.0,69.0,23.98,13.54
2016,8,3,19,0,222.0,18.0,0.4,21.0,30.0,14.82,0.0
2016,8,3,19,15,111.0,9.0,0.4,20.5,15.0,7.08,0.0
2016,8,3,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,0.5,16.0,7.5,0.0,0.0
2016,8,4,5,30,90.0,13.0,0.5,17.0,15.0,42.4,0.0
2016,8,4,5,45,237.0,25.5,0.5,18.0,50.5,149.17,89.42
2016,8,4,6,0,384.0,38.0,0.5,19.0,86.0,249.79,190.54
2016,8,4,6,15,470.5,46.5,0.45,20.0,132.5,327.03,255.97
2016,8,4,6,30,557.0,55.0,0.4,21.0,179.0,412.24,323.99
2016,8,4,6,45,340.0,90.5,0.35,22.0,172.5,338.81,267.54
2016,8,4,7,0,123.0,126.0,0.3,23.0,166.0,219.62,173.03
2016,8,4,7,15,133.0,147.0,0.25,24.0,197.0,252.9,198.89
2016,8,4,7,30,143.0,168.0,0.2,25.0,228.0,286.44,223.03
2016,8,4,7,45,480.5,124.5,0.2,26.0,360.5,544.86,415.89
2016,8,4,8,0,818.0,81.0,0.2,27.0,493.0,797.06,580.56
2016,8,4,8,15,837.5,84.0,0.2,27.5,542.5,841.46,601.99
2016,8,4,8,30,857.0,87.0,0.2,28.0,592.0,873.56,618.36
2016,8,4,8,45,872.0,90.0,0.2,28.5,638.0,908.53,636.4
2016,8,4,9,0,887.0,93.0,0.2,29.0,684.0,940.5,652.29
2016,8,4,9,15,898.5,95.0,0.2,29.5,725.0,964.8,663.45
2016,8,4,9,30,910.0,97.0,0.2,30.0,766.0,985.56,672.57
2016,8,4,9,45,919.0,98.0,0.2,30.5,802.0,999.11,677.51
2016,8,4,10,0,928.0,99.0,0.2,31.0,838.0,1008.79,680.38
2016,8,4,10,15,934.0,100.5,0.2,31.0,867.5,1012.1,681.11
2016,8,4,10,30,940.0,102.0,0.2,31.0,897.0,1011.34,679.72
2016,8,4,10,45,943.5,103.5,0.25,31.0,919.5,1004.09,675.79
2016,8,4,11,0,947.0,105.0,0.3,31.0,942.0,992.76,669.76
2016,8,4,11,15,949.5,105.5,0.3,30.5,957.5,975.52,660.68
2016,8,4,11,30,952.0,106.0,0.3,30.0,973.0,954.36,649.41
2016,8,4,11,45,952.5,106.5,0.35,30.0,980.5,927.67,634.62
2016,8,4,12,0,953.0,107.0,0.4,30.0,988.0,897.38,617.66
2016,8,4,12,15,952.5,107.0,0.4,30.0,988.5,862.41,596.79
2016,8,4,12,30,952.0,107.0,0.4,30.0,989.0,824.25,573.86
2016,8,4,12,45,943.5,111.0,0.4,30.0,979.5,780.57,546.2
2016,8,4,13,0,935.0,115.0,0.4,30.0,970.0,734.55,515.64
2016,8,4,13,15,931.5,114.0,0.4,29.5,955.5,685.74,483.5
2016,8,4,13,30,928.0,113.0,0.4,29.0,941.0,634.78,448.74
2016,8,4,13,45,926.0,110.5,0.4,29.0,919.5,581.56,410.27
2016,8,4,14,0,924.0,108.0,0.4,29.0,898.0,526.47,369.09
2016,8,4,14,15,916.5,106.5,0.4,28.5,869.0,468.16,324.82
2016,8,4,14,30,909.0,105.0,0.4,28.0,840.0,409.01,278.29
2016,8,4,14,45,902.0,102.5,0.4,28.0,805.0,348.74,229.17
2016,8,4,15,0,895.0,100.0,0.4,28.0,770.0,288.08,179.62
2016,8,4,15,15,883.0,97.5,0.4,27.5,729.5,226.4,131.82
2016,8,4,15,30,871.0,95.0,0.4,27.0,689.0,165.43,90.76
2016,8,4,15,45,857.5,92.0,0.4,27.0,644.5,105.04,64.42
2016,8,4,16,0,844.0,89.0,0.4,27.0,600.0,84.17,64.47
2016,8,4,16,15,825.0,86.0,0.4,26.5,551.5,73.85,56.34
2016,8,4,16,30,806.0,83.0,0.4,26.0,503.0,71.82,54.99
2016,8,4,16,45,782.5,78.5,0.4,25.5,452.5,68.56,52.57
2016,8,4,17,0,759.0,74.0,0.4,25.0,402.0,65.18,50.03
2016,8,4,17,15,724.0,69.5,0.4,24.0,350.5,61.52,47.29
2016,8,4,17,30,689.0,65.0,0.4,23.0,299.0,57.81,44.43
2016,8,4,17,45,641.0,59.5,0.4,22.5,248.0,49.02,36.98
2016,8,4,18,0,593.0,54.0,0.4,22.0,197.0,44.61,33.15
2016,8,4,18,15,518.0,46.0,0.4,21.0,150.0,38.03,27.32
2016,8,4,18,30,443.0,38.0,0.4,20.0,103.0,31.48,21.29
2016,8,4,18,45,319.5,27.5,0.4,19.5,64.5,22.67,12.46
2016,8,4,19,0,196.0,17.0,0.4,19.0,26.0,13.94,0.0
2016,8,4,19,15,98.0,8.5,0.4,18.5,13.0,6.69,0.0
2016,8,4,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,5,5,15,40.5,5.5,0.6,14.5,6.5,0.0,0.0
2016,8,5,5,30,81.0,11.0,0.5,15.0,13.0,37.73,0.0
2016,8,5,5,45,206.5,25.0,0.4,16.0,46.0,135.57,77.6
2016,8,5,6,0,332.0,39.0,0.3,17.0,79.0,226.74,173.68
2016,8,5,6,15,418.0,49.0,0.25,17.5,124.5,302.83,238.92
2016,8,5,6,30,504.0,59.0,0.2,18.0,170.0,387.02,307.26
2016,8,5,6,45,252.0,76.5,0.2,19.0,132.0,267.8,214.44
2016,8,5,7,0,0.0,94.0,0.2,20.0,94.0,77.59,58.61
2016,8,5,7,15,0.0,112.0,0.2,20.5,112.0,92.89,71.52
2016,8,5,7,30,0.0,130.0,0.2,21.0,130.0,108.11,83.47
2016,8,5,7,45,5.0,148.5,0.2,21.5,151.0,127.76,98.88
2016,8,5,8,0,10.0,167.0,0.2,22.0,172.0,147.71,114.23
2016,8,5,8,15,25.5,200.0,0.15,22.5,214.5,191.03,147.73
2016,8,5,8,30,41.0,233.0,0.1,23.0,257.0,254.38,195.25
2016,8,5,8,45,127.5,267.0,0.1,24.0,350.0,388.0,294.1
2016,8,5,9,0,214.0,301.0,0.1,25.0,443.0,504.24,374.66
2016,8,5,9,15,539.0,206.5,0.1,25.5,595.0,755.82,547.32
2016,8,5,9,30,864.0,112.0,0.1,26.0,747.0,959.62,669.61
2016,8,5,9,45,863.5,120.0,0.15,27.0,780.0,970.75,669.72
2016,8,5,10,0,863.0,128.0,0.2,28.0,813.0,977.79,670.84
2016,8,5,10,15,870.5,129.5,0.2,28.0,843.0,982.12,672.26
2016,8,5,10,30,878.0,131.0,0.2,28.0,873.0,982.57,671.57
2016,8,5,10,45,883.5,132.5,0.2,28.5,896.0,977.21,666.31
2016,8,5,11,0,889.0,134.0,0.2,29.0,919.0,967.93,658.97
2016,8,5,11,15,892.5,135.0,0.2,29.0,934.5,952.47,649.47
2016,8,5,11,30,896.0,136.0,0.2,29.0,950.0,933.25,637.91
2016,8,5,11,45,897.5,136.0,0.25,29.5,958.5,907.75,622.37
2016,8,5,12,0,899.0,136.0,0.3,30.0,967.0,878.83,604.87
2016,8,5,12,15,898.5,136.0,0.3,30.0,967.0,845.03,584.65
2016,8,5,12,30,898.0,136.0,0.3,30.0,967.0,808.21,562.39
2016,8,5,12,45,894.5,137.0,0.3,30.0,959.5,767.17,535.78
2016,8,5,13,0,891.0,138.0,0.3,30.0,952.0,723.67,506.98
2016,8,5,13,15,887.0,137.0,0.3,30.0,937.0,676.11,474.8
2016,8,5,13,30,883.0,136.0,0.3,30.0,922.0,626.59,440.35
2016,8,5,13,45,877.5,134.5,0.3,30.0,899.5,574.14,402.79
2016,8,5,14,0,872.0,133.0,0.3,30.0,877.0,520.29,362.93
2016,8,5,14,15,864.0,131.5,0.3,29.5,848.5,464.2,320.77
2016,8,5,14,30,856.0,130.0,0.3,29.0,820.0,405.84,275.48
2016,8,5,14,45,846.5,127.5,0.35,29.0,785.0,346.15,227.81
2016,8,5,15,0,837.0,125.0,0.4,29.0,750.0,286.54,179.91
2016,8,5,15,15,823.5,122.0,0.4,28.5,710.0,226.23,133.6
2016,8,5,15,30,810.0,119.0,0.4,28.0,670.0,167.02,93.84
2016,8,5,15,45,794.0,115.0,0.4,28.0,625.5,108.39,67.68
2016,8,5,16,0,778.0,111.0,0.4,28.0,581.0,88.55,67.77
2016,8,5,16,15,756.0,107.5,0.4,27.5,533.0,86.8,66.76
2016,8,5,16,30,734.0,104.0,0.4,27.0,485.0,78.37,60.16
2016,8,5,16,45,706.5,98.5,0.4,26.5,435.0,75.15,57.84
2016,8,5,17,0,679.0,93.0,0.4,26.0,385.0,71.81,55.37
2016,8,5,17,15,640.0,87.0,0.4,25.0,334.0,67.83,52.42
2016,8,5,17,30,601.0,81.0,0.4,24.0,283.0,63.78,49.32
2016,8,5,17,45,548.0,73.0,0.45,23.5,233.5,58.01,44.5
2016,8,5,18,0,495.0,65.0,0.5,23.0,184.0,52.16,39.45
2016,8,5,18,15,415.5,55.0,0.5,22.0,138.5,44.42,32.63
2016,8,5,18,30,336.0,45.0,0.5,21.0,93.0,36.66,25.51
2016,8,5,18,45,219.0,31.0,0.5,20.5,57.5,23.61,12.84
2016,8,5,19,0,102.0,17.0,0.5,20.0,22.0,12.92,0.0
2016,8,5,19,15,51.0,8.5,0.5,19.5,11.0,6.69,0.0
2016,8,5,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,5.0,0.5,17.0,5.5,0.0,0.0
2016,8,6,5,30,58.0,10.0,0.5,18.0,11.0,28.78,0.0
2016,8,6,5,45,189.0,24.0,0.5,19.0,43.5,125.17,65.97
2016,8,6,6,0,320.0,38.0,0.5,20.0,76.0,220.85,167.22
2016,8,6,6,15,408.0,48.0,0.45,20.5,121.0,297.43,232.74
2016,8,6,6,30,496.0,58.0,0.4,21.0,166.0,382.39,301.48
2016,8,6,6,45,557.0,65.0,0.35,22.0,216.0,454.61,356.81
2016,8,6,7,0,618.0,72.0,0.3,23.0,266.0,530.87,412.03
2016,8,6,7,15,659.0,77.5,0.25,23.5,317.5,594.38,455.94
2016,8,6,7,30,700.0,83.0,0.2,24.0,369.0,659.05,497.63
2016,8,6,7,45,729.5,87.5,0.2,25.0,420.0,713.94,530.41
2016,8,6,8,0,759.0,92.0,0.2,26.0,471.0,764.13,558.97
2016,8,6,8,15,781.5,95.5,0.15,26.5,520.0,810.14,584.31
2016,8,6,8,30,804.0,99.0,0.1,27.0,569.0,854.18,607.81
2016,8,6,8,45,820.0,102.5,0.1,28.0,614.5,889.99,625.16
2016,8,6,9,0,836.0,106.0,0.1,29.0,660.0,922.92,640.48
2016,8,6,9,15,849.0,108.5,0.1,29.0,701.0,948.74,653.92
2016,8,6,9,30,862.0,111.0,0.1,29.0,742.0,958.45,657.86
2016,8,6,9,45,879.0,109.0,0.1,29.5,779.5,976.01,665.48
2016,8,6,10,0,896.0,107.0,0.1,30.0,817.0,989.98,670.9
2016,8,6,10,15,903.0,108.5,0.1,30.0,847.0,994.13,672.05
2016,8,6,10,30,910.0,110.0,0.1,30.0,877.0,994.29,671.19
2016,8,6,10,45,913.0,112.0,0.1,30.5,899.5,987.12,664.92
2016,8,6,11,0,916.0,114.0,0.1,31.0,922.0,975.97,656.59
2016,8,6,11,15,919.5,115.0,0.1,31.0,937.5,960.4,647.18
2016,8,6,11,30,923.0,116.0,0.1,31.0,953.0,940.96,635.64
2016,8,6,11,45,923.0,117.0,0.15,31.5,961.0,914.7,619.69
2016,8,6,12,0,923.0,118.0,0.2,32.0,969.0,884.95,601.85
2016,8,6,12,15,923.0,118.0,0.2,32.0,969.5,851.03,581.85
2016,8,6,12,30,923.0,118.0,0.2,32.0,970.0,813.96,559.87
2016,8,6,12,45,916.5,121.0,0.2,32.0,961.5,771.64,533.18
2016,8,6,13,0,910.0,124.0,0.2,32.0,953.0,726.95,503.93
2016,8,6,13,15,906.5,123.5,0.2,32.0,938.5,679.33,472.08
2016,8,6,13,30,903.0,123.0,0.2,32.0,924.0,629.63,437.86
2016,8,6,13,45,898.0,121.5,0.25,32.0,902.5,576.5,400.73
2016,8,6,14,0,893.0,120.0,0.3,32.0,881.0,521.87,361.11
2016,8,6,14,15,886.0,118.5,0.3,31.5,852.0,465.11,318.7
2016,8,6,14,30,879.0,117.0,0.3,31.0,823.0,407.51,274.09
2016,8,6,14,45,870.0,115.0,0.35,31.0,788.5,348.37,226.97
2016,8,6,15,0,861.0,113.0,0.4,31.0,754.0,289.1,179.49
2016,8,6,15,15,848.5,110.5,0.4,30.5,714.0,223.05,129.17
2016,8,6,15,30,836.0,108.0,0.4,30.0,674.0,162.77,88.91
2016,8,6,15,45,821.5,104.0,0.45,29.5,629.5,102.59,62.43
2016,8,6,16,0,807.0,100.0,0.5,29.0,585.0,82.1,62.28
2016,8,6,16,15,786.5,96.5,0.5,28.0,537.0,80.08,61.14
2016,8,6,16,30,766.0,93.0,0.5,27.0,489.0,77.97,59.88
2016,8,6,16,45,742.5,88.0,0.55,26.5,439.5,74.65,57.46
2016,8,6,17,0,719.0,83.0,0.6,26.0,390.0,65.76,50.32
2016,8,6,17,15,682.0,77.5,0.6,25.0,338.5,61.85,47.39
2016,8,6,17,30,645.0,72.0,0.6,24.0,287.0,57.88,44.31
2016,8,6,17,45,598.5,64.5,0.6,23.5,237.5,52.26,39.58
2016,8,6,18,0,552.0,57.0,0.6,23.0,188.0,46.55,34.62
2016,8,6,18,15,472.5,48.5,0.6,22.0,141.0,39.71,28.56
2016,8,6,18,30,393.0,40.0,0.6,21.0,94.0,32.9,22.26
2016,8,6,18,45,272.0,28.0,0.65,20.0,58.0,22.99,12.03
2016,8,6,19,0,151.0,16.0,0.7,19.0,22.0,12.59,0.0
2016,8,6,19,15,75.5,8.0,0.7,18.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.0,0.6,14.5,6.0,0.0,0.0
2016,8,7,5,30,109.0,10.0,0.6,15.0,12.0,47.35,0.0
2016,8,7,5,45,262.0,21.0,0.6,16.0,46.5,154.39,76.41
2016,8,7,6,0,415.0,32.0,0.6,17.0,81.0,261.11,199.28
2016,8,7,6,15,502.0,40.0,0.55,18.0,127.5,339.5,267.5
2016,8,7,6,30,589.0,48.0,0.5,19.0,174.0,426.24,337.68
2016,8,7,6,45,647.5,53.0,0.5,20.0,226.0,495.11,391.29
2016,8,7,7,0,706.0,58.0,0.5,21.0,278.0,571.65,447.48
2016,8,7,7,15,743.0,62.0,0.45,22.0,330.5,634.37,489.04
2016,8,7,7,30,780.0,66.0,0.4,23.0,383.0,697.61,528.34
2016,8,7,7,45,807.5,69.5,0.35,24.0,435.0,752.7,560.24
2016,8,7,8,0,835.0,73.0,0.3,25.0,487.0,806.74,590.12
2016,8,7,8,15,855.0,75.5,0.25,26.0,537.0,842.28,607.05
2016,8,7,8,30,875.0,78.0,0.2,27.0,587.0,884.39,627.83
2016,8,7,8,45,890.0,80.5,0.2,28.0,633.5,919.4,644.43
2016,8,7,9,0,905.0,83.0,0.2,29.0,680.0,951.36,658.92
2016,8,7,9,15,916.0,85.0,0.2,29.5,721.5,975.64,669.98
2016,8,7,9,30,927.0,87.0,0.2,30.0,763.0,996.29,678.95
2016,8,7,9,45,934.5,89.0,0.2,30.5,799.5,1009.75,683.78
2016,8,7,10,0,942.0,91.0,0.2,31.0,836.0,1019.21,686.47
2016,8,7,10,15,948.0,92.0,0.2,31.0,866.0,1022.06,686.91
2016,8,7,10,30,954.0,93.0,0.2,31.0,896.0,1020.78,685.21
2016,8,7,10,45,958.0,94.5,0.2,31.5,919.0,1013.94,679.14
2016,8,7,11,0,962.0,96.0,0.2,32.0,942.0,1002.94,670.91
2016,8,7,11,15,964.5,96.5,0.2,32.0,957.5,985.46,660.47
2016,8,7,11,30,967.0,97.0,0.2,32.0,973.0,964.0,647.88
2016,8,7,11,45,968.5,97.5,0.2,32.5,981.5,937.79,631.33
2016,8,7,12,0,970.0,98.0,0.2,33.0,990.0,907.84,612.68
2016,8,7,12,15,969.5,98.0,0.2,33.0,990.0,872.26,591.94
2016,8,7,12,30,969.0,98.0,0.2,33.0,990.0,833.4,569.14
2016,8,7,12,45,964.0,100.0,0.25,33.0,981.5,789.86,543.43
2016,8,7,13,0,959.0,102.0,0.3,33.0,973.0,743.69,514.18
2016,8,7,13,15,955.5,101.0,0.3,32.5,958.5,693.67,481.85
2016,8,7,13,30,952.0,100.0,0.3,32.0,944.0,641.43,446.87
2016,8,7,13,45,946.5,99.5,0.35,32.0,921.5,586.5,408.4
2016,8,7,14,0,941.0,99.0,0.4,32.0,899.0,529.97,367.25
2016,8,7,14,15,934.5,98.0,0.4,31.5,870.0,471.3,323.18
2016,8,7,14,30,928.0,97.0,0.4,31.0,841.0,411.63,276.69
2016,8,7,14,45,919.0,95.5,0.4,31.0,805.5,350.11,227.15
2016,8,7,15,0,910.0,94.0,0.4,31.0,770.0,288.41,177.31
2016,8,7,15,15,898.5,92.0,0.4,30.5,729.5,226.0,129.38
2016,8,7,15,30,887.0,90.0,0.4,30.0,689.0,164.23,88.17
2016,8,7,15,45,872.0,88.0,0.45,30.0,643.5,103.16,62.07
2016,8,7,16,0,857.0,86.0,0.5,30.0,598.0,82.62,62.45
2016,8,7,16,15,837.5,83.0,0.5,29.5,549.0,72.23,54.33
2016,8,7,16,30,818.0,80.0,0.5,29.0,500.0,70.08,52.89
2016,8,7,16,45,791.0,76.5,0.55,28.5,448.5,67.36,50.95
2016,8,7,17,0,764.0,73.0,0.6,28.0,397.0,64.59,48.93
2016,8,7,17,15,728.0,68.5,0.6,27.0,344.5,60.88,46.17
2016,8,7,17,30,692.0,64.0,0.6,26.0,292.0,57.12,43.28
2016,8,7,17,45,638.5,58.5,0.6,25.5,240.5,48.29,35.85
2016,8,7,18,0,585.0,53.0,0.6,25.0,189.0,43.82,31.98
2016,8,7,18,15,504.0,45.5,0.55,24.0,142.0,37.6,26.48
2016,8,7,18,30,423.0,38.0,0.5,23.0,95.0,31.47,20.79
2016,8,7,18,45,211.5,29.5,0.5,22.0,58.0,22.47,11.07
2016,8,7,19,0,0.0,21.0,0.5,21.0,21.0,16.52,0.0
2016,8,7,19,15,0.0,10.5,0.5,20.5,10.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,5,45,194.0,16.0,0.55,18.0,38.0,119.3,51.23
2016,8,8,6,0,388.0,32.0,0.5,19.0,76.0,249.19,188.2
2016,8,8,6,15,476.0,40.0,0.45,20.0,121.5,326.83,255.33
2016,8,8,6,30,564.0,48.0,0.4,21.0,167.0,412.97,324.53
2016,8,8,6,45,623.0,53.0,0.4,22.0,218.0,480.92,377.1
2016,8,8,7,0,682.0,58.0,0.4,23.0,269.0,556.81,432.48
2016,8,8,7,15,719.5,62.5,0.35,23.5,320.5,619.54,474.8
2016,8,8,7,30,757.0,67.0,0.3,24.0,372.0,682.93,515.12
2016,8,8,7,45,785.5,69.5,0.3,25.0,423.5,736.8,546.98
2016,8,8,8,0,814.0,72.0,0.3,26.0,475.0,789.73,577.11
2016,8,8,8,15,834.0,75.0,0.3,26.5,524.0,825.28,596.25
2016,8,8,8,30,854.0,78.0,0.3,27.0,573.0,867.48,619.42
2016,8,8,8,45,869.0,80.0,0.3,28.0,618.5,901.44,635.65
2016,8,8,9,0,884.0,82.0,0.3,29.0,664.0,932.44,649.84
2016,8,8,9,15,895.5,84.0,0.3,29.0,705.5,956.91,662.53
2016,8,8,9,30,907.0,86.0,0.3,29.0,747.0,977.84,673.2
2016,8,8,9,45,916.5,87.0,0.3,29.5,783.0,991.99,678.58
2016,8,8,10,0,926.0,88.0,0.3,30.0,819.0,1002.28,681.86
2016,8,8,10,15,932.5,89.5,0.3,30.0,849.0,1006.21,682.94
2016,8,8,10,30,939.0,91.0,0.3,30.0,879.0,1006.05,681.87
2016,8,8,10,45,944.0,91.5,0.3,30.5,902.0,999.3,675.8
2016,8,8,11,0,949.0,92.0,0.3,31.0,925.0,988.46,667.59
2016,8,8,11,15,952.5,93.0,0.3,31.0,941.0,972.66,658.0
2016,8,8,11,30,956.0,94.0,0.3,31.0,957.0,952.86,646.22
2016,8,8,11,45,958.0,94.0,0.35,31.5,966.0,926.9,630.62
2016,8,8,12,0,960.0,94.0,0.4,32.0,975.0,897.24,612.88
2016,8,8,12,15,960.0,94.0,0.4,31.5,975.5,862.4,593.44
2016,8,8,12,30,960.0,94.0,0.4,31.0,976.0,824.28,571.81
2016,8,8,12,45,958.5,93.5,0.45,31.0,969.0,781.51,546.29
2016,8,8,13,0,957.0,93.0,0.5,31.0,962.0,735.93,516.89
2016,8,8,13,15,954.0,92.5,0.5,31.0,947.0,686.78,483.49
2016,8,8,13,30,951.0,92.0,0.5,31.0,932.0,635.34,447.52
2016,8,8,13,45,945.5,91.5,0.55,31.0,910.0,580.49,408.51
2016,8,8,14,0,940.0,91.0,0.6,31.0,888.0,524.06,366.8
2016,8,8,14,15,933.5,90.0,0.6,30.5,859.0,465.46,322.19
2016,8,8,14,30,927.0,89.0,0.6,30.0,830.0,405.89,275.16
2016,8,8,14,45,918.0,87.5,0.6,30.0,795.0,344.46,225.07
2016,8,8,15,0,909.0,86.0,0.6,30.0,760.0,282.86,174.73
2016,8,8,15,15,898.0,84.5,0.6,29.5,719.5,220.99,126.62
2016,8,8,15,30,887.0,83.0,0.6,29.0,679.0,159.69,85.32
2016,8,8,15,45,873.0,80.5,0.6,28.5,634.0,98.42,58.91
2016,8,8,16,0,859.0,78.0,0.6,28.0,589.0,77.65,58.96
2016,8,8,16,15,840.0,75.5,0.6,27.5,540.5,75.17,57.28
2016,8,8,16,30,821.0,73.0,0.6,27.0,492.0,65.34,49.42
2016,8,8,16,45,796.5,69.5,0.6,26.5,441.5,62.5,47.34
2016,8,8,17,0,772.0,66.0,0.6,26.0,391.0,59.59,45.16
2016,8,8,17,15,737.0,62.0,0.6,25.0,339.0,56.09,42.52
2016,8,8,17,30,702.0,58.0,0.6,24.0,287.0,52.56,39.76
2016,8,8,17,45,652.0,53.0,0.6,23.5,236.5,48.04,35.95
2016,8,8,18,0,602.0,48.0,0.6,23.0,186.0,43.54,32.01
2016,8,8,18,15,522.5,41.0,0.6,22.0,139.0,34.21,23.79
2016,8,8,18,30,443.0,34.0,0.6,21.0,92.0,28.33,18.28
2016,8,8,18,45,306.0,24.0,0.6,20.5,55.5,19.83,8.69
2016,8,8,19,0,169.0,14.0,0.6,20.0,19.0,11.02,0.0
2016,8,8,19,15,84.5,7.0,0.6,19.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,9,5,45,187.0,15.5,0.4,19.0,36.5,115.51,41.51
2016,8,9,6,0,374.0,31.0,0.4,20.0,73.0,242.37,181.5
2016,8,9,6,15,462.5,39.5,0.35,20.5,118.0,320.18,249.24
2016,8,9,6,30,551.0,48.0,0.3,21.0,163.0,406.67,319.13
2016,8,9,6,45,606.5,54.0,0.3,22.0,213.0,476.75,373.07
2016,8,9,7,0,662.0,60.0,0.3,23.0,263.0,546.93,424.29
2016,8,9,7,15,700.5,65.0,0.25,24.0,314.5,610.29,466.36
2016,8,9,7,30,739.0,70.0,0.2,25.0,366.0,674.41,506.18
2016,8,9,7,45,766.5,73.5,0.2,26.0,417.0,728.18,537.85
2016,8,9,8,0,794.0,77.0,0.2,27.0,468.0,780.97,567.78
2016,8,9,8,15,814.5,80.5,0.15,27.5,517.0,826.33,592.33
2016,8,9,8,30,835.0,84.0,0.1,28.0,566.0,869.56,615.02
2016,8,9,8,45,850.0,86.5,0.1,29.0,611.5,893.48,624.84
2016,8,9,9,0,865.0,89.0,0.1,30.0,657.0,924.61,639.16
2016,8,9,9,15,877.0,91.5,0.1,30.5,698.0,949.72,650.81
2016,8,9,9,30,889.0,94.0,0.1,31.0,739.0,971.35,660.43
2016,8,9,9,45,897.0,96.0,0.1,31.5,774.5,984.88,665.35
2016,8,9,10,0,905.0,98.0,0.1,32.0,810.0,994.56,668.23
2016,8,9,10,15,911.5,99.5,0.1,32.0,839.5,998.29,669.2
2016,8,9,10,30,918.0,101.0,0.1,32.0,869.0,998.01,668.08
2016,8,9,10,45,921.5,102.5,0.1,32.5,891.5,990.81,661.83
2016,8,9,11,0,925.0,104.0,0.1,33.0,914.0,979.6,653.51
2016,8,9,11,15,928.0,105.0,0.1,33.0,929.5,963.46,643.86
2016,8,9,11,30,931.0,106.0,0.1,33.0,945.0,943.44,632.1
2016,8,9,11,45,930.5,107.5,0.15,33.0,953.0,917.02,617.44
2016,8,9,12,0,930.0,109.0,0.2,33.0,961.0,887.08,600.82
2016,8,9,12,15,930.0,109.0,0.2,33.0,961.0,852.87,580.75
2016,8,9,12,30,930.0,109.0,0.2,33.0,961.0,815.47,558.67
2016,8,9,12,45,924.5,111.0,0.25,33.5,953.0,772.73,531.9
2016,8,9,13,0,919.0,113.0,0.3,34.0,945.0,727.53,502.17
2016,8,9,13,15,916.0,112.5,0.3,33.5,930.5,679.7,471.27
2016,8,9,13,30,913.0,112.0,0.3,33.0,916.0,629.7,437.79
2016,8,9,13,45,905.5,112.0,0.3,33.0,893.5,575.7,399.55
2016,8,9,14,0,898.0,112.0,0.3,33.0,871.0,520.4,359.05
2016,8,9,14,15,891.0,110.5,0.3,33.0,842.0,463.17,315.77
2016,8,9,14,30,884.0,109.0,0.3,33.0,813.0,405.09,270.44
2016,8,9,14,45,871.0,109.0,0.3,33.0,777.5,345.61,223.18
2016,8,9,15,0,858.0,109.0,0.3,33.0,742.0,286.43,176.07
2016,8,9,15,15,845.5,106.5,0.3,32.5,702.0,226.3,130.49
2016,8,9,15,30,833.0,104.0,0.3,32.0,662.0,159.95,86.11
2016,8,9,15,45,815.5,101.5,0.35,31.5,617.0,100.58,60.61
2016,8,9,16,0,798.0,99.0,0.4,31.0,572.0,81.39,61.19
2016,8,9,16,15,776.0,95.5,0.4,30.5,523.5,79.32,59.88
2016,8,9,16,30,754.0,92.0,0.4,30.0,475.0,77.17,58.47
2016,8,9,16,45,722.0,88.5,0.45,30.0,424.0,69.04,51.99
2016,8,9,17,0,690.0,85.0,0.5,30.0,373.0,66.72,50.27
2016,8,9,17,15,650.0,79.5,0.5,29.0,322.0,62.87,47.43
2016,8,9,17,30,610.0,74.0,0.5,28.0,271.0,58.98,44.46
2016,8,9,17,45,551.0,67.0,0.5,27.0,221.5,53.71,40.18
2016,8,9,18,0,492.0,60.0,0.5,26.0,172.0,48.44,35.71
2016,8,9,18,15,407.0,50.0,0.5,25.0,126.5,40.57,28.79
2016,8,9,18,30,322.0,40.0,0.5,24.0,81.0,32.69,21.54
2016,8,9,18,45,201.0,26.5,0.5,23.0,48.0,20.23,8.17
2016,8,9,19,0,80.0,13.0,0.5,22.0,15.0,10.23,0.0
2016,8,9,19,15,40.0,6.5,0.5,21.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,5,45,162.0,16.5,0.4,19.0,34.0,106.18,29.03
2016,8,10,6,0,324.0,33.0,0.3,20.0,68.0,221.24,164.84
2016,8,10,6,15,415.0,42.5,0.25,21.0,112.5,299.26,232.38
2016,8,10,6,30,506.0,52.0,0.2,22.0,157.0,386.26,301.94
2016,8,10,6,45,564.5,59.5,0.2,23.0,206.5,458.21,357.11
2016,8,10,7,0,623.0,67.0,0.2,24.0,256.0,534.09,412.2
2016,8,10,7,15,664.0,72.0,0.15,24.5,307.5,597.47,455.58
2016,8,10,7,30,705.0,77.0,0.1,25.0,359.0,662.0,496.81
2016,8,10,7,45,734.5,81.5,0.1,26.0,409.5,713.55,527.13
2016,8,10,8,0,764.0,86.0,0.1,27.0,460.0,768.29,558.5
2016,8,10,8,15,786.0,89.5,0.1,27.5,509.0,814.15,584.2
2016,8,10,8,30,808.0,93.0,0.1,28.0,558.0,858.02,608.12
2016,8,10,8,45,824.5,96.0,0.1,29.0,603.5,893.89,625.37
2016,8,10,9,0,841.0,99.0,0.1,30.0,649.0,926.9,640.62
2016,8,10,9,15,854.0,101.5,0.1,30.5,690.5,940.83,645.57
2016,8,10,9,30,867.0,104.0,0.1,31.0,732.0,962.99,655.74
2016,8,10,9,45,879.0,104.5,0.15,31.5,768.5,978.45,662.63
2016,8,10,10,0,891.0,105.0,0.2,32.0,805.0,990.21,667.65
2016,8,10,10,15,898.0,106.5,0.2,32.0,834.5,994.29,668.8
2016,8,10,10,30,905.0,108.0,0.2,32.0,864.0,994.39,667.9
2016,8,10,10,45,909.5,109.5,0.2,32.5,887.0,988.08,662.13
2016,8,10,11,0,914.0,111.0,0.2,33.0,910.0,977.77,654.29
2016,8,10,11,15,917.0,112.0,0.2,33.0,925.5,961.62,644.59
2016,8,10,11,30,920.0,113.0,0.2,33.0,941.0,941.63,632.79
2016,8,10,11,45,921.0,113.5,0.2,33.0,949.0,915.67,617.59
2016,8,10,12,0,922.0,114.0,0.2,33.0,957.0,886.17,600.36
2016,8,10,12,15,922.0,114.0,0.2,33.0,957.5,852.05,580.33
2016,8,10,12,30,922.0,114.0,0.2,33.0,958.0,814.77,558.31
2016,8,10,12,45,920.0,114.0,0.25,33.0,950.5,773.04,533.2
2016,8,10,13,0,918.0,114.0,0.3,33.0,943.0,728.65,505.0
2016,8,10,13,15,914.5,113.0,0.3,33.0,928.0,680.04,472.52
2016,8,10,13,30,911.0,112.0,0.3,33.0,913.0,629.32,437.66
2016,8,10,13,45,906.0,111.0,0.3,33.0,891.0,575.9,399.8
2016,8,10,14,0,901.0,110.0,0.3,33.0,869.0,520.94,359.51
2016,8,10,14,15,893.5,109.0,0.3,32.5,840.0,463.6,316.77
2016,8,10,14,30,886.0,108.0,0.3,32.0,811.0,405.46,271.85
2016,8,10,14,45,877.0,105.5,0.3,32.0,776.5,345.28,223.77
2016,8,10,15,0,868.0,103.0,0.3,32.0,742.0,285.0,175.47
2016,8,10,15,15,855.5,101.0,0.3,31.5,701.5,224.56,129.41
2016,8,10,15,30,843.0,99.0,0.3,31.0,661.0,164.92,89.91
2016,8,10,15,45,828.0,96.0,0.3,31.0,616.5,97.49,58.26
2016,8,10,16,0,813.0,93.0,0.3,31.0,572.0,77.86,58.33
2016,8,10,16,15,792.0,89.5,0.3,30.5,523.5,75.65,56.9
2016,8,10,16,30,771.0,86.0,0.3,30.0,475.0,73.35,55.34
2016,8,10,16,45,743.5,82.0,0.3,29.5,424.5,70.48,53.3
2016,8,10,17,0,716.0,78.0,0.3,29.0,374.0,67.55,51.18
2016,8,10,17,15,677.5,72.5,0.3,28.0,323.0,58.39,43.88
2016,8,10,17,30,639.0,67.0,0.3,27.0,272.0,54.3,40.7
2016,8,10,17,45,584.0,60.5,0.3,26.5,222.0,49.22,36.47
2016,8,10,18,0,529.0,54.0,0.3,26.0,172.0,44.15,32.06
2016,8,10,18,15,443.5,45.0,0.3,25.0,126.5,36.86,25.63
2016,8,10,18,30,358.0,36.0,0.3,24.0,81.0,29.6,18.91
2016,8,10,18,45,224.5,23.5,0.35,23.0,47.5,19.23,6.66
2016,8,10,19,0,91.0,11.0,0.4,22.0,14.0,8.65,0.0
2016,8,10,19,15,45.5,5.5,0.35,21.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,16.5,0.55,20.0,33.5,105.96,18.0
2016,8,11,6,0,324.0,33.0,0.4,21.0,67.0,222.02,164.08
2016,8,11,6,15,416.0,43.0,0.3,22.0,112.0,301.34,233.03
2016,8,11,6,30,508.0,53.0,0.2,23.0,157.0,389.77,303.26
2016,8,11,6,45,565.5,60.5,0.15,24.0,206.5,461.4,357.61
2016,8,11,7,0,623.0,68.0,0.1,25.0,256.0,536.81,411.65
2016,8,11,7,15,664.0,74.0,0.1,25.5,307.5,601.56,456.18
2016,8,11,7,30,705.0,80.0,0.1,26.0,359.0,667.47,498.59
2016,8,11,7,45,733.0,85.0,0.1,27.0,410.0,717.99,528.0
2016,8,11,8,0,761.0,90.0,0.1,28.0,461.0,772.12,558.8
2016,8,11,8,15,783.0,93.5,0.1,28.5,510.0,817.99,584.35
2016,8,11,8,30,805.0,97.0,0.1,29.0,559.0,861.84,608.11
2016,8,11,8,45,821.0,100.5,0.1,30.0,604.5,897.8,625.29
2016,8,11,9,0,837.0,104.0,0.1,31.0,650.0,930.85,640.44
2016,8,11,9,15,850.0,106.5,0.1,31.5,691.5,956.73,652.41
2016,8,11,9,30,863.0,109.0,0.1,32.0,733.0,966.38,654.91
2016,8,11,9,45,880.0,107.5,0.1,32.5,771.0,984.45,662.65
2016,8,11,10,0,897.0,106.0,0.1,33.0,809.0,998.89,668.18
2016,8,11,10,15,904.5,107.5,0.1,33.0,839.0,1003.39,669.5
2016,8,11,10,30,912.0,109.0,0.1,33.0,869.0,1003.87,668.8
2016,8,11,10,45,916.5,110.5,0.15,33.5,892.0,997.42,663.79
2016,8,11,11,0,921.0,112.0,0.2,34.0,915.0,986.93,656.82
2016,8,11,11,15,924.5,113.0,0.2,34.0,931.0,971.03,647.32
2016,8,11,11,30,928.0,114.0,0.2,34.0,947.0,951.22,635.71
2016,8,11,11,45,928.5,115.0,0.2,34.5,955.0,924.97,619.18
2016,8,11,12,0,929.0,116.0,0.2,35.0,963.0,895.16,600.69
