Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,12,15,929.5,116.0,0.2,35.0,963.5,861.07,580.91
2016,8,11,12,30,930.0,116.0,0.2,35.0,964.0,823.76,559.12
2016,8,11,12,45,915.5,123.5,0.2,35.0,953.5,778.6,531.27
2016,8,11,13,0,901.0,131.0,0.2,35.0,943.0,731.47,500.87
2016,8,11,13,15,897.5,130.0,0.2,34.5,928.0,683.27,470.12
2016,8,11,13,30,894.0,129.0,0.2,34.0,913.0,633.01,436.88
2016,8,11,13,45,888.5,128.0,0.2,34.0,890.5,579.82,399.58
2016,8,11,14,0,883.0,127.0,0.2,34.0,868.0,525.17,359.95
2016,8,11,14,15,875.5,125.5,0.2,33.5,839.0,468.11,317.91
2016,8,11,14,30,868.0,124.0,0.2,33.0,810.0,410.28,273.73
2016,8,11,14,45,857.5,121.5,0.25,33.0,775.0,347.3,224.55
2016,8,11,15,0,847.0,119.0,0.3,33.0,740.0,286.26,176.39
2016,8,11,15,15,833.5,116.5,0.3,32.5,699.0,225.16,130.19
2016,8,11,15,30,820.0,114.0,0.3,32.0,658.0,165.16,90.57
2016,8,11,15,45,802.5,110.5,0.3,32.0,613.0,105.66,64.74
2016,8,11,16,0,785.0,107.0,0.3,32.0,568.0,86.54,65.04
2016,8,11,16,15,762.0,103.0,0.3,31.5,519.0,84.29,63.64
2016,8,11,16,30,739.0,99.0,0.3,31.0,470.0,75.63,56.95
2016,8,11,16,45,708.0,94.5,0.35,30.5,419.0,72.87,55.05
2016,8,11,17,0,677.0,90.0,0.4,30.0,368.0,70.06,53.04
2016,8,11,17,15,635.0,83.5,0.4,29.0,316.5,65.61,49.71
2016,8,11,17,30,593.0,77.0,0.4,28.0,265.0,61.08,46.22
2016,8,11,17,45,533.0,69.0,0.4,27.0,215.0,55.15,41.37
2016,8,11,18,0,473.0,61.0,0.4,26.0,165.0,49.19,36.29
2016,8,11,18,15,385.0,50.0,0.4,25.0,120.0,40.55,28.69
2016,8,11,18,30,297.0,39.0,0.4,24.0,75.0,31.87,20.66
2016,8,11,18,45,174.0,24.0,0.4,23.0,43.0,18.3,5.0
2016,8,11,19,0,51.0,9.0,0.4,22.0,11.0,7.08,0.0
2016,8,11,19,15,25.5,4.5,0.35,21.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,5,45,135.5,17.0,0.45,19.0,31.0,91.78,3.33
2016,8,12,6,0,271.0,34.0,0.3,20.0,62.0,197.88,145.77
2016,8,12,6,15,364.5,45.5,0.25,21.0,105.5,277.01,215.11
2016,8,12,6,30,458.0,57.0,0.2,22.0,149.0,365.6,286.22
2016,8,12,6,45,522.0,65.0,0.15,23.5,199.0,439.97,342.52
2016,8,12,7,0,586.0,73.0,0.1,25.0,249.0,518.72,398.69
2016,8,12,7,15,629.5,79.5,0.1,25.5,300.5,584.55,444.47
2016,8,12,7,30,673.0,86.0,0.1,26.0,352.0,651.78,488.23
2016,8,12,7,45,705.5,91.0,0.1,27.0,403.5,709.19,522.47
2016,8,12,8,0,738.0,96.0,0.1,28.0,455.0,766.17,555.17
2016,8,12,8,15,761.5,100.0,0.1,28.5,504.0,808.34,578.42
2016,8,12,8,30,785.0,104.0,0.1,29.0,553.0,853.63,603.26
2016,8,12,8,45,804.0,107.0,0.1,30.0,599.0,891.4,621.61
2016,8,12,9,0,823.0,110.0,0.1,31.0,645.0,926.4,637.97
2016,8,12,9,15,836.5,113.0,0.1,31.0,686.5,953.1,651.75
2016,8,12,9,30,850.0,116.0,0.1,31.0,728.0,976.37,663.59
2016,8,12,9,45,866.5,115.0,0.1,31.5,765.5,981.08,663.31
2016,8,12,10,0,883.0,114.0,0.1,32.0,803.0,995.43,669.04
2016,8,12,10,15,890.5,115.5,0.1,32.0,833.0,999.77,670.28
2016,8,12,10,30,898.0,117.0,0.1,32.0,863.0,1000.14,669.51
2016,8,12,10,45,904.0,118.0,0.15,32.5,886.5,994.56,664.99
2016,8,12,11,0,910.0,119.0,0.2,33.0,910.0,984.96,658.49
2016,8,12,11,15,913.5,119.5,0.2,33.0,925.5,968.59,648.66
2016,8,12,11,30,917.0,120.0,0.2,33.0,941.0,948.36,636.76
2016,8,12,11,45,919.0,120.0,0.2,33.0,949.5,922.61,621.71
2016,8,12,12,0,921.0,120.0,0.2,33.0,958.0,893.28,604.61
2016,8,12,12,15,921.0,120.0,0.2,33.0,958.5,858.9,584.47
2016,8,12,12,30,921.0,120.0,0.2,33.0,959.0,821.35,562.35
2016,8,12,12,45,924.0,117.0,0.2,33.0,953.0,780.53,537.12
2016,8,12,13,0,927.0,114.0,0.2,33.0,947.0,736.7,508.73
2016,8,12,13,15,924.0,113.5,0.2,33.0,932.5,688.17,476.46
2016,8,12,13,30,921.0,113.0,0.2,33.0,918.0,637.43,441.76
2016,8,12,13,45,917.0,111.5,0.2,33.0,896.5,583.4,403.69
2016,8,12,14,0,913.0,110.0,0.2,33.0,875.0,527.7,363.09
2016,8,12,14,15,906.5,108.5,0.2,32.5,846.0,469.52,319.94
2016,8,12,14,30,900.0,107.0,0.2,32.0,817.0,410.41,274.45
2016,8,12,14,45,892.0,104.5,0.25,32.0,782.0,349.48,226.14
2016,8,12,15,0,884.0,102.0,0.3,32.0,747.0,288.3,177.32
2016,8,12,15,15,872.0,100.0,0.3,31.5,706.5,226.76,130.4
2016,8,12,15,30,860.0,98.0,0.3,31.0,666.0,165.93,90.14
2016,8,12,15,45,845.5,95.0,0.3,31.0,621.0,97.32,58.14
2016,8,12,16,0,831.0,92.0,0.3,31.0,576.0,77.75,58.26
2016,8,12,16,15,810.0,88.5,0.3,30.5,527.0,75.47,56.78
2016,8,12,16,30,789.0,85.0,0.3,30.0,478.0,73.11,55.17
2016,8,12,16,45,762.5,80.5,0.3,30.0,427.0,69.83,52.68
2016,8,12,17,0,736.0,76.0,0.3,30.0,376.0,66.47,50.07
2016,8,12,17,15,697.5,71.0,0.3,29.0,324.0,57.7,43.11
2016,8,12,17,30,659.0,66.0,0.3,28.0,272.0,53.89,40.18
2016,8,12,17,45,604.0,59.0,0.3,27.5,221.0,48.38,35.57
2016,8,12,18,0,549.0,52.0,0.3,27.0,170.0,42.84,30.76
2016,8,12,18,15,461.0,43.0,0.3,26.0,124.0,35.46,24.25
2016,8,12,18,30,373.0,34.0,0.3,25.0,78.0,28.11,17.37
2016,8,12,18,45,231.5,21.5,0.35,24.0,44.5,17.65,3.21
2016,8,12,19,0,90.0,9.0,0.4,23.0,11.0,7.08,0.0
2016,8,12,19,15,45.0,4.5,0.4,22.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,5,45,171.0,15.0,0.75,22.0,32.5,107.48,0.0
2016,8,13,6,0,342.0,30.0,0.6,23.0,65.0,229.66,166.47
2016,8,13,6,15,437.0,39.5,0.45,24.0,110.0,311.02,238.64
2016,8,13,6,30,532.0,49.0,0.3,25.0,155.0,401.98,310.42
2016,8,13,6,45,591.5,55.5,0.2,26.0,205.5,474.91,365.1
2016,8,13,7,0,651.0,62.0,0.1,27.0,256.0,551.81,419.29
2016,8,13,7,15,691.5,67.5,0.05,27.5,308.0,612.93,459.91
2016,8,13,7,30,732.0,73.0,0.0,28.0,360.0,679.28,501.88
2016,8,13,7,45,761.5,77.0,0.0,29.0,411.5,735.36,534.45
2016,8,13,8,0,791.0,81.0,0.0,30.0,463.0,790.57,565.25
2016,8,13,8,15,812.0,84.0,0.0,30.5,512.5,835.85,589.92
2016,8,13,8,30,833.0,87.0,0.0,31.0,562.0,878.98,612.78
2016,8,13,8,45,849.5,89.5,0.05,32.0,608.0,903.95,623.3
2016,8,13,9,0,866.0,92.0,0.1,33.0,654.0,936.46,638.69
2016,8,13,9,15,878.5,94.5,0.1,33.5,695.0,961.99,650.3
2016,8,13,9,30,891.0,97.0,0.1,34.0,736.0,984.02,659.91
2016,8,13,9,45,906.0,95.5,0.1,34.5,773.5,1000.39,666.29
2016,8,13,10,0,921.0,94.0,0.1,35.0,811.0,1013.02,670.67
2016,8,13,10,15,927.5,95.5,0.1,35.0,841.0,1016.64,671.48
2016,8,13,10,30,934.0,97.0,0.1,35.0,871.0,1016.17,670.25
2016,8,13,10,45,938.5,98.0,0.15,35.5,894.0,1009.12,664.96
2016,8,13,11,0,943.0,99.0,0.2,36.0,917.0,997.97,657.67
2016,8,13,11,15,946.0,99.5,0.2,36.0,932.5,980.86,647.6
2016,8,13,11,30,949.0,100.0,0.2,36.0,948.0,959.8,635.42
2016,8,13,11,45,950.5,100.0,0.2,36.0,956.5,933.09,620.07
2016,8,13,12,0,952.0,100.0,0.2,36.0,965.0,902.71,602.65
2016,8,13,12,15,952.0,100.5,0.2,36.0,965.5,868.03,582.66
2016,8,13,12,30,952.0,101.0,0.2,36.0,966.0,830.06,560.62
2016,8,13,12,45,936.5,109.5,0.2,36.0,954.5,784.42,533.11
2016,8,13,13,0,921.0,118.0,0.2,36.0,943.0,736.74,502.5
2016,8,13,13,15,918.0,117.0,0.2,36.0,928.0,687.92,470.53
2016,8,13,13,30,915.0,116.0,0.2,36.0,913.0,636.93,436.12
2016,8,13,13,45,911.5,114.0,0.2,36.0,891.5,582.94,398.56
2016,8,13,14,0,908.0,112.0,0.2,36.0,870.0,527.27,358.48
2016,8,13,14,15,901.0,110.5,0.2,35.5,841.0,469.02,315.84
2016,8,13,14,30,894.0,109.0,0.2,35.0,812.0,409.91,270.93
2016,8,13,14,45,887.0,106.0,0.25,35.0,777.0,349.15,223.32
2016,8,13,15,0,880.0,103.0,0.3,35.0,742.0,288.06,175.13
2016,8,13,15,15,868.0,101.0,0.3,34.5,701.5,226.64,128.87
2016,8,13,15,30,856.0,99.0,0.3,34.0,661.0,165.95,89.2
2016,8,13,15,45,843.0,95.0,0.3,33.5,616.5,96.99,57.45
2016,8,13,16,0,830.0,91.0,0.3,33.0,572.0,77.11,57.25
2016,8,13,16,15,809.0,87.5,0.3,32.5,523.0,74.81,55.76
2016,8,13,16,30,788.0,84.0,0.3,32.0,474.0,72.42,54.14
2016,8,13,16,45,764.0,79.0,0.3,31.5,423.5,68.8,51.49
2016,8,13,17,0,740.0,74.0,0.3,31.0,373.0,65.06,48.7
2016,8,13,17,15,701.0,69.0,0.3,30.0,321.0,60.98,45.67
2016,8,13,17,30,662.0,64.0,0.3,29.0,269.0,52.49,38.82
2016,8,13,17,45,609.5,57.0,0.35,28.5,218.5,46.96,34.2
2016,8,13,18,0,557.0,50.0,0.4,28.0,168.0,41.38,29.36
2016,8,13,18,15,465.5,41.5,0.4,26.5,121.5,34.32,23.19
2016,8,13,18,30,374.0,33.0,0.4,25.0,75.0,27.33,16.59
2016,8,13,18,45,187.0,16.5,0.4,24.0,37.5,13.37,0.0
2016,8,13,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,14,5,45,197.0,14.0,0.7,21.0,33.5,117.22,0.0
2016,8,14,6,0,394.0,28.0,0.6,22.0,67.0,253.94,183.11
2016,8,14,6,15,490.5,36.0,0.5,23.0,113.5,337.08,258.99
2016,8,14,6,30,587.0,44.0,0.4,24.0,160.0,425.35,329.58
2016,8,14,6,45,647.0,49.5,0.3,25.5,211.5,500.77,385.6
2016,8,14,7,0,707.0,55.0,0.2,27.0,263.0,579.79,440.11
2016,8,14,7,15,746.0,59.5,0.2,27.5,316.5,645.22,483.17
2016,8,14,7,30,785.0,64.0,0.2,28.0,370.0,711.35,524.81
2016,8,14,7,45,813.5,67.0,0.2,29.0,422.5,767.23,556.89
2016,8,14,8,0,842.0,70.0,0.2,30.0,475.0,813.07,581.41
2016,8,14,8,15,862.0,73.0,0.2,30.5,525.5,858.46,606.14
2016,8,14,8,30,882.0,76.0,0.2,31.0,576.0,901.58,628.85
2016,8,14,8,45,897.5,78.0,0.2,31.5,623.0,936.72,646.29
2016,8,14,9,0,913.0,80.0,0.2,32.0,670.0,968.79,661.74
2016,8,14,9,15,924.0,82.0,0.2,32.5,712.0,993.18,672.55
2016,8,14,9,30,935.0,84.0,0.2,33.0,754.0,1013.88,681.28
2016,8,14,9,45,936.5,89.5,0.2,33.5,789.0,1025.34,684.77
2016,8,14,10,0,938.0,95.0,0.2,34.0,824.0,1032.54,686.08
2016,8,14,10,15,944.5,96.5,0.2,34.0,854.0,1036.06,686.89
2016,8,14,10,30,951.0,98.0,0.2,34.0,884.0,1035.41,685.53
2016,8,14,10,45,957.0,98.0,0.2,34.5,907.5,1028.5,679.44
2016,8,14,11,0,963.0,98.0,0.2,35.0,931.0,1017.42,671.22
2016,8,14,11,15,966.0,98.5,0.2,35.0,947.0,999.87,660.91
2016,8,14,11,30,969.0,99.0,0.2,35.0,963.0,978.29,648.46
2016,8,14,11,45,971.5,99.0,0.25,35.5,971.5,951.85,632.95
2016,8,14,12,0,974.0,99.0,0.3,36.0,980.0,921.6,615.32
2016,8,14,12,15,974.0,99.0,0.3,35.5,980.5,885.64,595.85
2016,8,14,12,30,974.0,99.0,0.3,35.0,981.0,846.32,574.2
2016,8,14,12,45,965.5,102.5,0.3,35.0,971.5,800.61,546.88
2016,8,14,13,0,957.0,106.0,0.3,35.0,962.0,752.47,515.95
2016,8,14,13,15,954.0,105.5,0.3,34.5,946.5,702.44,484.02
2016,8,14,13,30,951.0,105.0,0.3,34.0,931.0,650.11,449.38
2016,8,14,13,45,944.0,105.0,0.35,34.0,908.0,593.95,410.53
2016,8,14,14,0,937.0,105.0,0.4,34.0,885.0,536.34,369.1
2016,8,14,14,15,930.5,103.5,0.4,33.5,855.0,476.64,324.77
2016,8,14,14,30,924.0,102.0,0.4,33.0,825.0,415.98,278.02
2016,8,14,14,45,911.5,101.5,0.4,33.0,788.5,353.49,228.26
2016,8,14,15,0,899.0,101.0,0.4,33.0,752.0,291.22,178.53
2016,8,14,15,15,886.5,99.0,0.4,32.5,710.5,228.45,130.77
2016,8,14,15,30,874.0,97.0,0.4,32.0,669.0,166.46,89.87
2016,8,14,15,45,855.5,95.0,0.4,32.0,622.0,97.3,58.13
2016,8,14,16,0,837.0,93.0,0.4,32.0,575.0,78.66,58.8
2016,8,14,16,15,815.5,89.5,0.4,31.5,525.5,76.37,57.31
2016,8,14,16,30,794.0,86.0,0.4,31.0,476.0,74.0,55.71
2016,8,14,16,45,763.0,82.0,0.4,30.5,423.5,71.02,53.58
2016,8,14,17,0,732.0,78.0,0.4,30.0,371.0,67.99,51.37
2016,8,14,17,15,691.0,73.0,0.4,29.0,318.5,59.08,44.29
2016,8,14,17,30,650.0,68.0,0.4,28.0,266.0,55.31,41.37
2016,8,14,17,45,588.5,61.0,0.4,27.0,214.5,49.8,36.82
2016,8,14,18,0,527.0,54.0,0.4,26.0,163.0,44.3,32.08
2016,8,14,18,15,431.0,44.0,0.4,24.5,117.0,36.16,24.91
2016,8,14,18,30,335.0,34.0,0.4,23.0,71.0,28.05,17.17
2016,8,14,18,45,167.5,17.0,0.4,22.0,35.5,13.77,0.0
2016,8,14,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,5,45,146.0,16.0,0.7,19.0,30.0,97.34,0.0
2016,8,15,6,0,292.0,32.0,0.6,20.0,60.0,208.54,150.06
2016,8,15,6,15,393.5,43.0,0.45,21.0,105.0,293.12,227.38
2016,8,15,6,30,495.0,54.0,0.3,22.0,150.0,388.02,303.35
2016,8,15,6,45,545.5,64.5,0.2,23.0,199.5,458.53,357.04
2016,8,15,7,0,596.0,75.0,0.1,24.0,249.0,532.3,409.88
2016,8,15,7,15,641.5,82.0,0.1,25.0,302.0,601.07,456.93
2016,8,15,7,30,687.0,89.0,0.1,26.0,355.0,671.32,501.48
2016,8,15,7,45,704.5,99.0,0.1,27.0,404.5,723.2,531.73
2016,8,15,8,0,722.0,109.0,0.1,28.0,454.0,773.56,560.02
2016,8,15,8,15,747.5,113.5,0.1,28.5,504.5,822.73,587.72
2016,8,15,8,30,773.0,118.0,0.1,29.0,555.0,870.15,613.59
2016,8,15,8,45,777.0,128.0,0.1,30.0,598.0,901.9,628.05
2016,8,15,9,0,781.0,138.0,0.1,31.0,641.0,930.25,640.4
2016,8,15,9,15,796.0,142.0,0.1,31.5,683.0,950.83,649.3
2016,8,15,9,30,811.0,146.0,0.1,32.0,725.0,976.1,661.06
2016,8,15,9,45,867.5,126.5,0.1,32.5,774.0,1013.72,679.77
2016,8,15,10,0,924.0,107.0,0.1,33.0,823.0,1033.57,687.91
2016,8,15,10,15,931.0,108.5,0.1,33.0,853.0,1037.33,688.65
2016,8,15,10,30,938.0,110.0,0.1,33.0,883.0,1036.94,687.43
2016,8,15,10,45,930.5,117.5,0.15,33.5,902.5,1024.41,678.99
2016,8,15,11,0,923.0,125.0,0.2,34.0,922.0,1007.74,668.62
2016,8,15,11,15,926.5,126.0,0.2,34.0,938.0,991.26,658.93
2016,8,15,11,30,930.0,127.0,0.2,34.0,954.0,970.84,647.04
2016,8,15,11,45,911.5,139.0,0.2,34.5,955.5,936.97,626.16
2016,8,15,12,0,893.0,151.0,0.2,35.0,957.0,899.98,603.63
2016,8,15,12,15,893.0,151.0,0.2,35.0,957.5,865.68,583.85
2016,8,15,12,30,893.0,151.0,0.2,35.0,958.0,828.3,561.95
2016,8,15,12,45,879.5,157.0,0.2,35.0,946.5,793.26,539.42
2016,8,15,13,0,866.0,163.0,0.2,35.0,935.0,745.07,508.54
2016,8,15,13,15,862.0,162.0,0.2,35.0,919.5,695.72,476.41
2016,8,15,13,30,858.0,161.0,0.2,35.0,904.0,644.45,442.02
2016,8,15,13,45,841.5,164.5,0.2,35.0,878.0,588.24,403.26
2016,8,15,14,0,825.0,168.0,0.2,35.0,852.0,531.76,363.06
2016,8,15,14,15,816.0,165.5,0.2,35.0,822.0,474.14,320.69
2016,8,15,14,30,807.0,163.0,0.2,35.0,792.0,416.18,276.71
2016,8,15,14,45,784.0,164.5,0.2,35.0,753.0,352.65,228.22
2016,8,15,15,0,761.0,166.0,0.2,35.0,714.0,293.81,182.95
2016,8,15,15,15,744.5,161.5,0.2,34.5,672.5,234.21,138.98
2016,8,15,15,30,728.0,157.0,0.2,34.0,631.0,176.31,101.39
2016,8,15,15,45,699.5,154.0,0.2,33.5,583.5,120.77,77.66
2016,8,15,16,0,671.0,151.0,0.2,33.0,536.0,105.18,79.6
2016,8,15,16,15,643.5,144.0,0.2,32.5,487.0,102.15,77.67
2016,8,15,16,30,616.0,137.0,0.2,32.0,438.0,98.98,75.57
2016,8,15,16,45,577.5,129.0,0.2,31.5,386.5,94.75,72.57
2016,8,15,17,0,539.0,121.0,0.2,31.0,335.0,87.06,66.69
2016,8,15,17,15,493.5,110.0,0.2,29.5,284.5,79.75,61.28
2016,8,15,17,30,448.0,99.0,0.2,28.0,234.0,72.28,55.53
2016,8,15,17,45,387.0,85.0,0.25,27.0,185.5,62.48,47.46
2016,8,15,18,0,326.0,71.0,0.3,26.0,137.0,52.52,38.95
2016,8,15,18,15,248.5,53.0,0.3,24.5,95.0,39.51,27.66
2016,8,15,18,30,171.0,35.0,0.3,23.0,53.0,26.31,15.55
2016,8,15,18,45,85.5,17.5,0.35,22.0,26.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,16,5,45,100.5,15.5,1.05,23.5,25.0,74.33,0.0
2016,8,16,6,0,201.0,31.0,1.0,24.0,50.0,162.71,113.56
2016,8,16,6,15,293.5,45.5,0.8,25.0,92.0,239.77,184.06
2016,8,16,6,30,386.0,60.0,0.6,26.0,134.0,326.74,254.19
2016,8,16,6,45,453.5,70.0,0.4,27.0,182.5,405.8,314.37
2016,8,16,7,0,521.0,80.0,0.2,28.0,231.0,486.91,372.13
2016,8,16,7,15,567.5,88.0,0.15,28.5,282.0,554.62,418.91
2016,8,16,7,30,614.0,96.0,0.1,29.0,333.0,624.05,464.34
2016,8,16,7,45,650.5,101.5,0.05,30.0,384.0,683.69,499.72
2016,8,16,8,0,687.0,107.0,0.0,31.0,435.0,743.23,533.79
2016,8,16,8,15,712.5,112.0,0.0,31.5,483.5,791.95,561.09
2016,8,16,8,30,738.0,117.0,0.0,32.0,532.0,839.05,586.79
2016,8,16,8,45,759.0,120.5,0.0,32.5,578.0,878.21,607.07
2016,8,16,9,0,780.0,124.0,0.0,33.0,624.0,908.47,621.75
2016,8,16,9,15,794.5,127.0,0.0,33.5,665.0,935.52,634.49
2016,8,16,9,30,809.0,130.0,0.0,34.0,706.0,959.24,645.21
2016,8,16,9,45,818.0,134.0,0.05,35.0,741.5,975.11,650.42
2016,8,16,10,0,827.0,138.0,0.1,36.0,777.0,987.21,653.89
2016,8,16,10,15,835.0,140.0,0.1,36.0,806.5,992.36,655.6
2016,8,16,10,30,843.0,142.0,0.1,36.0,836.0,993.57,655.32
2016,8,16,10,45,849.5,143.5,0.1,36.5,859.0,988.82,650.49
2016,8,16,11,0,856.0,145.0,0.1,37.0,882.0,980.08,643.63
2016,8,16,11,15,859.5,146.0,0.1,37.0,897.5,964.07,634.16
2016,8,16,11,30,863.0,147.0,0.1,37.0,913.0,929.61,614.3
2016,8,16,11,45,865.5,147.0,0.15,37.0,921.0,904.91,601.02
2016,8,16,12,0,868.0,147.0,0.2,37.0,929.0,876.79,585.63
2016,8,16,12,15,868.0,147.0,0.2,37.0,929.5,843.35,566.25
2016,8,16,12,30,868.0,147.0,0.2,37.0,930.0,806.91,544.92
2016,8,16,12,45,866.0,147.0,0.2,37.0,922.0,766.19,519.43
2016,8,16,13,0,864.0,147.0,0.2,37.0,914.0,722.96,491.79
2016,8,16,13,15,860.0,146.0,0.2,37.0,899.0,682.19,464.77
2016,8,16,13,30,856.0,145.0,0.2,37.0,884.0,631.21,430.59
2016,8,16,13,45,851.0,143.0,0.2,37.0,862.0,577.2,393.4
2016,8,16,14,0,846.0,141.0,0.2,37.0,840.0,521.84,353.97
2016,8,16,14,15,838.0,139.0,0.2,36.5,811.0,464.11,312.18
2016,8,16,14,30,830.0,137.0,0.2,36.0,782.0,405.85,268.44
2016,8,16,14,45,819.5,134.5,0.25,36.0,747.0,346.19,222.3
2016,8,16,15,0,809.0,132.0,0.3,36.0,712.0,286.83,176.08
2016,8,16,15,15,794.5,128.5,0.3,35.5,671.0,226.62,131.29
2016,8,16,15,30,780.0,125.0,0.3,35.0,630.0,167.74,93.05
2016,8,16,15,45,761.5,121.0,0.3,34.5,585.0,102.78,63.23
2016,8,16,16,0,743.0,117.0,0.3,34.0,540.0,85.5,63.73
2016,8,16,16,15,718.0,112.0,0.3,33.5,491.5,82.96,62.1
2016,8,16,16,30,693.0,107.0,0.3,33.0,443.0,80.33,60.33
2016,8,16,16,45,661.0,101.0,0.35,32.5,392.5,76.79,57.81
2016,8,16,17,0,629.0,95.0,0.4,32.0,342.0,73.15,55.16
2016,8,16,17,15,584.0,87.5,0.4,31.0,291.0,68.13,51.39
2016,8,16,17,30,539.0,80.0,0.4,30.0,240.0,63.03,47.42
2016,8,16,17,45,477.0,70.0,0.4,29.0,191.5,55.72,41.4
2016,8,16,18,0,415.0,60.0,0.4,28.0,143.0,48.3,35.05
2016,8,16,18,15,322.5,47.0,0.4,27.0,100.0,35.77,24.17
2016,8,16,18,30,230.0,34.0,0.4,26.0,57.0,25.83,14.66
2016,8,16,18,45,115.0,17.0,0.4,25.0,28.5,12.96,0.0
2016,8,16,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,14.5,0.45,23.0,25.5,63.88,0.0
2016,8,17,6,0,241.0,29.0,0.4,24.0,51.0,182.58,125.49
2016,8,17,6,15,339.0,41.0,0.3,24.5,93.0,263.33,200.99
2016,8,17,6,30,437.0,53.0,0.2,25.0,135.0,354.62,274.34
2016,8,17,6,45,501.0,62.0,0.15,26.0,183.5,429.65,331.66
2016,8,17,7,0,565.0,71.0,0.1,27.0,232.0,509.24,389.11
2016,8,17,7,15,610.0,77.5,0.05,28.0,283.0,575.75,434.02
2016,8,17,7,30,655.0,84.0,0.0,29.0,334.0,643.83,476.88
2016,8,17,7,45,687.5,89.0,0.0,30.0,385.0,700.88,510.61
2016,8,17,8,0,720.0,94.0,0.0,31.0,436.0,757.54,542.82
2016,8,17,8,15,744.5,98.5,0.0,31.5,485.0,800.63,566.43
2016,8,17,8,30,769.0,103.0,0.0,32.0,534.0,847.13,591.74
2016,8,17,8,45,787.0,106.5,0.05,33.0,579.5,884.26,609.8
2016,8,17,9,0,805.0,110.0,0.1,34.0,625.0,918.63,626.21
2016,8,17,9,15,819.5,113.0,0.1,34.5,666.5,946.02,638.96
2016,8,17,9,30,834.0,116.0,0.1,35.0,708.0,970.03,649.74
2016,8,17,9,45,852.5,114.5,0.1,35.5,746.0,975.78,650.02
2016,8,17,10,0,871.0,113.0,0.1,36.0,784.0,991.41,656.36
2016,8,17,10,15,878.5,114.5,0.1,36.0,813.5,995.58,657.45
2016,8,17,10,30,886.0,116.0,0.1,36.0,843.0,995.81,656.62
2016,8,17,10,45,891.0,118.0,0.15,36.5,866.0,990.12,652.09
2016,8,17,11,0,896.0,120.0,0.2,37.0,889.0,980.45,645.62
2016,8,17,11,15,900.0,120.5,0.2,37.0,905.0,964.44,636.14
2016,8,17,11,30,904.0,121.0,0.2,37.0,921.0,944.6,624.63
2016,8,17,11,45,905.0,122.0,0.2,37.0,929.0,918.81,609.78
2016,8,17,12,0,906.0,123.0,0.2,37.0,937.0,889.5,592.95
2016,8,17,12,15,906.0,123.0,0.2,37.0,937.0,855.12,573.11
2016,8,17,12,30,906.0,123.0,0.2,37.0,937.0,817.62,551.34
2016,8,17,12,45,898.0,126.5,0.2,37.0,927.5,774.17,524.78
2016,8,17,13,0,890.0,130.0,0.2,37.0,918.0,728.46,495.57
2016,8,17,13,15,886.0,129.0,0.2,36.5,903.0,679.84,464.79
2016,8,17,13,30,882.0,128.0,0.2,36.0,888.0,629.23,431.59
2016,8,17,13,45,877.5,126.0,0.25,36.0,866.0,575.82,394.95
2016,8,17,14,0,873.0,124.0,0.3,36.0,844.0,520.92,355.82
2016,8,17,14,15,865.0,122.5,0.3,35.5,814.5,463.61,313.76
2016,8,17,14,30,857.0,121.0,0.3,35.0,785.0,405.63,269.63
2016,8,17,14,45,848.5,118.0,0.3,35.0,750.0,343.0,220.56
2016,8,17,15,0,840.0,115.0,0.3,35.0,715.0,282.1,172.47
2016,8,17,15,15,826.0,112.0,0.3,34.5,674.0,220.51,126.23
2016,8,17,15,30,812.0,109.0,0.3,34.0,633.0,160.12,86.73
2016,8,17,15,45,797.5,104.5,0.3,33.5,588.0,100.16,61.31
2016,8,17,16,0,783.0,100.0,0.3,33.0,543.0,82.24,61.43
2016,8,17,16,15,759.5,96.0,0.3,32.5,494.5,79.81,59.85
2016,8,17,16,30,736.0,92.0,0.3,32.0,446.0,71.37,53.33
2016,8,17,16,45,708.0,86.5,0.35,31.5,396.0,67.83,50.76
2016,8,17,17,0,680.0,81.0,0.4,31.0,346.0,64.17,48.02
2016,8,17,17,15,636.5,75.0,0.4,30.0,294.5,59.84,44.75
2016,8,17,17,30,593.0,69.0,0.4,29.0,243.0,55.47,41.31
2016,8,17,17,45,533.0,61.0,0.4,28.5,194.0,49.36,36.16
2016,8,17,18,0,473.0,53.0,0.4,28.0,145.0,43.21,30.77
2016,8,17,18,15,374.0,42.0,0.35,27.0,101.5,34.34,22.93
2016,8,17,18,30,275.0,31.0,0.3,26.0,58.0,25.46,14.05
2016,8,17,18,45,137.5,15.5,0.3,25.0,29.0,12.58,0.0
2016,8,17,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,45,116.5,14.5,0.7,22.5,24.5,62.38,0.0
2016,8,18,6,0,233.0,29.0,0.6,23.0,49.0,179.03,121.39
2016,8,18,6,15,333.5,41.0,0.45,24.0,91.5,261.2,199.91
2016,8,18,6,30,434.0,53.0,0.3,25.0,134.0,353.94,274.23
2016,8,18,6,45,497.5,62.0,0.2,26.5,182.0,428.68,330.6
2016,8,18,7,0,561.0,71.0,0.1,28.0,230.0,507.93,386.66
2016,8,18,7,15,606.5,77.5,0.1,28.5,281.0,574.75,432.87
2016,8,18,7,30,652.0,84.0,0.1,29.0,332.0,643.18,477.17
2016,8,18,7,45,682.5,90.0,0.1,29.5,382.0,699.77,511.71
2016,8,18,8,0,713.0,96.0,0.1,30.0,432.0,755.85,544.81
2016,8,18,8,15,737.0,100.0,0.1,30.5,480.5,802.77,571.03
2016,8,18,8,30,761.0,104.0,0.1,31.0,529.0,842.76,592.39
2016,8,18,8,45,776.5,108.5,0.1,32.0,573.5,878.53,609.56
2016,8,18,9,0,792.0,113.0,0.1,33.0,618.0,911.45,624.68
2016,8,18,9,15,806.0,116.0,0.1,33.0,659.0,938.16,638.47
2016,8,18,9,30,820.0,119.0,0.1,33.0,700.0,961.51,650.33
2016,8,18,9,45,829.5,122.0,0.15,33.5,735.0,976.88,657.08
2016,8,18,10,0,839.0,125.0,0.2,34.0,770.0,988.49,661.95
2016,8,18,10,15,847.0,127.0,0.2,34.0,799.0,993.64,663.69
2016,8,18,10,30,855.0,129.0,0.2,34.0,828.0,980.2,654.96
2016,8,18,10,45,856.0,133.0,0.2,34.5,849.5,972.59,648.68
2016,8,18,11,0,857.0,137.0,0.2,35.0,871.0,961.14,640.23
2016,8,18,11,15,860.5,138.0,0.2,35.0,886.0,945.47,630.84
2016,8,18,11,30,864.0,139.0,0.2,35.0,901.0,926.12,619.45
2016,8,18,11,45,861.5,142.0,0.2,35.5,907.5,899.62,602.72
2016,8,18,12,0,859.0,145.0,0.2,36.0,914.0,869.86,584.21
2016,8,18,12,15,858.5,144.5,0.2,36.0,914.0,835.78,564.33
2016,8,18,12,30,858.0,144.0,0.2,36.0,914.0,798.79,542.61
2016,8,18,12,45,837.0,155.0,0.2,36.0,900.5,763.33,519.61
2016,8,18,13,0,816.0,166.0,0.2,36.0,887.0,715.8,488.92
2016,8,18,13,15,811.5,165.0,0.2,36.0,871.5,668.18,457.8
2016,8,18,13,30,807.0,164.0,0.2,36.0,856.0,618.81,424.6
2016,8,18,13,45,797.5,163.5,0.2,36.0,833.0,565.63,387.82
2016,8,18,14,0,788.0,163.0,0.2,36.0,810.0,511.68,349.29
2016,8,18,14,15,778.5,160.5,0.2,35.5,781.0,455.74,308.76
2016,8,18,14,30,769.0,158.0,0.2,35.0,752.0,399.61,266.61
2016,8,18,14,45,755.5,155.5,0.2,35.0,716.5,338.3,219.38
2016,8,18,15,0,742.0,153.0,0.2,35.0,681.0,280.71,174.59
2016,8,18,15,15,725.5,149.0,0.2,34.5,640.5,222.62,131.54
2016,8,18,15,30,709.0,145.0,0.2,34.0,600.0,166.23,94.89
2016,8,18,15,45,689.0,140.0,0.25,34.0,555.5,110.98,70.95
2016,8,18,16,0,669.0,135.0,0.3,34.0,511.0,95.36,71.61
2016,8,18,16,15,642.0,129.0,0.3,33.5,463.5,92.64,69.88
2016,8,18,16,30,615.0,123.0,0.3,33.0,416.0,89.81,68.01
2016,8,18,16,45,582.5,114.5,0.3,32.5,367.0,85.01,64.5
2016,8,18,17,0,550.0,106.0,0.3,32.0,318.0,80.02,60.77
2016,8,18,17,15,503.0,97.0,0.3,31.0,269.0,71.56,54.2
2016,8,18,17,30,456.0,88.0,0.3,30.0,220.0,65.18,49.17
2016,8,18,17,45,395.0,75.5,0.35,29.0,173.5,56.2,41.76
2016,8,18,18,0,334.0,63.0,0.4,28.0,127.0,47.1,33.97
2016,8,18,18,15,247.0,47.5,0.35,27.0,87.0,35.63,23.91
2016,8,18,18,30,160.0,32.0,0.3,26.0,47.0,24.09,12.58
2016,8,18,18,45,80.0,16.0,0.3,25.5,23.5,12.59,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,62.0,14.5,0.35,20.5,19.5,38.67,0.0
2016,8,19,6,0,124.0,29.0,0.3,21.0,39.0,123.55,81.34
2016,8,19,6,15,204.5,46.5,0.2,22.0,78.0,195.73,150.29
2016,8,19,6,30,285.0,64.0,0.1,23.0,117.0,274.81,214.94
2016,8,19,6,45,345.0,78.5,0.05,24.5,162.0,344.43,269.1
2016,8,19,7,0,405.0,93.0,0.0,26.0,207.0,419.06,324.2
2016,8,19,7,15,453.0,104.0,0.0,26.5,256.0,484.82,371.46
2016,8,19,7,30,501.0,115.0,0.0,27.0,305.0,553.19,418.54
2016,8,19,7,45,533.5,125.0,0.05,28.0,353.0,609.57,454.6
2016,8,19,8,0,566.0,135.0,0.1,29.0,401.0,674.98,495.28
2016,8,19,8,15,594.5,142.5,0.1,29.5,448.5,726.16,525.39
2016,8,19,8,30,623.0,150.0,0.1,30.0,496.0,776.13,554.05
2016,8,19,8,45,642.5,157.0,0.1,31.0,540.0,815.56,574.24
2016,8,19,9,0,662.0,164.0,0.1,32.0,584.0,852.67,592.64
2016,8,19,9,15,679.0,168.5,0.1,32.5,624.0,882.12,607.25
2016,8,19,9,30,696.0,173.0,0.1,33.0,664.0,908.61,620.05
2016,8,19,9,45,707.5,178.0,0.15,33.5,699.0,927.04,628.79
2016,8,19,10,0,719.0,183.0,0.2,34.0,734.0,942.04,635.78
2016,8,19,10,15,729.0,186.0,0.2,34.0,763.0,949.88,639.12
2016,8,19,10,30,739.0,189.0,0.2,34.0,792.0,954.04,640.55
2016,8,19,10,45,744.5,192.5,0.2,34.5,814.0,950.58,636.42
2016,8,19,11,0,750.0,196.0,0.2,35.0,836.0,943.38,630.37
2016,8,19,11,15,755.0,197.5,0.2,35.0,851.5,929.97,622.18
2016,8,19,11,30,760.0,199.0,0.2,35.0,867.0,912.9,612.04
2016,8,19,11,45,762.5,199.5,0.2,35.0,875.5,889.07,598.02
2016,8,19,12,0,765.0,200.0,0.2,35.0,884.0,861.88,581.62
2016,8,19,12,15,765.0,200.0,0.2,35.0,884.0,828.98,561.52
2016,8,19,12,30,765.0,200.0,0.2,35.0,884.0,793.21,539.4
2016,8,19,12,45,780.0,189.0,0.2,35.0,881.5,750.84,513.27
2016,8,19,13,0,795.0,178.0,0.2,35.0,879.0,711.93,488.48
2016,8,19,13,15,791.0,177.0,0.2,35.0,864.0,665.33,457.8
2016,8,19,13,30,787.0,176.0,0.2,35.0,849.0,617.0,425.14
2016,8,19,13,45,778.0,175.0,0.2,35.0,826.0,564.47,388.7
2016,8,19,14,0,769.0,174.0,0.2,35.0,803.0,511.19,350.54
2016,8,19,14,15,759.5,171.5,0.2,34.5,774.0,454.37,309.37
2016,8,19,14,30,750.0,169.0,0.2,34.0,745.0,397.96,266.99
2016,8,19,14,45,736.5,166.0,0.2,34.0,709.5,340.09,222.08
2016,8,19,15,0,723.0,163.0,0.2,34.0,674.0,283.05,177.65
2016,8,19,15,15,706.5,158.5,0.2,33.5,634.0,225.58,135.02
2016,8,19,15,30,690.0,154.0,0.2,33.0,594.0,169.86,98.75
2016,8,19,15,45,669.0,148.5,0.25,32.5,549.5,115.3,75.19
2016,8,19,16,0,648.0,143.0,0.3,32.0,505.0,100.2,76.14
2016,8,19,16,15,620.5,136.0,0.3,31.5,457.5,97.01,74.03
2016,8,19,16,30,593.0,129.0,0.3,31.0,410.0,93.67,71.75
2016,8,19,16,45,558.5,120.5,0.35,30.5,361.0,89.0,68.36
2016,8,19,17,0,524.0,112.0,0.4,30.0,312.0,81.26,62.36
2016,8,19,17,15,476.5,101.5,0.4,29.0,262.5,74.12,56.84
2016,8,19,17,30,429.0,91.0,0.4,28.0,213.0,66.85,51.02
2016,8,19,17,45,365.5,77.5,0.4,27.0,167.0,57.26,43.0
2016,8,19,18,0,302.0,64.0,0.4,26.0,121.0,47.53,34.6
2016,8,19,18,15,221.0,47.0,0.4,25.0,81.5,35.12,23.64
2016,8,19,18,30,140.0,30.0,0.4,24.0,42.0,22.57,11.05
2016,8,19,18,45,70.0,15.0,0.4,23.5,21.0,11.8,0.0
2016,8,19,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,20,5,45,59.5,13.5,0.25,20.0,18.5,36.91,0.0
2016,8,20,6,0,119.0,27.0,0.2,21.0,37.0,117.66,75.04
2016,8,20,6,15,199.0,45.0,0.15,21.5,75.5,191.71,147.15
2016,8,20,6,30,279.0,63.0,0.1,22.0,114.0,271.07,212.79
2016,8,20,6,45,345.5,77.0,0.1,23.0,160.0,344.15,270.7
2016,8,20,7,0,412.0,91.0,0.1,24.0,206.0,422.91,330.14
2016,8,20,7,15,459.5,101.5,0.05,25.0,254.5,488.1,376.36
2016,8,20,7,30,507.0,112.0,0.0,26.0,303.0,555.85,422.27
2016,8,20,7,45,546.5,120.0,0.0,27.0,352.0,615.92,460.82
2016,8,20,8,0,586.0,128.0,0.0,28.0,401.0,686.56,504.27
2016,8,20,8,15,614.0,134.5,0.0,28.5,448.5,736.74,533.55
2016,8,20,8,30,642.0,141.0,0.0,29.0,496.0,785.64,561.46
2016,8,20,8,45,666.0,145.5,0.05,30.0,541.0,826.94,583.08
2016,8,20,9,0,690.0,150.0,0.1,31.0,586.0,866.04,603.17
2016,8,20,9,15,707.0,154.5,0.1,31.5,626.5,895.81,617.9
2016,8,20,9,30,724.0,159.0,0.1,32.0,667.0,922.58,630.81
2016,8,20,9,45,763.5,148.5,0.1,32.5,709.0,943.39,640.13
2016,8,20,10,0,803.0,138.0,0.1,33.0,751.0,970.31,653.08
2016,8,20,10,15,811.5,140.0,0.1,33.0,780.0,975.83,654.82
2016,8,20,10,30,820.0,142.0,0.1,33.0,809.0,977.49,654.8
2016,8,20,10,45,827.5,143.0,0.15,33.5,832.0,973.23,651.01
2016,8,20,11,0,835.0,144.0,0.2,34.0,855.0,965.03,645.28
2016,8,20,11,15,839.0,145.0,0.2,34.0,870.5,949.62,635.96
2016,8,20,11,30,843.0,146.0,0.2,34.0,886.0,930.44,624.62
2016,8,20,11,45,845.5,146.0,0.2,34.5,894.0,905.25,608.62
2016,8,20,12,0,848.0,146.0,0.2,35.0,902.0,863.61,582.99
2016,8,20,12,15,848.0,146.0,0.2,35.0,902.0,830.53,563.76
2016,8,20,12,30,848.0,146.0,0.2,35.0,902.0,794.52,542.44
2016,8,20,12,45,826.0,158.0,0.2,35.0,889.0,759.55,519.59
2016,8,20,13,0,804.0,170.0,0.2,35.0,876.0,712.36,488.93
2016,8,20,13,15,800.0,168.5,0.2,34.5,861.0,664.97,458.76
2016,8,20,13,30,796.0,167.0,0.2,34.0,846.0,615.82,426.37
2016,8,20,13,45,790.0,165.0,0.25,34.0,823.5,563.69,390.48
2016,8,20,14,0,784.0,163.0,0.3,34.0,801.0,510.49,352.48
2016,8,20,14,15,775.0,160.5,0.3,33.5,772.0,454.8,311.61
2016,8,20,14,30,766.0,158.0,0.3,33.0,743.0,398.86,269.09
2016,8,20,14,45,754.5,154.0,0.3,33.0,708.5,337.1,220.95
2016,8,20,15,0,743.0,150.0,0.3,33.0,674.0,278.87,175.11
2016,8,20,15,15,726.5,146.0,0.3,32.5,633.5,220.62,131.46
2016,8,20,15,30,710.0,142.0,0.3,32.0,593.0,164.06,94.37
2016,8,20,15,45,690.5,137.0,0.35,32.0,548.5,108.68,70.4
2016,8,20,16,0,671.0,132.0,0.4,32.0,504.0,93.8,71.09
2016,8,20,16,15,643.5,126.0,0.4,31.0,456.5,90.99,69.4
2016,8,20,16,30,616.0,120.0,0.4,30.0,409.0,88.07,67.57
2016,8,20,16,45,581.5,112.0,0.45,29.5,360.0,83.51,64.2
2016,8,20,17,0,547.0,104.0,0.5,29.0,311.0,78.79,60.64
2016,8,20,17,15,499.5,94.5,0.5,28.0,261.5,69.91,53.59
2016,8,20,17,30,452.0,85.0,0.5,27.0,212.0,63.15,48.14
2016,8,20,17,45,388.0,72.5,0.5,26.5,165.5,54.1,40.42
2016,8,20,18,0,324.0,60.0,0.5,26.0,119.0,44.94,32.37
2016,8,20,18,15,236.5,44.0,0.5,25.0,80.0,33.09,21.86
2016,8,20,18,30,149.0,28.0,0.5,24.0,41.0,21.15,9.35
2016,8,20,18,45,74.5,14.0,0.5,23.0,20.5,11.02,0.0
2016,8,20,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,21,5,45,72.5,13.5,0.3,18.0,19.5,42.81,0.0
2016,8,21,6,0,145.0,27.0,0.3,19.0,39.0,130.59,81.48
2016,8,21,6,15,234.0,43.5,0.3,20.0,78.0,210.17,162.39
2016,8,21,6,30,323.0,60.0,0.3,21.0,117.0,295.14,232.97
2016,8,21,6,45,381.0,74.0,0.3,22.0,163.0,365.03,288.74
2016,8,21,7,0,439.0,88.0,0.3,23.0,209.0,439.66,345.36
2016,8,21,7,15,487.0,98.0,0.25,23.5,258.5,505.91,393.27
2016,8,21,7,30,535.0,108.0,0.2,24.0,308.0,574.68,440.68
2016,8,21,7,45,384.5,148.5,0.2,25.0,303.0,516.34,393.31
2016,8,21,8,0,234.0,189.0,0.2,26.0,298.0,425.14,323.32
2016,8,21,8,15,273.0,205.5,0.2,26.5,346.5,483.1,364.65
2016,8,21,8,30,312.0,222.0,0.2,27.0,395.0,542.04,403.88
2016,8,21,8,45,494.5,191.0,0.2,28.0,491.0,706.66,514.46
2016,8,21,9,0,677.0,160.0,0.2,29.0,587.0,866.14,611.59
2016,8,21,9,15,694.0,164.5,0.15,29.5,627.0,895.77,623.71
2016,8,21,9,30,711.0,169.0,0.1,30.0,667.0,922.39,635.9
2016,8,21,9,45,599.0,222.0,0.1,30.5,656.5,867.1,598.7
2016,8,21,10,0,487.0,275.0,0.1,31.0,646.0,800.82,553.99
2016,8,21,10,15,600.5,240.5,0.1,31.5,715.5,879.84,603.31
