Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,30,714.0,206.0,0.1,32.0,785.0,949.89,642.97
2016,8,21,10,45,722.5,208.0,0.15,32.5,807.5,947.81,639.37
2016,8,21,11,0,731.0,210.0,0.2,33.0,830.0,941.98,634.95
2016,8,21,11,15,735.5,211.5,0.2,33.0,845.0,928.14,626.42
2016,8,21,11,30,740.0,213.0,0.2,33.0,860.0,910.71,615.97
2016,8,21,11,45,577.5,293.0,0.2,33.0,800.5,809.34,551.39
2016,8,21,12,0,415.0,373.0,0.2,33.0,741.0,715.63,490.92
2016,8,21,12,15,581.0,292.5,0.2,33.0,808.5,758.86,521.91
2016,8,21,12,30,747.0,212.0,0.2,33.0,876.0,791.72,543.7
2016,8,21,12,45,408.0,309.5,0.2,33.0,672.0,583.66,406.72
2016,8,21,13,0,69.0,407.0,0.2,33.0,468.0,376.54,265.48
2016,8,21,13,15,418.5,296.5,0.2,32.5,653.0,525.14,372.13
2016,8,21,13,30,768.0,186.0,0.2,32.0,838.0,616.67,431.84
2016,8,21,13,45,762.0,183.0,0.25,32.0,816.0,563.67,393.57
2016,8,21,14,0,756.0,180.0,0.3,32.0,794.0,509.7,354.96
2016,8,21,14,15,746.0,177.5,0.3,31.5,764.5,453.67,313.73
2016,8,21,14,30,736.0,175.0,0.3,31.0,735.0,397.58,270.99
2016,8,21,14,45,674.5,188.0,0.35,31.0,683.0,337.15,225.22
2016,8,21,15,0,613.0,201.0,0.4,31.0,631.0,283.08,184.54
2016,8,21,15,15,594.5,196.0,0.4,30.5,593.0,231.34,146.01
2016,8,21,15,30,576.0,191.0,0.4,30.0,555.0,180.4,112.51
2016,8,21,15,45,605.5,168.0,0.45,29.5,525.0,124.89,84.96
2016,8,21,16,0,635.0,145.0,0.5,29.0,495.0,101.59,78.37
2016,8,21,16,15,348.0,166.5,0.5,28.5,355.5,108.69,84.67
2016,8,21,16,30,61.0,188.0,0.5,28.0,216.0,127.62,100.59
2016,8,21,16,45,250.5,150.5,0.5,27.5,247.0,102.57,80.47
2016,8,21,17,0,440.0,113.0,0.5,27.0,278.0,80.63,62.67
2016,8,21,17,15,379.0,106.5,0.5,26.0,233.0,76.08,59.26
2016,8,21,17,30,318.0,100.0,0.5,25.0,188.0,71.54,55.65
2016,8,21,17,45,266.5,83.0,0.5,24.0,146.0,60.33,46.12
2016,8,21,18,0,215.0,66.0,0.5,23.0,104.0,48.24,35.56
2016,8,21,18,15,148.5,46.5,0.5,22.0,69.0,34.31,23.09
2016,8,21,18,30,82.0,27.0,0.5,21.0,34.0,20.24,8.02
2016,8,21,18,45,41.0,13.5,0.5,20.5,17.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,13.0,0.35,17.5,18.0,41.46,0.0
2016,8,22,6,0,140.0,26.0,0.3,18.0,36.0,126.38,75.5
2016,8,22,6,15,229.5,42.5,0.25,19.0,75.5,207.44,160.46
2016,8,22,6,30,319.0,59.0,0.2,20.0,115.0,292.65,231.44
2016,8,22,6,45,386.5,71.0,0.2,21.0,161.5,366.18,290.26
2016,8,22,7,0,454.0,83.0,0.2,22.0,208.0,445.47,350.56
2016,8,22,7,15,502.5,93.0,0.15,23.0,257.5,512.88,398.51
2016,8,22,7,30,551.0,103.0,0.1,24.0,307.0,591.18,451.42
2016,8,22,7,45,587.0,110.5,0.1,25.0,356.5,651.09,488.94
2016,8,22,8,0,623.0,118.0,0.1,26.0,406.0,710.99,524.97
2016,8,22,8,15,455.5,172.0,0.1,27.0,395.0,630.57,464.86
2016,8,22,8,30,288.0,226.0,0.1,28.0,384.0,525.84,388.02
2016,8,22,8,45,264.0,252.0,0.1,29.0,406.0,536.13,392.67
2016,8,22,9,0,240.0,278.0,0.1,30.0,428.0,520.83,379.02
2016,8,22,9,15,495.5,213.0,0.1,30.5,550.0,745.53,530.49
2016,8,22,9,30,751.0,148.0,0.1,31.0,672.0,940.21,646.52
2016,8,22,9,45,546.5,240.0,0.1,31.5,632.0,827.52,571.06
2016,8,22,10,0,342.0,332.0,0.1,32.0,592.0,695.04,483.16
2016,8,22,10,15,579.5,239.0,0.1,32.0,699.5,859.04,591.03
2016,8,22,10,30,817.0,146.0,0.1,32.0,807.0,981.72,661.99
2016,8,22,10,45,820.5,149.0,0.15,32.5,828.5,975.47,655.09
2016,8,22,11,0,824.0,152.0,0.2,33.0,850.0,965.35,648.25
2016,8,22,11,15,827.5,153.0,0.2,33.0,864.5,949.42,638.62
2016,8,22,11,30,831.0,154.0,0.2,33.0,879.0,929.75,626.95
2016,8,22,11,45,830.0,156.0,0.2,33.0,885.5,903.39,611.44
2016,8,22,12,0,829.0,158.0,0.2,33.0,892.0,873.7,594.01
2016,8,22,12,15,828.5,158.0,0.2,33.0,891.5,839.45,573.8
2016,8,22,12,30,828.0,158.0,0.2,33.0,891.0,802.23,551.01
2016,8,22,12,45,805.5,169.5,0.25,33.0,877.5,755.87,522.05
2016,8,22,13,0,783.0,181.0,0.3,33.0,864.0,708.26,491.69
2016,8,22,13,15,778.0,179.5,0.3,33.0,848.5,660.87,460.23
2016,8,22,13,30,773.0,178.0,0.3,33.0,833.0,611.89,426.77
2016,8,22,13,45,768.5,174.5,0.3,33.0,811.0,560.29,390.52
2016,8,22,14,0,764.0,171.0,0.3,33.0,789.0,507.55,352.23
2016,8,22,14,15,754.0,168.5,0.3,32.5,759.5,450.55,310.4
2016,8,22,14,30,744.0,166.0,0.3,32.0,730.0,394.08,267.44
2016,8,22,14,45,734.5,161.0,0.35,32.0,696.0,336.15,222.06
2016,8,22,15,0,725.0,156.0,0.4,32.0,662.0,278.65,176.69
2016,8,22,15,15,708.5,151.5,0.4,31.5,621.5,220.94,133.25
2016,8,22,15,30,692.0,147.0,0.4,31.0,581.0,164.98,96.43
2016,8,22,15,45,674.5,140.5,0.4,30.5,537.5,109.7,72.44
2016,8,22,16,0,657.0,134.0,0.4,30.0,494.0,95.11,72.81
2016,8,22,16,15,629.0,127.5,0.4,29.5,446.5,92.01,70.73
2016,8,22,16,30,601.0,121.0,0.4,29.0,399.0,88.79,68.48
2016,8,22,16,45,568.5,112.5,0.4,28.5,350.5,83.94,64.86
2016,8,22,17,0,536.0,104.0,0.4,28.0,302.0,78.92,61.01
2016,8,22,17,15,487.5,94.0,0.4,27.0,253.0,69.44,53.43
2016,8,22,17,30,439.0,84.0,0.4,26.0,204.0,62.35,47.65
2016,8,22,17,45,375.0,71.0,0.4,25.0,158.0,52.95,39.66
2016,8,22,18,0,311.0,58.0,0.4,24.0,112.0,43.44,31.3
2016,8,22,18,15,222.0,42.0,0.4,23.0,73.5,31.57,20.59
2016,8,22,18,30,133.0,26.0,0.4,22.0,35.0,19.63,6.4
2016,8,22,18,45,66.5,13.0,0.4,21.5,17.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,72.0,13.0,0.2,17.0,18.0,42.52,0.0
2016,8,23,6,0,144.0,26.0,0.2,18.0,36.0,128.31,72.27
2016,8,23,6,15,236.5,42.0,0.15,18.5,75.5,211.86,163.59
2016,8,23,6,30,329.0,58.0,0.1,19.0,115.0,298.73,236.53
2016,8,23,6,45,198.5,81.5,0.1,20.0,119.5,241.44,192.43
2016,8,23,7,0,68.0,105.0,0.1,21.0,124.0,155.87,123.23
2016,8,23,7,15,82.5,126.0,0.1,22.0,153.0,189.64,150.63
2016,8,23,7,30,97.0,147.0,0.1,23.0,182.0,240.68,189.69
2016,8,23,7,45,110.0,170.0,0.1,24.0,216.0,278.43,217.2
2016,8,23,8,0,123.0,193.0,0.1,25.0,250.0,316.42,244.1
2016,8,23,8,15,419.0,155.5,0.1,26.0,379.0,580.62,437.9
2016,8,23,8,30,715.0,118.0,0.1,27.0,508.0,831.93,599.13
2016,8,23,8,45,741.0,120.0,0.1,28.0,554.5,873.59,617.06
2016,8,23,9,0,767.0,122.0,0.1,29.0,601.0,906.26,632.28
2016,8,23,9,15,782.0,125.0,0.1,29.5,642.0,933.54,645.39
2016,8,23,9,30,797.0,128.0,0.1,30.0,683.0,957.52,656.49
2016,8,23,9,45,809.5,130.0,0.15,30.5,718.5,974.41,664.23
2016,8,23,10,0,822.0,132.0,0.2,31.0,754.0,987.6,670.08
2016,8,23,10,15,830.5,134.0,0.2,31.0,783.5,992.96,671.93
2016,8,23,10,30,839.0,136.0,0.2,31.0,813.0,994.39,671.75
2016,8,23,10,45,848.0,136.0,0.2,31.5,836.0,990.19,667.14
2016,8,23,11,0,857.0,136.0,0.2,32.0,859.0,967.18,651.82
2016,8,23,11,15,861.0,136.5,0.2,32.0,874.5,951.16,642.3
2016,8,23,11,30,865.0,137.0,0.2,32.0,890.0,931.44,630.56
2016,8,23,11,45,869.0,136.0,0.2,32.0,898.0,906.74,615.98
2016,8,23,12,0,873.0,135.0,0.2,32.0,906.0,878.54,599.36
2016,8,23,12,15,873.0,135.0,0.2,32.0,906.0,844.52,579.22
2016,8,23,12,30,873.0,135.0,0.2,32.0,906.0,807.46,557.18
2016,8,23,12,45,865.0,138.5,0.25,32.0,896.5,764.49,530.77
2016,8,23,13,0,857.0,142.0,0.3,32.0,887.0,719.36,501.94
2016,8,23,13,15,853.0,141.0,0.3,31.5,871.5,677.95,474.8
2016,8,23,13,30,849.0,140.0,0.3,31.0,856.0,626.7,440.36
2016,8,23,13,45,843.5,138.0,0.3,31.0,833.5,572.15,401.69
2016,8,23,14,0,838.0,136.0,0.3,31.0,811.0,516.33,360.75
2016,8,23,14,15,829.5,134.0,0.3,30.5,781.5,458.22,317.39
2016,8,23,14,30,821.0,132.0,0.3,30.0,752.0,399.67,272.09
2016,8,23,14,45,810.0,129.0,0.35,30.0,716.5,339.46,224.16
2016,8,23,15,0,799.0,126.0,0.4,30.0,681.0,279.66,176.25
2016,8,23,15,15,784.0,123.0,0.4,29.5,640.0,219.84,130.52
2016,8,23,15,30,769.0,120.0,0.4,29.0,599.0,161.44,91.89
2016,8,23,15,45,750.5,115.5,0.4,28.5,554.0,96.61,62.37
2016,8,23,16,0,732.0,111.0,0.4,28.0,509.0,82.22,62.93
2016,8,23,16,15,706.5,106.0,0.4,27.5,460.5,79.53,61.09
2016,8,23,16,30,681.0,101.0,0.4,27.0,412.0,76.74,59.13
2016,8,23,16,45,651.5,93.5,0.4,26.5,362.5,72.06,55.53
2016,8,23,17,0,622.0,86.0,0.4,26.0,313.0,67.2,51.72
2016,8,23,17,15,574.5,78.5,0.4,25.0,263.0,61.95,47.57
2016,8,23,17,30,527.0,71.0,0.4,24.0,213.0,56.63,43.19
2016,8,23,17,45,467.0,60.5,0.4,23.5,166.0,48.75,36.32
2016,8,23,18,0,407.0,50.0,0.4,23.0,119.0,40.73,29.1
2016,8,23,18,15,302.0,37.0,0.4,22.0,78.0,30.25,19.46
2016,8,23,18,30,197.0,24.0,0.4,21.0,37.0,19.68,4.85
2016,8,23,18,45,98.5,12.0,0.45,20.5,18.5,9.44,0.0
2016,8,23,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,24,5,45,138.5,11.5,0.65,16.0,21.0,71.47,0.0
2016,8,24,6,0,277.0,23.0,0.5,17.0,42.0,193.2,103.16
2016,8,24,6,15,391.0,33.5,0.4,18.0,86.0,291.85,225.33
2016,8,24,6,30,505.0,44.0,0.3,19.0,130.0,395.12,311.06
2016,8,24,6,45,342.5,73.0,0.25,20.5,140.5,342.21,271.26
2016,8,24,7,0,180.0,102.0,0.2,22.0,151.0,261.06,207.11
2016,8,24,7,15,197.0,121.5,0.2,23.0,185.5,302.51,239.55
2016,8,24,7,30,214.0,141.0,0.2,24.0,220.0,344.6,270.2
2016,8,24,7,45,510.5,108.0,0.2,25.0,332.0,587.69,449.56
2016,8,24,8,0,807.0,75.0,0.2,26.0,444.0,817.84,597.62
2016,8,24,8,15,829.5,78.5,0.2,26.5,494.5,865.78,621.48
2016,8,24,8,30,852.0,82.0,0.2,27.0,545.0,911.54,646.11
2016,8,24,8,45,870.5,84.0,0.2,28.0,592.0,937.94,657.09
2016,8,24,9,0,889.0,86.0,0.2,29.0,639.0,972.13,672.84
2016,8,24,9,15,901.5,88.0,0.2,29.5,681.0,997.23,684.14
2016,8,24,9,30,914.0,90.0,0.2,30.0,723.0,1018.71,693.4
2016,8,24,9,45,924.0,91.0,0.2,30.5,760.0,1032.73,698.38
2016,8,24,10,0,934.0,92.0,0.2,31.0,797.0,1042.76,701.25
2016,8,24,10,15,941.0,93.5,0.2,31.5,827.0,1046.25,700.56
2016,8,24,10,30,948.0,95.0,0.2,32.0,857.0,1045.53,697.7
2016,8,24,10,45,952.5,96.0,0.2,32.5,879.5,1037.59,690.96
2016,8,24,11,0,957.0,97.0,0.2,33.0,902.0,1025.44,682.09
2016,8,24,11,15,960.0,97.5,0.2,33.0,917.5,1007.2,671.31
2016,8,24,11,30,963.0,98.0,0.2,33.0,933.0,984.92,658.37
2016,8,24,11,45,963.5,98.5,0.2,33.0,940.5,956.46,641.94
2016,8,24,12,0,964.0,99.0,0.2,33.0,948.0,924.28,623.39
2016,8,24,12,15,964.0,99.0,0.2,33.0,947.5,887.67,602.16
2016,8,24,12,30,964.0,99.0,0.2,33.0,947.0,847.69,578.81
2016,8,24,12,45,953.5,104.0,0.25,33.0,936.0,801.19,551.92
2016,8,24,13,0,943.0,109.0,0.3,33.0,925.0,752.39,521.12
2016,8,24,13,15,939.0,108.0,0.3,32.5,909.0,700.8,487.96
2016,8,24,13,30,935.0,107.0,0.3,32.0,893.0,647.07,452.14
2016,8,24,13,45,929.5,106.0,0.3,32.0,869.0,590.61,412.2
2016,8,24,14,0,924.0,105.0,0.3,32.0,845.0,532.62,369.71
2016,8,24,14,15,916.0,103.5,0.3,31.5,814.5,471.92,324.41
2016,8,24,14,30,908.0,102.0,0.3,31.0,784.0,410.48,276.78
2016,8,24,14,45,898.5,99.5,0.35,31.0,747.5,347.4,226.39
2016,8,24,15,0,889.0,97.0,0.4,31.0,711.0,284.3,175.65
2016,8,24,15,15,875.5,94.5,0.4,30.5,668.5,220.75,126.98
2016,8,24,15,30,862.0,92.0,0.4,30.0,626.0,158.18,85.82
2016,8,24,15,45,846.5,88.5,0.45,29.5,579.5,88.51,55.18
2016,8,24,16,0,831.0,85.0,0.5,29.0,533.0,73.59,55.63
2016,8,24,16,15,807.0,81.5,0.5,28.0,483.0,71.04,53.99
2016,8,24,16,30,783.0,78.0,0.5,27.0,433.0,68.42,52.23
2016,8,24,16,45,754.5,73.0,0.5,26.5,381.0,64.54,49.26
2016,8,24,17,0,726.0,68.0,0.5,26.0,329.0,60.57,46.14
2016,8,24,17,15,679.5,62.5,0.5,25.0,276.5,55.87,42.41
2016,8,24,17,30,633.0,57.0,0.5,24.0,224.0,47.2,35.12
2016,8,24,17,45,566.5,49.5,0.5,23.5,174.0,41.06,29.73
2016,8,24,18,0,500.0,42.0,0.5,23.0,124.0,34.94,24.13
2016,8,24,18,15,382.5,32.0,0.5,22.0,81.5,26.52,16.23
2016,8,24,18,30,265.0,22.0,0.5,21.0,39.0,18.22,1.93
2016,8,24,18,45,132.5,11.0,0.5,20.0,19.5,8.65,0.0
2016,8,24,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,25,5,45,131.0,11.0,0.55,18.0,20.0,67.99,0.0
2016,8,25,6,0,262.0,22.0,0.5,19.0,40.0,184.27,87.92
2016,8,25,6,15,378.5,32.5,0.4,20.0,82.5,284.89,217.73
2016,8,25,6,30,495.0,43.0,0.3,21.0,125.0,389.2,304.11
2016,8,25,6,45,563.5,50.0,0.25,22.0,175.0,468.28,365.99
2016,8,25,7,0,632.0,57.0,0.2,23.0,225.0,552.32,427.4
2016,8,25,7,15,678.5,62.5,0.15,23.5,278.0,617.45,471.5
2016,8,25,7,30,725.0,68.0,0.1,24.0,331.0,689.06,517.87
2016,8,25,7,45,757.0,72.5,0.1,25.0,383.0,748.19,553.11
2016,8,25,8,0,789.0,77.0,0.1,26.0,435.0,806.57,586.47
2016,8,25,8,15,813.0,80.0,0.1,26.5,485.5,854.73,613.25
2016,8,25,8,30,837.0,83.0,0.1,27.0,536.0,900.83,638.15
2016,8,25,8,45,854.5,86.0,0.1,28.0,583.0,927.06,649.07
2016,8,25,9,0,872.0,89.0,0.1,29.0,630.0,961.12,664.81
2016,8,25,9,15,885.5,91.5,0.1,29.5,672.0,987.46,676.88
2016,8,25,9,30,899.0,94.0,0.1,30.0,714.0,1010.23,686.9
2016,8,25,9,45,909.0,96.0,0.1,30.5,751.0,1025.18,692.41
2016,8,25,10,0,919.0,98.0,0.1,31.0,788.0,1036.15,695.82
2016,8,25,10,15,926.5,99.0,0.1,31.0,818.5,1039.44,696.41
2016,8,25,10,30,934.0,100.0,0.1,31.0,849.0,1038.6,694.91
2016,8,25,10,45,939.5,101.5,0.1,31.5,872.0,1032.13,689.01
2016,8,25,11,0,945.0,103.0,0.1,32.0,895.0,1021.45,680.95
2016,8,25,11,15,948.5,103.5,0.1,32.0,911.0,1003.7,670.4
2016,8,25,11,30,952.0,104.0,0.1,32.0,927.0,981.93,657.73
2016,8,25,11,45,954.5,104.0,0.15,32.5,935.0,954.83,641.55
2016,8,25,12,0,957.0,104.0,0.2,33.0,943.0,923.96,623.32
2016,8,25,12,15,956.5,104.0,0.2,33.0,943.0,886.97,601.85
2016,8,25,12,30,956.0,104.0,0.2,33.0,943.0,846.69,578.31
2016,8,25,12,45,950.0,106.5,0.2,33.5,933.5,801.42,550.21
2016,8,25,13,0,944.0,109.0,0.2,34.0,924.0,753.59,518.38
2016,8,25,13,15,940.0,108.0,0.2,33.5,907.5,701.84,485.37
2016,8,25,13,30,936.0,107.0,0.2,33.0,891.0,647.94,449.73
2016,8,25,13,45,930.5,106.0,0.2,33.0,867.0,591.32,409.99
2016,8,25,14,0,925.0,105.0,0.2,33.0,843.0,533.16,367.7
2016,8,25,14,15,917.0,103.5,0.2,32.5,812.0,472.29,322.6
2016,8,25,14,30,909.0,102.0,0.2,32.0,781.0,410.69,275.19
2016,8,25,14,45,897.5,100.0,0.25,32.0,743.5,347.2,224.9
2016,8,25,15,0,886.0,98.0,0.3,32.0,706.0,283.94,174.47
2016,8,25,15,15,871.5,95.5,0.3,31.5,663.5,220.3,126.12
2016,8,25,15,30,857.0,93.0,0.3,31.0,621.0,151.08,80.26
2016,8,25,15,45,837.5,90.5,0.3,31.0,573.5,88.96,55.62
2016,8,25,16,0,818.0,88.0,0.3,31.0,526.0,75.39,56.59
2016,8,25,16,15,793.0,84.0,0.3,30.0,475.5,72.55,54.74
2016,8,25,16,30,768.0,80.0,0.3,29.0,425.0,69.63,52.76
2016,8,25,16,45,732.5,75.5,0.35,28.5,372.5,66.08,50.11
2016,8,25,17,0,697.0,71.0,0.4,28.0,320.0,57.72,43.35
2016,8,25,17,15,648.0,65.5,0.4,27.0,267.5,53.42,39.97
2016,8,25,17,30,599.0,60.0,0.4,26.0,215.0,49.13,36.43
2016,8,25,17,45,523.0,52.0,0.4,25.0,165.0,42.67,30.85
2016,8,25,18,0,447.0,44.0,0.4,24.0,115.0,36.25,25.07
2016,8,25,18,15,328.5,32.5,0.4,23.0,74.0,26.75,16.15
2016,8,25,18,30,210.0,21.0,0.4,22.0,33.0,17.28,0.0
2016,8,25,18,45,105.0,10.5,0.4,21.5,16.5,8.26,0.0
2016,8,25,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,10.5,0.4,17.0,18.0,62.9,0.0
2016,8,26,6,0,240.0,21.0,0.3,18.0,36.0,171.71,70.96
2016,8,26,6,15,354.0,32.0,0.25,19.0,78.0,271.64,207.4
2016,8,26,6,30,468.0,43.0,0.2,20.0,120.0,373.9,293.01
2016,8,26,6,45,234.0,50.0,0.15,21.0,88.5,240.75,191.57
2016,8,26,7,0,0.0,57.0,0.1,22.0,57.0,44.01,30.69
2016,8,26,7,15,0.0,70.5,0.1,22.5,70.5,55.33,40.44
2016,8,26,7,30,0.0,84.0,0.1,23.0,84.0,66.62,49.51
2016,8,26,7,45,0.0,106.0,0.1,24.0,106.0,85.96,64.76
2016,8,26,8,0,0.0,128.0,0.1,25.0,128.0,105.31,79.61
2016,8,26,8,15,4.0,151.5,0.1,25.5,153.5,129.7,98.41
2016,8,26,8,30,8.0,175.0,0.1,26.0,179.0,154.23,116.93
2016,8,26,8,45,39.0,221.0,0.15,27.0,245.0,247.1,187.38
2016,8,26,9,0,70.0,267.0,0.2,28.0,311.0,325.38,243.76
2016,8,26,9,15,281.0,253.0,0.2,28.0,444.0,559.84,412.58
2016,8,26,9,30,492.0,239.0,0.2,28.0,577.0,777.85,555.69
2016,8,26,9,45,699.5,169.5,0.2,28.5,678.5,921.11,641.67
2016,8,26,10,0,907.0,100.0,0.2,29.0,780.0,1028.0,700.41
2016,8,26,10,15,915.0,101.5,0.2,29.0,810.0,1032.26,699.98
2016,8,26,10,30,923.0,103.0,0.2,29.0,840.0,1032.4,699.02
2016,8,26,10,45,929.0,104.0,0.2,29.5,863.0,1025.88,693.02
2016,8,26,11,0,935.0,105.0,0.2,30.0,886.0,1015.2,684.88
2016,8,26,11,15,938.5,105.5,0.2,30.0,901.5,997.52,674.24
2016,8,26,11,30,942.0,106.0,0.2,30.0,917.0,975.85,661.45
2016,8,26,11,45,943.5,106.0,0.25,30.5,925.0,948.02,644.79
2016,8,26,12,0,945.0,106.0,0.3,31.0,933.0,916.5,626.05
2016,8,26,12,15,945.0,106.0,0.3,31.0,932.5,880.2,604.68
2016,8,26,12,30,945.0,106.0,0.3,31.0,932.0,840.61,581.21
2016,8,26,12,45,942.5,106.0,0.3,31.0,923.0,796.05,554.28
2016,8,26,13,0,940.0,106.0,0.3,31.0,914.0,748.76,523.42
2016,8,26,13,15,936.0,105.0,0.3,30.5,897.5,697.14,489.89
2016,8,26,13,30,932.0,104.0,0.3,30.0,881.0,643.4,453.7
2016,8,26,13,45,925.5,103.5,0.3,30.0,857.0,586.8,413.29
2016,8,26,14,0,919.0,103.0,0.3,30.0,833.0,528.78,370.38
2016,8,26,14,15,911.0,101.5,0.3,29.5,802.5,468.19,324.72
2016,8,26,14,30,903.0,100.0,0.3,29.0,772.0,406.89,276.74
2016,8,26,14,45,891.5,98.0,0.3,29.0,734.5,343.71,225.64
2016,8,26,15,0,880.0,96.0,0.3,29.0,697.0,280.78,174.58
2016,8,26,15,15,866.0,93.5,0.3,28.5,654.5,217.57,125.94
2016,8,26,15,30,852.0,91.0,0.3,28.0,612.0,148.69,79.78
2016,8,26,15,45,833.5,88.0,0.3,28.0,565.0,86.56,54.95
2016,8,26,16,0,815.0,85.0,0.3,28.0,518.0,73.31,55.66
2016,8,26,16,15,790.0,81.5,0.3,27.5,468.0,70.76,53.89
2016,8,26,16,30,765.0,78.0,0.3,27.0,418.0,68.15,52.02
2016,8,26,16,45,731.5,73.5,0.3,26.5,366.0,64.59,49.31
2016,8,26,17,0,698.0,69.0,0.3,26.0,314.0,60.99,46.51
2016,8,26,17,15,649.5,63.0,0.3,25.0,262.0,51.64,38.8
2016,8,26,17,30,601.0,57.0,0.3,24.0,210.0,46.9,34.85
2016,8,26,17,45,528.0,49.0,0.3,23.5,161.0,40.4,29.11
2016,8,26,18,0,455.0,41.0,0.3,23.0,112.0,33.91,23.16
2016,8,26,18,15,335.0,30.0,0.3,22.0,71.0,24.75,14.39
2016,8,26,18,30,215.0,19.0,0.3,21.0,30.0,15.64,0.0
2016,8,26,18,45,107.5,9.5,0.3,20.0,15.0,7.47,0.0
2016,8,26,19,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,5,45,102.5,10.5,0.3,16.0,16.5,55.17,0.0
2016,8,27,6,0,205.0,21.0,0.3,17.0,33.0,153.29,50.98
2016,8,27,6,15,318.5,33.0,0.25,17.5,74.0,253.61,194.13
2016,8,27,6,30,432.0,45.0,0.2,18.0,115.0,355.07,280.69
2016,8,27,6,45,216.0,50.0,0.2,19.0,85.0,229.71,184.35
2016,8,27,7,0,0.0,55.0,0.2,20.0,55.0,42.19,29.51
2016,8,27,7,15,0.0,68.0,0.2,21.0,68.0,53.05,38.82
2016,8,27,7,30,0.0,81.0,0.2,22.0,81.0,63.89,47.5
2016,8,27,7,45,0.0,98.0,0.2,23.0,98.0,78.46,59.01
2016,8,27,8,0,0.0,115.0,0.2,24.0,115.0,93.01,70.21
2016,8,27,8,15,1.5,140.0,0.2,24.5,141.5,116.49,88.47
2016,8,27,8,30,3.0,165.0,0.2,25.0,168.0,140.07,106.41
2016,8,27,8,45,13.5,197.0,0.2,26.0,206.0,179.07,135.95
2016,8,27,9,0,24.0,229.0,0.2,27.0,244.0,218.43,164.85
2016,8,27,9,15,138.5,269.5,0.2,27.5,364.0,415.63,310.72
2016,8,27,9,30,253.0,310.0,0.2,28.0,484.0,595.53,432.81
2016,8,27,9,45,575.5,204.0,0.2,28.5,626.0,834.61,590.76
2016,8,27,10,0,898.0,98.0,0.2,29.0,768.0,1018.35,696.33
2016,8,27,10,15,905.0,99.5,0.2,29.0,797.5,1021.62,694.06
2016,8,27,10,30,912.0,101.0,0.2,29.0,827.0,1020.82,692.57
2016,8,27,10,45,918.5,101.5,0.2,29.5,850.0,1014.36,686.62
2016,8,27,11,0,925.0,102.0,0.2,30.0,873.0,1003.78,678.54
2016,8,27,11,15,928.0,102.5,0.2,30.0,888.0,985.81,667.69
2016,8,27,11,30,931.0,103.0,0.2,30.0,903.0,963.91,654.72
2016,8,27,11,45,933.0,103.0,0.25,30.0,910.5,936.79,639.71
2016,8,27,12,0,935.0,103.0,0.3,30.0,918.0,906.0,622.53
2016,8,27,12,15,935.0,103.0,0.3,30.0,917.5,870.02,601.18
2016,8,27,12,30,935.0,103.0,0.3,30.0,917.0,830.79,577.74
2016,8,27,12,45,928.0,105.5,0.3,30.0,907.5,785.5,550.13
2016,8,27,13,0,921.0,108.0,0.3,30.0,898.0,737.8,518.76
2016,8,27,13,15,917.0,107.5,0.3,30.0,881.5,687.39,484.79
2016,8,27,13,30,913.0,107.0,0.3,30.0,865.0,634.87,448.34
2016,8,27,13,45,908.0,105.5,0.35,30.0,841.5,579.15,409.01
2016,8,27,14,0,903.0,104.0,0.4,30.0,818.0,521.92,366.97
2016,8,27,14,15,895.0,102.5,0.4,29.5,788.0,462.15,321.68
2016,8,27,14,30,887.0,101.0,0.4,29.0,758.0,401.69,274.14
2016,8,27,14,45,876.5,99.0,0.4,29.0,721.5,339.7,223.71
2016,8,27,15,0,866.0,97.0,0.4,29.0,685.0,277.83,173.29
2016,8,27,15,15,852.0,94.5,0.4,28.5,643.0,215.41,125.15
2016,8,27,15,30,838.0,92.0,0.4,28.0,601.0,147.44,79.58
2016,8,27,15,45,820.0,88.5,0.4,27.5,555.0,85.83,55.1
2016,8,27,16,0,802.0,85.0,0.4,27.0,509.0,73.07,55.74
2016,8,27,16,15,777.0,81.5,0.4,26.5,459.0,70.53,53.97
2016,8,27,16,30,752.0,78.0,0.4,26.0,409.0,67.94,52.1
2016,8,27,16,45,718.0,73.5,0.4,25.5,357.5,64.4,49.4
2016,8,27,17,0,684.0,69.0,0.4,25.0,306.0,56.17,42.63
2016,8,27,17,15,635.0,63.0,0.4,24.0,255.0,51.48,38.85
2016,8,27,17,30,586.0,57.0,0.4,23.0,204.0,46.78,34.88
2016,8,27,17,45,509.0,49.0,0.4,22.5,155.0,40.28,29.1
2016,8,27,18,0,432.0,41.0,0.4,22.0,106.0,33.82,23.12
2016,8,27,18,15,311.0,29.5,0.4,21.0,66.5,24.28,13.8
2016,8,27,18,30,190.0,18.0,0.4,20.0,27.0,14.79,0.0
2016,8,27,18,45,95.0,9.0,0.4,19.5,13.5,7.08,0.0
2016,8,27,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,0.3,16.0,17.0,64.91,0.0
2016,8,28,6,0,248.0,20.0,0.3,17.0,34.0,174.08,41.19
2016,8,28,6,15,367.5,31.0,0.25,17.5,76.5,280.52,213.35
2016,8,28,6,30,487.0,42.0,0.2,18.0,119.0,387.28,304.82
2016,8,28,6,45,243.5,52.0,0.2,19.0,90.5,252.15,202.0
2016,8,28,7,0,0.0,62.0,0.2,20.0,62.0,49.15,35.22
2016,8,28,7,15,0.0,77.0,0.15,21.0,77.0,61.89,46.12
2016,8,28,7,30,0.0,92.0,0.1,22.0,92.0,74.57,56.23
2016,8,28,7,45,0.0,102.5,0.05,23.0,102.5,82.86,62.5
2016,8,28,8,0,0.0,113.0,0.0,24.0,113.0,91.24,68.7
2016,8,28,8,15,0.0,132.5,0.0,24.5,132.5,108.14,81.69
2016,8,28,8,30,0.0,152.0,0.0,25.0,152.0,125.01,94.39
2016,8,28,8,45,13.0,191.0,0.05,26.0,199.0,172.99,131.17
2016,8,28,9,0,26.0,230.0,0.1,27.0,246.0,221.7,167.21
2016,8,28,9,15,88.0,274.0,0.1,27.5,333.5,348.59,260.89
2016,8,28,9,30,150.0,318.0,0.1,28.0,421.0,479.24,351.4
2016,8,28,9,45,542.5,203.5,0.1,28.5,602.5,792.37,564.6
2016,8,28,10,0,935.0,89.0,0.1,29.0,784.0,1046.76,711.94
2016,8,28,10,15,941.5,90.5,0.1,29.0,814.0,1049.51,708.01
2016,8,28,10,30,948.0,92.0,0.1,29.0,844.0,1048.05,706.13
2016,8,28,10,45,953.0,92.5,0.15,29.5,866.5,1039.78,700.03
2016,8,28,11,0,958.0,93.0,0.2,30.0,889.0,1027.3,691.87
2016,8,28,11,15,960.5,93.5,0.2,30.0,904.0,1008.28,680.51
2016,8,28,11,30,963.0,94.0,0.2,30.0,919.0,985.23,666.98
2016,8,28,11,45,964.0,94.5,0.2,30.5,926.0,956.9,649.12
2016,8,28,12,0,965.0,95.0,0.2,31.0,933.0,924.81,629.16
2016,8,28,12,15,964.5,95.0,0.2,31.0,932.0,887.41,607.28
2016,8,28,12,30,964.0,95.0,0.2,31.0,931.0,846.67,583.28
2016,8,28,12,45,957.0,97.5,0.2,31.0,921.0,800.24,555.56
2016,8,28,13,0,950.0,100.0,0.2,31.0,911.0,751.31,523.86
2016,8,28,13,15,946.0,99.5,0.2,30.5,894.5,699.51,490.35
2016,8,28,13,30,942.0,99.0,0.2,30.0,878.0,645.54,454.12
2016,8,28,13,45,937.0,97.5,0.25,30.0,854.0,588.27,413.91
2016,8,28,14,0,932.0,96.0,0.3,30.0,830.0,529.43,370.92
2016,8,28,14,15,924.0,94.5,0.3,29.5,799.0,467.99,324.57
2016,8,28,14,30,916.0,93.0,0.3,29.0,768.0,405.83,275.84
2016,8,28,14,45,905.5,91.5,0.3,29.0,731.0,342.46,224.4
2016,8,28,15,0,895.0,90.0,0.3,29.0,694.0,279.17,172.9
2016,8,28,15,15,881.0,87.5,0.3,28.5,651.0,214.95,123.45
2016,8,28,15,30,867.0,85.0,0.3,28.0,608.0,151.8,81.96
2016,8,28,15,45,848.0,82.5,0.3,28.0,561.0,89.79,58.25
2016,8,28,16,0,829.0,80.0,0.3,28.0,514.0,70.27,53.17
2016,8,28,16,15,804.0,77.0,0.3,27.5,463.5,67.92,51.57
2016,8,28,16,30,779.0,74.0,0.3,27.0,413.0,65.54,49.87
2016,8,28,16,45,744.0,69.5,0.3,26.5,360.5,61.83,47.02
2016,8,28,17,0,709.0,65.0,0.3,26.0,308.0,58.08,44.07
2016,8,28,17,15,659.0,59.5,0.3,25.0,256.0,53.31,40.23
2016,8,28,17,30,609.0,54.0,0.3,24.0,204.0,44.76,32.98
2016,8,28,17,45,530.5,46.5,0.35,23.5,154.5,38.52,27.43
2016,8,28,18,0,452.0,39.0,0.4,23.0,105.0,32.36,21.71
2016,8,28,18,15,321.0,28.0,0.4,22.0,65.0,23.13,12.44
2016,8,28,18,30,190.0,17.0,0.4,21.0,25.0,13.99,0.0
2016,8,28,18,45,95.0,8.5,0.4,20.0,12.5,6.69,0.0
2016,8,28,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,29,5,45,119.0,9.5,0.5,17.0,16.0,62.5,0.0
2016,8,29,6,0,238.0,19.0,0.5,18.0,32.0,167.58,18.5
2016,8,29,6,15,351.0,29.5,0.45,18.5,72.5,270.6,204.58
2016,8,29,6,30,464.0,40.0,0.4,19.0,113.0,371.96,293.06
2016,8,29,6,45,531.0,47.5,0.4,20.0,160.5,449.51,355.69
2016,8,29,7,0,598.0,55.0,0.4,21.0,208.0,532.06,417.92
2016,8,29,7,15,657.0,55.5,0.35,21.5,258.0,599.37,464.93
2016,8,29,7,30,716.0,56.0,0.3,22.0,308.0,673.83,514.4
2016,8,29,7,45,748.0,60.0,0.3,22.5,359.0,731.92,550.93
2016,8,29,8,0,780.0,64.0,0.3,23.0,410.0,789.4,585.82
2016,8,29,8,15,579.0,131.5,0.3,23.5,404.5,716.02,533.2
2016,8,29,8,30,378.0,199.0,0.3,24.0,399.0,586.31,440.24
2016,8,29,8,45,382.5,218.0,0.3,24.5,436.5,617.89,461.15
2016,8,29,9,0,387.0,237.0,0.3,25.0,474.0,647.66,478.47
2016,8,29,9,15,636.5,162.5,0.3,25.0,582.5,849.84,612.97
2016,8,29,9,30,886.0,88.0,0.3,25.0,691.0,997.05,699.5
2016,8,29,9,45,688.5,176.5,0.3,25.5,659.5,922.08,648.66
2016,8,29,10,0,491.0,265.0,0.3,26.0,628.0,804.77,570.96
2016,8,29,10,15,712.5,176.0,0.3,26.0,726.5,937.61,657.69
2016,8,29,10,30,934.0,87.0,0.3,26.0,825.0,1030.04,710.11
2016,8,29,10,45,754.5,185.5,0.3,26.0,793.0,966.79,670.04
2016,8,29,11,0,575.0,284.0,0.3,26.0,761.0,867.11,606.66
2016,8,29,11,15,447.5,340.0,0.3,26.0,715.0,782.35,551.32
2016,8,29,11,30,320.0,396.0,0.3,26.0,669.0,683.65,485.74
2016,8,29,11,45,401.5,367.0,0.3,26.0,712.5,712.06,506.96
2016,8,29,12,0,483.0,338.0,0.3,26.0,756.0,750.39,532.12
2016,8,29,12,15,454.0,347.0,0.3,25.5,740.0,708.58,504.6
2016,8,29,12,30,425.0,356.0,0.3,25.0,724.0,666.59,477.63
2016,8,29,12,45,463.5,340.0,0.35,25.0,737.5,654.5,470.85
2016,8,29,13,0,502.0,324.0,0.4,25.0,751.0,637.8,460.2
2016,8,29,13,15,493.5,318.0,0.4,25.0,731.0,594.05,429.89
2016,8,29,13,30,485.0,312.0,0.4,25.0,711.0,549.94,398.95
2016,8,29,13,45,481.0,302.0,0.4,25.0,689.0,505.12,366.78
2016,8,29,14,0,477.0,292.0,0.4,25.0,667.0,460.0,333.47
2016,8,29,14,15,396.0,308.5,0.4,25.0,611.5,399.26,288.97
2016,8,29,14,30,315.0,325.0,0.4,25.0,556.0,349.8,252.76
2016,8,29,14,45,190.5,309.0,0.45,25.0,446.5,276.55,201.19
2016,8,29,15,0,66.0,293.0,0.5,25.0,337.0,221.46,164.25
2016,8,29,15,15,33.0,177.0,0.5,24.5,199.0,134.17,99.53
2016,8,29,15,30,0.0,61.0,0.5,24.0,61.0,46.86,32.41
2016,8,29,15,45,156.0,133.5,0.5,24.0,214.5,91.55,67.25
2016,8,29,16,0,312.0,206.0,0.5,24.0,368.0,134.49,107.57
2016,8,29,16,15,273.0,189.5,0.5,23.5,321.0,124.93,100.06
2016,8,29,16,30,234.0,173.0,0.5,23.0,274.0,115.11,92.43
2016,8,29,16,45,220.0,153.5,0.5,22.5,238.5,103.72,83.34
2016,8,29,17,0,206.0,134.0,0.5,22.0,203.0,91.91,73.7
2016,8,29,17,15,190.0,112.5,0.5,21.5,168.0,78.47,62.41
2016,8,29,17,30,174.0,91.0,0.5,21.0,133.0,64.58,50.45
2016,8,29,17,45,290.0,66.0,0.5,20.5,115.5,48.81,36.59
2016,8,29,18,0,406.0,41.0,0.5,20.0,98.0,33.79,23.14
2016,8,29,18,15,276.5,28.5,0.5,19.5,60.0,23.44,12.36
2016,8,29,18,30,147.0,16.0,0.5,19.0,22.0,12.59,0.0
2016,8,29,18,45,73.5,8.0,0.55,18.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,30,5,45,131.5,9.0,0.6,17.0,15.5,68.21,0.0
2016,8,30,6,0,263.0,18.0,0.6,17.0,31.0,179.25,0.0
2016,8,30,6,15,388.0,27.5,0.55,17.5,73.0,290.68,219.19
2016,8,30,6,30,513.0,37.0,0.5,18.0,115.0,400.32,315.97
2016,8,30,6,45,591.0,42.5,0.5,19.0,166.0,480.15,380.93
2016,8,30,7,0,669.0,48.0,0.5,20.0,217.0,571.52,448.89
2016,8,30,7,15,715.0,52.5,0.5,21.0,270.0,641.76,497.33
2016,8,30,7,30,761.0,57.0,0.5,22.0,323.0,713.31,544.04
2016,8,30,7,45,794.5,60.0,0.5,23.0,376.0,773.05,580.33
2016,8,30,8,0,828.0,63.0,0.5,24.0,429.0,822.56,608.39
2016,8,30,8,15,850.5,65.5,0.45,24.5,479.0,869.29,633.96
2016,8,30,8,30,873.0,68.0,0.4,25.0,529.0,913.91,657.35
2016,8,30,8,45,890.0,70.0,0.4,26.0,576.0,950.11,674.63
2016,8,30,9,0,907.0,72.0,0.4,27.0,623.0,983.25,689.77
2016,8,30,9,15,919.0,74.0,0.4,27.5,665.0,1008.09,701.07
2016,8,30,9,30,931.0,76.0,0.4,28.0,707.0,1029.2,710.22
2016,8,30,9,45,940.0,77.0,0.4,28.5,743.0,1042.19,714.64
2016,8,30,10,0,949.0,78.0,0.4,29.0,779.0,1051.09,716.91
2016,8,30,10,15,955.0,79.0,0.4,29.0,808.0,1052.81,716.6
2016,8,30,10,30,961.0,80.0,0.4,29.0,837.0,1050.28,714.1
2016,8,30,10,45,966.5,80.0,0.4,29.5,859.5,1041.85,706.98
2016,8,30,11,0,972.0,80.0,0.4,30.0,882.0,1029.18,697.64
2016,8,30,11,15,974.0,80.5,0.4,30.0,896.5,1009.49,685.8
2016,8,30,11,30,976.0,81.0,0.4,30.0,911.0,985.74,671.74
2016,8,30,11,45,977.5,80.5,0.4,30.5,917.5,956.55,653.24
2016,8,30,12,0,979.0,80.0,0.4,31.0,924.0,923.56,632.57
2016,8,30,12,15,978.0,80.0,0.4,31.0,922.5,885.35,610.01
2016,8,30,12,30,977.0,80.0,0.4,31.0,921.0,843.79,585.29
2016,8,30,12,45,968.5,84.0,0.4,31.0,911.0,797.26,557.25
2016,8,30,13,0,960.0,88.0,0.4,31.0,901.0,748.25,525.56
2016,8,30,13,15,956.5,87.0,0.4,30.5,884.0,695.85,491.31
2016,8,30,13,30,953.0,86.0,0.4,30.0,867.0,641.23,454.27
2016,8,30,13,45,948.5,84.5,0.4,30.0,843.0,583.64,412.87
2016,8,30,14,0,944.0,83.0,0.4,30.0,819.0,524.4,368.73
2016,8,30,14,15,936.0,82.0,0.4,29.5,788.0,462.7,321.81
2016,8,30,14,30,928.0,81.0,0.4,29.0,757.0,400.25,272.47
2016,8,30,14,45,919.5,78.5,0.45,29.0,720.5,336.01,220.16
2016,8,30,15,0,911.0,76.0,0.5,29.0,684.0,271.66,167.48
2016,8,30,15,15,897.5,74.0,0.5,28.5,641.5,206.99,117.27
2016,8,30,15,30,884.0,72.0,0.5,28.0,599.0,143.33,75.37
2016,8,30,15,45,868.5,69.0,0.5,28.0,552.0,80.2,51.61
2016,8,30,16,0,853.0,66.0,0.5,28.0,505.0,68.62,51.9
2016,8,30,16,15,829.5,63.5,0.5,27.0,455.0,65.69,49.88
2016,8,30,16,30,806.0,61.0,0.5,26.0,405.0,62.66,47.72
2016,8,30,16,45,774.0,57.5,0.5,25.5,353.0,53.29,40.03
2016,8,30,17,0,742.0,54.0,0.5,25.0,301.0,50.0,37.41
2016,8,30,17,15,694.5,49.5,0.45,24.0,249.5,45.73,33.91
2016,8,30,17,30,647.0,45.0,0.4,23.0,198.0,41.48,30.27
2016,8,30,17,45,569.5,39.0,0.4,22.5,149.0,35.76,25.12
2016,8,30,18,0,492.0,33.0,0.4,22.0,100.0,30.18,19.81
2016,8,30,18,15,354.5,23.5,0.4,21.5,60.5,19.57,8.7
2016,8,30,18,30,217.0,14.0,0.4,21.0,21.0,11.02,0.0
2016,8,30,18,45,108.5,7.0,0.4,20.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,5,45,129.5,8.5,0.6,15.5,15.0,67.21,0.0
2016,8,31,6,0,259.0,17.0,0.6,16.0,30.0,175.88,0.0
2016,8,31,6,15,385.0,26.0,0.6,16.5,71.0,288.36,216.74
2016,8,31,6,30,511.0,35.0,0.6,17.0,112.0,392.1,311.35
2016,8,31,6,45,583.5,41.5,0.6,18.0,162.0,475.41,379.52
2016,8,31,7,0,656.0,48.0,0.6,19.0,212.0,563.75,445.89
2016,8,31,7,15,702.0,52.5,0.55,20.0,264.0,633.52,494.06
2016,8,31,7,30,748.0,57.0,0.5,21.0,316.0,704.61,540.26
2016,8,31,7,45,780.0,60.0,0.5,22.0,368.0,762.63,575.73
2016,8,31,8,0,812.0,63.0,0.5,23.0,420.0,810.31,602.91
2016,8,31,8,15,834.5,66.0,0.5,23.5,469.5,857.21,629.87
2016,8,31,8,30,857.0,69.0,0.5,24.0,519.0,902.02,654.74
2016,8,31,8,45,874.0,71.0,0.5,25.0,565.5,937.82,672.09
2016,8,31,9,0,891.0,73.0,0.5,26.0,612.0,970.61,687.32
2016,8,31,9,15,903.5,75.0,0.45,26.5,653.5,995.65,697.82
2016,8,31,9,30,916.0,77.0,0.4,27.0,695.0,1017.04,706.11
2016,8,31,9,45,923.5,79.5,0.4,27.5,730.5,1030.13,710.68
