Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,10,0,931.0,82.0,0.4,28.0,766.0,1039.15,713.06
2016,8,31,10,15,938.0,83.0,0.4,28.0,795.5,1041.76,713.3
2016,8,31,10,30,945.0,84.0,0.4,28.0,825.0,1040.18,711.33
2016,8,31,10,45,949.5,84.5,0.4,28.5,847.5,1031.35,703.94
2016,8,31,11,0,954.0,85.0,0.4,29.0,870.0,1018.34,694.37
2016,8,31,11,15,957.0,86.0,0.4,29.0,885.0,1000.28,683.41
2016,8,31,11,30,960.0,87.0,0.4,29.0,900.0,978.16,670.19
2016,8,31,11,45,961.0,87.0,0.45,29.0,906.5,949.26,654.09
2016,8,31,12,0,962.0,87.0,0.5,29.0,913.0,916.63,635.71
2016,8,31,12,15,961.0,87.0,0.5,29.0,912.0,878.78,613.02
2016,8,31,12,30,960.0,87.0,0.5,29.0,911.0,837.64,588.18
2016,8,31,12,45,952.0,90.5,0.5,29.0,900.5,791.45,559.93
2016,8,31,13,0,944.0,94.0,0.5,29.0,890.0,742.82,527.85
2016,8,31,13,15,940.0,93.5,0.5,28.5,873.5,691.11,493.56
2016,8,31,13,30,936.0,93.0,0.5,28.0,857.0,637.24,456.54
2016,8,31,13,45,932.0,91.0,0.55,28.0,833.0,580.2,415.55
2016,8,31,14,0,928.0,89.0,0.6,28.0,809.0,521.52,371.64
2016,8,31,14,15,920.0,87.5,0.6,27.5,778.5,460.15,324.29
2016,8,31,14,30,912.0,86.0,0.6,27.0,748.0,398.08,274.57
2016,8,31,14,45,903.0,84.0,0.65,27.0,711.0,334.89,222.37
2016,8,31,15,0,894.0,82.0,0.7,27.0,674.0,271.65,169.94
2016,8,31,15,15,880.5,79.5,0.7,26.5,631.5,207.51,119.65
2016,8,31,15,30,867.0,77.0,0.7,26.0,589.0,144.41,77.75
2016,8,31,15,45,850.0,74.5,0.7,26.0,542.5,82.47,63.6
2016,8,31,16,0,833.0,72.0,0.7,26.0,496.0,72.14,55.33
2016,8,31,16,15,808.5,68.5,0.7,25.0,446.5,62.03,47.25
2016,8,31,16,30,784.0,65.0,0.7,24.0,397.0,59.07,45.12
2016,8,31,16,45,751.0,61.0,0.7,23.5,345.5,55.55,42.34
2016,8,31,17,0,718.0,57.0,0.7,23.0,294.0,51.99,39.46
2016,8,31,17,15,668.5,52.0,0.65,22.5,242.0,47.42,35.59
2016,8,31,17,30,619.0,47.0,0.6,22.0,190.0,42.87,31.58
2016,8,31,17,45,540.0,40.0,0.6,21.5,142.0,36.41,25.73
2016,8,31,18,0,461.0,33.0,0.6,21.0,94.0,27.62,17.65
2016,8,31,18,15,317.5,23.0,0.6,20.0,56.0,19.06,7.62
2016,8,31,18,30,174.0,13.0,0.6,19.0,18.0,10.23,0.0
2016,8,31,18,45,87.0,6.5,0.6,18.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,5,45,76.5,8.5,0.65,16.5,12.0,42.63,0.0
2016,9,1,6,0,153.0,17.0,0.6,17.0,24.0,119.97,0.0
2016,9,1,6,15,272.5,30.0,0.5,18.0,62.5,229.07,169.66
2016,9,1,6,30,392.0,43.0,0.4,19.0,101.0,333.74,263.03
2016,9,1,6,45,462.0,53.5,0.35,20.0,148.0,414.14,328.14
2016,9,1,7,0,532.0,64.0,0.3,21.0,195.0,499.97,393.42
2016,9,1,7,15,584.0,71.0,0.25,21.5,246.0,572.38,444.86
2016,9,1,7,30,636.0,78.0,0.2,22.0,297.0,646.91,494.9
2016,9,1,7,45,669.0,85.0,0.2,23.0,347.5,706.88,532.08
2016,9,1,8,0,702.0,92.0,0.2,24.0,398.0,766.49,567.52
2016,9,1,8,15,729.0,96.5,0.2,24.5,447.0,816.64,596.53
2016,9,1,8,30,756.0,101.0,0.2,25.0,496.0,859.17,619.97
2016,9,1,8,45,775.5,105.0,0.2,25.5,541.5,898.01,640.66
2016,9,1,9,0,795.0,109.0,0.2,26.0,587.0,934.06,659.29
2016,9,1,9,15,810.0,112.0,0.2,26.5,628.5,961.43,672.39
2016,9,1,9,30,825.0,115.0,0.2,27.0,670.0,985.38,683.45
2016,9,1,9,45,838.0,116.5,0.2,27.5,706.0,1001.96,690.15
2016,9,1,10,0,851.0,118.0,0.2,28.0,742.0,1014.71,694.76
2016,9,1,10,15,859.5,119.5,0.2,28.0,771.0,1004.57,687.45
2016,9,1,10,30,868.0,121.0,0.2,28.0,800.0,1004.82,686.8
2016,9,1,10,45,873.0,123.0,0.25,28.5,822.0,998.14,681.72
2016,9,1,11,0,878.0,125.0,0.3,29.0,844.0,987.5,674.61
2016,9,1,11,15,881.5,125.5,0.3,29.0,858.5,970.03,663.91
2016,9,1,11,30,885.0,126.0,0.3,29.0,873.0,948.79,651.15
2016,9,1,11,45,885.0,127.5,0.3,29.5,879.5,921.64,633.68
2016,9,1,12,0,885.0,129.0,0.3,30.0,886.0,891.05,614.27
2016,9,1,12,15,885.0,128.5,0.3,30.0,885.0,855.4,592.99
2016,9,1,12,30,885.0,128.0,0.3,30.0,884.0,816.67,569.73
2016,9,1,12,45,750.0,201.5,0.3,30.0,837.5,753.93,527.65
2016,9,1,13,0,615.0,275.0,0.3,30.0,791.0,678.83,477.11
2016,9,1,13,15,755.0,193.5,0.3,30.0,815.5,665.18,469.55
2016,9,1,13,30,895.0,112.0,0.3,30.0,840.0,628.94,445.15
2016,9,1,13,45,887.0,112.0,0.35,30.0,815.5,573.18,405.51
2016,9,1,14,0,879.0,112.0,0.4,30.0,791.0,516.23,363.63
2016,9,1,14,15,869.5,110.0,0.4,29.5,760.0,456.23,318.19
2016,9,1,14,30,860.0,108.0,0.4,29.0,729.0,395.8,270.71
2016,9,1,14,45,845.0,107.5,0.45,29.0,691.0,331.63,219.13
2016,9,1,15,0,830.0,107.0,0.5,29.0,653.0,270.17,169.35
2016,9,1,15,15,813.5,104.0,0.5,28.5,610.5,207.74,121.36
2016,9,1,15,30,797.0,101.0,0.5,28.0,568.0,146.93,81.55
2016,9,1,15,45,593.0,143.0,0.5,27.5,474.5,105.17,81.76
2016,9,1,16,0,389.0,185.0,0.5,27.0,381.0,120.63,95.0
2016,9,1,16,15,429.5,156.0,0.5,26.5,352.5,105.52,83.02
2016,9,1,16,30,470.0,127.0,0.5,26.0,324.0,89.38,70.07
2016,9,1,16,45,434.5,116.5,0.55,25.5,280.0,82.8,64.95
2016,9,1,17,0,399.0,106.0,0.6,25.0,236.0,76.05,59.5
2016,9,1,17,15,363.0,90.5,0.6,24.0,192.5,65.79,51.0
2016,9,1,17,30,327.0,75.0,0.6,23.0,149.0,55.22,41.96
2016,9,1,17,45,270.5,59.0,0.6,22.5,109.5,43.84,31.88
2016,9,1,18,0,214.0,43.0,0.6,22.0,70.0,32.24,21.29
2016,9,1,18,15,107.0,27.0,0.6,21.0,40.5,20.27,7.22
2016,9,1,18,30,0.0,11.0,0.6,20.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,0.6,19.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,0.6,15.5,11.5,9.05,0.0
2016,9,2,6,0,0.0,23.0,0.6,16.0,23.0,25.29,0.0
2016,9,2,6,15,191.0,32.0,0.55,16.5,59.5,183.59,135.18
2016,9,2,6,30,382.0,41.0,0.5,17.0,96.0,326.49,259.92
2016,9,2,6,45,452.5,50.5,0.5,18.0,141.5,405.57,325.04
2016,9,2,7,0,523.0,60.0,0.5,19.0,187.0,490.18,391.03
2016,9,2,7,15,575.0,64.5,0.45,20.0,235.0,558.87,439.9
2016,9,2,7,30,627.0,69.0,0.4,21.0,283.0,629.66,487.42
2016,9,2,7,45,666.0,73.0,0.4,22.0,333.0,690.35,525.98
2016,9,2,8,0,705.0,77.0,0.4,23.0,383.0,746.89,560.11
2016,9,2,8,15,763.0,75.5,0.4,23.5,442.0,818.05,603.67
2016,9,2,8,30,821.0,74.0,0.4,24.0,501.0,878.13,638.36
2016,9,2,8,45,837.0,76.5,0.4,25.0,546.0,912.64,654.85
2016,9,2,9,0,853.0,79.0,0.4,26.0,591.0,944.22,669.54
2016,9,2,9,15,866.5,81.0,0.4,26.0,631.5,969.51,682.83
2016,9,2,9,30,880.0,83.0,0.4,26.0,672.0,991.31,694.07
2016,9,2,9,45,891.0,84.0,0.4,26.5,708.0,1005.71,699.57
2016,9,2,10,0,902.0,85.0,0.4,27.0,744.0,1016.23,702.94
2016,9,2,10,15,910.0,86.0,0.35,27.5,773.0,1019.73,701.16
2016,9,2,10,30,918.0,87.0,0.3,28.0,802.0,1019.13,697.24
2016,9,2,10,45,926.0,86.5,0.3,28.5,825.0,1012.73,691.28
2016,9,2,11,0,934.0,86.0,0.3,29.0,848.0,1002.18,683.14
2016,9,2,11,15,937.5,86.5,0.3,29.0,863.5,984.27,672.22
2016,9,2,11,30,941.0,87.0,0.3,29.0,879.0,962.36,659.13
2016,9,2,11,45,943.5,87.0,0.3,29.5,886.5,935.14,641.68
2016,9,2,12,0,946.0,87.0,0.3,30.0,894.0,904.16,622.09
2016,9,2,12,15,946.5,87.0,0.3,30.0,893.5,867.91,600.55
2016,9,2,12,30,947.0,87.0,0.3,30.0,893.0,828.3,576.86
2016,9,2,12,45,940.5,90.0,0.35,30.0,883.5,783.13,550.32
2016,9,2,13,0,934.0,93.0,0.4,30.0,874.0,735.44,519.86
2016,9,2,13,15,931.0,92.5,0.4,30.0,858.0,684.67,485.42
2016,9,2,13,30,928.0,92.0,0.4,30.0,842.0,631.68,448.36
2016,9,2,13,45,922.0,91.5,0.4,30.0,818.5,575.07,407.53
2016,9,2,14,0,916.0,91.0,0.4,30.0,795.0,517.02,364.15
2016,9,2,14,15,908.5,90.0,0.4,29.5,765.0,456.74,318.21
2016,9,2,14,30,901.0,89.0,0.4,29.0,735.0,395.7,269.9
2016,9,2,14,45,885.0,89.5,0.45,29.0,697.5,332.79,218.85
2016,9,2,15,0,869.0,90.0,0.5,29.0,660.0,270.62,168.26
2016,9,2,15,15,854.5,88.0,0.5,28.0,617.5,207.95,120.15
2016,9,2,15,30,840.0,86.0,0.5,27.0,575.0,139.91,75.11
2016,9,2,15,45,815.0,85.0,0.55,26.5,527.5,79.43,60.97
2016,9,2,16,0,790.0,84.0,0.6,26.0,480.0,72.4,55.58
2016,9,2,16,15,763.0,80.0,0.6,25.5,430.0,69.45,53.42
2016,9,2,16,30,736.0,76.0,0.6,25.0,380.0,66.43,51.17
2016,9,2,16,45,698.0,71.0,0.6,24.5,328.5,62.42,48.01
2016,9,2,17,0,660.0,66.0,0.6,24.0,277.0,53.87,40.88
2016,9,2,17,15,604.0,60.0,0.6,23.0,226.0,49.09,36.92
2016,9,2,17,30,548.0,54.0,0.6,22.0,175.0,44.35,32.79
2016,9,2,17,45,466.5,44.5,0.6,21.5,128.5,36.66,25.84
2016,9,2,18,0,385.0,35.0,0.6,21.0,82.0,28.96,18.53
2016,9,2,18,15,192.5,23.5,0.6,20.0,47.0,19.22,4.99
2016,9,2,18,30,0.0,12.0,0.6,19.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,18.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.5,0.55,14.5,6.5,5.11,0.0
2016,9,3,6,0,0.0,13.0,0.5,15.0,13.0,10.23,0.0
2016,9,3,6,15,40.0,31.5,0.45,16.0,37.0,69.61,47.61
2016,9,3,6,30,80.0,50.0,0.4,17.0,61.0,117.23,91.89
2016,9,3,6,45,104.0,71.5,0.4,18.0,92.5,161.46,129.83
2016,9,3,7,0,128.0,93.0,0.4,19.0,124.0,206.66,167.34
2016,9,3,7,15,147.5,113.0,0.35,19.5,156.5,247.5,200.17
2016,9,3,7,30,167.0,133.0,0.3,20.0,189.0,289.33,232.55
2016,9,3,7,45,300.0,137.0,0.3,21.0,258.0,427.29,338.63
2016,9,3,8,0,433.0,141.0,0.3,22.0,327.0,579.39,447.2
2016,9,3,8,15,493.0,143.5,0.25,22.5,380.0,648.67,491.84
2016,9,3,8,30,553.0,146.0,0.2,23.0,433.0,719.1,535.75
2016,9,3,8,45,478.0,187.0,0.2,24.0,450.5,704.54,519.96
2016,9,3,9,0,403.0,228.0,0.2,25.0,468.0,682.41,499.77
2016,9,3,9,15,630.0,164.5,0.2,25.5,570.0,852.54,611.81
2016,9,3,9,30,857.0,101.0,0.2,26.0,672.0,990.86,691.55
2016,9,3,9,45,875.5,99.5,0.2,26.5,709.5,1009.48,697.53
2016,9,3,10,0,894.0,98.0,0.2,27.0,747.0,1024.38,703.35
2016,9,3,10,15,902.0,99.5,0.2,27.0,777.0,1028.12,704.15
2016,9,3,10,30,910.0,101.0,0.2,27.0,807.0,1027.76,702.89
2016,9,3,10,45,914.0,103.0,0.2,27.5,829.0,1019.85,696.04
2016,9,3,11,0,918.0,105.0,0.2,28.0,851.0,1007.83,687.07
2016,9,3,11,15,922.0,105.5,0.2,28.0,866.5,990.22,676.36
2016,9,3,11,30,926.0,106.0,0.2,28.0,882.0,968.65,663.48
2016,9,3,11,45,925.5,108.0,0.25,28.5,888.5,940.63,646.54
2016,9,3,12,0,925.0,110.0,0.3,29.0,895.0,909.02,627.54
2016,9,3,12,15,925.0,110.0,0.3,29.0,894.5,872.53,605.82
2016,9,3,12,30,925.0,110.0,0.3,29.0,894.0,832.8,582.0
2016,9,3,12,45,914.0,115.0,0.35,29.0,883.0,786.3,554.16
2016,9,3,13,0,903.0,120.0,0.4,29.0,872.0,737.66,522.71
2016,9,3,13,15,899.5,119.0,0.4,29.0,856.0,687.07,488.38
2016,9,3,13,30,896.0,118.0,0.4,29.0,840.0,634.4,451.55
2016,9,3,13,45,889.5,117.0,0.45,29.0,816.0,578.27,411.61
2016,9,3,14,0,883.0,116.0,0.5,29.0,792.0,520.83,369.09
2016,9,3,14,15,874.0,114.5,0.5,28.5,761.0,460.91,323.36
2016,9,3,14,30,865.0,113.0,0.5,28.0,730.0,398.91,274.43
2016,9,3,14,45,850.5,112.0,0.55,28.0,692.0,335.85,223.26
2016,9,3,15,0,836.0,111.0,0.6,28.0,654.0,273.56,172.55
2016,9,3,15,15,820.0,107.5,0.6,27.5,611.5,210.26,123.73
2016,9,3,15,30,804.0,104.0,0.6,27.0,569.0,148.55,83.34
2016,9,3,15,45,778.5,101.5,0.65,26.5,521.0,89.12,69.01
2016,9,3,16,0,753.0,99.0,0.7,26.0,473.0,76.04,58.64
2016,9,3,16,15,723.5,94.5,0.7,25.0,423.0,73.26,56.77
2016,9,3,16,30,694.0,90.0,0.7,24.0,373.0,70.42,54.79
2016,9,3,16,45,650.0,84.0,0.7,23.5,321.0,66.25,51.5
2016,9,3,17,0,606.0,78.0,0.7,23.0,269.0,62.06,48.09
2016,9,3,17,15,545.5,70.0,0.7,22.0,218.0,56.12,43.12
2016,9,3,17,30,485.0,62.0,0.7,21.0,167.0,50.17,37.92
2016,9,3,17,45,389.5,50.5,0.7,20.0,120.0,41.09,29.74
2016,9,3,18,0,294.0,39.0,0.7,19.0,73.0,29.77,19.2
2016,9,3,18,15,147.0,19.5,0.7,18.5,36.5,14.91,0.81
2016,9,3,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,5,45,74.0,7.5,0.5,12.5,10.0,0.0,0.0
2016,9,4,6,0,148.0,15.0,0.5,13.0,20.0,90.14,0.0
2016,9,4,6,15,280.5,28.0,0.5,14.0,59.0,234.65,169.28
2016,9,4,6,30,413.0,41.0,0.5,15.0,98.0,348.4,277.73
2016,9,4,6,45,510.5,48.0,0.5,16.0,149.0,445.09,357.55
2016,9,4,7,0,608.0,55.0,0.5,17.0,200.0,549.26,437.41
2016,9,4,7,15,659.5,61.0,0.45,17.5,253.0,623.13,490.08
2016,9,4,7,30,711.0,67.0,0.4,18.0,306.0,693.8,537.66
2016,9,4,7,45,752.5,70.0,0.4,19.0,359.5,759.17,578.8
2016,9,4,8,0,794.0,73.0,0.4,20.0,413.0,824.25,617.84
2016,9,4,8,15,818.5,76.5,0.4,20.5,463.5,873.63,646.21
2016,9,4,8,30,843.0,80.0,0.4,21.0,514.0,920.9,672.62
2016,9,4,8,45,862.5,82.0,0.4,21.5,561.0,947.41,685.35
2016,9,4,9,0,882.0,84.0,0.4,22.0,608.0,982.05,703.29
2016,9,4,9,15,894.5,86.0,0.35,22.5,649.5,1006.51,713.44
2016,9,4,9,30,907.0,88.0,0.3,23.0,691.0,1027.32,721.43
2016,9,4,9,45,914.5,91.0,0.3,24.0,726.5,1040.4,724.61
2016,9,4,10,0,922.0,94.0,0.3,25.0,762.0,1049.39,725.56
2016,9,4,10,15,929.0,95.5,0.3,25.0,791.0,1052.01,725.77
2016,9,4,10,30,936.0,97.0,0.3,25.0,820.0,1050.43,723.77
2016,9,4,10,45,938.5,98.5,0.3,25.5,841.5,1040.17,715.49
2016,9,4,11,0,941.0,100.0,0.3,26.0,863.0,1025.77,705.07
2016,9,4,11,15,943.5,101.0,0.3,26.0,877.5,1006.78,693.51
2016,9,4,11,30,946.0,102.0,0.3,26.0,892.0,983.78,679.71
2016,9,4,11,45,944.5,103.5,0.35,26.5,897.5,953.8,661.56
2016,9,4,12,0,943.0,105.0,0.4,27.0,903.0,920.24,641.3
2016,9,4,12,15,942.0,105.0,0.4,27.0,901.5,882.27,618.5
2016,9,4,12,30,941.0,105.0,0.4,27.0,900.0,841.08,593.57
2016,9,4,12,45,936.0,106.0,0.4,27.0,889.5,794.8,565.11
2016,9,4,13,0,931.0,107.0,0.4,27.0,879.0,745.99,532.59
2016,9,4,13,15,926.5,106.0,0.4,27.0,861.5,693.51,496.76
2016,9,4,13,30,922.0,105.0,0.4,27.0,844.0,638.98,458.39
2016,9,4,13,45,912.5,105.5,0.4,27.0,818.5,581.19,416.41
2016,9,4,14,0,903.0,106.0,0.4,27.0,793.0,522.33,372.12
2016,9,4,14,15,894.0,104.0,0.4,26.5,761.5,460.94,325.05
2016,9,4,14,30,885.0,102.0,0.4,26.0,730.0,399.04,275.76
2016,9,4,14,45,870.0,101.0,0.4,26.0,691.5,335.85,223.87
2016,9,4,15,0,855.0,100.0,0.4,26.0,653.0,269.15,169.42
2016,9,4,15,15,839.0,97.5,0.4,25.5,609.5,205.47,120.05
2016,9,4,15,30,823.0,95.0,0.4,25.0,566.0,143.33,79.34
2016,9,4,15,45,798.0,92.5,0.45,25.0,518.0,82.73,64.11
2016,9,4,16,0,773.0,90.0,0.5,25.0,470.0,76.43,59.22
2016,9,4,16,15,743.5,85.5,0.5,24.5,419.5,73.22,56.86
2016,9,4,16,30,714.0,81.0,0.5,24.0,369.0,64.58,49.84
2016,9,4,16,45,670.5,76.0,0.5,23.5,317.0,60.88,46.93
2016,9,4,17,0,627.0,71.0,0.5,23.0,265.0,57.19,43.92
2016,9,4,17,15,567.0,63.5,0.5,22.0,214.0,51.44,39.08
2016,9,4,17,30,507.0,56.0,0.5,21.0,163.0,45.67,34.02
2016,9,4,17,45,411.0,46.0,0.5,20.0,117.0,37.63,26.73
2016,9,4,18,0,315.0,36.0,0.5,19.0,71.0,29.63,18.88
2016,9,4,18,15,157.5,18.0,0.5,18.0,35.5,14.59,0.0
2016,9,4,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,6.5,0.4,14.0,9.0,0.0,0.0
2016,9,5,6,0,146.0,13.0,0.4,15.0,18.0,87.84,0.0
2016,9,5,6,15,274.0,26.0,0.35,16.0,55.5,228.86,160.18
2016,9,5,6,30,402.0,39.0,0.3,17.0,93.0,340.5,268.3
2016,9,5,6,45,481.0,48.0,0.3,18.0,141.0,426.17,338.89
2016,9,5,7,0,560.0,57.0,0.3,19.0,189.0,518.08,409.32
2016,9,5,7,15,612.5,64.0,0.25,20.0,240.5,592.12,461.26
2016,9,5,7,30,665.0,71.0,0.2,21.0,292.0,668.37,511.63
2016,9,5,7,45,702.5,76.0,0.2,22.0,344.0,730.68,550.31
2016,9,5,8,0,740.0,81.0,0.2,23.0,396.0,787.63,583.77
2016,9,5,8,15,766.5,85.0,0.2,23.5,445.5,838.02,612.86
2016,9,5,8,30,793.0,89.0,0.2,24.0,495.0,886.52,639.95
2016,9,5,8,45,814.0,92.0,0.2,25.0,541.5,926.23,659.6
2016,9,5,9,0,835.0,95.0,0.2,26.0,588.0,963.09,677.13
2016,9,5,9,15,850.0,97.5,0.2,26.5,629.5,990.21,689.82
2016,9,5,9,30,865.0,100.0,0.2,27.0,671.0,1000.62,692.62
2016,9,5,9,45,879.0,100.5,0.2,27.5,708.0,1016.88,699.26
2016,9,5,10,0,893.0,101.0,0.2,28.0,745.0,1029.33,703.62
2016,9,5,10,15,901.0,102.5,0.2,28.0,774.5,1032.84,704.31
2016,9,5,10,30,909.0,104.0,0.2,28.0,804.0,1032.26,702.92
2016,9,5,10,45,913.0,106.0,0.2,28.5,826.0,1024.11,695.95
2016,9,5,11,0,917.0,108.0,0.2,29.0,848.0,1011.85,686.87
2016,9,5,11,15,920.0,109.0,0.2,29.0,862.5,993.56,675.83
2016,9,5,11,30,923.0,110.0,0.2,29.0,877.0,971.34,662.64
2016,9,5,11,45,922.0,111.5,0.2,29.5,883.0,942.19,644.14
2016,9,5,12,0,921.0,113.0,0.2,30.0,889.0,909.51,623.68
2016,9,5,12,15,920.5,113.0,0.2,30.0,888.0,872.49,601.82
2016,9,5,12,30,920.0,113.0,0.2,30.0,887.0,832.29,577.9
2016,9,5,12,45,911.5,116.0,0.25,30.5,876.0,785.82,549.14
2016,9,5,13,0,903.0,119.0,0.3,31.0,865.0,737.12,516.95
2016,9,5,13,15,898.5,118.0,0.3,31.0,847.5,685.7,482.48
2016,9,5,13,30,894.0,117.0,0.3,31.0,830.0,632.32,445.59
2016,9,5,13,45,886.0,116.5,0.3,31.0,805.5,575.72,405.24
2016,9,5,14,0,878.0,116.0,0.3,31.0,781.0,517.98,362.61
2016,9,5,14,15,869.0,114.0,0.3,30.5,749.5,457.8,317.35
2016,9,5,14,30,860.0,112.0,0.3,30.0,718.0,395.61,268.93
2016,9,5,14,45,846.0,110.0,0.3,30.0,680.0,332.13,217.91
2016,9,5,15,0,832.0,108.0,0.3,30.0,642.0,269.4,167.45
2016,9,5,15,15,815.5,105.0,0.3,29.5,599.0,206.58,119.77
2016,9,5,15,30,799.0,102.0,0.3,29.0,556.0,145.42,80.56
2016,9,5,15,45,775.0,99.0,0.3,29.0,508.5,85.97,65.63
2016,9,5,16,0,751.0,96.0,0.3,29.0,461.0,74.21,56.35
2016,9,5,16,15,720.5,91.0,0.3,28.5,411.0,71.0,54.03
2016,9,5,16,30,690.0,86.0,0.3,28.0,361.0,67.72,51.59
2016,9,5,16,45,646.0,80.0,0.35,27.5,309.0,63.46,48.27
2016,9,5,17,0,602.0,74.0,0.4,27.0,257.0,59.18,44.82
2016,9,5,17,15,540.0,66.0,0.45,25.5,206.5,53.14,39.91
2016,9,5,17,30,478.0,58.0,0.5,24.0,156.0,47.1,34.73
2016,9,5,17,45,383.0,46.5,0.6,22.5,110.5,37.95,26.61
2016,9,5,18,0,288.0,35.0,0.7,21.0,65.0,28.76,17.69
2016,9,5,18,15,144.0,17.5,0.7,20.0,32.5,13.4,0.0
2016,9,5,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.0,0.85,16.5,7.5,0.0,0.0
2016,9,6,6,0,112.0,12.0,0.8,17.0,15.0,69.24,0.0
2016,9,6,6,15,234.5,25.5,0.65,18.0,51.0,204.49,138.55
2016,9,6,6,30,357.0,39.0,0.5,19.0,87.0,312.74,245.5
2016,9,6,6,45,445.5,48.5,0.4,20.5,134.5,403.55,319.22
2016,9,6,7,0,534.0,58.0,0.3,22.0,182.0,501.6,392.78
2016,9,6,7,15,586.5,65.0,0.25,22.5,232.5,574.66,444.62
2016,9,6,7,30,639.0,72.0,0.2,23.0,283.0,649.96,495.25
2016,9,6,7,45,683.0,75.5,0.2,24.0,334.5,714.97,535.84
2016,9,6,8,0,727.0,79.0,0.2,25.0,386.0,775.27,571.49
2016,9,6,8,15,753.0,83.0,0.2,26.0,435.0,824.78,598.74
2016,9,6,8,30,779.0,87.0,0.2,27.0,484.0,872.44,624.0
2016,9,6,8,45,801.5,89.0,0.2,28.0,530.0,912.01,643.49
2016,9,6,9,0,824.0,91.0,0.2,29.0,576.0,948.86,660.93
2016,9,6,9,15,839.0,93.5,0.2,29.5,617.0,975.8,673.45
2016,9,6,9,30,854.0,96.0,0.2,30.0,658.0,986.28,676.31
2016,9,6,9,45,868.5,96.5,0.2,30.5,694.5,1002.99,683.18
2016,9,6,10,0,883.0,97.0,0.2,31.0,731.0,1015.93,687.81
2016,9,6,10,15,891.5,98.5,0.2,31.0,760.5,1019.99,688.83
2016,9,6,10,30,900.0,100.0,0.2,31.0,790.0,1019.98,687.78
2016,9,6,10,45,908.0,100.0,0.2,31.5,813.0,1013.74,681.97
2016,9,6,11,0,916.0,100.0,0.2,32.0,836.0,1003.38,674.04
2016,9,6,11,15,919.5,101.0,0.2,32.0,851.0,985.67,663.41
2016,9,6,11,30,923.0,102.0,0.2,32.0,866.0,964.01,650.67
2016,9,6,11,45,927.0,101.0,0.25,32.5,873.5,936.92,634.5
2016,9,6,12,0,931.0,100.0,0.3,33.0,881.0,906.09,616.21
2016,9,6,12,15,931.0,100.0,0.3,33.0,880.0,869.29,594.61
2016,9,6,12,30,931.0,100.0,0.3,33.0,879.0,829.23,570.94
2016,9,6,12,45,926.5,101.5,0.3,33.0,869.5,784.12,543.96
2016,9,6,13,0,922.0,103.0,0.3,33.0,860.0,736.45,512.93
2016,9,6,13,15,918.0,102.0,0.3,32.5,843.0,684.61,479.34
2016,9,6,13,30,914.0,101.0,0.3,32.0,826.0,630.7,443.13
2016,9,6,13,45,909.0,99.5,0.35,32.0,802.0,574.01,403.27
2016,9,6,14,0,904.0,98.0,0.4,32.0,778.0,515.83,360.69
2016,9,6,14,15,895.0,96.5,0.4,31.5,746.5,454.75,314.58
2016,9,6,14,30,886.0,95.0,0.4,31.0,715.0,393.15,266.3
2016,9,6,14,45,875.0,92.5,0.4,31.0,677.5,329.96,215.13
2016,9,6,15,0,864.0,90.0,0.4,31.0,640.0,267.03,164.2
2016,9,6,15,15,847.5,87.5,0.4,30.5,597.0,203.75,116.11
2016,9,6,15,30,831.0,85.0,0.4,30.0,554.0,135.6,71.9
2016,9,6,15,45,810.0,82.0,0.4,30.0,507.0,74.33,55.94
2016,9,6,16,0,789.0,79.0,0.4,30.0,460.0,69.02,51.91
2016,9,6,16,15,760.0,75.0,0.4,29.5,409.5,65.9,49.63
2016,9,6,16,30,731.0,71.0,0.4,29.0,359.0,62.73,47.25
2016,9,6,16,45,690.0,66.0,0.4,28.5,307.5,58.56,43.98
2016,9,6,17,0,649.0,61.0,0.4,28.0,256.0,50.19,37.06
2016,9,6,17,15,589.0,55.0,0.4,26.5,205.5,45.29,33.07
2016,9,6,17,30,529.0,49.0,0.4,25.0,155.0,40.44,28.9
2016,9,6,17,45,432.0,39.5,0.4,24.0,109.5,32.59,21.87
2016,9,6,18,0,335.0,30.0,0.4,23.0,64.0,24.81,14.04
2016,9,6,18,15,167.5,15.0,0.4,22.0,32.0,12.19,0.0
2016,9,6,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.0,0.4,17.5,7.5,0.0,0.0
2016,9,7,6,0,133.0,12.0,0.4,18.0,15.0,80.76,0.0
2016,9,7,6,15,267.0,24.5,0.35,19.0,52.0,222.04,144.73
2016,9,7,6,30,401.0,37.0,0.3,20.0,89.0,340.04,263.96
2016,9,7,6,45,486.5,45.0,0.3,21.0,137.0,429.05,336.88
2016,9,7,7,0,572.0,53.0,0.3,22.0,185.0,524.89,409.29
2016,9,7,7,15,624.5,59.5,0.25,23.0,236.0,598.79,460.54
2016,9,7,7,30,677.0,66.0,0.2,24.0,287.0,674.92,510.22
2016,9,7,7,45,715.5,70.0,0.2,25.0,339.0,732.35,545.13
2016,9,7,8,0,754.0,74.0,0.2,26.0,391.0,794.89,581.92
2016,9,7,8,15,780.0,77.5,0.15,27.0,440.0,844.47,607.99
2016,9,7,8,30,806.0,81.0,0.1,28.0,489.0,892.13,632.05
2016,9,7,8,45,826.0,83.5,0.1,29.0,535.5,930.39,650.33
2016,9,7,9,0,846.0,86.0,0.1,30.0,582.0,953.67,659.31
2016,9,7,9,15,860.0,88.5,0.1,30.5,623.0,979.53,671.28
2016,9,7,9,30,874.0,91.0,0.1,31.0,664.0,1001.88,681.05
2016,9,7,9,45,881.0,94.5,0.1,31.5,698.5,1014.59,685.26
2016,9,7,10,0,888.0,98.0,0.1,32.0,733.0,1023.31,687.42
2016,9,7,10,15,895.5,99.5,0.1,32.0,762.0,1026.23,687.83
2016,9,7,10,30,903.0,101.0,0.1,32.0,791.0,1025.09,686.15
2016,9,7,10,45,909.0,102.0,0.1,32.5,813.0,1017.79,679.78
2016,9,7,11,0,915.0,103.0,0.1,33.0,835.0,1006.4,671.32
2016,9,7,11,15,918.0,103.5,0.1,33.0,849.5,987.56,660.14
2016,9,7,11,30,921.0,104.0,0.1,33.0,864.0,964.81,646.89
2016,9,7,11,45,922.5,104.5,0.1,33.5,870.0,936.91,629.43
2016,9,7,12,0,924.0,105.0,0.1,34.0,876.0,905.36,609.95
2016,9,7,12,15,923.5,105.0,0.1,34.0,875.0,868.2,588.38
2016,9,7,12,30,923.0,105.0,0.1,34.0,874.0,827.84,564.8
2016,9,7,12,45,902.0,115.0,0.15,34.0,859.5,778.29,535.61
2016,9,7,13,0,881.0,125.0,0.2,34.0,845.0,727.2,503.21
2016,9,7,13,15,876.0,124.0,0.2,34.0,828.0,676.26,469.55
2016,9,7,13,30,871.0,123.0,0.2,34.0,811.0,623.46,433.55
2016,9,7,13,45,864.0,121.5,0.2,34.0,786.5,567.58,394.26
2016,9,7,14,0,857.0,120.0,0.2,34.0,762.0,511.85,353.57
2016,9,7,14,15,847.5,118.0,0.2,33.5,730.5,451.17,308.67
2016,9,7,14,30,838.0,116.0,0.2,33.0,699.0,390.19,261.86
2016,9,7,14,45,825.0,113.0,0.2,33.0,661.5,327.41,212.12
2016,9,7,15,0,812.0,110.0,0.2,33.0,624.0,265.35,162.92
2016,9,7,15,15,794.5,107.0,0.2,32.5,581.5,203.54,116.8
2016,9,7,15,30,777.0,104.0,0.2,32.0,539.0,143.56,79.17
2016,9,7,15,45,754.5,100.0,0.2,32.0,492.0,84.83,63.86
2016,9,7,16,0,732.0,96.0,0.2,32.0,445.0,73.99,55.45
2016,9,7,16,15,700.0,91.0,0.2,31.5,395.0,70.78,53.15
2016,9,7,16,30,668.0,86.0,0.2,31.0,345.0,67.51,50.75
2016,9,7,16,45,624.5,79.5,0.2,30.5,294.5,62.94,47.2
2016,9,7,17,0,581.0,73.0,0.2,30.0,244.0,58.33,43.49
2016,9,7,17,15,515.0,64.5,0.25,28.5,194.0,51.89,38.27
2016,9,7,17,30,449.0,56.0,0.3,27.0,144.0,45.44,32.78
2016,9,7,17,45,348.5,44.5,0.35,25.5,100.0,36.27,24.69
2016,9,7,18,0,248.0,33.0,0.4,24.0,56.0,25.16,13.8
2016,9,7,18,15,124.0,16.5,0.4,23.0,28.0,12.98,0.0
2016,9,7,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,5,45,46.0,5.5,0.45,19.0,7.0,0.0,0.0
2016,9,8,6,0,92.0,11.0,0.5,19.0,14.0,58.2,0.0
2016,9,8,6,15,227.5,24.5,0.35,19.5,49.0,197.97,123.3
2016,9,8,6,30,363.0,38.0,0.2,20.0,84.0,317.62,246.09
2016,9,8,6,45,448.0,47.5,0.1,21.0,131.0,406.61,318.55
2016,9,8,7,0,533.0,57.0,0.0,22.0,178.0,502.49,390.9
2016,9,8,7,15,588.5,63.5,0.0,23.0,228.5,577.37,443.5
2016,9,8,7,30,644.0,70.0,0.0,24.0,279.0,654.68,494.81
2016,9,8,7,45,681.5,75.5,0.05,25.0,330.0,716.95,533.44
2016,9,8,8,0,719.0,81.0,0.1,26.0,381.0,779.14,570.6
2016,9,8,8,15,746.5,85.0,0.1,26.5,430.0,824.28,595.96
2016,9,8,8,30,774.0,89.0,0.1,27.0,479.0,873.2,623.18
2016,9,8,8,45,793.5,92.5,0.1,28.0,524.5,911.56,641.84
2016,9,8,9,0,813.0,96.0,0.1,29.0,570.0,947.09,658.44
2016,9,8,9,15,828.0,98.5,0.1,29.5,611.0,973.76,670.8
2016,9,8,9,30,843.0,101.0,0.1,30.0,652.0,996.95,681.14
2016,9,8,9,45,860.5,100.5,0.1,30.5,688.5,1001.99,680.9
2016,9,8,10,0,878.0,100.0,0.1,31.0,725.0,1016.61,686.67
2016,9,8,10,15,886.0,101.5,0.1,31.0,754.0,1019.95,687.24
2016,9,8,10,30,894.0,103.0,0.1,31.0,783.0,1019.26,685.81
2016,9,8,10,45,899.0,104.5,0.1,31.5,805.0,1011.5,679.14
2016,9,8,11,0,904.0,106.0,0.1,32.0,827.0,999.69,670.42
2016,9,8,11,15,907.5,106.5,0.1,32.0,841.0,981.4,659.49
2016,9,8,11,30,911.0,107.0,0.1,32.0,855.0,959.22,646.48
2016,9,8,11,45,913.0,107.5,0.15,32.5,862.0,931.89,630.04
2016,9,8,12,0,915.0,108.0,0.2,33.0,869.0,900.93,611.6
2016,9,8,12,15,914.5,108.0,0.2,33.0,867.5,863.93,589.94
2016,9,8,12,30,914.0,108.0,0.2,33.0,866.0,823.78,566.26
2016,9,8,12,45,897.0,115.5,0.2,33.0,852.5,775.17,536.72
2016,9,8,13,0,880.0,123.0,0.2,33.0,839.0,724.87,504.0
2016,9,8,13,15,875.0,122.0,0.2,32.5,821.5,673.92,471.1
2016,9,8,13,30,870.0,121.0,0.2,32.0,804.0,621.12,435.73
2016,9,8,13,45,861.5,120.0,0.2,32.0,779.0,564.85,395.81
2016,9,8,14,0,853.0,119.0,0.2,32.0,754.0,508.85,354.58
2016,9,8,14,15,843.0,117.0,0.2,31.5,722.5,448.15,309.26
2016,9,8,14,30,833.0,115.0,0.2,31.0,691.0,387.23,262.08
2016,9,8,14,45,818.5,112.5,0.25,31.0,653.5,324.67,212.35
2016,9,8,15,0,804.0,110.0,0.3,31.0,616.0,263.02,163.2
2016,9,8,15,15,786.0,107.0,0.3,30.5,573.0,201.62,116.96
2016,9,8,15,30,768.0,104.0,0.3,30.0,530.0,142.12,79.38
2016,9,8,15,45,744.5,100.0,0.3,30.0,483.5,77.6,58.61
2016,9,8,16,0,721.0,96.0,0.3,30.0,437.0,73.86,55.9
2016,9,8,16,15,688.5,91.0,0.3,29.5,387.0,70.65,53.57
2016,9,8,16,30,656.0,86.0,0.3,29.0,337.0,67.4,51.15
2016,9,8,16,45,611.5,79.0,0.35,28.5,286.5,62.48,47.26
2016,9,8,17,0,567.0,72.0,0.4,28.0,236.0,57.49,43.19
2016,9,8,17,15,500.5,63.5,0.4,27.0,187.0,51.05,37.81
2016,9,8,17,30,434.0,55.0,0.4,26.0,138.0,44.61,32.18
2016,9,8,17,45,334.0,43.0,0.4,25.0,95.0,35.04,23.63
2016,9,8,18,0,234.0,31.0,0.4,24.0,52.0,23.64,12.07
2016,9,8,18,15,117.0,15.5,0.4,23.0,26.0,12.2,0.0
2016,9,8,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,5,45,39.5,5.0,0.65,17.5,6.0,0.0,0.0
2016,9,9,6,0,79.0,10.0,0.6,18.0,12.0,50.59,0.0
2016,9,9,6,15,216.5,24.0,0.5,19.0,47.0,190.21,112.43
2016,9,9,6,30,354.0,38.0,0.4,20.0,82.0,312.75,242.62
2016,9,9,6,45,441.0,47.5,0.3,21.5,129.0,402.95,316.21
2016,9,9,7,0,528.0,57.0,0.2,23.0,176.0,500.16,388.87
2016,9,9,7,15,584.5,64.0,0.15,24.0,226.5,576.36,442.08
2016,9,9,7,30,641.0,71.0,0.1,25.0,277.0,655.07,493.87
2016,9,9,7,45,680.5,76.5,0.1,26.0,328.5,719.02,533.28
2016,9,9,8,0,720.0,82.0,0.1,27.0,380.0,782.99,570.93
2016,9,9,8,15,747.5,86.0,0.1,27.5,429.0,827.9,595.98
2016,9,9,8,30,775.0,90.0,0.1,28.0,478.0,876.84,623.07
2016,9,9,8,45,796.0,93.0,0.1,29.0,524.0,916.06,642.12
2016,9,9,9,0,817.0,96.0,0.1,30.0,570.0,952.46,659.11
2016,9,9,9,15,832.5,99.0,0.1,30.5,611.0,980.23,672.0
2016,9,9,9,30,848.0,102.0,0.1,31.0,652.0,1004.5,682.85
2016,9,9,9,45,862.0,102.5,0.1,31.5,688.0,1006.99,681.09
2016,9,9,10,0,876.0,103.0,0.1,32.0,724.0,1019.09,685.39
2016,9,9,10,15,884.5,104.5,0.1,32.5,753.5,1022.8,684.81
2016,9,9,10,30,893.0,106.0,0.1,33.0,783.0,1022.47,682.19
2016,9,9,10,45,899.5,107.0,0.1,33.5,805.0,1015.51,676.01
2016,9,9,11,0,906.0,108.0,0.1,34.0,827.0,1004.47,667.77
2016,9,9,11,15,909.5,108.5,0.1,34.0,841.5,986.0,656.83
2016,9,9,11,30,913.0,109.0,0.1,34.0,856.0,963.62,643.84
2016,9,9,11,45,915.5,109.0,0.1,34.5,862.5,936.05,626.63
2016,9,9,12,0,918.0,109.0,0.1,35.0,869.0,904.82,607.39
2016,9,9,12,15,917.5,109.0,0.1,35.0,867.5,867.59,585.87
2016,9,9,12,30,917.0,109.0,0.1,35.0,866.0,827.2,562.35
2016,9,9,12,45,900.0,117.0,0.15,35.0,853.0,778.78,533.91
2016,9,9,13,0,883.0,125.0,0.2,35.0,840.0,728.63,502.26
2016,9,9,13,15,878.0,124.0,0.2,35.0,822.5,677.4,468.53
2016,9,9,13,30,873.0,123.0,0.2,35.0,805.0,624.31,432.48
2016,9,9,13,45,866.5,121.0,0.2,35.0,780.5,568.01,393.05
2016,9,9,14,0,860.0,119.0,0.2,35.0,756.0,511.83,352.19
2016,9,9,14,15,850.0,117.0,0.2,34.5,724.5,450.63,307.07
2016,9,9,14,30,840.0,115.0,0.2,34.0,693.0,389.21,260.09
2016,9,9,14,45,827.0,112.0,0.2,34.0,655.0,326.2,210.33
2016,9,9,15,0,814.0,109.0,0.2,34.0,617.0,263.91,161.14
2016,9,9,15,15,796.0,106.0,0.2,33.5,574.0,201.83,115.1
2016,9,9,15,30,778.0,103.0,0.2,33.0,531.0,141.64,77.78
2016,9,9,15,45,754.5,99.0,0.2,32.5,483.5,82.78,62.12
2016,9,9,16,0,731.0,95.0,0.2,32.0,436.0,73.48,55.08
2016,9,9,16,15,697.5,90.0,0.2,31.5,386.0,70.22,52.73
2016,9,9,16,30,664.0,85.0,0.2,31.0,336.0,66.9,50.28
2016,9,9,16,45,618.0,78.0,0.2,30.5,285.0,61.92,46.36
2016,9,9,17,0,572.0,71.0,0.2,30.0,234.0,56.87,42.27
2016,9,9,17,15,503.0,62.5,0.2,28.5,184.5,50.39,36.96
2016,9,9,17,30,434.0,54.0,0.2,27.0,135.0,43.9,31.39
2016,9,9,17,45,328.5,41.5,0.25,26.0,91.5,33.87,22.44
2016,9,9,18,0,223.0,29.0,0.3,25.0,48.0,22.13,10.15
2016,9,9,18,15,111.5,14.5,0.3,24.0,24.0,11.41,0.0
2016,9,9,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,4.5,0.75,17.5,5.5,0.0,0.0
2016,9,10,6,0,61.0,9.0,0.7,18.0,11.0,40.21,0.0
2016,9,10,6,15,199.5,23.5,0.5,19.0,45.0,178.81,98.14
2016,9,10,6,30,338.0,38.0,0.3,20.0,79.0,303.25,234.38
2016,9,10,6,45,427.0,48.0,0.2,21.0,126.0,394.87,309.86
2016,9,10,7,0,516.0,58.0,0.1,22.0,173.0,493.74,384.83
2016,9,10,7,15,574.0,65.5,0.05,23.0,223.5,571.41,439.48
2016,9,10,7,30,632.0,73.0,0.0,24.0,274.0,651.72,492.9
2016,9,10,7,45,670.0,78.5,0.0,25.0,324.5,714.13,531.46
2016,9,10,8,0,708.0,84.0,0.0,26.0,375.0,776.44,568.27
2016,9,10,8,15,736.0,88.5,0.0,27.0,424.0,827.58,596.31
2016,9,10,8,30,764.0,93.0,0.0,28.0,473.0,871.37,618.88
2016,9,10,8,45,782.0,97.5,0.05,29.0,518.0,909.22,637.55
2016,9,10,9,0,800.0,102.0,0.1,30.0,563.0,944.18,654.38
2016,9,10,9,15,815.0,104.5,0.1,30.0,603.5,970.59,667.9
2016,9,10,9,30,830.0,107.0,0.1,30.0,644.0,993.51,679.45
2016,9,10,9,45,838.5,110.5,0.1,30.5,678.0,1007.33,684.37
2016,9,10,10,0,847.0,114.0,0.1,31.0,712.0,1017.23,687.23
2016,9,10,10,15,855.0,116.0,0.1,31.0,740.5,1020.9,688.05
2016,9,10,10,30,863.0,118.0,0.1,31.0,769.0,1006.23,678.53
2016,9,10,10,45,865.5,121.0,0.15,31.5,789.5,997.47,672.35
2016,9,10,11,0,868.0,124.0,0.2,32.0,810.0,984.8,664.04
2016,9,10,11,15,871.0,124.5,0.2,32.0,823.5,966.26,652.9
2016,9,10,11,30,874.0,125.0,0.2,32.0,837.0,943.99,639.74
2016,9,10,11,45,873.0,126.5,0.2,32.5,842.0,915.46,621.69
2016,9,10,12,0,872.0,128.0,0.2,33.0,847.0,883.59,601.77
2016,9,10,12,15,871.0,128.0,0.2,33.0,845.0,847.18,580.34
2016,9,10,12,30,870.0,128.0,0.2,33.0,843.0,807.81,556.99
2016,9,10,12,45,859.0,131.5,0.2,33.0,831.0,761.28,528.03
2016,9,10,13,0,848.0,135.0,0.2,33.0,819.0,720.35,501.03
2016,9,10,13,15,842.5,134.0,0.2,32.5,801.5,668.94,467.76
