Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,30,837.0,133.0,0.2,32.0,784.0,615.81,432.24
2016,9,10,13,45,828.5,132.0,0.2,32.0,759.0,559.63,392.47
2016,9,10,14,0,820.0,131.0,0.2,32.0,734.0,502.57,350.65
2016,9,10,14,15,809.0,128.5,0.2,31.5,702.5,442.66,306.01
2016,9,10,14,30,798.0,126.0,0.2,31.0,671.0,382.76,259.71
2016,9,10,14,45,783.0,123.0,0.25,31.0,633.0,321.59,211.19
2016,9,10,15,0,768.0,120.0,0.3,31.0,595.0,261.48,163.43
2016,9,10,15,15,748.5,116.5,0.3,30.5,552.5,196.36,114.66
2016,9,10,15,30,729.0,113.0,0.3,30.0,510.0,137.83,77.82
2016,9,10,15,45,704.0,108.0,0.3,30.0,463.5,80.71,61.21
2016,9,10,16,0,679.0,103.0,0.3,30.0,417.0,77.94,59.29
2016,9,10,16,15,644.0,97.0,0.3,29.0,368.0,74.22,56.67
2016,9,10,16,30,609.0,91.0,0.3,28.0,319.0,70.44,53.93
2016,9,10,16,45,561.0,83.5,0.35,27.5,269.5,65.3,49.85
2016,9,10,17,0,513.0,76.0,0.4,27.0,220.0,60.11,45.57
2016,9,10,17,15,444.0,66.0,0.4,26.0,172.0,52.69,39.3
2016,9,10,17,30,375.0,56.0,0.4,25.0,124.0,42.55,30.47
2016,9,10,17,45,273.5,42.0,0.4,24.5,83.0,31.86,20.82
2016,9,10,18,0,172.0,28.0,0.4,24.0,42.0,21.21,8.54
2016,9,10,18,15,86.0,14.0,0.4,23.0,21.0,11.02,0.0
2016,9,10,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,6,15,129.5,20.5,0.35,17.5,35.5,128.77,63.37
2016,9,11,6,30,259.0,41.0,0.3,18.0,71.0,255.7,199.02
2016,9,11,6,45,350.5,53.0,0.3,19.0,116.0,344.53,274.13
2016,9,11,7,0,442.0,65.0,0.3,20.0,161.0,447.02,354.72
2016,9,11,7,15,501.0,74.0,0.25,20.5,210.5,524.8,412.3
2016,9,11,7,30,560.0,83.0,0.2,21.0,260.0,605.29,468.37
2016,9,11,7,45,606.0,88.5,0.2,22.0,310.5,672.56,511.89
2016,9,11,8,0,652.0,94.0,0.2,23.0,361.0,740.25,553.71
2016,9,11,8,15,682.5,99.5,0.2,24.0,409.0,793.5,584.19
2016,9,11,8,30,713.0,105.0,0.2,25.0,457.0,845.37,612.83
2016,9,11,8,45,739.5,107.5,0.2,26.0,503.0,887.74,634.56
2016,9,11,9,0,766.0,110.0,0.2,27.0,549.0,921.0,650.22
2016,9,11,9,15,782.5,113.0,0.2,27.5,589.5,949.07,663.85
2016,9,11,9,30,799.0,116.0,0.2,28.0,630.0,973.77,675.39
2016,9,11,9,45,824.5,112.5,0.2,28.5,668.0,996.56,685.79
2016,9,11,10,0,850.0,109.0,0.2,29.0,706.0,1015.5,693.91
2016,9,11,10,15,859.0,110.5,0.2,29.0,735.0,1005.6,686.64
2016,9,11,10,30,868.0,112.0,0.2,29.0,764.0,1005.7,685.89
2016,9,11,10,45,876.5,112.0,0.2,29.5,786.0,999.69,680.18
2016,9,11,11,0,885.0,112.0,0.2,30.0,808.0,989.67,672.38
2016,9,11,11,15,889.0,112.5,0.2,30.0,822.5,971.85,661.54
2016,9,11,11,30,893.0,113.0,0.2,30.0,837.0,950.19,648.64
2016,9,11,11,45,897.0,112.0,0.25,30.0,844.0,923.3,633.65
2016,9,11,12,0,901.0,111.0,0.3,30.0,851.0,892.76,616.5
2016,9,11,12,15,901.0,111.0,0.3,30.0,849.5,856.35,594.76
2016,9,11,12,30,901.0,111.0,0.3,30.0,848.0,816.78,570.98
2016,9,11,12,45,900.5,109.5,0.3,30.0,839.0,772.52,543.77
2016,9,11,13,0,900.0,108.0,0.3,30.0,830.0,725.54,512.77
2016,9,11,13,15,896.0,107.5,0.3,29.5,813.0,674.67,479.23
2016,9,11,13,30,892.0,107.0,0.3,29.0,796.0,621.78,443.09
2016,9,11,13,45,888.5,104.5,0.3,29.0,772.5,565.72,402.54
2016,9,11,14,0,885.0,102.0,0.3,29.0,749.0,508.1,359.35
2016,9,11,14,15,876.5,100.0,0.3,28.5,718.0,447.5,313.05
2016,9,11,14,30,868.0,98.0,0.3,28.0,687.0,386.38,264.6
2016,9,11,14,45,858.5,95.0,0.35,28.0,650.5,323.96,213.69
2016,9,11,15,0,849.0,92.0,0.4,28.0,614.0,257.47,159.71
2016,9,11,15,15,833.5,89.5,0.4,27.5,571.5,194.08,111.11
2016,9,11,15,30,818.0,87.0,0.4,27.0,529.0,132.19,71.78
2016,9,11,15,45,799.0,83.0,0.45,26.5,482.5,71.9,54.92
2016,9,11,16,0,780.0,79.0,0.5,26.0,436.0,69.05,52.97
2016,9,11,16,15,750.5,75.0,0.5,25.0,386.0,65.92,50.73
2016,9,11,16,30,721.0,71.0,0.5,24.0,336.0,62.76,48.4
2016,9,11,16,45,678.5,65.5,0.5,23.5,285.0,53.74,40.86
2016,9,11,17,0,636.0,60.0,0.5,23.0,234.0,49.43,37.23
2016,9,11,17,15,568.5,53.0,0.5,22.0,183.5,43.73,32.29
2016,9,11,17,30,501.0,46.0,0.5,21.0,133.0,38.08,27.16
2016,9,11,17,45,377.5,36.0,0.5,20.0,89.0,29.71,19.35
2016,9,11,18,0,254.0,26.0,0.5,19.0,45.0,21.51,7.51
2016,9,11,18,15,127.0,13.0,0.5,18.5,22.5,10.23,0.0
2016,9,11,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,12,6,15,199.0,18.0,0.55,14.5,41.0,171.03,75.84
2016,9,12,6,30,398.0,36.0,0.5,15.0,82.0,342.45,268.2
2016,9,12,6,45,504.0,43.5,0.45,16.0,132.5,446.23,356.06
2016,9,12,7,0,610.0,51.0,0.4,17.0,183.0,558.29,441.57
2016,9,12,7,15,337.0,86.5,0.4,17.5,162.5,405.56,325.7
2016,9,12,7,30,64.0,122.0,0.4,18.0,142.0,181.19,145.25
2016,9,12,7,45,70.5,143.0,0.4,19.0,169.0,209.29,168.41
2016,9,12,8,0,77.0,164.0,0.4,20.0,196.0,237.41,189.54
2016,9,12,8,15,211.0,176.0,0.35,20.5,277.0,393.16,311.43
2016,9,12,8,30,345.0,188.0,0.3,21.0,358.0,558.79,431.12
2016,9,12,8,45,622.0,134.5,0.3,22.0,475.5,806.61,598.46
2016,9,12,9,0,899.0,81.0,0.3,23.0,593.0,1007.0,717.32
2016,9,12,9,15,912.0,83.0,0.3,23.0,634.5,1031.64,726.96
2016,9,12,9,30,925.0,85.0,0.3,23.0,676.0,1052.54,737.39
2016,9,12,9,45,934.0,86.5,0.3,23.5,711.5,1064.83,741.36
2016,9,12,10,0,943.0,88.0,0.3,24.0,747.0,1072.99,743.15
2016,9,12,10,15,950.0,89.5,0.25,24.0,776.5,1074.89,741.71
2016,9,12,10,30,957.0,91.0,0.2,24.0,806.0,1072.5,738.08
2016,9,12,10,45,961.5,92.0,0.2,24.5,827.5,1062.72,730.08
2016,9,12,11,0,966.0,93.0,0.2,25.0,849.0,1048.67,719.87
2016,9,12,11,15,968.0,93.5,0.2,25.0,863.0,1027.47,707.06
2016,9,12,11,30,970.0,94.0,0.2,25.0,877.0,1002.22,692.03
2016,9,12,11,45,969.5,95.0,0.25,25.5,882.0,971.29,673.37
2016,9,12,12,0,969.0,96.0,0.3,26.0,887.0,936.65,652.55
2016,9,12,12,15,967.5,96.0,0.3,26.0,884.5,896.66,628.66
2016,9,12,12,30,966.0,96.0,0.3,26.0,882.0,853.42,602.59
2016,9,12,12,45,956.0,99.0,0.3,26.0,869.5,803.64,572.16
2016,9,12,13,0,946.0,102.0,0.3,26.0,857.0,751.65,537.74
2016,9,12,13,15,940.5,101.0,0.3,26.0,838.0,697.09,500.53
2016,9,12,13,30,935.0,100.0,0.3,26.0,819.0,640.58,460.76
2016,9,12,13,45,924.5,100.5,0.3,26.0,792.0,580.97,417.39
2016,9,12,14,0,914.0,101.0,0.3,26.0,765.0,520.4,371.72
2016,9,12,14,15,903.5,99.0,0.3,25.5,732.0,457.18,323.08
2016,9,12,14,30,893.0,97.0,0.3,25.0,699.0,393.65,272.32
2016,9,12,14,45,875.0,96.5,0.3,25.0,658.5,329.06,219.18
2016,9,12,15,0,857.0,96.0,0.3,25.0,618.0,261.58,164.1
2016,9,12,15,15,838.5,93.0,0.3,24.5,573.5,196.71,114.17
2016,9,12,15,30,820.0,90.0,0.3,24.0,529.0,133.78,74.03
2016,9,12,15,45,791.0,87.5,0.3,24.0,480.0,74.98,58.06
2016,9,12,16,0,762.0,85.0,0.3,24.0,431.0,73.14,56.88
2016,9,12,16,15,728.0,80.5,0.3,23.5,379.5,64.42,49.77
2016,9,12,16,30,694.0,76.0,0.3,23.0,328.0,61.17,47.26
2016,9,12,16,45,640.5,71.0,0.3,22.5,275.5,57.29,44.1
2016,9,12,17,0,587.0,66.0,0.3,22.0,223.0,53.47,40.86
2016,9,12,17,15,513.5,57.5,0.3,21.0,173.5,46.8,35.05
2016,9,12,17,30,440.0,49.0,0.3,20.0,124.0,40.15,29.01
2016,9,12,17,45,313.0,37.0,0.3,19.0,81.0,30.31,19.79
2016,9,12,18,0,186.0,25.0,0.3,18.0,38.0,19.04,4.09
2016,9,12,18,15,93.0,12.5,0.3,17.0,19.0,9.83,0.0
2016,9,12,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,6,15,128.0,19.5,0.5,13.5,34.0,125.73,44.5
2016,9,13,6,30,256.0,39.0,0.4,14.0,68.0,253.4,198.94
2016,9,13,6,45,343.5,52.5,0.35,15.0,112.5,341.64,275.71
2016,9,13,7,0,431.0,66.0,0.3,16.0,157.0,441.59,355.62
2016,9,13,7,15,215.5,73.5,0.25,16.5,119.0,271.91,221.78
2016,9,13,7,30,0.0,81.0,0.2,17.0,81.0,66.22,49.91
2016,9,13,7,45,0.0,96.5,0.2,18.0,96.5,79.52,61.28
2016,9,13,8,0,0.0,112.0,0.2,19.0,112.0,92.76,71.72
2016,9,13,8,15,68.5,161.5,0.2,19.5,195.0,222.69,178.05
2016,9,13,8,30,137.0,211.0,0.2,20.0,278.0,367.28,288.4
2016,9,13,8,45,441.5,165.5,0.2,21.0,410.5,656.16,499.48
2016,9,13,9,0,746.0,120.0,0.2,22.0,543.0,922.95,668.49
2016,9,13,9,15,763.0,123.5,0.2,22.5,583.5,951.52,678.72
2016,9,13,9,30,780.0,127.0,0.2,23.0,624.0,968.93,686.03
2016,9,13,9,45,804.5,124.5,0.25,23.5,661.5,991.94,698.0
2016,9,13,10,0,829.0,122.0,0.3,24.0,699.0,1011.07,707.6
2016,9,13,10,15,838.0,123.5,0.3,24.0,727.5,1014.95,708.44
2016,9,13,10,30,847.0,125.0,0.3,24.0,756.0,1014.8,707.28
2016,9,13,10,45,854.5,126.0,0.3,24.5,777.5,1008.53,701.31
2016,9,13,11,0,862.0,127.0,0.3,25.0,799.0,998.18,693.16
2016,9,13,11,15,866.0,128.0,0.3,25.0,813.0,966.66,673.82
2016,9,13,11,30,870.0,129.0,0.3,25.0,827.0,945.58,661.15
2016,9,13,11,45,872.5,128.5,0.3,25.5,833.5,918.03,643.14
2016,9,13,12,0,875.0,128.0,0.3,26.0,840.0,887.02,623.14
2016,9,13,12,15,874.5,128.0,0.3,26.0,838.0,850.63,601.02
2016,9,13,12,30,874.0,128.0,0.3,26.0,836.0,811.22,576.91
2016,9,13,12,45,876.5,124.5,0.3,26.5,827.0,768.13,548.39
2016,9,13,13,0,879.0,121.0,0.3,27.0,818.0,722.18,516.64
2016,9,13,13,15,873.5,120.0,0.3,26.5,800.0,670.56,482.2
2016,9,13,13,30,868.0,119.0,0.3,26.0,782.0,617.16,445.3
2016,9,13,13,45,857.0,119.0,0.3,26.0,756.5,562.73,405.36
2016,9,13,14,0,846.0,119.0,0.3,26.0,731.0,503.75,360.88
2016,9,13,14,15,835.5,117.0,0.3,26.0,699.0,442.93,313.5
2016,9,13,14,30,825.0,115.0,0.3,26.0,667.0,382.0,264.47
2016,9,13,14,45,808.0,113.5,0.35,26.0,628.5,319.76,213.82
2016,9,13,15,0,791.0,112.0,0.4,26.0,590.0,258.76,164.19
2016,9,13,15,15,771.5,108.5,0.4,25.5,547.0,197.41,117.28
2016,9,13,15,30,752.0,105.0,0.4,25.0,504.0,132.47,75.27
2016,9,13,15,45,725.5,100.5,0.4,24.5,457.0,76.59,59.35
2016,9,13,16,0,699.0,96.0,0.4,24.0,410.0,73.91,57.56
2016,9,13,16,15,664.0,90.5,0.4,23.5,360.5,70.34,54.84
2016,9,13,16,30,629.0,85.0,0.4,23.0,311.0,66.73,52.01
2016,9,13,16,45,582.0,77.5,0.4,22.5,261.0,61.42,47.64
2016,9,13,17,0,535.0,70.0,0.4,22.0,211.0,56.06,43.06
2016,9,13,17,15,461.0,60.5,0.35,21.0,162.5,48.8,36.73
2016,9,13,17,30,387.0,51.0,0.3,20.0,114.0,41.53,30.12
2016,9,13,17,45,275.0,37.0,0.3,19.5,74.0,28.24,17.82
2016,9,13,18,0,163.0,23.0,0.3,19.0,34.0,17.5,0.58
2016,9,13,18,15,81.5,11.5,0.3,18.0,17.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,14,6,15,181.5,16.5,0.15,14.0,36.5,157.39,40.78
2016,9,14,6,30,363.0,33.0,0.1,15.0,73.0,318.73,246.34
2016,9,14,6,45,459.5,42.0,0.1,16.0,120.0,415.62,329.9
2016,9,14,7,0,556.0,51.0,0.1,17.0,167.0,520.64,411.0
2016,9,14,7,15,613.5,57.5,0.1,17.5,218.5,598.25,467.83
2016,9,14,7,30,671.0,64.0,0.1,18.0,270.0,678.43,523.41
2016,9,14,7,45,712.0,68.0,0.1,19.0,321.5,737.34,560.35
2016,9,14,8,0,753.0,72.0,0.1,20.0,373.0,802.12,599.59
2016,9,14,8,15,780.0,76.0,0.1,20.5,422.0,853.1,629.17
2016,9,14,8,30,807.0,80.0,0.1,21.0,471.0,902.16,656.76
2016,9,14,8,45,828.0,82.5,0.1,22.0,517.0,941.1,675.98
2016,9,14,9,0,849.0,85.0,0.1,23.0,563.0,977.13,693.06
2016,9,14,9,15,863.5,87.0,0.1,23.5,604.0,990.19,697.25
2016,9,14,9,30,878.0,89.0,0.1,24.0,645.0,1011.98,707.17
2016,9,14,9,45,892.5,89.0,0.15,24.5,681.0,1027.64,714.14
2016,9,14,10,0,907.0,89.0,0.2,25.0,717.0,1039.44,719.13
2016,9,14,10,15,914.5,90.5,0.2,25.0,745.5,1041.82,719.14
2016,9,14,10,30,922.0,92.0,0.2,25.0,774.0,1040.04,717.03
2016,9,14,10,45,926.5,93.0,0.2,25.5,795.5,1030.53,709.19
2016,9,14,11,0,931.0,94.0,0.2,26.0,817.0,1016.89,699.22
2016,9,14,11,15,934.0,94.5,0.2,26.0,830.5,997.19,687.22
2016,9,14,11,30,937.0,95.0,0.2,26.0,844.0,973.54,673.04
2016,9,14,11,45,937.0,95.5,0.25,26.5,849.5,943.32,654.68
2016,9,14,12,0,937.0,96.0,0.3,27.0,855.0,909.51,634.24
2016,9,14,12,15,936.0,96.0,0.3,27.0,852.5,870.95,611.07
2016,9,14,12,30,935.0,96.0,0.3,27.0,850.0,829.21,585.8
2016,9,14,12,45,928.0,97.5,0.3,27.0,838.5,781.46,556.48
2016,9,14,13,0,921.0,99.0,0.3,27.0,827.0,731.39,523.16
2016,9,14,13,15,916.0,98.5,0.3,27.0,808.5,678.74,487.11
2016,9,14,13,30,911.0,98.0,0.3,27.0,790.0,624.14,448.55
2016,9,14,13,45,902.5,97.5,0.3,27.0,764.0,565.99,406.15
2016,9,14,14,0,894.0,97.0,0.3,27.0,738.0,506.76,361.4
2016,9,14,14,15,884.0,95.0,0.3,26.5,706.0,444.89,313.73
2016,9,14,14,30,874.0,93.0,0.3,26.0,674.0,382.7,263.98
2016,9,14,14,45,859.0,91.5,0.35,26.0,635.0,319.41,212.05
2016,9,14,15,0,844.0,90.0,0.4,26.0,596.0,252.77,157.7
2016,9,14,15,15,826.0,87.5,0.4,25.5,552.5,189.27,108.86
2016,9,14,15,30,808.0,85.0,0.4,25.0,509.0,127.62,69.89
2016,9,14,15,45,783.5,81.5,0.4,25.0,461.5,70.67,54.3
2016,9,14,16,0,759.0,78.0,0.4,25.0,414.0,68.06,52.42
2016,9,14,16,15,726.0,73.5,0.4,24.5,364.0,64.5,49.69
2016,9,14,16,30,693.0,69.0,0.4,24.0,314.0,60.91,46.85
2016,9,14,16,45,645.5,63.5,0.4,23.5,263.0,51.94,39.32
2016,9,14,17,0,598.0,58.0,0.4,23.0,212.0,47.61,35.62
2016,9,14,17,15,525.0,50.5,0.4,22.0,163.5,41.52,30.29
2016,9,14,17,30,452.0,43.0,0.4,21.0,115.0,35.48,24.76
2016,9,14,17,45,333.0,31.5,0.4,20.0,73.5,25.96,15.66
2016,9,14,18,0,214.0,20.0,0.4,19.0,32.0,16.47,0.0
2016,9,14,18,15,107.0,10.0,0.4,18.5,16.0,7.87,0.0
2016,9,14,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,183.5,15.5,0.7,16.0,35.0,156.65,20.21
2016,9,15,6,30,367.0,31.0,0.5,17.0,70.0,320.35,245.8
2016,9,15,6,45,460.5,40.0,0.35,18.0,116.5,415.09,328.35
2016,9,15,7,0,554.0,49.0,0.2,19.0,163.0,517.92,406.53
2016,9,15,7,15,612.0,55.0,0.15,20.0,214.0,595.1,461.6
2016,9,15,7,30,670.0,61.0,0.1,21.0,265.0,669.3,511.21
2016,9,15,7,45,709.0,66.0,0.1,22.0,316.0,733.66,551.7
2016,9,15,8,0,748.0,71.0,0.1,23.0,367.0,797.73,590.01
2016,9,15,8,15,775.0,74.5,0.05,23.5,416.0,847.89,618.23
2016,9,15,8,30,802.0,78.0,0.0,24.0,465.0,896.14,644.7
2016,9,15,8,45,822.0,81.0,0.0,25.0,510.5,934.58,663.4
2016,9,15,9,0,842.0,84.0,0.0,26.0,556.0,970.1,679.97
2016,9,15,9,15,856.5,86.0,0.0,26.5,596.5,983.03,684.05
2016,9,15,9,30,871.0,88.0,0.0,27.0,637.0,1004.7,693.79
2016,9,15,9,45,880.5,90.5,0.05,27.5,672.0,1018.17,698.91
2016,9,15,10,0,890.0,93.0,0.1,28.0,707.0,1027.69,702.25
2016,9,15,10,15,897.5,94.5,0.1,28.0,735.0,1029.98,702.27
2016,9,15,10,30,905.0,96.0,0.1,28.0,763.0,1028.19,700.18
2016,9,15,10,45,910.0,97.5,0.1,28.5,784.5,1019.78,693.08
2016,9,15,11,0,915.0,99.0,0.1,29.0,806.0,1007.27,683.86
2016,9,15,11,15,918.5,99.5,0.1,29.0,819.5,988.2,672.36
2016,9,15,11,30,922.0,100.0,0.1,29.0,833.0,965.2,658.74
2016,9,15,11,45,922.0,101.0,0.15,29.5,838.5,935.74,640.86
2016,9,15,12,0,922.0,102.0,0.2,30.0,844.0,902.72,621.03
2016,9,15,12,15,921.0,102.0,0.2,30.0,842.0,864.51,598.38
2016,9,15,12,30,920.0,102.0,0.2,30.0,840.0,823.17,573.69
2016,9,15,12,45,910.0,105.5,0.2,30.0,827.5,775.5,544.63
2016,9,15,13,0,900.0,109.0,0.2,30.0,815.0,725.73,511.85
2016,9,15,13,15,895.0,108.0,0.2,30.0,797.0,673.43,476.57
2016,9,15,13,30,890.0,107.0,0.2,30.0,779.0,619.25,438.88
2016,9,15,13,45,883.0,105.0,0.25,30.0,754.0,561.56,397.96
2016,9,15,14,0,876.0,103.0,0.3,30.0,729.0,502.71,354.55
2016,9,15,14,15,866.0,101.5,0.3,29.5,696.5,442.14,308.37
2016,9,15,14,30,856.0,100.0,0.3,29.0,664.0,379.48,258.97
2016,9,15,14,45,842.5,97.5,0.3,29.0,626.0,315.69,207.12
2016,9,15,15,0,829.0,95.0,0.3,29.0,588.0,252.68,156.05
2016,9,15,15,15,810.5,92.0,0.3,28.5,544.5,189.59,108.32
2016,9,15,15,30,792.0,89.0,0.3,28.0,501.0,128.46,70.37
2016,9,15,15,45,767.5,85.0,0.35,28.0,454.0,72.9,55.46
2016,9,15,16,0,743.0,81.0,0.4,28.0,407.0,70.03,53.39
2016,9,15,16,15,708.5,76.5,0.4,27.0,357.0,61.47,46.61
2016,9,15,16,30,674.0,72.0,0.4,26.0,307.0,58.17,44.14
2016,9,15,16,45,624.0,66.0,0.4,25.5,256.0,53.55,40.34
2016,9,15,17,0,574.0,60.0,0.4,25.0,205.0,48.93,36.41
2016,9,15,17,15,497.5,52.0,0.4,23.5,156.5,42.52,30.89
2016,9,15,17,30,421.0,44.0,0.4,22.0,108.0,36.17,25.15
2016,9,15,17,45,295.5,31.5,0.4,21.0,68.0,25.87,15.21
2016,9,15,18,0,170.0,19.0,0.4,20.0,28.0,15.58,0.0
2016,9,15,18,15,85.0,9.5,0.4,19.0,14.0,7.47,0.0
2016,9,15,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,15.0,0.65,17.5,34.5,161.56,0.0
2016,9,16,6,30,387.0,30.0,0.5,19.0,69.0,333.56,251.99
2016,9,16,6,45,482.0,38.0,0.4,20.5,116.5,429.02,335.42
2016,9,16,7,0,577.0,46.0,0.3,22.0,164.0,532.64,413.04
2016,9,16,7,15,634.5,52.0,0.25,23.0,215.5,604.57,463.79
2016,9,16,7,30,692.0,58.0,0.2,24.0,267.0,685.47,517.43
2016,9,16,7,45,730.0,62.5,0.15,25.0,318.0,749.01,555.99
2016,9,16,8,0,768.0,67.0,0.1,26.0,369.0,812.13,592.36
2016,9,16,8,15,795.5,70.5,0.05,26.5,419.0,863.23,620.65
2016,9,16,8,30,823.0,74.0,0.0,27.0,469.0,912.4,647.14
2016,9,16,8,45,842.0,77.0,0.0,28.0,514.5,950.22,665.0
2016,9,16,9,0,861.0,80.0,0.0,29.0,560.0,972.93,673.52
2016,9,16,9,15,875.5,82.5,0.0,29.5,601.5,998.94,685.48
2016,9,16,9,30,890.0,85.0,0.0,30.0,643.0,1021.36,695.18
2016,9,16,9,45,900.0,87.0,0.0,31.0,678.0,1034.78,698.3
2016,9,16,10,0,910.0,89.0,0.0,32.0,713.0,1044.2,699.33
2016,9,16,10,15,917.5,90.5,0.0,32.0,741.5,1046.37,699.25
2016,9,16,10,30,925.0,92.0,0.0,32.0,770.0,1044.38,697.08
2016,9,16,10,45,930.0,93.0,0.05,32.5,791.5,1035.12,689.98
2016,9,16,11,0,935.0,94.0,0.1,33.0,813.0,1021.71,681.09
2016,9,16,11,15,938.0,94.5,0.1,33.0,826.5,1001.72,669.31
2016,9,16,11,30,941.0,95.0,0.1,33.0,840.0,977.76,655.42
2016,9,16,11,45,941.5,96.0,0.1,33.5,845.5,948.19,637.05
2016,9,16,12,0,942.0,97.0,0.1,34.0,851.0,914.96,616.64
2016,9,16,12,15,941.0,96.5,0.1,34.0,849.0,875.51,593.79
2016,9,16,12,30,940.0,96.0,0.1,34.0,847.0,832.89,568.92
2016,9,16,12,45,934.0,97.5,0.15,34.0,835.5,785.48,541.52
2016,9,16,13,0,928.0,99.0,0.2,34.0,824.0,735.65,510.13
2016,9,16,13,15,923.5,98.5,0.2,34.0,806.0,682.8,475.08
2016,9,16,13,30,919.0,98.0,0.2,34.0,788.0,627.93,437.54
2016,9,16,13,45,911.0,97.0,0.2,34.0,762.0,569.03,395.94
2016,9,16,14,0,903.0,96.0,0.2,34.0,736.0,508.99,351.99
2016,9,16,14,15,893.5,94.5,0.2,33.5,703.5,447.08,305.69
2016,9,16,14,30,884.0,93.0,0.2,33.0,671.0,384.75,257.27
2016,9,16,14,45,870.0,91.0,0.2,33.0,632.5,320.63,205.99
2016,9,16,15,0,856.0,89.0,0.2,33.0,594.0,253.11,152.49
2016,9,16,15,15,838.0,86.0,0.2,32.5,550.0,188.41,104.44
2016,9,16,15,30,820.0,83.0,0.2,32.0,506.0,125.6,66.27
2016,9,16,15,45,794.0,80.5,0.25,31.5,458.0,70.26,52.45
2016,9,16,16,0,768.0,78.0,0.3,31.0,410.0,68.32,51.29
2016,9,16,16,15,733.5,73.5,0.3,30.0,359.0,64.72,48.69
2016,9,16,16,30,699.0,69.0,0.3,29.0,308.0,56.42,42.08
2016,9,16,16,45,646.0,63.5,0.3,28.0,256.5,52.02,38.6
2016,9,16,17,0,593.0,58.0,0.3,27.0,205.0,47.65,34.97
2016,9,16,17,15,514.5,50.0,0.3,26.0,156.0,41.14,29.33
2016,9,16,17,30,436.0,42.0,0.3,25.0,107.0,34.7,23.48
2016,9,16,17,45,303.5,30.0,0.35,24.0,66.5,24.72,13.68
2016,9,16,18,0,171.0,18.0,0.4,23.0,26.0,14.8,0.0
2016,9,16,18,15,85.5,9.0,0.4,22.0,13.0,7.08,0.0
2016,9,16,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,6,15,185.0,14.5,0.65,18.5,33.0,155.19,0.0
2016,9,17,6,30,370.0,29.0,0.5,20.0,66.0,322.31,240.77
2016,9,17,6,45,466.0,37.0,0.4,21.5,112.0,417.59,325.32
2016,9,17,7,0,562.0,45.0,0.3,23.0,158.0,521.29,403.16
2016,9,17,7,15,619.5,51.0,0.25,24.0,208.5,592.65,453.65
2016,9,17,7,30,677.0,57.0,0.2,25.0,259.0,672.97,507.05
2016,9,17,7,45,715.5,61.5,0.15,26.0,309.5,736.37,545.67
2016,9,17,8,0,754.0,66.0,0.1,27.0,360.0,799.46,582.15
2016,9,17,8,15,689.5,89.0,0.05,27.5,385.0,794.73,574.9
2016,9,17,8,30,625.0,112.0,0.0,28.0,410.0,777.18,560.6
2016,9,17,8,45,620.5,127.0,0.0,29.0,447.0,802.14,572.91
2016,9,17,9,0,616.0,142.0,0.0,30.0,484.0,823.61,582.14
2016,9,17,9,15,646.5,145.5,0.0,30.5,528.0,864.23,604.27
2016,9,17,9,30,677.0,149.0,0.0,31.0,572.0,902.16,624.06
2016,9,17,9,45,787.0,116.5,0.0,32.0,634.0,968.74,659.19
2016,9,17,10,0,897.0,84.0,0.0,33.0,696.0,1025.76,687.2
2016,9,17,10,15,904.5,85.5,0.0,33.5,724.5,1028.03,685.01
2016,9,17,10,30,912.0,87.0,0.0,34.0,753.0,1026.18,681.54
2016,9,17,10,45,916.5,88.5,0.05,34.5,773.5,1017.19,674.63
2016,9,17,11,0,921.0,90.0,0.1,35.0,794.0,1004.11,665.95
2016,9,17,11,15,924.0,90.5,0.1,35.0,808.0,984.43,654.38
2016,9,17,11,30,927.0,91.0,0.1,35.0,822.0,960.84,640.74
2016,9,17,11,45,927.0,92.0,0.1,35.0,827.0,931.25,623.7
2016,9,17,12,0,927.0,93.0,0.1,35.0,832.0,898.1,604.61
2016,9,17,12,15,926.5,93.0,0.1,35.0,830.0,860.12,582.6
2016,9,17,12,30,926.0,93.0,0.1,35.0,828.0,818.96,558.55
2016,9,17,12,45,912.0,99.0,0.15,35.0,815.0,770.55,530.45
2016,9,17,13,0,898.0,105.0,0.2,35.0,802.0,720.26,498.55
2016,9,17,13,15,893.0,104.0,0.2,35.0,784.0,667.99,463.92
2016,9,17,13,30,888.0,103.0,0.2,35.0,766.0,613.85,426.91
2016,9,17,13,45,880.0,102.0,0.2,35.0,740.5,556.52,386.44
2016,9,17,14,0,872.0,101.0,0.2,35.0,715.0,498.12,343.71
2016,9,17,14,15,861.5,99.5,0.2,34.5,683.0,437.52,298.5
2016,9,17,14,30,851.0,98.0,0.2,34.0,651.0,374.89,250.17
2016,9,17,14,45,837.0,95.5,0.25,34.0,613.0,311.25,199.74
2016,9,17,15,0,823.0,93.0,0.3,34.0,575.0,248.46,150.04
2016,9,17,15,15,804.5,90.0,0.3,33.5,531.5,185.76,103.62
2016,9,17,15,30,786.0,87.0,0.3,33.0,488.0,125.03,66.96
2016,9,17,15,45,759.0,83.5,0.3,32.5,440.5,71.78,53.49
2016,9,17,16,0,732.0,80.0,0.3,32.0,393.0,69.2,51.8
2016,9,17,16,15,696.0,75.5,0.3,31.0,343.5,60.67,45.13
2016,9,17,16,30,660.0,71.0,0.3,30.0,294.0,57.34,42.68
2016,9,17,16,45,608.0,65.0,0.3,29.5,243.5,52.71,38.91
2016,9,17,17,0,556.0,59.0,0.3,29.0,193.0,48.09,35.0
2016,9,17,17,15,475.5,50.5,0.35,27.5,145.5,41.29,29.2
2016,9,17,17,30,395.0,42.0,0.4,26.0,98.0,34.53,23.13
2016,9,17,17,45,265.0,29.0,0.5,25.0,60.0,23.81,12.38
2016,9,17,18,0,135.0,16.0,0.6,24.0,22.0,12.59,0.0
2016,9,17,18,15,67.5,8.0,0.6,23.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,13.5,0.75,22.0,31.5,153.21,0.0
2016,9,18,6,30,370.0,27.0,0.6,23.0,63.0,321.08,235.07
2016,9,18,6,45,465.5,35.0,0.45,24.0,108.5,415.73,320.65
2016,9,18,7,0,561.0,43.0,0.3,25.0,154.0,512.75,393.67
2016,9,18,7,15,618.5,48.5,0.25,26.0,203.5,590.06,448.3
2016,9,18,7,30,676.0,54.0,0.2,27.0,253.0,669.63,500.83
2016,9,18,7,45,714.5,58.0,0.15,28.0,303.0,732.21,538.74
2016,9,18,8,0,753.0,62.0,0.1,29.0,353.0,794.52,574.54
2016,9,18,8,15,779.0,65.0,0.1,29.5,401.0,842.97,601.7
2016,9,18,8,30,805.0,68.0,0.1,30.0,449.0,889.51,626.96
2016,9,18,8,45,825.0,70.0,0.1,31.0,493.5,914.97,637.44
2016,9,18,9,0,845.0,72.0,0.1,32.0,538.0,948.82,653.01
2016,9,18,9,15,859.0,74.0,0.1,32.5,578.0,973.52,664.07
2016,9,18,9,30,873.0,76.0,0.1,33.0,618.0,994.72,673.14
2016,9,18,9,45,885.5,76.5,0.15,33.5,652.5,1008.8,678.98
2016,9,18,10,0,898.0,77.0,0.2,34.0,687.0,1019.02,682.93
2016,9,18,10,15,905.5,78.5,0.2,34.0,715.0,1021.35,682.96
2016,9,18,10,30,913.0,80.0,0.2,34.0,743.0,1019.57,680.93
2016,9,18,10,45,918.5,80.5,0.2,34.5,764.0,1010.48,673.54
2016,9,18,11,0,924.0,81.0,0.2,35.0,785.0,997.3,664.09
2016,9,18,11,15,927.0,81.5,0.2,35.0,798.0,977.66,652.49
2016,9,18,11,30,930.0,82.0,0.2,35.0,811.0,954.1,638.78
2016,9,18,11,45,931.5,82.5,0.25,35.0,817.0,925.35,623.07
2016,9,18,12,0,933.0,83.0,0.3,35.0,823.0,892.95,605.2
2016,9,18,12,15,932.5,82.5,0.3,35.0,820.5,854.37,582.61
2016,9,18,12,30,932.0,82.0,0.3,35.0,818.0,812.6,557.97
2016,9,18,12,45,928.5,82.5,0.3,35.0,807.5,766.61,530.49
2016,9,18,13,0,925.0,83.0,0.3,35.0,797.0,718.04,499.34
2016,9,18,13,15,921.0,82.5,0.3,35.0,779.5,665.85,464.46
2016,9,18,13,30,917.0,82.0,0.3,35.0,762.0,611.61,427.07
2016,9,18,13,45,910.5,81.0,0.3,35.0,737.0,553.8,385.94
2016,9,18,14,0,904.0,80.0,0.3,35.0,712.0,494.72,342.33
2016,9,18,14,15,894.5,78.5,0.3,34.5,680.0,432.98,295.85
2016,9,18,14,30,885.0,77.0,0.3,34.0,648.0,370.85,247.3
2016,9,18,14,45,872.5,75.5,0.3,34.0,610.5,307.77,196.46
2016,9,18,15,0,860.0,74.0,0.3,34.0,573.0,245.19,146.31
2016,9,18,15,15,843.5,71.5,0.3,33.5,530.0,182.02,99.37
2016,9,18,15,30,827.0,69.0,0.3,33.0,487.0,120.41,62.45
2016,9,18,15,45,803.5,66.5,0.35,32.5,440.0,60.51,44.34
2016,9,18,16,0,780.0,64.0,0.4,32.0,393.0,58.27,42.87
2016,9,18,16,15,748.0,60.0,0.4,31.5,343.5,54.75,40.17
2016,9,18,16,30,716.0,56.0,0.4,31.0,294.0,51.19,37.38
2016,9,18,16,45,668.0,51.5,0.4,30.5,244.0,47.01,33.97
2016,9,18,17,0,620.0,47.0,0.4,30.0,194.0,42.87,30.46
2016,9,18,17,15,543.0,40.5,0.4,29.0,146.0,36.84,25.24
2016,9,18,17,30,466.0,34.0,0.4,28.0,98.0,28.44,17.81
2016,9,18,17,45,330.0,24.0,0.4,27.0,59.5,19.9,8.72
2016,9,18,18,0,194.0,14.0,0.4,26.0,21.0,11.02,0.0
2016,9,18,18,15,97.0,7.0,0.4,25.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,6,15,202.0,12.5,0.65,20.5,31.5,161.69,0.0
2016,9,19,6,30,404.0,25.0,0.5,21.0,63.0,333.78,243.12
2016,9,19,6,45,498.0,32.0,0.4,22.0,108.5,429.6,332.37
2016,9,19,7,0,592.0,39.0,0.3,23.0,154.0,532.79,410.7
2016,9,19,7,15,648.0,44.0,0.3,24.0,204.0,609.2,465.44
2016,9,19,7,30,704.0,49.0,0.3,25.0,254.0,687.83,518.25
2016,9,19,7,45,741.0,52.5,0.3,26.0,304.0,749.21,556.29
2016,9,19,8,0,778.0,56.0,0.3,27.0,354.0,810.21,592.2
2016,9,19,8,15,803.5,58.5,0.25,27.5,402.5,847.51,611.65
2016,9,19,8,30,829.0,61.0,0.2,28.0,451.0,893.06,635.87
2016,9,19,8,45,848.0,63.5,0.2,29.0,496.0,929.94,653.5
2016,9,19,9,0,867.0,66.0,0.2,30.0,541.0,963.91,669.02
2016,9,19,9,15,880.5,67.5,0.2,30.5,581.0,987.76,679.61
2016,9,19,9,30,894.0,69.0,0.2,31.0,621.0,1008.04,688.18
2016,9,19,9,45,901.5,72.0,0.2,31.5,655.0,1020.28,692.14
2016,9,19,10,0,909.0,75.0,0.2,32.0,689.0,1028.46,693.97
2016,9,19,10,15,916.5,76.5,0.2,32.0,717.5,1030.68,693.96
2016,9,19,10,30,924.0,78.0,0.2,32.0,746.0,1028.74,691.81
2016,9,19,10,45,928.5,79.0,0.2,32.5,766.5,1019.03,684.02
2016,9,19,11,0,933.0,80.0,0.2,33.0,787.0,1005.2,674.14
2016,9,19,11,15,936.5,80.5,0.2,33.0,801.0,985.76,662.59
2016,9,19,11,30,940.0,81.0,0.2,33.0,815.0,962.33,648.88
2016,9,19,11,45,940.5,82.0,0.25,33.5,820.0,932.85,631.36
2016,9,19,12,0,941.0,83.0,0.3,34.0,825.0,899.72,611.76
2016,9,19,12,15,940.5,83.0,0.3,34.0,823.0,861.26,589.21
2016,9,19,12,30,940.0,83.0,0.3,34.0,821.0,819.56,564.57
2016,9,19,12,45,931.5,86.0,0.3,34.0,809.5,771.88,535.99
2016,9,19,13,0,923.0,89.0,0.3,34.0,798.0,721.94,503.74
2016,9,19,13,15,919.0,88.5,0.3,33.5,780.5,669.66,469.68
2016,9,19,13,30,915.0,88.0,0.3,33.0,763.0,615.33,432.92
2016,9,19,13,45,910.5,86.0,0.3,33.0,738.0,557.61,391.57
2016,9,19,14,0,906.0,84.0,0.3,33.0,713.0,498.43,347.58
2016,9,19,14,15,897.0,82.5,0.3,32.5,681.5,436.63,300.7
2016,9,19,14,30,888.0,81.0,0.3,32.0,650.0,374.38,251.69
2016,9,19,14,45,877.5,78.5,0.35,32.0,612.5,310.73,200.21
2016,9,19,15,0,867.0,76.0,0.4,32.0,575.0,247.37,149.11
2016,9,19,15,15,850.0,74.0,0.4,31.5,531.5,183.96,101.62
2016,9,19,15,30,833.0,72.0,0.4,31.0,488.0,122.13,64.47
2016,9,19,15,45,809.5,69.0,0.4,30.5,441.0,62.41,46.34
2016,9,19,16,0,786.0,66.0,0.4,30.0,394.0,59.85,44.58
2016,9,19,16,15,752.5,62.0,0.4,29.0,343.5,56.33,41.97
2016,9,19,16,30,719.0,58.0,0.4,28.0,293.0,52.79,39.25
2016,9,19,16,45,670.0,53.0,0.4,27.5,242.5,48.25,35.49
2016,9,19,17,0,621.0,48.0,0.4,27.0,192.0,43.72,31.59
2016,9,19,17,15,541.0,41.0,0.4,26.0,143.5,34.35,23.46
2016,9,19,17,30,461.0,34.0,0.4,25.0,95.0,28.44,17.99
2016,9,19,17,45,319.5,23.5,0.4,24.0,56.5,19.49,7.77
2016,9,19,18,0,178.0,13.0,0.4,23.0,18.0,10.23,0.0
2016,9,19,18,15,89.0,6.5,0.4,22.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,165.5,14.5,0.45,16.5,29.5,113.24,0.0
2016,9,20,6,30,331.0,29.0,0.4,17.0,59.0,299.3,218.15
2016,9,20,6,45,441.5,37.5,0.4,18.0,105.0,404.35,318.38
2016,9,20,7,0,552.0,46.0,0.4,19.0,151.0,519.08,407.98
2016,9,20,7,15,613.5,52.0,0.4,19.5,201.5,599.1,467.53
2016,9,20,7,30,675.0,58.0,0.4,20.0,252.0,676.26,521.76
2016,9,20,7,45,719.5,61.0,0.4,21.0,303.5,743.09,564.79
2016,9,20,8,0,764.0,64.0,0.4,22.0,355.0,809.78,605.5
2016,9,20,8,15,791.0,67.5,0.4,22.5,404.0,860.11,634.84
2016,9,20,8,30,818.0,71.0,0.4,23.0,453.0,908.49,662.15
2016,9,20,8,45,840.0,73.0,0.4,24.0,498.5,935.9,674.22
2016,9,20,9,0,862.0,75.0,0.4,25.0,544.0,971.77,691.56
2016,9,20,9,15,876.0,77.0,0.4,25.5,584.5,996.43,702.92
2016,9,20,9,30,890.0,79.0,0.4,26.0,625.0,1017.51,712.22
2016,9,20,9,45,901.0,80.5,0.4,26.5,659.5,1031.1,717.1
2016,9,20,10,0,912.0,82.0,0.4,27.0,694.0,1040.72,719.82
2016,9,20,10,15,919.0,83.0,0.4,27.0,722.0,1041.55,718.96
2016,9,20,10,30,926.0,84.0,0.4,27.0,750.0,1038.25,715.96
2016,9,20,10,45,931.0,85.0,0.4,27.5,770.5,1028.77,708.14
2016,9,20,11,0,936.0,86.0,0.4,28.0,791.0,1015.14,698.15
2016,9,20,11,15,938.5,86.5,0.4,28.0,804.0,994.45,685.54
2016,9,20,11,30,941.0,87.0,0.4,28.0,817.0,969.82,670.75
2016,9,20,11,45,940.0,88.0,0.45,28.0,821.5,938.74,653.21
2016,9,20,12,0,939.0,89.0,0.5,28.0,826.0,904.11,633.45
2016,9,20,12,15,938.0,89.0,0.5,28.0,823.5,865.1,609.83
2016,9,20,12,30,937.0,89.0,0.5,28.0,821.0,822.91,584.08
2016,9,20,12,45,932.0,89.5,0.5,28.0,809.5,775.28,554.61
2016,9,20,13,0,927.0,90.0,0.5,28.0,798.0,725.2,521.18
2016,9,20,13,15,922.0,89.5,0.5,27.5,779.5,671.99,485.37
2016,9,20,13,30,917.0,89.0,0.5,27.0,761.0,616.84,446.86
2016,9,20,13,45,908.0,88.5,0.55,27.0,735.0,557.9,403.84
2016,9,20,14,0,899.0,88.0,0.6,27.0,709.0,497.96,358.29
2016,9,20,14,15,889.5,86.5,0.6,26.5,676.5,436.25,309.88
