Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,30,880.0,85.0,0.6,26.0,644.0,374.16,259.37
2016,9,20,14,45,866.5,83.0,0.6,26.0,605.5,310.46,206.13
2016,9,20,15,0,853.0,81.0,0.6,26.0,567.0,247.41,153.82
2016,9,20,15,15,835.0,78.5,0.6,25.5,523.5,179.23,101.45
2016,9,20,15,30,817.0,76.0,0.6,25.0,480.0,117.09,63.04
2016,9,20,15,45,794.5,72.0,0.6,25.0,433.0,64.29,49.12
2016,9,20,16,0,772.0,68.0,0.6,25.0,386.0,61.09,46.66
2016,9,20,16,15,737.5,64.0,0.6,24.0,336.0,57.63,44.04
2016,9,20,16,30,703.0,60.0,0.6,23.0,286.0,54.16,41.32
2016,9,20,16,45,652.0,54.5,0.6,22.5,235.5,49.27,37.17
2016,9,20,17,0,601.0,49.0,0.6,22.0,185.0,40.95,29.89
2016,9,20,17,15,517.5,41.5,0.6,21.0,137.0,34.59,24.18
2016,9,20,17,30,434.0,34.0,0.6,20.0,89.0,28.33,18.23
2016,9,20,17,45,282.0,23.0,0.6,19.5,52.0,19.0,6.47
2016,9,20,18,0,130.0,12.0,0.6,19.0,15.0,9.44,0.0
2016,9,20,18,15,65.0,6.0,0.6,18.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,15.5,0.6,15.0,27.5,96.76,0.0
2016,9,21,6,30,274.0,31.0,0.6,15.0,55.0,263.11,190.34
2016,9,21,6,45,382.5,42.0,0.6,15.0,100.0,367.8,294.42
2016,9,21,7,0,491.0,53.0,0.6,15.0,145.0,482.04,388.12
2016,9,21,7,15,558.5,60.5,0.6,15.5,196.0,567.15,453.62
2016,9,21,7,30,626.0,68.0,0.6,16.0,247.0,655.46,517.85
2016,9,21,7,45,678.0,72.0,0.65,16.5,299.5,728.06,568.15
2016,9,21,8,0,730.0,76.0,0.7,17.0,352.0,794.85,612.4
2016,9,21,8,15,744.0,75.5,0.7,17.5,389.0,827.4,631.01
2016,9,21,8,30,758.0,75.0,0.7,18.0,426.0,856.96,647.47
2016,9,21,8,45,809.0,79.0,0.7,18.5,487.5,926.04,689.53
2016,9,21,9,0,860.0,83.0,0.7,19.0,549.0,993.34,728.52
2016,9,21,9,15,702.0,136.5,0.7,19.5,535.5,913.62,673.14
2016,9,21,9,30,544.0,190.0,0.7,20.0,522.0,804.63,599.74
2016,9,21,9,45,742.5,136.0,0.7,20.5,616.5,956.72,698.0
2016,9,21,10,0,941.0,82.0,0.7,21.0,711.0,1070.94,764.03
2016,9,21,10,15,949.5,83.0,0.7,21.5,740.5,1073.03,760.72
2016,9,21,10,30,958.0,84.0,0.7,22.0,770.0,1070.82,756.8
2016,9,21,10,45,966.0,84.0,0.7,22.5,792.5,1062.6,749.5
2016,9,21,11,0,974.0,84.0,0.7,23.0,815.0,1050.02,739.84
2016,9,21,11,15,976.5,84.5,0.7,23.0,828.0,1028.41,726.34
2016,9,21,11,30,979.0,85.0,0.7,23.0,841.0,1002.7,710.53
2016,9,21,11,45,978.0,86.5,0.75,23.0,846.0,970.93,692.12
2016,9,21,12,0,977.0,88.0,0.8,23.0,851.0,935.45,671.29
2016,9,21,12,15,975.5,87.5,0.8,22.5,847.5,894.0,646.8
2016,9,21,12,30,974.0,87.0,0.8,22.0,844.0,849.3,619.96
2016,9,21,12,45,964.5,90.0,0.8,22.0,831.0,799.1,587.99
2016,9,21,13,0,955.0,93.0,0.8,22.0,818.0,746.64,551.94
2016,9,21,13,15,950.0,92.0,0.8,21.5,798.5,691.41,513.64
2016,9,21,13,30,945.0,91.0,0.8,21.0,779.0,634.18,472.48
2016,9,21,13,45,939.0,89.0,0.85,21.0,753.0,573.8,427.01
2016,9,21,14,0,933.0,87.0,0.9,21.0,727.0,512.08,378.61
2016,9,21,14,15,923.0,85.5,0.9,20.5,693.5,448.09,326.91
2016,9,21,14,30,913.0,84.0,0.9,20.0,660.0,383.72,273.01
2016,9,21,14,45,900.5,81.5,0.9,20.0,620.5,317.78,216.28
2016,9,21,15,0,888.0,79.0,0.9,20.0,581.0,252.36,160.45
2016,9,21,15,15,869.5,76.5,0.9,19.5,536.0,186.85,108.86
2016,9,21,15,30,851.0,74.0,0.9,19.0,491.0,117.4,64.17
2016,9,21,15,45,828.5,70.5,0.9,18.5,442.5,63.87,50.18
2016,9,21,16,0,806.0,67.0,0.9,18.0,394.0,60.94,47.97
2016,9,21,16,15,770.5,63.0,0.9,17.5,342.5,57.38,45.08
2016,9,21,16,30,735.0,59.0,0.9,17.0,291.0,53.81,42.09
2016,9,21,16,45,684.5,53.5,0.9,16.5,239.0,48.84,37.75
2016,9,21,17,0,634.0,48.0,0.9,16.0,187.0,43.88,33.24
2016,9,21,17,15,546.0,40.5,0.85,15.0,137.5,34.03,24.29
2016,9,21,17,30,458.0,33.0,0.8,14.0,88.0,27.67,18.05
2016,9,21,17,45,288.5,22.0,0.8,13.5,50.5,18.22,4.56
2016,9,21,18,0,119.0,11.0,0.8,13.0,13.0,8.65,0.0
2016,9,21,18,15,59.5,5.5,0.8,12.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,176.0,13.0,0.7,11.5,28.0,119.21,0.0
2016,9,22,6,30,352.0,26.0,0.7,12.0,56.0,311.02,222.52
2016,9,22,6,45,463.5,34.5,0.7,12.5,103.0,418.62,336.22
2016,9,22,7,0,575.0,43.0,0.7,13.0,150.0,527.63,425.45
2016,9,22,7,15,637.0,49.0,0.65,13.5,201.0,610.28,488.79
2016,9,22,7,30,699.0,55.0,0.6,14.0,252.0,695.29,549.83
2016,9,22,7,45,744.5,58.0,0.6,15.0,304.5,763.67,595.11
2016,9,22,8,0,790.0,61.0,0.6,16.0,357.0,831.93,637.99
2016,9,22,8,15,817.0,64.5,0.55,16.5,406.5,882.87,667.49
2016,9,22,8,30,844.0,68.0,0.5,17.0,456.0,920.55,687.35
2016,9,22,8,45,864.5,70.0,0.5,17.5,501.5,958.11,707.79
2016,9,22,9,0,885.0,72.0,0.5,18.0,547.0,992.77,725.95
2016,9,22,9,15,898.5,74.0,0.5,18.5,588.0,1017.08,737.38
2016,9,22,9,30,912.0,76.0,0.5,19.0,629.0,1037.7,746.63
2016,9,22,9,45,921.5,77.5,0.5,20.0,663.5,1049.69,749.23
2016,9,22,10,0,931.0,79.0,0.5,21.0,698.0,1057.62,749.58
2016,9,22,10,15,938.0,80.5,0.5,21.0,726.0,1058.82,748.92
2016,9,22,10,30,945.0,82.0,0.5,21.0,754.0,1055.77,745.99
2016,9,22,10,45,948.5,83.5,0.5,21.5,774.5,1044.96,737.18
2016,9,22,11,0,952.0,85.0,0.5,22.0,795.0,1029.95,726.13
2016,9,22,11,15,955.0,85.5,0.5,22.0,808.0,1009.21,713.19
2016,9,22,11,30,958.0,86.0,0.5,22.0,821.0,984.43,697.95
2016,9,22,11,45,957.0,87.0,0.55,22.5,826.0,952.67,678.28
2016,9,22,12,0,956.0,88.0,0.6,23.0,831.0,917.32,656.35
2016,9,22,12,15,955.5,88.0,0.6,23.0,828.0,877.91,632.01
2016,9,22,12,30,955.0,88.0,0.6,23.0,825.0,835.24,605.43
2016,9,22,12,45,945.5,91.0,0.6,23.0,812.5,785.81,574.19
2016,9,22,13,0,936.0,94.0,0.6,23.0,800.0,734.19,538.9
2016,9,22,13,15,931.0,93.0,0.6,23.0,781.0,679.84,500.58
2016,9,22,13,30,926.0,92.0,0.6,23.0,762.0,623.56,459.63
2016,9,22,13,45,917.5,91.5,0.6,23.0,735.5,564.19,415.0
2016,9,22,14,0,909.0,91.0,0.6,23.0,709.0,503.76,367.9
2016,9,22,14,15,898.5,89.5,0.6,22.5,676.0,440.89,317.89
2016,9,22,14,30,888.0,88.0,0.6,22.0,643.0,377.75,265.82
2016,9,22,14,45,871.5,86.5,0.65,22.0,603.5,312.97,211.21
2016,9,22,15,0,855.0,85.0,0.7,22.0,564.0,245.29,154.75
2016,9,22,15,15,835.0,82.5,0.7,21.5,519.5,180.74,104.57
2016,9,22,15,30,815.0,80.0,0.7,21.0,475.0,118.36,65.8
2016,9,22,15,45,787.5,76.5,0.7,21.0,426.5,67.48,52.75
2016,9,22,16,0,760.0,73.0,0.7,21.0,378.0,64.68,50.6
2016,9,22,16,15,721.5,68.5,0.7,20.5,327.0,60.92,47.57
2016,9,22,16,30,683.0,64.0,0.7,20.0,276.0,52.76,40.64
2016,9,22,16,45,627.5,57.5,0.7,19.5,225.0,47.52,36.11
2016,9,22,17,0,572.0,51.0,0.7,19.0,174.0,42.28,31.39
2016,9,22,17,15,479.0,42.5,0.65,18.0,126.5,35.19,24.92
2016,9,22,17,30,386.0,34.0,0.6,17.0,79.0,28.21,18.06
2016,9,22,17,45,193.0,17.0,0.6,16.5,39.5,13.8,0.11
2016,9,22,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,0.7,12.5,25.5,112.54,0.0
2016,9,23,6,30,332.0,24.0,0.6,13.0,51.0,294.47,203.97
2016,9,23,6,45,437.5,32.5,0.5,14.0,95.5,398.29,317.2
2016,9,23,7,0,543.0,41.0,0.4,15.0,140.0,509.01,405.67
2016,9,23,7,15,604.0,46.5,0.35,16.0,189.0,581.68,460.03
2016,9,23,7,30,665.0,52.0,0.3,17.0,238.0,663.79,517.54
2016,9,23,7,45,706.0,56.0,0.3,18.0,287.5,728.12,559.59
2016,9,23,8,0,747.0,60.0,0.3,19.0,337.0,792.34,599.44
2016,9,23,8,15,774.0,63.5,0.3,19.5,384.5,842.01,628.95
2016,9,23,8,30,801.0,67.0,0.3,20.0,432.0,889.82,656.43
2016,9,23,8,45,731.5,94.5,0.3,21.0,454.0,877.09,643.1
2016,9,23,9,0,662.0,122.0,0.3,22.0,476.0,851.79,622.8
2016,9,23,9,15,765.0,99.0,0.3,22.5,537.5,926.67,668.03
2016,9,23,9,30,868.0,76.0,0.3,23.0,599.0,993.46,705.28
2016,9,23,9,45,876.5,78.5,0.3,24.0,632.5,1005.47,707.23
2016,9,23,10,0,885.0,81.0,0.3,25.0,666.0,1013.57,707.81
2016,9,23,10,15,893.0,82.0,0.3,25.0,693.5,1015.33,707.54
2016,9,23,10,30,901.0,83.0,0.3,25.0,721.0,1013.04,705.13
2016,9,23,10,45,903.5,85.5,0.3,25.5,740.5,1002.93,696.89
2016,9,23,11,0,906.0,88.0,0.3,26.0,760.0,988.8,686.55
2016,9,23,11,15,737.0,172.0,0.3,26.0,725.5,915.02,641.5
2016,9,23,11,30,568.0,256.0,0.3,26.0,691.0,809.89,574.13
2016,9,23,11,45,739.0,174.0,0.35,26.0,743.0,865.69,614.1
2016,9,23,12,0,910.0,92.0,0.4,26.0,795.0,881.94,624.26
2016,9,23,12,15,740.0,175.0,0.4,26.0,745.5,802.05,573.02
2016,9,23,12,30,570.0,258.0,0.4,26.0,696.0,703.38,506.19
2016,9,23,12,45,547.5,260.5,0.4,26.0,676.5,656.09,475.11
2016,9,23,13,0,525.0,263.0,0.4,26.0,657.0,608.89,442.81
2016,9,23,13,15,551.5,246.0,0.4,26.0,650.5,576.65,420.54
2016,9,23,13,30,578.0,229.0,0.4,26.0,644.0,540.65,394.66
2016,9,23,13,45,724.5,159.0,0.45,26.0,661.0,523.77,381.64
2016,9,23,14,0,871.0,89.0,0.5,26.0,678.0,483.97,349.82
2016,9,23,14,15,860.0,87.5,0.5,25.5,645.5,423.22,301.79
2016,9,23,14,30,849.0,86.0,0.5,25.0,613.0,362.33,252.1
2016,9,23,14,45,832.0,84.5,0.55,24.5,574.0,299.93,200.48
2016,9,23,15,0,815.0,83.0,0.6,24.0,535.0,234.74,146.94
2016,9,23,15,15,794.5,80.0,0.6,23.5,491.5,172.42,98.94
2016,9,23,15,30,774.0,77.0,0.6,23.0,448.0,112.38,61.99
2016,9,23,15,45,754.5,71.5,0.6,23.0,402.5,63.25,48.73
2016,9,23,16,0,735.0,66.0,0.6,23.0,357.0,59.02,45.35
2016,9,23,16,15,697.0,61.5,0.6,22.5,308.0,55.15,42.23
2016,9,23,16,30,659.0,57.0,0.6,22.0,259.0,51.26,39.0
2016,9,23,16,45,612.0,50.5,0.6,21.5,210.5,45.61,34.13
2016,9,23,17,0,565.0,44.0,0.6,21.0,162.0,39.92,29.04
2016,9,23,17,15,475.5,36.5,0.55,20.0,116.5,30.4,20.53
2016,9,23,17,30,386.0,29.0,0.5,19.0,71.0,24.1,14.28
2016,9,23,17,45,193.0,14.5,0.5,18.5,35.5,11.77,0.0
2016,9,23,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.0,11.5,0.35,15.0,26.0,124.28,0.0
2016,9,24,6,30,370.0,23.0,0.3,16.0,52.0,308.79,203.16
2016,9,24,6,45,475.5,31.0,0.3,17.0,97.5,417.12,325.52
2016,9,24,7,0,581.0,39.0,0.3,18.0,143.0,529.98,414.93
2016,9,24,7,15,642.5,44.0,0.3,19.0,193.0,610.82,474.72
2016,9,24,7,30,704.0,49.0,0.3,20.0,243.0,694.07,532.36
2016,9,24,7,45,744.0,53.0,0.3,21.0,294.0,758.76,573.7
2016,9,24,8,0,784.0,57.0,0.3,22.0,345.0,823.18,612.71
2016,9,24,8,15,811.0,60.0,0.3,23.0,393.5,862.4,633.49
2016,9,24,8,30,838.0,63.0,0.3,24.0,442.0,909.88,659.01
2016,9,24,8,45,857.5,65.0,0.3,25.0,487.5,946.29,676.6
2016,9,24,9,0,877.0,67.0,0.3,26.0,533.0,979.79,692.09
2016,9,24,9,15,891.0,69.0,0.25,26.5,573.0,1004.45,702.22
2016,9,24,9,30,905.0,71.0,0.2,27.0,613.0,1025.47,710.25
2016,9,24,9,45,916.5,71.0,0.2,27.5,647.5,1037.51,714.08
2016,9,24,10,0,928.0,71.0,0.2,28.0,682.0,1045.58,715.83
2016,9,24,10,15,935.0,72.5,0.15,28.5,709.0,1046.8,712.79
2016,9,24,10,30,942.0,74.0,0.1,29.0,736.0,1043.79,707.69
2016,9,24,10,45,946.0,74.5,0.1,30.0,756.5,1032.35,697.46
2016,9,24,11,0,950.0,75.0,0.1,31.0,777.0,1016.77,685.16
2016,9,24,11,15,952.5,75.5,0.1,31.0,789.5,995.64,672.63
2016,9,24,11,30,955.0,76.0,0.1,31.0,802.0,970.53,657.92
2016,9,24,11,45,955.0,76.5,0.1,31.5,806.5,939.29,638.39
2016,9,24,12,0,955.0,77.0,0.1,32.0,811.0,904.43,616.81
2016,9,24,12,15,954.0,77.0,0.1,32.0,807.5,864.75,593.55
2016,9,24,12,30,953.0,77.0,0.1,32.0,804.0,821.85,568.18
2016,9,24,12,45,940.0,82.0,0.15,32.5,791.0,772.15,537.89
2016,9,24,13,0,927.0,87.0,0.2,33.0,778.0,720.49,504.11
2016,9,24,13,15,922.0,86.5,0.2,33.0,759.0,667.1,468.29
2016,9,24,13,30,917.0,86.0,0.2,33.0,740.0,611.78,429.96
2016,9,24,13,45,908.0,85.0,0.2,33.0,713.5,552.27,387.42
2016,9,24,14,0,899.0,84.0,0.2,33.0,687.0,491.81,342.58
2016,9,24,14,15,888.5,82.5,0.2,33.0,654.5,429.63,294.85
2016,9,24,14,30,878.0,81.0,0.2,33.0,622.0,367.21,245.34
2016,9,24,14,45,863.5,79.0,0.2,33.0,583.0,303.35,193.9
2016,9,24,15,0,849.0,77.0,0.2,33.0,544.0,240.3,143.52
2016,9,24,15,15,830.0,74.5,0.2,32.5,500.0,172.4,93.45
2016,9,24,15,30,811.0,72.0,0.2,32.0,456.0,110.6,57.25
2016,9,24,15,45,779.5,70.0,0.2,32.0,408.0,62.63,46.27
2016,9,24,16,0,748.0,68.0,0.2,32.0,360.0,60.76,44.99
2016,9,24,16,15,710.0,63.5,0.25,31.0,310.0,56.91,42.11
2016,9,24,16,30,672.0,59.0,0.3,30.0,260.0,53.04,39.11
2016,9,24,16,45,608.5,53.5,0.4,29.5,210.0,44.35,31.83
2016,9,24,17,0,545.0,48.0,0.5,29.0,160.0,39.77,27.82
2016,9,24,17,15,450.0,39.5,0.55,27.5,114.0,32.68,21.6
2016,9,24,17,30,355.0,31.0,0.6,26.0,68.0,25.68,14.74
2016,9,24,17,45,177.5,15.5,0.7,25.0,34.0,12.6,0.0
2016,9,24,18,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,6,15,172.5,11.5,0.45,20.5,24.5,116.8,0.0
2016,9,25,6,30,345.0,23.0,0.4,21.0,49.0,300.32,184.72
2016,9,25,6,45,454.5,31.5,0.4,22.0,94.0,411.51,315.11
2016,9,25,7,0,564.0,40.0,0.4,23.0,139.0,518.91,399.76
2016,9,25,7,15,628.0,46.0,0.35,24.0,190.0,602.61,460.5
2016,9,25,7,30,692.0,52.0,0.3,25.0,241.0,688.92,518.76
2016,9,25,7,45,732.0,56.5,0.3,26.0,291.5,754.01,559.67
2016,9,25,8,0,772.0,61.0,0.3,27.0,342.0,818.79,598.24
2016,9,25,8,15,800.5,64.0,0.3,27.5,391.0,869.81,627.37
2016,9,25,8,30,829.0,67.0,0.3,28.0,440.0,918.9,654.41
2016,9,25,8,45,847.5,70.5,0.3,29.0,485.0,944.76,665.11
2016,9,25,9,0,866.0,74.0,0.3,30.0,530.0,978.86,680.85
2016,9,25,9,15,880.5,76.0,0.25,30.5,570.5,1003.65,690.87
2016,9,25,9,30,895.0,78.0,0.2,31.0,611.0,1024.85,698.83
2016,9,25,9,45,905.5,79.5,0.2,31.5,645.5,1037.5,702.93
2016,9,25,10,0,916.0,81.0,0.2,32.0,680.0,1046.15,704.95
2016,9,25,10,15,923.5,82.5,0.2,32.5,708.0,1047.62,703.04
2016,9,25,10,30,931.0,84.0,0.2,33.0,736.0,1044.9,699.03
2016,9,25,10,45,923.0,91.0,0.2,33.5,753.0,1028.91,687.66
2016,9,25,11,0,915.0,98.0,0.2,34.0,770.0,1008.89,674.36
2016,9,25,11,15,918.5,98.5,0.2,34.5,783.0,988.93,661.3
2016,9,25,11,30,922.0,99.0,0.2,35.0,796.0,965.06,646.1
2016,9,25,11,45,912.5,104.5,0.2,35.5,798.0,930.97,625.08
2016,9,25,12,0,903.0,110.0,0.2,36.0,800.0,893.75,602.37
2016,9,25,12,15,902.0,110.0,0.15,36.0,797.0,855.29,579.3
2016,9,25,12,30,901.0,110.0,0.1,36.0,794.0,813.79,554.39
2016,9,25,12,45,899.5,108.5,0.1,36.5,783.0,767.67,525.59
2016,9,25,13,0,898.0,107.0,0.1,37.0,772.0,718.96,493.35
2016,9,25,13,15,892.0,106.0,0.1,37.0,753.0,665.5,458.21
2016,9,25,13,30,886.0,105.0,0.1,37.0,734.0,610.32,420.81
2016,9,25,13,45,866.0,108.5,0.1,37.0,704.5,552.49,380.23
2016,9,25,14,0,846.0,112.0,0.1,37.0,675.0,491.61,336.27
2016,9,25,14,15,833.5,109.5,0.1,36.5,642.0,429.22,290.33
2016,9,25,14,30,821.0,107.0,0.1,36.0,609.0,367.04,242.83
2016,9,25,14,45,803.5,104.5,0.1,36.0,569.5,304.0,193.33
2016,9,25,15,0,786.0,102.0,0.1,36.0,530.0,242.37,145.3
2016,9,25,15,15,763.0,98.5,0.1,35.5,486.0,180.89,101.11
2016,9,25,15,30,740.0,95.0,0.1,35.0,442.0,116.67,63.28
2016,9,25,15,45,720.5,87.5,0.1,35.0,396.0,68.86,50.63
2016,9,25,16,0,701.0,80.0,0.1,35.0,350.0,63.88,46.87
2016,9,25,16,15,658.0,74.5,0.1,34.0,300.0,59.81,43.87
2016,9,25,16,30,615.0,69.0,0.1,33.0,250.0,55.74,40.75
2016,9,25,16,45,568.5,59.5,0.15,32.0,202.0,48.55,34.89
2016,9,25,17,0,522.0,50.0,0.2,31.0,154.0,41.2,28.69
2016,9,25,17,15,422.0,40.5,0.3,30.0,108.5,33.37,21.83
2016,9,25,17,30,322.0,31.0,0.4,29.0,63.0,25.62,14.1
2016,9,25,17,45,161.0,15.5,0.55,28.0,31.5,12.61,0.0
2016,9,25,18,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,12.0,0.45,19.0,20.5,83.99,0.0
2016,9,26,6,30,238.0,24.0,0.4,20.0,41.0,227.8,132.0
2016,9,26,6,45,347.0,36.0,0.35,21.5,83.5,340.06,262.17
2016,9,26,7,0,456.0,48.0,0.3,23.0,126.0,454.27,352.46
2016,9,26,7,15,525.0,56.0,0.25,24.0,175.0,539.72,415.46
2016,9,26,7,30,594.0,64.0,0.2,25.0,224.0,628.71,476.86
2016,9,26,7,45,639.0,70.5,0.2,26.0,273.5,697.22,521.02
2016,9,26,8,0,684.0,77.0,0.2,27.0,323.0,766.12,563.18
2016,9,26,8,15,716.0,81.5,0.2,28.0,371.5,819.8,593.44
2016,9,26,8,30,748.0,86.0,0.2,29.0,420.0,865.65,617.69
2016,9,26,8,45,770.0,90.0,0.2,30.0,464.5,905.75,637.63
2016,9,26,9,0,792.0,94.0,0.2,31.0,509.0,943.05,655.36
2016,9,26,9,15,809.5,97.0,0.2,31.5,549.0,971.46,668.75
2016,9,26,9,30,827.0,100.0,0.2,32.0,589.0,996.39,680.07
2016,9,26,9,45,838.0,103.0,0.2,32.5,623.0,1010.97,685.34
2016,9,26,10,0,849.0,106.0,0.2,33.0,657.0,1021.63,688.58
2016,9,26,10,15,858.0,107.5,0.2,33.5,685.0,1024.43,687.47
2016,9,26,10,30,867.0,109.0,0.2,34.0,713.0,1023.16,684.3
2016,9,26,10,45,872.0,111.0,0.2,34.5,733.0,1000.89,669.32
2016,9,26,11,0,877.0,113.0,0.2,35.0,753.0,988.35,660.42
2016,9,26,11,15,881.0,114.0,0.2,35.0,766.0,969.88,649.44
2016,9,26,11,30,885.0,115.0,0.2,35.0,779.0,947.61,636.41
2016,9,26,11,45,885.0,116.0,0.2,35.5,784.0,918.04,617.93
2016,9,26,12,0,885.0,117.0,0.2,36.0,789.0,885.07,597.59
2016,9,26,12,15,884.0,116.5,0.2,36.0,785.5,846.62,575.18
2016,9,26,12,30,883.0,116.0,0.2,36.0,782.0,805.2,550.86
2016,9,26,12,45,898.0,106.5,0.2,36.0,775.5,764.29,526.22
2016,9,26,13,0,913.0,97.0,0.2,36.0,769.0,719.41,497.34
2016,9,26,13,15,908.0,96.0,0.2,35.5,750.0,665.96,462.8
2016,9,26,13,30,903.0,95.0,0.2,35.0,731.0,610.65,425.76
2016,9,26,13,45,894.5,94.0,0.2,35.0,704.5,551.91,384.08
2016,9,26,14,0,886.0,93.0,0.2,35.0,678.0,492.18,340.13
2016,9,26,14,15,875.0,91.0,0.2,35.0,645.0,429.92,292.79
2016,9,26,14,30,864.0,89.0,0.2,35.0,612.0,367.52,243.79
2016,9,26,14,45,848.5,87.0,0.2,35.0,573.0,301.27,191.22
2016,9,26,15,0,833.0,85.0,0.2,35.0,534.0,237.85,141.16
2016,9,26,15,15,812.0,82.0,0.2,34.5,490.0,174.24,94.91
2016,9,26,15,30,791.0,79.0,0.2,34.0,446.0,112.98,59.67
2016,9,26,15,45,762.5,75.0,0.2,33.5,398.0,66.07,48.79
2016,9,26,16,0,734.0,71.0,0.2,33.0,350.0,62.88,46.53
2016,9,26,16,15,693.5,66.0,0.2,32.0,300.0,58.7,43.39
2016,9,26,16,30,653.0,61.0,0.2,31.0,250.0,50.29,36.61
2016,9,26,16,45,592.0,54.5,0.2,30.0,200.5,45.0,32.26
2016,9,26,17,0,531.0,48.0,0.2,29.0,151.0,39.74,27.71
2016,9,26,17,15,433.0,38.0,0.2,27.5,105.5,31.45,20.45
2016,9,26,17,30,335.0,28.0,0.2,26.0,60.0,23.21,12.03
2016,9,26,17,45,167.5,14.0,0.25,24.5,30.0,11.02,0.0
2016,9,26,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,11.0,0.5,20.0,20.0,87.5,0.0
2016,9,27,6,30,251.0,22.0,0.4,21.0,40.0,233.56,123.71
2016,9,27,6,45,360.5,33.5,0.35,22.5,82.0,347.93,266.17
2016,9,27,7,0,470.0,45.0,0.3,24.0,124.0,462.5,356.59
2016,9,27,7,15,538.0,52.5,0.25,25.0,172.5,546.81,418.56
2016,9,27,7,30,606.0,60.0,0.2,26.0,221.0,634.67,478.92
2016,9,27,7,45,651.0,65.5,0.15,27.0,270.5,702.07,521.53
2016,9,27,8,0,696.0,71.0,0.1,28.0,320.0,769.89,562.07
2016,9,27,8,15,727.5,75.5,0.1,29.0,368.0,817.52,588.23
2016,9,27,8,30,759.0,80.0,0.1,30.0,416.0,869.8,616.45
2016,9,27,8,45,782.0,83.5,0.1,31.0,460.5,910.35,636.36
2016,9,27,9,0,805.0,87.0,0.1,32.0,505.0,948.13,654.17
2016,9,27,9,15,821.5,89.5,0.1,32.5,545.0,974.95,666.46
2016,9,27,9,30,838.0,92.0,0.1,33.0,585.0,998.28,676.75
2016,9,27,9,45,860.5,89.5,0.1,33.5,621.5,1004.68,677.25
2016,9,27,10,0,883.0,87.0,0.1,34.0,658.0,1020.47,683.56
2016,9,27,10,15,891.5,88.5,0.1,34.0,685.5,1022.85,683.52
2016,9,27,10,30,900.0,90.0,0.1,34.0,713.0,1021.17,681.53
2016,9,27,10,45,906.0,91.0,0.1,34.5,733.5,1012.3,674.27
2016,9,27,11,0,912.0,92.0,0.1,35.0,754.0,999.36,664.97
2016,9,27,11,15,915.5,92.5,0.1,35.0,767.0,979.44,653.23
2016,9,27,11,30,919.0,93.0,0.1,35.0,780.0,955.63,639.42
2016,9,27,11,45,920.5,93.5,0.1,35.5,784.5,926.23,621.16
2016,9,27,12,0,922.0,94.0,0.1,36.0,789.0,893.24,600.9
2016,9,27,12,15,921.5,93.5,0.1,36.0,786.0,854.16,578.25
2016,9,27,12,30,921.0,93.0,0.1,36.0,783.0,811.96,553.61
2016,9,27,12,45,919.0,92.0,0.15,36.0,772.5,765.24,526.59
2016,9,27,13,0,917.0,91.0,0.2,36.0,762.0,715.93,495.43
2016,9,27,13,15,912.0,90.5,0.2,36.0,743.0,662.81,460.13
2016,9,27,13,30,907.0,90.0,0.2,36.0,724.0,607.81,422.4
2016,9,27,13,45,899.0,89.0,0.2,36.0,698.0,549.18,380.87
2016,9,27,14,0,891.0,88.0,0.2,36.0,672.0,489.5,337.02
2016,9,27,14,15,880.5,86.0,0.2,35.5,639.0,427.21,290.33
2016,9,27,14,30,870.0,84.0,0.2,35.0,606.0,364.73,241.75
2016,9,27,14,45,855.0,82.0,0.2,35.0,567.5,301.11,190.93
2016,9,27,15,0,840.0,80.0,0.2,35.0,529.0,234.58,138.53
2016,9,27,15,15,820.0,77.0,0.2,34.5,485.0,170.76,92.09
2016,9,27,15,30,800.0,74.0,0.2,34.0,441.0,109.15,56.77
2016,9,27,15,45,772.0,70.5,0.2,34.0,393.5,62.93,46.15
2016,9,27,16,0,744.0,67.0,0.2,34.0,346.0,60.01,43.99
2016,9,27,16,15,703.5,62.5,0.2,33.0,296.0,56.11,41.07
2016,9,27,16,30,663.0,58.0,0.2,32.0,246.0,52.21,38.03
2016,9,27,16,45,602.5,51.5,0.2,31.0,196.5,42.84,30.28
2016,9,27,17,0,542.0,45.0,0.2,30.0,147.0,37.49,25.67
2016,9,27,17,15,441.0,35.5,0.2,28.5,101.5,29.51,18.67
2016,9,27,17,30,340.0,26.0,0.2,27.0,56.0,21.6,10.17
2016,9,27,17,45,170.0,13.0,0.25,25.5,28.0,10.23,0.0
2016,9,27,18,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,6,15,160.5,10.5,0.75,19.0,21.0,109.37,0.0
2016,9,28,6,30,321.0,21.0,0.6,20.0,42.0,279.06,132.19
2016,9,28,6,45,435.0,29.5,0.45,21.0,86.0,389.19,297.17
2016,9,28,7,0,549.0,38.0,0.3,22.0,130.0,507.77,391.3
2016,9,28,7,15,615.0,44.0,0.25,23.0,179.5,592.48,453.41
2016,9,28,7,30,681.0,50.0,0.2,24.0,229.0,680.0,513.18
2016,9,28,7,45,722.5,54.5,0.2,25.0,279.5,745.92,555.09
2016,9,28,8,0,764.0,59.0,0.2,26.0,330.0,811.65,594.62
2016,9,28,8,15,793.0,62.0,0.2,27.0,378.5,862.73,622.78
2016,9,28,8,30,822.0,65.0,0.2,28.0,427.0,911.94,648.73
2016,9,28,8,45,842.0,68.0,0.2,29.0,471.5,938.27,659.76
2016,9,28,9,0,862.0,71.0,0.2,30.0,516.0,972.95,675.87
2016,9,28,9,15,877.0,73.0,0.2,30.0,556.0,998.0,688.51
2016,9,28,9,30,892.0,75.0,0.2,30.0,596.0,1019.49,699.16
2016,9,28,9,45,901.0,77.5,0.2,30.5,630.0,1031.65,703.02
2016,9,28,10,0,910.0,80.0,0.2,31.0,664.0,1039.79,704.79
2016,9,28,10,15,917.5,81.0,0.2,31.0,691.5,1040.45,703.85
2016,9,28,10,30,925.0,82.0,0.2,31.0,719.0,1036.97,700.81
2016,9,28,10,45,930.0,83.0,0.2,31.5,739.0,1026.82,692.75
2016,9,28,11,0,935.0,84.0,0.2,32.0,759.0,1012.55,682.58
2016,9,28,11,15,938.0,84.5,0.2,32.0,771.5,991.71,670.18
2016,9,28,11,30,941.0,85.0,0.2,32.0,784.0,966.92,655.64
2016,9,28,11,45,941.5,85.5,0.25,32.0,788.5,936.06,638.54
2016,9,28,12,0,942.0,86.0,0.3,32.0,793.0,901.59,619.3
2016,9,28,12,15,941.0,86.0,0.3,31.5,789.5,861.94,597.05
2016,9,28,12,30,940.0,86.0,0.3,31.0,786.0,819.13,572.61
2016,9,28,12,45,929.5,89.0,0.3,31.0,772.5,769.41,542.37
2016,9,28,13,0,919.0,92.0,0.3,31.0,759.0,717.67,508.21
2016,9,28,13,15,914.0,91.0,0.3,31.0,740.0,663.92,471.68
2016,9,28,13,30,909.0,90.0,0.3,31.0,721.0,608.31,432.63
2016,9,28,13,45,902.5,88.0,0.3,31.0,695.0,549.41,389.92
2016,9,28,14,0,896.0,86.0,0.3,31.0,669.0,489.33,344.72
2016,9,28,14,15,885.0,84.5,0.3,30.5,636.0,426.98,296.82
2016,9,28,14,30,874.0,83.0,0.3,30.0,603.0,364.48,247.02
2016,9,28,14,45,860.5,80.0,0.3,29.5,564.0,300.23,194.87
2016,9,28,15,0,847.0,77.0,0.3,29.0,525.0,236.72,143.63
2016,9,28,15,15,826.5,74.5,0.3,28.5,481.0,169.0,93.08
2016,9,28,15,30,806.0,72.0,0.3,28.0,437.0,107.37,57.06
2016,9,28,15,45,779.5,68.0,0.3,28.0,389.5,61.22,46.04
2016,9,28,16,0,753.0,64.0,0.3,28.0,342.0,57.87,43.45
2016,9,28,16,15,712.0,59.5,0.3,27.0,292.0,53.88,40.35
2016,9,28,16,30,671.0,55.0,0.3,26.0,242.0,49.88,37.12
2016,9,28,16,45,609.0,49.0,0.35,25.5,192.5,44.45,32.42
2016,9,28,17,0,547.0,43.0,0.4,25.0,143.0,35.97,24.96
2016,9,28,17,15,439.5,34.5,0.4,24.0,98.0,28.72,18.34
2016,9,28,17,30,332.0,26.0,0.4,23.0,53.0,21.63,9.62
2016,9,28,17,45,166.0,13.0,0.4,22.0,26.5,10.23,0.0
2016,9,28,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,29,6,15,134.5,10.5,0.6,15.5,19.0,93.23,0.0
2016,9,29,6,30,269.0,21.0,0.6,16.0,38.0,242.59,97.99
2016,9,29,6,45,390.5,31.0,0.6,17.0,81.0,368.54,286.06
2016,9,29,7,0,512.0,41.0,0.6,18.0,124.0,491.85,387.87
2016,9,29,7,15,303.5,71.0,0.55,18.5,124.5,375.79,301.64
2016,9,29,7,30,95.0,101.0,0.5,19.0,125.0,210.12,169.12
2016,9,29,7,45,105.0,121.5,0.5,20.0,153.5,243.69,196.6
2016,9,29,8,0,115.0,142.0,0.5,21.0,182.0,277.24,221.93
2016,9,29,8,15,459.5,106.0,0.45,21.5,301.0,598.81,467.72
2016,9,29,8,30,804.0,70.0,0.4,22.0,420.0,902.09,666.28
2016,9,29,8,45,827.0,72.0,0.4,23.0,465.0,941.28,681.87
2016,9,29,9,0,850.0,74.0,0.4,24.0,510.0,965.5,691.89
2016,9,29,9,15,865.0,76.0,0.35,24.5,550.0,990.26,702.51
2016,9,29,9,30,880.0,78.0,0.3,25.0,590.0,1011.51,710.84
2016,9,29,9,45,892.5,79.5,0.3,25.5,624.0,1025.81,716.16
2016,9,29,10,0,905.0,81.0,0.3,26.0,658.0,1036.17,719.33
2016,9,29,10,15,912.5,82.5,0.3,26.0,685.5,1037.35,718.65
2016,9,29,10,30,920.0,84.0,0.3,26.0,713.0,1034.4,715.85
2016,9,29,10,45,926.0,84.5,0.3,26.5,733.5,1024.61,707.83
2016,9,29,11,0,932.0,85.0,0.3,27.0,754.0,1010.7,697.65
2016,9,29,11,15,935.0,85.5,0.3,27.0,766.0,989.83,684.9
2016,9,29,11,30,938.0,86.0,0.3,27.0,778.0,965.03,669.99
2016,9,29,11,45,938.0,86.0,0.35,27.0,782.0,933.18,651.92
2016,9,29,12,0,938.0,86.0,0.4,27.0,786.0,897.81,631.65
2016,9,29,12,15,937.0,86.0,0.4,26.5,782.5,858.25,608.84
2016,9,29,12,30,936.0,86.0,0.4,26.0,779.0,815.55,583.78
2016,9,29,12,45,925.0,89.0,0.45,26.0,765.5,765.62,553.44
2016,9,29,13,0,914.0,92.0,0.5,26.0,752.0,713.73,518.92
2016,9,29,13,15,908.0,91.0,0.5,25.5,732.0,659.58,481.97
2016,9,29,13,30,902.0,90.0,0.5,25.0,712.0,603.68,442.38
2016,9,29,13,45,892.0,89.5,0.5,25.0,685.0,544.69,398.2
2016,9,29,14,0,882.0,89.0,0.5,25.0,658.0,484.88,351.77
2016,9,29,14,15,870.0,87.0,0.5,24.5,624.5,422.49,302.38
2016,9,29,14,30,858.0,85.0,0.5,24.0,591.0,360.11,251.22
2016,9,29,14,45,841.0,83.0,0.5,23.5,551.5,293.91,196.23
2016,9,29,15,0,824.0,81.0,0.5,23.0,512.0,230.79,144.01
2016,9,29,15,15,802.0,78.0,0.5,22.5,468.5,167.76,95.8
2016,9,29,15,30,780.0,75.0,0.5,22.0,425.0,107.22,59.55
2016,9,29,15,45,749.5,71.5,0.5,21.5,377.0,63.34,49.23
2016,9,29,16,0,719.0,68.0,0.5,21.0,329.0,60.44,47.05
2016,9,29,16,15,676.0,63.0,0.5,20.5,280.0,56.19,43.53
2016,9,29,16,30,633.0,58.0,0.5,20.0,231.0,47.91,36.39
2016,9,29,16,45,566.5,51.5,0.5,19.5,182.0,42.55,31.63
2016,9,29,17,0,500.0,45.0,0.5,19.0,133.0,37.25,26.72
2016,9,29,17,15,391.0,35.0,0.5,18.0,90.0,28.92,18.94
2016,9,29,17,30,282.0,25.0,0.5,17.0,47.0,20.68,8.15
2016,9,29,17,45,141.0,12.5,0.5,16.5,23.5,9.83,0.0
2016,9,29,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,30,6,15,48.0,10.5,0.6,13.0,13.5,38.67,0.0
2016,9,30,6,30,96.0,21.0,0.6,13.0,27.0,121.23,35.18
2016,9,30,6,45,163.5,38.0,0.6,13.5,59.5,210.73,165.53
2016,9,30,7,0,231.0,55.0,0.6,14.0,92.0,289.68,236.31
2016,9,30,7,15,268.5,72.5,0.6,14.5,130.0,350.25,287.4
2016,9,30,7,30,306.0,90.0,0.6,15.0,168.0,412.83,337.7
2016,9,30,7,45,342.5,103.0,0.6,15.5,208.0,470.18,381.77
2016,9,30,8,0,379.0,116.0,0.6,16.0,248.0,528.64,424.78
2016,9,30,8,15,303.5,146.5,0.6,16.5,262.0,480.61,384.99
2016,9,30,8,30,228.0,177.0,0.6,17.0,276.0,449.62,358.1
2016,9,30,8,45,355.5,172.5,0.6,17.5,345.0,569.4,448.5
2016,9,30,9,0,483.0,168.0,0.6,18.0,414.0,719.62,553.36
2016,9,30,9,15,671.0,128.0,0.6,18.0,499.0,877.99,657.42
2016,9,30,9,30,859.0,88.0,0.6,18.0,584.0,1016.03,742.27
2016,9,30,9,45,872.5,90.0,0.6,18.5,619.0,1018.69,738.65
2016,9,30,10,0,886.0,92.0,0.6,19.0,654.0,1030.4,743.1
2016,9,30,10,15,895.5,93.5,0.6,19.0,682.0,1033.41,743.53
2016,9,30,10,30,905.0,95.0,0.6,19.0,710.0,1032.32,741.73
2016,9,30,10,45,790.5,143.0,0.6,19.5,691.5,968.94,699.96
2016,9,30,11,0,676.0,191.0,0.6,20.0,673.0,898.29,654.13
2016,9,30,11,15,718.0,177.0,0.6,19.5,697.0,902.83,658.85
2016,9,30,11,30,760.0,163.0,0.6,19.0,721.0,901.82,659.02
2016,9,30,11,45,842.0,132.5,0.65,19.0,754.0,907.69,663.58
2016,9,30,12,0,924.0,102.0,0.7,19.0,787.0,902.13,660.81
2016,9,30,12,15,802.5,150.5,0.7,18.5,743.5,822.08,609.83
2016,9,30,12,30,681.0,199.0,0.7,18.0,700.0,740.69,554.58
2016,9,30,12,45,634.5,212.5,0.7,18.0,674.0,681.18,513.14
2016,9,30,13,0,588.0,226.0,0.7,18.0,648.0,618.58,468.49
2016,9,30,13,15,517.0,245.0,0.7,17.5,609.0,553.43,421.56
2016,9,30,13,30,446.0,264.0,0.7,17.0,570.0,493.0,377.1
2016,9,30,13,45,550.5,215.5,0.7,17.0,578.0,474.33,362.23
2016,9,30,14,0,655.0,167.0,0.7,17.0,586.0,447.67,338.94
2016,9,30,14,15,762.5,129.0,0.65,17.0,593.0,412.86,306.74
2016,9,30,14,30,870.0,91.0,0.6,17.0,600.0,366.63,263.18
2016,9,30,14,45,571.0,154.0,0.6,17.0,479.5,274.72,195.62
2016,9,30,15,0,272.0,217.0,0.6,17.0,359.0,211.39,155.09
2016,9,30,15,15,146.0,190.0,0.6,16.5,265.5,153.75,115.11
2016,9,30,15,30,20.0,163.0,0.6,16.0,172.0,118.82,93.14
2016,9,30,15,45,16.0,145.5,0.6,16.0,152.5,104.35,86.03
2016,9,30,16,0,12.0,128.0,0.6,16.0,133.0,92.13,75.67
