Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,16,15,7.0,110.0,0.6,15.5,112.5,79.49,64.89
2016,9,30,16,30,2.0,92.0,0.6,15.0,92.0,66.77,53.79
2016,9,30,16,45,1.0,72.0,0.6,15.0,72.0,52.74,41.19
2016,9,30,17,0,0.0,52.0,0.6,15.0,52.0,38.57,28.29
2016,9,30,17,15,0.0,34.5,0.55,14.5,34.5,25.92,16.56
2016,9,30,17,30,0.0,17.0,0.5,14.0,17.0,12.96,2.07
2016,9,30,17,45,0.0,8.5,0.5,13.5,8.5,6.69,0.0
2016,9,30,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,101.5,10.5,0.45,10.0,16.5,72.73,0.0
2016,10,1,6,30,203.0,21.0,0.4,11.0,33.0,194.87,35.28
2016,10,1,6,45,332.5,32.5,0.35,12.0,74.5,329.37,257.55
2016,10,1,7,0,462.0,44.0,0.3,13.0,116.0,458.39,366.96
2016,10,1,7,15,537.5,51.5,0.3,13.5,165.0,548.79,438.17
2016,10,1,7,30,613.0,59.0,0.3,14.0,214.0,643.14,508.14
2016,10,1,7,45,665.0,64.0,0.35,15.0,264.5,716.27,558.69
2016,10,1,8,0,717.0,69.0,0.4,16.0,315.0,783.58,602.77
2016,10,1,8,15,750.0,73.0,0.35,16.5,363.5,838.74,635.97
2016,10,1,8,30,783.0,77.0,0.3,17.0,412.0,892.17,666.73
2016,10,1,8,45,808.5,79.0,0.3,17.5,457.5,933.46,689.58
2016,10,1,9,0,834.0,81.0,0.3,18.0,503.0,971.93,710.25
2016,10,1,9,15,851.0,83.5,0.3,18.5,543.0,999.27,723.6
2016,10,1,9,30,868.0,86.0,0.3,19.0,583.0,1010.16,726.81
2016,10,1,9,45,884.5,86.0,0.3,19.5,618.5,1026.32,733.65
2016,10,1,10,0,901.0,86.0,0.3,20.0,654.0,1038.63,738.09
2016,10,1,10,15,909.5,87.0,0.3,20.0,681.5,1039.97,737.45
2016,10,1,10,30,918.0,88.0,0.3,20.0,709.0,1037.19,734.68
2016,10,1,10,45,923.5,89.0,0.3,20.5,729.0,1027.27,726.42
2016,10,1,11,0,929.0,90.0,0.3,21.0,749.0,1013.23,715.96
2016,10,1,11,15,932.0,91.0,0.3,21.0,761.5,992.72,703.14
2016,10,1,11,30,935.0,92.0,0.3,21.0,774.0,968.29,688.09
2016,10,1,11,45,935.0,92.5,0.35,21.5,778.0,936.8,668.54
2016,10,1,12,0,935.0,93.0,0.4,22.0,782.0,901.79,646.84
2016,10,1,12,15,934.0,93.0,0.4,22.0,778.5,862.08,622.28
2016,10,1,12,30,933.0,93.0,0.4,22.0,775.0,819.25,595.56
2016,10,1,12,45,929.0,92.5,0.45,22.0,763.0,770.82,565.7
2016,10,1,13,0,925.0,92.0,0.5,22.0,751.0,719.95,531.37
2016,10,1,13,15,919.5,91.0,0.5,21.5,731.5,665.46,493.61
2016,10,1,13,30,914.0,90.0,0.5,21.0,712.0,609.16,453.11
2016,10,1,13,45,905.5,89.0,0.5,21.0,685.0,549.75,407.95
2016,10,1,14,0,897.0,88.0,0.5,21.0,658.0,489.37,360.33
2016,10,1,14,15,885.5,86.0,0.5,20.5,624.5,426.24,309.55
2016,10,1,14,30,874.0,84.0,0.5,20.0,591.0,363.06,256.9
2016,10,1,14,45,857.0,82.0,0.55,20.0,551.0,295.93,200.04
2016,10,1,15,0,840.0,80.0,0.6,20.0,511.0,231.81,146.06
2016,10,1,15,15,818.0,77.5,0.6,19.5,467.0,168.17,96.88
2016,10,1,15,30,796.0,75.0,0.6,19.0,423.0,107.01,60.25
2016,10,1,15,45,764.0,71.0,0.6,19.0,374.5,63.27,49.73
2016,10,1,16,0,732.0,67.0,0.6,19.0,326.0,59.93,47.02
2016,10,1,16,15,687.0,62.5,0.6,18.0,276.0,56.0,43.83
2016,10,1,16,30,642.0,58.0,0.6,17.0,226.0,48.06,36.97
2016,10,1,16,45,570.5,51.0,0.6,16.5,176.5,42.27,31.73
2016,10,1,17,0,499.0,44.0,0.6,16.0,127.0,36.53,26.33
2016,10,1,17,15,378.0,33.5,0.6,15.5,83.5,27.73,17.85
2016,10,1,17,30,257.0,23.0,0.6,15.0,40.0,19.03,3.42
2016,10,1,17,45,128.5,11.5,0.6,14.5,20.0,9.05,0.0
2016,10,1,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,0.4,12.0,5.5,4.33,0.0
2016,10,2,6,30,0.0,11.0,0.4,12.0,11.0,8.36,0.0
2016,10,2,6,45,0.0,25.5,0.45,12.5,25.5,19.48,10.05
2016,10,2,7,0,0.0,40.0,0.5,13.0,40.0,32.81,22.09
2016,10,2,7,15,0.0,57.5,0.5,13.0,57.5,49.34,36.6
2016,10,2,7,30,0.0,75.0,0.5,13.0,75.0,65.29,50.47
2016,10,2,7,45,0.0,92.0,0.5,13.0,92.0,80.33,63.34
2016,10,2,8,0,0.0,109.0,0.5,13.0,109.0,95.21,75.83
2016,10,2,8,15,143.5,138.0,0.5,13.0,199.0,297.02,246.75
2016,10,2,8,30,287.0,167.0,0.5,13.0,289.0,495.45,401.48
2016,10,2,8,45,524.0,133.0,0.5,13.5,385.0,714.03,560.68
2016,10,2,9,0,761.0,99.0,0.5,14.0,481.0,928.28,700.95
2016,10,2,9,15,380.5,98.5,0.5,14.5,289.5,546.07,429.35
2016,10,2,9,30,0.0,98.0,0.5,15.0,98.0,76.07,57.15
2016,10,2,9,45,297.5,140.0,0.5,15.5,326.0,496.44,397.25
2016,10,2,10,0,595.0,182.0,0.5,16.0,554.0,857.12,646.37
2016,10,2,10,15,311.0,221.0,0.5,16.0,416.5,568.43,436.71
2016,10,2,10,30,27.0,260.0,0.5,16.0,279.0,249.2,193.67
2016,10,2,10,45,267.5,254.5,0.5,16.5,443.0,546.05,424.02
2016,10,2,11,0,508.0,249.0,0.5,17.0,607.0,786.71,589.94
2016,10,2,11,15,399.0,291.5,0.5,17.0,575.5,688.15,516.7
2016,10,2,11,30,290.0,334.0,0.5,17.0,544.0,615.36,464.11
2016,10,2,11,45,277.5,338.5,0.55,17.0,541.0,592.76,449.01
2016,10,2,12,0,265.0,343.0,0.6,17.0,538.0,569.58,432.76
2016,10,2,12,15,361.5,311.5,0.6,17.0,575.5,599.61,456.14
2016,10,2,12,30,458.0,280.0,0.6,17.0,613.0,636.84,482.94
2016,10,2,12,45,337.0,308.0,0.6,17.0,550.5,533.03,406.65
2016,10,2,13,0,216.0,336.0,0.6,17.0,488.0,440.96,338.61
2016,10,2,13,15,344.0,292.5,0.6,17.0,528.0,475.83,365.93
2016,10,2,13,30,472.0,249.0,0.6,17.0,568.0,495.38,379.28
2016,10,2,13,45,311.5,271.0,0.65,17.0,478.0,389.49,299.42
2016,10,2,14,0,151.0,293.0,0.7,17.0,388.0,303.48,234.73
2016,10,2,14,15,304.0,250.5,0.7,16.5,429.5,319.82,245.19
2016,10,2,14,30,457.0,208.0,0.7,16.0,471.0,316.22,236.67
2016,10,2,14,45,388.0,206.0,0.7,16.0,418.5,258.06,190.12
2016,10,2,15,0,319.0,204.0,0.7,16.0,366.0,211.69,154.32
2016,10,2,15,15,159.5,116.5,0.7,15.5,197.5,105.62,75.83
2016,10,2,15,30,0.0,29.0,0.7,15.0,29.0,22.13,13.26
2016,10,2,15,45,360.5,48.0,0.7,15.0,173.5,36.43,26.96
2016,10,2,16,0,721.0,67.0,0.7,15.0,318.0,59.8,47.76
2016,10,2,16,15,675.5,62.0,0.65,14.5,268.5,51.24,40.25
2016,10,2,16,30,630.0,57.0,0.6,14.0,219.0,47.21,36.68
2016,10,2,16,45,560.0,50.0,0.6,14.0,170.5,41.43,31.3
2016,10,2,17,0,490.0,43.0,0.6,14.0,122.0,35.71,25.78
2016,10,2,17,15,366.5,32.5,0.6,13.5,79.5,26.91,17.12
2016,10,2,17,30,243.0,22.0,0.6,13.0,37.0,18.21,0.0
2016,10,2,17,45,121.5,11.0,0.6,12.5,18.5,8.65,0.0
2016,10,2,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,11.0,0.25,9.5,11.0,8.65,0.0
2016,10,3,6,30,0.0,22.0,0.2,10.0,22.0,23.64,0.0
2016,10,3,6,45,103.0,36.5,0.15,10.5,52.0,150.38,116.01
2016,10,3,7,0,206.0,51.0,0.1,11.0,82.0,267.14,218.51
2016,10,3,7,15,238.5,69.0,0.1,11.0,118.0,304.27,251.8
2016,10,3,7,30,271.0,87.0,0.1,11.0,154.0,361.31,299.21
2016,10,3,7,45,292.5,103.5,0.15,11.5,190.0,407.41,335.46
2016,10,3,8,0,314.0,120.0,0.2,12.0,226.0,453.74,370.54
2016,10,3,8,15,157.0,90.5,0.2,12.0,143.5,267.71,221.13
2016,10,3,8,30,0.0,61.0,0.2,12.0,61.0,46.75,34.24
2016,10,3,8,45,14.5,126.0,0.25,12.5,133.5,118.76,95.89
2016,10,3,9,0,29.0,191.0,0.3,13.0,206.0,220.25,178.19
2016,10,3,9,15,14.5,175.5,0.3,13.0,183.0,164.63,131.73
2016,10,3,9,30,0.0,160.0,0.3,13.0,160.0,132.52,104.91
2016,10,3,9,45,0.0,141.5,0.35,13.5,141.5,114.14,89.67
2016,10,3,10,0,0.0,123.0,0.4,14.0,123.0,97.18,75.53
2016,10,3,10,15,0.0,121.5,0.4,14.0,121.5,95.62,74.17
2016,10,3,10,30,0.0,120.0,0.4,14.0,120.0,94.16,72.86
2016,10,3,10,45,1.5,147.0,0.45,14.5,148.0,118.46,92.51
2016,10,3,11,0,3.0,174.0,0.5,15.0,176.0,142.9,111.93
2016,10,3,11,15,1.5,163.5,0.5,15.0,164.5,131.83,102.77
2016,10,3,11,30,0.0,153.0,0.5,15.0,153.0,121.15,94.08
2016,10,3,11,45,16.5,223.5,0.5,15.0,236.0,195.78,154.25
2016,10,3,12,0,33.0,294.0,0.5,15.0,319.0,288.6,226.27
2016,10,3,12,15,16.5,221.0,0.5,15.0,233.5,190.59,149.17
2016,10,3,12,30,0.0,148.0,0.5,15.0,148.0,115.94,89.66
2016,10,3,12,45,0.0,127.5,0.5,15.0,127.5,99.2,76.4
2016,10,3,13,0,0.0,107.0,0.5,15.0,107.0,82.8,63.12
2016,10,3,13,15,0.0,100.0,0.5,14.5,100.0,77.24,58.78
2016,10,3,13,30,0.0,93.0,0.5,14.0,93.0,71.74,54.45
2016,10,3,13,45,0.0,115.5,0.5,14.0,115.5,89.17,68.95
2016,10,3,14,0,0.0,138.0,0.5,14.0,138.0,106.34,83.14
2016,10,3,14,15,0.0,81.0,0.45,14.0,81.0,62.34,46.85
2016,10,3,14,30,0.0,24.0,0.4,14.0,24.0,18.36,9.98
2016,10,3,14,45,0.0,54.5,0.4,14.0,54.5,41.79,29.96
2016,10,3,15,0,0.0,85.0,0.4,14.0,85.0,65.37,49.92
2016,10,3,15,15,371.0,82.0,0.4,13.5,240.5,108.66,70.09
2016,10,3,15,30,742.0,79.0,0.4,13.0,396.0,105.49,62.64
2016,10,3,15,45,708.5,75.0,0.4,13.0,349.0,60.5,48.54
2016,10,3,16,0,675.0,71.0,0.4,13.0,302.0,57.51,46.09
2016,10,3,16,15,627.5,65.5,0.35,13.0,254.0,53.25,42.32
2016,10,3,16,30,580.0,60.0,0.3,13.0,206.0,49.0,38.43
2016,10,3,16,45,503.5,52.5,0.3,13.0,158.5,42.96,32.78
2016,10,3,17,0,427.0,45.0,0.3,13.0,111.0,37.0,26.98
2016,10,3,17,15,302.5,33.0,0.3,12.5,71.0,27.11,17.14
2016,10,3,17,30,178.0,21.0,0.3,12.0,31.0,17.27,0.0
2016,10,3,17,45,89.0,10.5,0.3,12.0,15.5,8.26,0.0
2016,10,3,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,6,15,93.5,9.0,0.4,10.0,13.5,66.91,0.0
2016,10,4,6,30,187.0,18.0,0.4,10.0,27.0,177.53,0.0
2016,10,4,6,45,321.0,29.5,0.4,10.5,67.5,319.84,245.07
2016,10,4,7,0,455.0,41.0,0.4,11.0,108.0,451.65,363.63
2016,10,4,7,15,272.5,67.5,0.4,11.0,112.0,350.06,287.83
2016,10,4,7,30,90.0,94.0,0.4,11.0,116.0,200.21,165.71
2016,10,4,7,45,103.5,114.0,0.4,11.5,144.5,236.22,196.75
2016,10,4,8,0,117.0,134.0,0.4,12.0,173.0,272.46,225.79
2016,10,4,8,15,450.5,104.0,0.4,12.5,287.5,591.19,478.17
2016,10,4,8,30,784.0,74.0,0.4,13.0,402.0,890.98,682.74
2016,10,4,8,45,809.5,76.5,0.4,14.0,447.0,932.69,700.86
2016,10,4,9,0,835.0,79.0,0.4,15.0,492.0,971.61,720.93
2016,10,4,9,15,852.0,81.5,0.35,15.5,532.0,998.73,733.23
2016,10,4,9,30,869.0,84.0,0.3,16.0,572.0,1009.48,735.26
2016,10,4,9,45,884.5,84.5,0.3,17.0,607.0,1025.01,740.43
2016,10,4,10,0,900.0,85.0,0.3,18.0,642.0,1036.68,743.16
2016,10,4,10,15,908.5,86.5,0.3,18.5,669.0,1038.4,741.36
2016,10,4,10,30,917.0,88.0,0.3,19.0,696.0,1035.99,737.39
2016,10,4,10,45,924.5,88.0,0.3,19.5,716.5,1026.66,729.46
2016,10,4,11,0,932.0,88.0,0.3,20.0,737.0,1013.19,719.3
2016,10,4,11,15,935.5,88.5,0.3,20.0,749.0,992.37,706.21
2016,10,4,11,30,939.0,89.0,0.3,20.0,761.0,967.61,690.89
2016,10,4,11,45,724.5,173.5,0.35,20.5,694.0,851.38,617.55
2016,10,4,12,0,510.0,258.0,0.4,21.0,627.0,712.54,523.67
2016,10,4,12,15,514.0,253.5,0.4,21.0,623.5,684.68,506.42
2016,10,4,12,30,518.0,249.0,0.4,21.0,620.0,654.69,485.91
2016,10,4,12,45,714.5,173.0,0.45,21.5,676.5,702.41,520.47
2016,10,4,13,0,911.0,97.0,0.5,22.0,733.0,713.47,528.18
2016,10,4,13,15,905.0,96.0,0.5,21.5,713.0,659.2,489.65
2016,10,4,13,30,899.0,95.0,0.5,21.0,693.0,603.22,449.28
2016,10,4,13,45,886.5,95.0,0.55,21.0,665.0,543.36,404.21
2016,10,4,14,0,874.0,95.0,0.6,21.0,637.0,483.74,357.44
2016,10,4,14,15,861.0,93.0,0.6,20.5,603.5,420.17,306.21
2016,10,4,14,30,848.0,91.0,0.6,20.0,570.0,356.84,253.39
2016,10,4,14,45,824.5,90.5,0.6,20.0,529.5,292.55,198.72
2016,10,4,15,0,801.0,90.0,0.6,20.0,489.0,230.35,146.58
2016,10,4,15,15,776.5,86.5,0.6,19.5,444.5,168.06,98.83
2016,10,4,15,30,752.0,83.0,0.6,19.0,400.0,108.68,63.64
2016,10,4,15,45,710.0,80.0,0.65,19.0,351.0,64.08,50.48
2016,10,4,16,0,668.0,77.0,0.7,19.0,302.0,61.82,48.69
2016,10,4,16,15,615.5,70.5,0.65,18.5,252.5,56.9,44.51
2016,10,4,16,30,563.0,64.0,0.6,18.0,203.0,51.98,40.18
2016,10,4,16,45,478.0,55.5,0.6,17.5,155.0,45.22,34.04
2016,10,4,17,0,393.0,47.0,0.6,17.0,107.0,38.54,27.71
2016,10,4,17,15,261.0,34.0,0.6,16.0,67.0,25.96,15.53
2016,10,4,17,30,129.0,21.0,0.6,15.0,27.0,15.91,0.0
2016,10,4,17,45,64.5,10.5,0.6,14.5,13.5,8.26,0.0
2016,10,4,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,8.5,0.5,9.5,13.5,82.06,0.0
2016,10,5,6,30,235.0,17.0,0.5,10.0,27.0,208.48,0.0
2016,10,5,6,45,374.0,26.5,0.5,11.0,68.5,356.19,268.05
2016,10,5,7,0,513.0,36.0,0.5,12.0,110.0,481.95,384.8
2016,10,5,7,15,588.5,42.5,0.5,12.5,159.0,574.18,459.06
2016,10,5,7,30,664.0,49.0,0.5,13.0,208.0,669.67,530.85
2016,10,5,7,45,710.5,53.5,0.5,14.0,258.0,739.41,578.91
2016,10,5,8,0,757.0,58.0,0.5,15.0,308.0,809.14,624.25
2016,10,5,8,15,787.5,61.5,0.45,15.5,356.5,861.77,655.84
2016,10,5,8,30,818.0,65.0,0.4,16.0,405.0,912.55,684.94
2016,10,5,8,45,840.5,67.5,0.4,17.0,449.5,951.73,705.22
2016,10,5,9,0,863.0,70.0,0.4,18.0,494.0,975.95,715.54
2016,10,5,9,15,878.0,72.5,0.4,18.5,533.5,1001.06,727.82
2016,10,5,9,30,893.0,75.0,0.4,19.0,573.0,1022.6,737.72
2016,10,5,9,45,904.0,76.5,0.4,19.5,606.5,1034.92,741.98
2016,10,5,10,0,915.0,78.0,0.4,20.0,640.0,1043.26,744.06
2016,10,5,10,15,922.5,79.5,0.4,20.0,667.0,1043.95,743.08
2016,10,5,10,30,930.0,81.0,0.4,20.0,694.0,1040.47,739.88
2016,10,5,10,45,935.5,81.5,0.4,20.5,713.5,1029.62,731.02
2016,10,5,11,0,941.0,82.0,0.4,21.0,733.0,1014.64,719.96
2016,10,5,11,15,943.5,82.5,0.4,21.0,745.0,992.73,706.22
2016,10,5,11,30,946.0,83.0,0.4,21.0,757.0,966.91,690.25
2016,10,5,11,45,946.5,83.5,0.4,21.5,760.5,935.49,669.6
2016,10,5,12,0,947.0,84.0,0.4,22.0,764.0,900.5,646.81
2016,10,5,12,15,946.0,84.0,0.4,22.0,760.0,860.32,621.92
2016,10,5,12,30,945.0,84.0,0.4,22.0,756.0,817.0,594.86
2016,10,5,12,45,930.5,88.5,0.4,22.0,741.5,765.54,562.14
2016,10,5,13,0,916.0,93.0,0.4,22.0,727.0,712.36,525.35
2016,10,5,13,15,910.0,92.0,0.4,22.0,707.0,657.9,486.72
2016,10,5,13,30,904.0,91.0,0.4,22.0,687.0,601.72,445.55
2016,10,5,13,45,893.0,90.5,0.45,22.0,659.5,541.98,400.86
2016,10,5,14,0,882.0,90.0,0.5,22.0,632.0,481.57,353.79
2016,10,5,14,15,869.5,88.0,0.5,21.5,598.5,418.9,303.44
2016,10,5,14,30,857.0,86.0,0.5,21.0,565.0,354.85,250.3
2016,10,5,14,45,837.0,84.0,0.5,21.0,524.5,289.79,195.15
2016,10,5,15,0,817.0,82.0,0.5,21.0,484.0,226.42,142.15
2016,10,5,15,15,792.5,79.0,0.5,20.5,440.0,163.65,94.26
2016,10,5,15,30,768.0,76.0,0.5,20.0,396.0,103.74,59.14
2016,10,5,15,45,728.5,73.0,0.55,20.0,347.0,64.37,50.54
2016,10,5,16,0,689.0,70.0,0.6,20.0,298.0,57.08,44.38
2016,10,5,16,15,637.5,64.0,0.6,19.5,249.0,52.35,40.36
2016,10,5,16,30,586.0,58.0,0.6,19.0,200.0,47.63,36.2
2016,10,5,16,45,498.0,51.0,0.6,18.5,151.5,41.85,30.92
2016,10,5,17,0,410.0,44.0,0.6,18.0,103.0,36.24,25.53
2016,10,5,17,15,274.0,31.5,0.6,17.0,64.0,25.91,14.98
2016,10,5,17,30,138.0,19.0,0.6,16.0,25.0,14.45,0.0
2016,10,5,17,45,69.0,9.5,0.6,15.0,12.5,7.47,0.0
2016,10,5,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,6,15,115.5,7.5,0.45,10.0,12.5,5.9,0.0
2016,10,6,6,30,231.0,15.0,0.4,11.0,25.0,170.78,0.0
2016,10,6,6,45,369.5,25.0,0.4,12.0,65.5,351.81,259.3
2016,10,6,7,0,508.0,35.0,0.4,13.0,106.0,477.59,378.61
2016,10,6,7,15,583.0,41.5,0.35,13.5,154.5,569.09,451.64
2016,10,6,7,30,658.0,48.0,0.3,14.0,203.0,663.88,521.85
2016,10,6,7,45,705.0,52.5,0.3,15.0,252.5,733.78,569.66
2016,10,6,8,0,752.0,57.0,0.3,16.0,302.0,803.73,614.77
2016,10,6,8,15,783.0,60.0,0.25,17.0,350.0,855.93,644.62
2016,10,6,8,30,814.0,63.0,0.2,18.0,398.0,906.32,671.98
2016,10,6,8,45,836.0,66.0,0.2,19.0,442.0,933.88,684.59
2016,10,6,9,0,858.0,69.0,0.2,20.0,486.0,969.84,702.45
2016,10,6,9,15,873.0,71.0,0.15,20.5,525.0,994.18,712.89
2016,10,6,9,30,888.0,73.0,0.1,21.0,564.0,1014.98,721.32
2016,10,6,9,45,902.5,73.0,0.1,22.0,598.0,1028.89,725.08
2016,10,6,10,0,917.0,73.0,0.1,23.0,632.0,1038.9,726.66
2016,10,6,10,15,924.5,74.0,0.1,23.5,658.5,1038.99,723.91
2016,10,6,10,30,932.0,75.0,0.1,24.0,685.0,1034.93,719.05
2016,10,6,10,45,936.5,75.5,0.1,24.5,704.0,1023.13,709.83
2016,10,6,11,0,941.0,76.0,0.1,25.0,723.0,1007.23,698.49
2016,10,6,11,15,943.5,76.5,0.1,25.0,734.5,985.4,685.15
2016,10,6,11,30,946.0,77.0,0.1,25.0,746.0,959.66,669.63
2016,10,6,11,45,947.0,77.0,0.1,25.5,750.0,928.22,649.45
2016,10,6,12,0,948.0,77.0,0.1,26.0,754.0,893.19,627.18
2016,10,6,12,15,946.5,77.0,0.1,26.0,749.5,852.69,602.7
2016,10,6,12,30,945.0,77.0,0.1,26.0,745.0,809.09,576.12
2016,10,6,12,45,928.0,83.0,0.15,26.0,730.0,757.59,544.83
2016,10,6,13,0,911.0,89.0,0.2,26.0,715.0,704.52,509.59
2016,10,6,13,15,905.0,88.0,0.2,26.0,695.5,650.38,471.95
2016,10,6,13,30,899.0,87.0,0.2,26.0,676.0,594.55,431.84
2016,10,6,13,45,888.5,86.0,0.2,26.0,648.5,534.99,387.66
2016,10,6,14,0,878.0,85.0,0.2,26.0,621.0,474.74,341.32
2016,10,6,14,15,865.5,83.5,0.2,26.0,587.5,412.87,292.1
2016,10,6,14,30,853.0,82.0,0.2,26.0,554.0,349.49,240.25
2016,10,6,14,45,834.5,80.0,0.2,26.0,514.5,285.2,187.02
2016,10,6,15,0,816.0,78.0,0.2,26.0,475.0,222.4,135.73
2016,10,6,15,15,792.0,75.0,0.2,25.5,431.0,159.88,89.2
2016,10,6,15,30,768.0,72.0,0.2,25.0,387.0,100.14,55.13
2016,10,6,15,45,732.5,68.0,0.25,24.5,339.5,60.62,46.37
2016,10,6,16,0,697.0,64.0,0.3,24.0,292.0,57.22,43.75
2016,10,6,16,15,646.5,59.0,0.35,23.0,243.0,48.77,36.66
2016,10,6,16,30,596.0,54.0,0.4,22.0,194.0,44.69,33.18
2016,10,6,16,45,515.0,46.5,0.5,21.5,147.0,38.46,27.56
2016,10,6,17,0,434.0,39.0,0.6,21.0,100.0,32.32,21.77
2016,10,6,17,15,295.5,27.5,0.65,20.0,61.5,22.67,11.69
2016,10,6,17,30,157.0,16.0,0.7,19.0,23.0,12.59,0.0
2016,10,6,17,45,78.5,8.0,0.75,18.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,90.0,7.5,0.85,14.5,10.5,0.0,0.0
2016,10,7,6,30,180.0,15.0,0.7,15.0,21.0,135.87,0.0
2016,10,7,6,45,316.0,25.5,0.6,15.5,59.0,313.55,224.74
2016,10,7,7,0,452.0,36.0,0.5,16.0,97.0,445.32,350.85
2016,10,7,7,15,529.5,43.0,0.4,17.0,144.0,535.47,421.84
2016,10,7,7,30,607.0,50.0,0.3,18.0,191.0,630.15,490.51
2016,10,7,7,45,656.0,55.0,0.25,19.0,239.0,693.67,533.15
2016,10,7,8,0,705.0,60.0,0.2,20.0,287.0,764.74,578.38
2016,10,7,8,15,738.0,63.5,0.15,21.0,334.0,818.35,609.31
2016,10,7,8,30,771.0,67.0,0.1,22.0,381.0,870.35,637.93
2016,10,7,8,45,794.0,70.0,0.1,23.0,424.0,909.72,658.07
2016,10,7,9,0,817.0,73.0,0.1,24.0,467.0,946.33,676.03
2016,10,7,9,15,833.5,75.0,0.1,24.5,506.0,971.88,688.12
2016,10,7,9,30,850.0,77.0,0.1,25.0,545.0,981.46,690.56
2016,10,7,9,45,857.5,81.0,0.1,25.5,577.0,993.12,694.62
2016,10,7,10,0,865.0,85.0,0.1,26.0,609.0,1000.89,696.39
2016,10,7,10,15,874.0,86.0,0.1,26.5,635.5,1002.54,694.71
2016,10,7,10,30,883.0,87.0,0.1,27.0,662.0,1000.23,690.93
2016,10,7,10,45,674.0,172.0,0.1,27.5,618.5,894.09,624.78
2016,10,7,11,0,465.0,257.0,0.1,28.0,575.0,753.82,533.36
2016,10,7,11,15,557.0,228.0,0.1,28.0,615.0,793.81,562.18
2016,10,7,11,30,649.0,199.0,0.1,28.0,655.0,835.47,588.75
2016,10,7,11,45,778.5,143.5,0.1,28.5,693.5,860.45,602.65
2016,10,7,12,0,908.0,88.0,0.1,29.0,732.0,870.74,607.33
2016,10,7,12,15,907.0,88.0,0.1,29.0,728.0,831.94,583.3
2016,10,7,12,30,906.0,88.0,0.1,29.0,724.0,790.13,557.94
2016,10,7,12,45,889.5,93.5,0.1,29.0,709.5,739.87,526.57
2016,10,7,13,0,873.0,99.0,0.1,29.0,695.0,688.15,491.82
2016,10,7,13,15,867.0,97.5,0.1,29.0,675.5,635.29,455.48
2016,10,7,13,30,861.0,96.0,0.1,29.0,656.0,580.86,416.81
2016,10,7,13,45,853.0,94.0,0.1,29.5,629.5,525.48,375.3
2016,10,7,14,0,845.0,92.0,0.1,30.0,603.0,466.26,329.78
2016,10,7,14,15,832.0,90.0,0.1,29.5,570.0,404.56,282.24
2016,10,7,14,30,819.0,88.0,0.1,29.0,537.0,343.16,233.25
2016,10,7,14,45,803.0,84.5,0.15,29.0,498.5,280.31,182.08
2016,10,7,15,0,787.0,81.0,0.2,29.0,460.0,218.74,132.52
2016,10,7,15,15,640.0,101.5,0.2,28.5,391.0,156.37,91.63
2016,10,7,15,30,493.0,122.0,0.2,28.0,322.0,112.28,71.32
2016,10,7,15,45,466.5,111.5,0.2,28.0,282.0,80.19,61.94
2016,10,7,16,0,440.0,101.0,0.2,28.0,242.0,73.37,56.44
2016,10,7,16,15,504.0,77.5,0.3,27.0,213.5,61.22,46.48
2016,10,7,16,30,568.0,54.0,0.4,26.0,185.0,44.46,32.33
2016,10,7,16,45,487.5,46.0,0.5,25.0,139.0,37.9,26.59
2016,10,7,17,0,407.0,38.0,0.6,24.0,93.0,31.4,20.59
2016,10,7,17,15,270.0,26.5,0.65,23.0,56.0,21.8,10.15
2016,10,7,17,30,133.0,15.0,0.7,22.0,19.0,11.8,0.0
2016,10,7,17,45,66.5,7.5,0.75,21.5,9.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,73.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,10,8,6,30,147.0,14.0,0.4,17.0,19.0,112.5,0.0
2016,10,8,6,45,282.0,25.5,0.35,18.0,56.0,286.88,197.79
2016,10,8,7,0,417.0,37.0,0.3,19.0,93.0,419.8,326.19
2016,10,8,7,15,497.5,45.0,0.25,19.5,139.0,512.6,399.72
2016,10,8,7,30,578.0,53.0,0.2,20.0,185.0,610.17,471.57
2016,10,8,7,45,626.5,59.0,0.2,21.0,232.5,679.99,519.2
2016,10,8,8,0,675.0,65.0,0.2,22.0,280.0,750.5,564.63
2016,10,8,8,15,653.5,77.5,0.15,23.0,312.5,763.5,568.72
2016,10,8,8,30,632.0,90.0,0.1,24.0,345.0,772.19,570.26
2016,10,8,8,45,654.0,96.5,0.1,25.0,386.0,812.36,592.69
2016,10,8,9,0,676.0,103.0,0.1,26.0,427.0,850.2,612.42
2016,10,8,9,15,751.0,94.0,0.05,26.5,481.5,912.56,647.52
2016,10,8,9,30,826.0,85.0,0.0,27.0,536.0,980.08,684.5
2016,10,8,9,45,844.0,85.5,0.0,27.5,570.0,997.85,691.17
2016,10,8,10,0,862.0,86.0,0.0,28.0,604.0,998.99,688.85
2016,10,8,10,15,871.0,87.0,0.0,28.5,630.5,1000.57,687.23
2016,10,8,10,30,880.0,88.0,0.0,29.0,657.0,998.2,683.45
2016,10,8,10,45,886.0,89.0,0.0,29.5,676.0,988.87,675.81
2016,10,8,11,0,892.0,90.0,0.0,30.0,695.0,975.6,666.13
2016,10,8,11,15,895.5,90.5,0.0,30.0,707.0,955.46,653.92
2016,10,8,11,30,899.0,91.0,0.0,30.0,719.0,931.57,639.67
2016,10,8,11,45,902.0,90.0,0.05,30.5,723.0,901.91,621.13
2016,10,8,12,0,905.0,89.0,0.1,31.0,727.0,868.74,600.81
2016,10,8,12,15,904.0,89.0,0.1,31.0,723.0,830.0,577.66
2016,10,8,12,30,903.0,89.0,0.1,31.0,719.0,788.27,552.53
2016,10,8,12,45,902.0,87.5,0.1,31.0,707.5,742.23,524.25
2016,10,8,13,0,901.0,86.0,0.1,31.0,696.0,693.62,491.91
2016,10,8,13,15,895.0,85.0,0.1,31.0,676.5,640.04,455.29
2016,10,8,13,30,889.0,84.0,0.1,31.0,657.0,584.81,416.33
2016,10,8,13,45,880.0,82.5,0.1,31.0,630.5,526.18,373.62
2016,10,8,14,0,871.0,81.0,0.1,31.0,604.0,466.75,328.7
2016,10,8,14,15,858.5,79.5,0.1,30.5,571.0,405.41,281.37
2016,10,8,14,30,846.0,78.0,0.1,30.0,538.0,344.2,232.44
2016,10,8,14,45,827.5,76.0,0.15,30.0,498.5,278.87,179.51
2016,10,8,15,0,809.0,74.0,0.2,30.0,459.0,216.69,129.61
2016,10,8,15,15,785.0,71.0,0.2,29.5,416.0,154.79,84.29
2016,10,8,15,30,761.0,68.0,0.2,29.0,373.0,95.68,51.3
2016,10,8,15,45,725.5,64.5,0.2,29.0,326.0,57.86,43.18
2016,10,8,16,0,690.0,61.0,0.2,29.0,279.0,54.8,40.75
2016,10,8,16,15,639.5,55.5,0.25,27.5,231.0,49.96,36.91
2016,10,8,16,30,589.0,50.0,0.3,26.0,183.0,41.6,29.91
2016,10,8,16,45,507.0,42.5,0.35,25.0,136.5,35.3,24.35
2016,10,8,17,0,425.0,35.0,0.4,24.0,90.0,29.08,18.57
2016,10,8,17,15,284.0,24.0,0.45,23.0,53.5,19.8,7.86
2016,10,8,17,30,143.0,13.0,0.5,22.0,17.0,10.23,0.0
2016,10,8,17,45,71.5,6.5,0.6,21.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,6,15,83.5,6.0,0.75,16.0,9.0,0.0,0.0
2016,10,9,6,30,167.0,12.0,0.6,17.0,18.0,124.9,0.0
2016,10,9,6,45,308.0,23.0,0.5,18.0,55.5,301.58,200.92
2016,10,9,7,0,449.0,34.0,0.4,19.0,93.0,441.74,341.92
2016,10,9,7,15,529.5,41.5,0.3,20.0,139.5,534.74,414.76
2016,10,9,7,30,610.0,49.0,0.2,21.0,186.0,625.13,479.76
2016,10,9,7,45,660.0,54.0,0.15,22.0,235.0,696.89,527.89
2016,10,9,8,0,710.0,59.0,0.1,23.0,284.0,768.92,573.19
2016,10,9,8,15,744.0,63.0,0.1,23.5,331.0,824.17,606.7
2016,10,9,8,30,778.0,67.0,0.1,24.0,378.0,877.84,637.98
2016,10,9,8,45,801.5,70.5,0.15,25.0,421.5,918.38,659.4
2016,10,9,9,0,825.0,74.0,0.2,26.0,465.0,956.13,678.76
2016,10,9,9,15,842.0,76.0,0.2,26.5,504.5,982.12,690.99
2016,10,9,9,30,859.0,78.0,0.2,27.0,544.0,992.05,693.58
2016,10,9,9,45,872.5,79.5,0.2,27.5,577.5,1006.49,699.22
2016,10,9,10,0,886.0,81.0,0.2,28.0,611.0,1017.09,702.56
2016,10,9,10,15,895.0,82.5,0.2,28.0,637.5,1019.14,702.41
2016,10,9,10,30,904.0,84.0,0.2,28.0,664.0,1017.13,700.18
2016,10,9,10,45,909.0,85.5,0.2,28.5,683.5,1007.05,692.03
2016,10,9,11,0,914.0,87.0,0.2,29.0,703.0,992.95,681.8
2016,10,9,11,15,917.5,87.5,0.2,29.0,714.5,972.3,669.25
2016,10,9,11,30,921.0,88.0,0.2,29.0,726.0,947.8,654.58
2016,10,9,11,45,921.0,88.5,0.2,29.5,730.0,916.45,634.59
2016,10,9,12,0,921.0,89.0,0.2,30.0,734.0,881.66,612.64
2016,10,9,12,15,920.0,89.0,0.2,30.0,729.5,842.26,589.04
2016,10,9,12,30,919.0,89.0,0.2,30.0,725.0,799.82,563.4
2016,10,9,12,45,914.0,89.0,0.2,30.0,713.0,751.66,533.65
2016,10,9,13,0,909.0,89.0,0.2,30.0,701.0,701.22,499.94
2016,10,9,13,15,903.0,88.0,0.2,29.5,681.0,647.16,463.74
2016,10,9,13,30,897.0,87.0,0.2,29.0,661.0,591.41,424.99
2016,10,9,13,45,885.5,87.0,0.2,29.0,633.5,532.38,381.58
2016,10,9,14,0,874.0,87.0,0.2,29.0,606.0,472.73,336.09
2016,10,9,14,15,861.0,85.0,0.2,28.5,572.5,410.02,287.37
2016,10,9,14,30,848.0,83.0,0.2,28.0,539.0,346.97,236.69
2016,10,9,14,45,744.5,96.5,0.2,28.0,475.5,274.33,180.48
2016,10,9,15,0,641.0,110.0,0.2,28.0,412.0,209.3,131.83
2016,10,9,15,15,660.0,94.0,0.2,27.5,379.0,152.57,88.44
2016,10,9,15,30,679.0,78.0,0.2,27.0,346.0,93.66,52.45
2016,10,9,15,45,683.5,71.0,0.2,26.5,312.0,57.54,43.41
2016,10,9,16,0,688.0,64.0,0.2,26.0,278.0,52.83,39.64
2016,10,9,16,15,635.0,58.0,0.2,25.0,229.5,47.96,35.63
2016,10,9,16,30,582.0,52.0,0.2,24.0,181.0,43.11,31.46
2016,10,9,16,45,500.0,44.0,0.2,23.0,134.5,36.48,25.55
2016,10,9,17,0,418.0,36.0,0.2,22.0,88.0,29.93,19.35
2016,10,9,17,15,209.0,25.5,0.2,21.0,51.5,20.91,7.47
2016,10,9,17,30,0.0,15.0,0.2,20.0,15.0,11.8,0.0
2016,10,9,17,45,0.0,7.5,0.25,19.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.4,15.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.3,15.0,12.0,9.44,0.0
2016,10,10,6,45,92.0,28.0,0.25,15.5,40.0,129.22,81.43
2016,10,10,7,0,184.0,44.0,0.2,16.0,68.0,245.89,194.81
2016,10,10,7,15,227.0,62.0,0.15,16.5,103.5,309.75,249.26
2016,10,10,7,30,270.0,80.0,0.1,17.0,139.0,356.71,288.29
2016,10,10,7,45,298.5,96.5,0.1,18.0,177.0,408.9,328.35
2016,10,10,8,0,327.0,113.0,0.1,19.0,215.0,461.78,366.83
2016,10,10,8,15,353.0,126.0,0.1,19.5,252.0,530.57,415.33
2016,10,10,8,30,379.0,139.0,0.1,20.0,289.0,577.43,446.67
2016,10,10,8,45,293.5,170.0,0.15,21.0,294.5,511.9,395.05
2016,10,10,9,0,208.0,201.0,0.2,22.0,300.0,441.74,340.82
2016,10,10,9,15,205.5,219.5,0.2,22.5,324.0,458.92,352.12
2016,10,10,9,30,203.0,238.0,0.2,23.0,348.0,474.9,361.47
2016,10,10,9,45,524.0,166.5,0.2,23.5,472.5,763.05,564.68
2016,10,10,10,0,845.0,95.0,0.2,24.0,597.0,1005.59,711.2
2016,10,10,10,15,854.5,97.0,0.2,24.0,623.0,1008.65,707.62
2016,10,10,10,30,864.0,99.0,0.2,24.0,649.0,1007.67,705.95
2016,10,10,10,45,869.0,100.5,0.2,24.5,668.0,997.55,697.65
2016,10,10,11,0,874.0,102.0,0.2,25.0,687.0,971.16,679.84
2016,10,10,11,15,878.0,102.5,0.2,25.0,698.5,951.57,667.85
2016,10,10,11,30,882.0,103.0,0.2,25.0,710.0,928.27,653.56
2016,10,10,11,45,882.0,103.5,0.2,25.0,713.5,897.8,634.94
2016,10,10,12,0,882.0,104.0,0.2,25.0,717.0,864.04,614.32
2016,10,10,12,15,881.0,104.0,0.2,25.0,713.0,825.82,590.82
2016,10,10,12,30,880.0,104.0,0.2,25.0,709.0,784.69,565.33
2016,10,10,12,45,733.5,154.5,0.25,25.0,653.0,696.31,506.24
2016,10,10,13,0,587.0,205.0,0.3,25.0,597.0,596.88,438.18
2016,10,10,13,15,721.0,153.5,0.3,24.5,621.0,602.41,443.54
2016,10,10,13,30,855.0,102.0,0.3,24.0,645.0,584.44,430.11
2016,10,10,13,45,843.0,101.0,0.3,24.0,617.5,525.19,385.23
2016,10,10,14,0,831.0,100.0,0.3,24.0,590.0,465.55,338.91
2016,10,10,14,15,816.5,97.5,0.3,23.5,556.5,403.56,289.83
2016,10,10,14,30,802.0,95.0,0.3,23.0,523.0,342.12,239.5
2016,10,10,14,45,560.0,139.5,0.35,23.0,427.5,258.18,178.62
2016,10,10,15,0,318.0,184.0,0.4,23.0,332.0,196.79,138.53
2016,10,10,15,15,301.0,170.0,0.4,22.5,299.5,158.33,110.02
2016,10,10,15,30,284.0,156.0,0.4,22.0,267.0,122.22,87.09
2016,10,10,15,45,460.5,113.0,0.4,21.5,266.0,81.21,64.62
2016,10,10,16,0,637.0,70.0,0.4,21.0,265.0,56.63,43.77
2016,10,10,16,15,581.0,63.5,0.35,20.5,217.5,51.59,39.48
2016,10,10,16,30,525.0,57.0,0.3,20.0,170.0,46.57,34.99
2016,10,10,16,45,440.0,47.0,0.3,19.5,125.0,38.54,27.67
2016,10,10,17,0,355.0,37.0,0.3,19.0,80.0,30.52,19.97
2016,10,10,17,15,214.0,23.5,0.3,18.0,46.0,19.29,4.91
2016,10,10,17,30,73.0,10.0,0.3,17.0,12.0,7.87,0.0
2016,10,10,17,45,36.5,5.0,0.35,16.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
