Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,38.5,5.5,0.3,12.0,6.5,0.0,0.0
2016,10,11,6,30,77.0,11.0,0.3,13.0,13.0,62.04,0.0
2016,10,11,6,45,213.5,25.0,0.3,14.0,47.5,230.35,139.64
2016,10,11,7,0,350.0,39.0,0.3,15.0,82.0,370.3,291.66
2016,10,11,7,15,436.5,48.5,0.25,15.5,127.0,468.0,371.94
2016,10,11,7,30,523.0,58.0,0.2,16.0,172.0,570.73,450.04
2016,10,11,7,45,289.5,90.0,0.2,17.0,155.5,413.33,330.68
2016,10,11,8,0,56.0,122.0,0.2,18.0,139.0,186.15,148.64
2016,10,11,8,15,63.0,141.0,0.15,18.5,163.0,212.43,170.68
2016,10,11,8,30,70.0,160.0,0.1,19.0,187.0,238.74,190.59
2016,10,11,8,45,422.0,123.0,0.1,20.0,317.5,604.27,470.31
2016,10,11,9,0,774.0,86.0,0.1,21.0,448.0,920.48,673.74
2016,10,11,9,15,793.5,89.0,0.1,21.5,486.5,949.75,683.63
2016,10,11,9,30,813.0,92.0,0.1,22.0,525.0,975.63,696.27
2016,10,11,9,45,839.5,89.0,0.1,23.0,560.5,997.5,705.04
2016,10,11,10,0,866.0,86.0,0.1,24.0,596.0,1002.63,703.68
2016,10,11,10,15,875.5,87.5,0.1,24.0,622.5,1005.08,703.89
2016,10,11,10,30,885.0,89.0,0.1,24.0,649.0,1003.55,701.91
2016,10,11,10,45,892.5,89.5,0.1,24.5,668.5,994.83,694.47
2016,10,11,11,0,900.0,90.0,0.1,25.0,688.0,982.11,684.94
2016,10,11,11,15,903.5,90.5,0.1,25.0,700.0,961.63,672.26
2016,10,11,11,30,907.0,91.0,0.1,25.0,712.0,937.37,657.49
2016,10,11,11,45,907.5,91.5,0.1,25.5,715.5,906.77,637.67
2016,10,11,12,0,908.0,92.0,0.1,26.0,719.0,872.76,615.86
2016,10,11,12,15,907.0,92.0,0.1,26.0,715.0,833.75,592.1
2016,10,11,12,30,906.0,92.0,0.1,26.0,711.0,791.76,566.32
2016,10,11,12,45,901.5,92.0,0.1,26.5,698.5,744.47,535.41
2016,10,11,13,0,897.0,92.0,0.1,27.0,686.0,694.89,500.83
2016,10,11,13,15,890.5,91.0,0.1,27.0,666.0,641.07,463.45
2016,10,11,13,30,884.0,90.0,0.1,27.0,646.0,585.66,423.74
2016,10,11,13,45,871.5,89.5,0.15,27.0,618.5,526.36,380.28
2016,10,11,14,0,859.0,89.0,0.2,27.0,591.0,467.38,335.32
2016,10,11,14,15,786.0,99.0,0.2,26.5,538.0,392.8,278.64
2016,10,11,14,30,713.0,109.0,0.2,26.0,485.0,322.8,224.36
2016,10,11,14,45,688.0,105.0,0.2,25.5,446.0,263.03,175.91
2016,10,11,15,0,663.0,101.0,0.2,25.0,407.0,205.87,130.04
2016,10,11,15,15,647.5,93.0,0.2,24.5,368.0,149.69,87.95
2016,10,11,15,30,632.0,85.0,0.2,24.0,329.0,95.49,56.16
2016,10,11,15,45,575.5,84.5,0.25,23.5,284.5,65.87,51.11
2016,10,11,16,0,519.0,84.0,0.3,23.0,240.0,65.79,51.26
2016,10,11,16,15,523.0,69.5,0.3,22.0,202.5,55.68,42.7
2016,10,11,16,30,527.0,55.0,0.3,21.0,165.0,45.07,33.49
2016,10,11,16,45,427.5,46.0,0.35,20.0,119.5,37.72,26.83
2016,10,11,17,0,328.0,37.0,0.4,19.0,74.0,30.48,19.74
2016,10,11,17,15,164.0,18.5,0.4,18.5,37.0,14.97,0.68
2016,10,11,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,10,12,6,30,99.0,9.0,0.9,14.0,12.0,75.81,0.0
2016,10,12,6,45,239.0,22.0,0.75,14.5,46.5,244.76,136.58
2016,10,12,7,0,379.0,35.0,0.6,15.0,81.0,389.67,306.47
2016,10,12,7,15,465.0,44.0,0.45,16.0,126.5,486.67,386.14
2016,10,12,7,30,551.0,53.0,0.3,17.0,172.0,589.05,462.2
2016,10,12,7,45,603.0,60.0,0.2,18.0,219.0,662.41,512.68
2016,10,12,8,0,655.0,67.0,0.1,19.0,266.0,736.69,560.66
2016,10,12,8,15,691.5,72.0,0.05,19.0,312.5,793.63,597.1
2016,10,12,8,30,728.0,77.0,0.0,19.0,359.0,842.43,627.15
2016,10,12,8,45,752.0,81.0,0.0,19.5,402.0,883.21,650.24
2016,10,12,9,0,776.0,85.0,0.0,20.0,445.0,921.27,671.05
2016,10,12,9,15,795.0,88.0,0.0,20.5,483.0,949.99,685.56
2016,10,12,9,30,814.0,91.0,0.0,21.0,521.0,975.3,697.9
2016,10,12,9,45,830.5,92.0,0.05,21.5,554.5,991.93,705.24
2016,10,12,10,0,847.0,93.0,0.1,22.0,588.0,1004.73,710.74
2016,10,12,10,15,718.0,140.0,0.1,22.5,572.5,928.6,661.2
2016,10,12,10,30,589.0,187.0,0.1,23.0,557.0,838.13,603.38
2016,10,12,10,45,608.5,187.5,0.15,23.5,580.0,844.53,607.7
2016,10,12,11,0,628.0,188.0,0.2,24.0,603.0,847.17,608.31
2016,10,12,11,15,527.5,230.5,0.2,24.0,583.0,768.41,555.03
2016,10,12,11,30,427.0,273.0,0.2,24.0,563.0,698.83,507.57
2016,10,12,11,45,544.5,230.0,0.2,24.5,602.0,739.39,536.34
2016,10,12,12,0,662.0,187.0,0.2,25.0,641.0,778.09,561.37
2016,10,12,12,15,460.0,250.5,0.2,24.5,565.0,637.81,465.39
2016,10,12,12,30,258.0,314.0,0.2,24.0,489.0,503.25,371.8
2016,10,12,12,45,287.5,302.0,0.2,24.0,494.0,494.02,367.04
2016,10,12,13,0,317.0,290.0,0.2,24.0,499.0,481.55,358.27
2016,10,12,13,15,281.5,287.0,0.2,24.0,468.5,433.99,323.68
2016,10,12,13,30,246.0,284.0,0.2,24.0,438.0,379.98,284.44
2016,10,12,13,45,226.0,273.0,0.25,24.0,410.0,341.37,256.13
2016,10,12,14,0,206.0,262.0,0.3,24.0,382.0,304.88,228.78
2016,10,12,14,15,153.0,246.0,0.3,23.5,332.0,254.37,191.22
2016,10,12,14,30,100.0,230.0,0.3,23.0,282.0,207.29,156.33
2016,10,12,14,45,97.5,213.0,0.35,23.0,261.0,183.84,138.1
2016,10,12,15,0,95.0,196.0,0.4,23.0,240.0,160.98,120.2
2016,10,12,15,15,409.5,133.5,0.35,22.5,293.0,147.14,96.89
2016,10,12,15,30,724.0,71.0,0.3,22.0,346.0,94.39,53.63
2016,10,12,15,45,685.0,67.0,0.3,21.5,299.5,54.81,42.06
2016,10,12,16,0,646.0,63.0,0.3,21.0,253.0,51.65,39.51
2016,10,12,16,15,589.5,56.5,0.3,20.5,206.0,46.43,34.98
2016,10,12,16,30,533.0,50.0,0.3,20.0,159.0,41.23,30.3
2016,10,12,16,45,447.5,41.0,0.3,19.5,115.5,33.84,23.52
2016,10,12,17,0,362.0,32.0,0.3,19.0,72.0,26.49,16.24
2016,10,12,17,15,181.0,16.0,0.3,18.0,36.0,12.97,0.0
2016,10,12,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,13,6,45,126.0,18.5,0.3,14.0,33.0,148.21,71.91
2016,10,13,7,0,252.0,37.0,0.3,14.0,66.0,290.15,229.5
2016,10,13,7,15,307.5,51.0,0.3,14.0,103.5,361.53,292.98
2016,10,13,7,30,363.0,65.0,0.3,14.0,141.0,436.77,354.6
2016,10,13,7,45,393.0,79.0,0.3,14.5,180.5,491.89,397.22
2016,10,13,8,0,423.0,93.0,0.3,15.0,220.0,547.35,438.05
2016,10,13,8,15,443.0,106.0,0.3,15.5,258.5,591.77,468.94
2016,10,13,8,30,463.0,119.0,0.3,16.0,297.0,635.15,498.0
2016,10,13,8,45,480.0,132.0,0.3,16.5,335.0,674.14,523.01
2016,10,13,9,0,497.0,145.0,0.3,17.0,373.0,711.29,546.11
2016,10,13,9,15,462.5,168.5,0.3,17.0,395.0,706.65,540.25
2016,10,13,9,30,428.0,192.0,0.3,17.0,417.0,698.24,531.97
2016,10,13,9,45,386.5,216.0,0.35,17.5,428.5,656.09,500.69
2016,10,13,10,0,345.0,240.0,0.4,18.0,440.0,636.78,485.08
2016,10,13,10,15,273.0,264.5,0.4,18.0,427.5,585.32,446.18
2016,10,13,10,30,201.0,289.0,0.4,18.0,415.0,509.23,390.07
2016,10,13,10,45,196.5,299.0,0.45,18.5,425.0,507.46,388.55
2016,10,13,11,0,192.0,309.0,0.5,19.0,435.0,504.81,385.6
2016,10,13,11,15,169.0,315.0,0.5,19.0,427.5,479.56,366.35
2016,10,13,11,30,146.0,321.0,0.5,19.0,420.0,454.71,347.6
2016,10,13,11,45,149.5,321.0,0.5,19.0,422.5,447.38,342.35
2016,10,13,12,0,153.0,321.0,0.5,19.0,425.0,439.3,336.39
2016,10,13,12,15,102.0,305.5,0.5,18.5,375.0,354.68,273.59
2016,10,13,12,30,51.0,290.0,0.5,18.0,325.0,292.99,227.01
2016,10,13,12,45,40.5,274.0,0.5,18.0,301.5,264.8,205.75
2016,10,13,13,0,30.0,258.0,0.5,18.0,278.0,238.25,185.36
2016,10,13,13,15,16.0,216.5,0.5,18.0,227.0,180.86,140.7
2016,10,13,13,30,2.0,175.0,0.5,18.0,176.0,137.71,106.75
2016,10,13,13,45,1.0,122.5,0.5,18.0,123.0,95.17,72.8
2016,10,13,14,0,0.0,70.0,0.5,18.0,70.0,53.79,39.15
2016,10,13,14,15,0.0,61.0,0.5,17.5,61.0,46.82,33.6
2016,10,13,14,30,0.0,52.0,0.5,17.0,52.0,39.85,27.94
2016,10,13,14,45,0.0,72.0,0.5,17.0,72.0,55.28,40.95
2016,10,13,15,0,0.0,92.0,0.5,17.0,92.0,70.37,53.63
2016,10,13,15,15,73.0,123.5,0.5,16.5,150.5,100.46,75.73
2016,10,13,15,30,146.0,155.0,0.5,16.0,209.0,114.55,86.96
2016,10,13,15,45,137.5,135.0,0.5,16.0,180.5,92.97,76.4
2016,10,13,16,0,129.0,115.0,0.5,16.0,152.0,80.26,65.4
2016,10,13,16,15,114.0,94.5,0.5,15.5,123.0,66.88,53.67
2016,10,13,16,30,99.0,74.0,0.5,15.0,94.0,53.19,41.4
2016,10,13,16,45,72.0,54.5,0.5,15.0,67.0,39.72,29.02
2016,10,13,17,0,45.0,35.0,0.5,15.0,40.0,26.03,15.9
2016,10,13,17,15,22.5,17.5,0.5,15.0,20.0,13.41,0.0
2016,10,13,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,0.25,14.0,1.0,0.75,0.0
2016,10,14,7,0,0.0,2.0,0.2,14.0,2.0,1.51,0.0
2016,10,14,7,15,0.0,3.5,0.2,14.0,3.5,2.65,0.0
2016,10,14,7,30,0.0,5.0,0.2,14.0,5.0,3.79,0.0
2016,10,14,7,45,0.0,6.5,0.2,14.5,6.5,4.93,0.0
2016,10,14,8,0,0.0,8.0,0.2,15.0,8.0,6.07,0.0
2016,10,14,8,15,0.0,9.5,0.2,15.5,9.5,7.22,0.58
2016,10,14,8,30,0.0,11.0,0.2,16.0,11.0,8.37,1.54
2016,10,14,8,45,2.5,82.0,0.25,16.5,83.0,66.16,50.62
2016,10,14,9,0,5.0,153.0,0.3,17.0,155.0,138.22,109.57
2016,10,14,9,15,7.5,166.5,0.3,17.0,170.5,152.05,120.19
2016,10,14,9,30,10.0,180.0,0.3,17.0,186.0,165.92,131.03
2016,10,14,9,45,5.0,171.5,0.3,17.5,174.5,149.76,117.29
2016,10,14,10,0,0.0,163.0,0.3,18.0,163.0,134.78,104.7
2016,10,14,10,15,0.0,119.5,0.3,18.0,119.5,94.36,72.06
2016,10,14,10,30,0.0,76.0,0.3,18.0,76.0,58.49,42.85
2016,10,14,10,45,0.0,118.5,0.3,18.5,119.0,93.02,70.9
2016,10,14,11,0,0.0,161.0,0.3,19.0,162.0,129.59,99.83
2016,10,14,11,15,6.0,193.5,0.3,19.0,198.0,163.58,126.68
2016,10,14,11,30,12.0,226.0,0.3,19.0,234.0,197.41,153.01
2016,10,14,11,45,85.5,274.5,0.35,19.0,332.5,324.21,251.94
2016,10,14,12,0,159.0,323.0,0.4,19.0,431.0,446.86,342.65
2016,10,14,12,15,94.5,294.0,0.4,19.0,358.5,337.73,259.87
2016,10,14,12,30,30.0,265.0,0.4,19.0,286.0,253.65,195.69
2016,10,14,12,45,15.0,140.0,0.4,19.0,150.5,120.12,92.09
2016,10,14,13,0,0.0,15.0,0.4,19.0,15.0,11.49,3.88
2016,10,14,13,15,126.5,146.5,0.4,19.0,224.0,205.27,162.38
2016,10,14,13,30,253.0,278.0,0.4,19.0,433.0,388.6,299.95
2016,10,14,13,45,254.0,264.5,0.4,19.0,414.5,356.56,273.32
2016,10,14,14,0,255.0,251.0,0.4,19.0,396.0,324.36,248.04
2016,10,14,14,15,375.5,210.5,0.4,18.5,410.5,315.88,238.75
2016,10,14,14,30,496.0,170.0,0.4,18.0,425.0,298.13,219.64
2016,10,14,14,45,496.0,155.0,0.4,18.0,392.5,249.16,177.86
2016,10,14,15,0,496.0,140.0,0.4,18.0,360.0,200.21,136.76
2016,10,14,15,15,451.5,131.5,0.35,17.5,316.5,150.6,99.82
2016,10,14,15,30,407.0,123.0,0.3,17.0,273.0,106.75,73.33
2016,10,14,15,45,376.0,111.0,0.3,17.0,235.0,78.93,63.9
2016,10,14,16,0,345.0,99.0,0.3,17.0,197.0,71.13,57.18
2016,10,14,16,15,312.0,83.0,0.3,16.5,159.0,60.42,47.78
2016,10,14,16,30,279.0,67.0,0.3,16.0,121.0,49.4,37.88
2016,10,14,16,45,225.5,50.5,0.3,15.5,86.0,37.61,27.07
2016,10,14,17,0,172.0,34.0,0.3,15.0,51.0,25.59,15.22
2016,10,14,17,15,86.0,17.0,0.3,14.5,25.5,12.9,0.0
2016,10,14,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,12.0,1.0,0.75,0.0
2016,10,15,7,0,0.0,2.0,0.5,12.0,2.0,1.51,0.0
2016,10,15,7,15,0.0,3.5,0.5,12.0,3.5,2.65,0.0
2016,10,15,7,30,0.0,5.0,0.5,12.0,5.0,3.78,0.0
2016,10,15,7,45,0.0,7.0,0.55,12.0,7.0,5.31,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,6.83,0.3
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,7.98,1.3
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,9.13,2.29
2016,10,15,8,45,0.0,9.5,0.65,12.5,9.5,7.23,0.61
2016,10,15,9,0,0.0,7.0,0.7,13.0,7.0,5.33,0.0
2016,10,15,9,15,0.0,10.5,0.7,13.5,10.5,8.0,1.23
2016,10,15,9,30,0.0,14.0,0.7,14.0,14.0,10.68,3.5
2016,10,15,9,45,0.0,32.0,0.75,14.5,32.0,24.48,15.2
2016,10,15,10,0,0.0,50.0,0.8,15.0,50.0,38.35,26.8
2016,10,15,10,15,0.0,80.5,0.8,15.0,80.5,61.95,46.48
2016,10,15,10,30,0.0,111.0,0.8,15.0,111.0,86.84,66.98
2016,10,15,10,45,0.0,63.5,0.8,15.0,63.5,48.82,35.34
2016,10,15,11,0,0.0,16.0,0.8,15.0,16.0,12.25,4.69
2016,10,15,11,15,0.0,16.5,0.8,15.0,16.5,12.64,5.02
2016,10,15,11,30,0.0,17.0,0.8,15.0,17.0,13.03,5.34
2016,10,15,11,45,0.0,16.0,0.85,15.5,16.0,12.26,4.67
2016,10,15,12,0,0.0,15.0,0.9,16.0,15.0,11.5,4.0
2016,10,15,12,15,0.0,26.0,0.9,16.0,26.0,19.94,11.09
2016,10,15,12,30,0.0,37.0,0.9,16.0,37.0,28.4,18.17
2016,10,15,12,45,0.0,27.0,0.95,16.0,27.0,20.7,11.74
2016,10,15,13,0,0.0,17.0,1.0,16.0,17.0,13.02,5.3
2016,10,15,13,15,0.0,16.0,1.0,16.0,16.0,12.25,4.66
2016,10,15,13,30,0.0,15.0,1.0,16.0,15.0,11.48,4.03
2016,10,15,13,45,0.0,40.0,1.0,16.0,40.0,30.66,20.2
2016,10,15,14,0,0.0,65.0,1.0,16.0,65.0,49.92,36.37
2016,10,15,14,15,0.0,37.5,0.95,16.0,37.5,28.7,18.62
2016,10,15,14,30,0.0,10.0,0.9,16.0,10.0,7.63,0.82
2016,10,15,14,45,0.0,20.5,0.9,16.5,20.5,15.64,7.65
2016,10,15,15,0,0.0,31.0,0.9,17.0,31.0,23.67,14.46
2016,10,15,15,15,0.0,20.5,0.85,16.5,20.5,15.62,7.69
2016,10,15,15,30,0.0,10.0,0.8,16.0,10.0,7.6,0.87
2016,10,15,15,45,0.0,8.5,0.75,16.0,8.5,6.45,0.13
2016,10,15,16,0,0.0,7.0,0.7,16.0,7.0,5.31,0.0
2016,10,15,16,15,0.0,5.5,0.65,15.5,5.5,4.17,0.0
2016,10,15,16,30,0.0,4.0,0.6,15.0,4.0,3.03,0.0
2016,10,15,16,45,0.0,2.5,0.6,15.0,2.5,1.89,0.0
2016,10,15,17,0,0.0,1.0,0.6,15.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,0.55,14.5,0.5,0.38,0.0
2016,10,15,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,4.5,0.3,12.0,4.5,3.4,0.0
2016,10,16,7,0,0.0,9.0,0.3,12.0,9.0,6.82,0.0
2016,10,16,7,15,0.0,14.5,0.3,12.0,14.5,11.01,3.73
2016,10,16,7,30,0.0,20.0,0.3,12.0,20.0,15.2,7.5
2016,10,16,7,45,0.0,26.0,0.35,12.5,26.0,19.79,11.54
2016,10,16,8,0,0.0,32.0,0.4,13.0,32.0,24.39,15.53
2016,10,16,8,15,0.0,37.5,0.4,13.0,37.5,28.62,19.18
2016,10,16,8,30,0.0,43.0,0.4,13.0,43.0,32.86,22.79
2016,10,16,8,45,0.0,89.0,0.45,13.5,89.0,70.4,54.65
2016,10,16,9,0,0.0,135.0,0.5,14.0,135.0,114.69,91.31
2016,10,16,9,15,1.0,147.5,0.5,14.5,148.0,126.2,100.27
2016,10,16,9,30,2.0,160.0,0.5,15.0,161.0,137.75,109.25
2016,10,16,9,45,2.5,166.0,0.5,15.5,167.5,142.27,112.44
2016,10,16,10,0,3.0,172.0,0.5,16.0,174.0,146.97,115.78
2016,10,16,10,15,6.5,188.5,0.5,16.0,192.5,164.96,130.16
2016,10,16,10,30,10.0,205.0,0.5,16.0,211.0,182.79,144.21
2016,10,16,10,45,5.0,158.0,0.55,16.5,161.0,132.61,103.48
2016,10,16,11,0,0.0,111.0,0.6,17.0,111.0,86.6,65.92
2016,10,16,11,15,1.0,141.5,0.6,17.0,142.5,113.24,87.66
2016,10,16,11,30,2.0,172.0,0.6,17.0,174.0,140.19,109.24
2016,10,16,11,45,24.0,228.0,0.6,17.5,244.5,208.55,163.75
2016,10,16,12,0,46.0,284.0,0.6,18.0,315.0,295.28,230.4
2016,10,16,12,15,42.5,278.5,0.6,17.5,307.0,281.83,219.79
2016,10,16,12,30,39.0,273.0,0.6,17.0,299.0,268.84,210.19
2016,10,16,12,45,19.5,179.5,0.65,17.0,192.5,155.97,121.79
2016,10,16,13,0,0.0,86.0,0.7,17.0,86.0,66.26,49.28
2016,10,16,13,15,18.0,165.5,0.7,16.5,176.5,140.56,110.5
2016,10,16,13,30,36.0,245.0,0.7,16.0,267.0,222.05,175.57
2016,10,16,13,45,33.5,232.5,0.75,16.0,252.0,205.3,162.0
2016,10,16,14,0,31.0,220.0,0.8,16.0,237.0,189.14,149.31
2016,10,16,14,15,15.5,160.5,0.8,15.5,169.0,129.13,101.45
2016,10,16,14,30,0.0,101.0,0.8,15.0,101.0,77.54,59.7
2016,10,16,14,45,12.0,132.5,0.8,15.0,138.0,103.64,81.24
2016,10,16,15,0,24.0,164.0,0.8,15.0,175.0,126.21,99.45
2016,10,16,15,15,12.0,88.0,0.8,15.0,93.5,68.43,51.99
2016,10,16,15,30,0.0,12.0,0.8,15.0,12.0,9.12,2.19
2016,10,16,15,45,0.0,10.0,0.8,15.0,10.0,7.59,1.18
2016,10,16,16,0,0.0,8.0,0.8,15.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,0.8,14.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,0.8,14.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,0.85,14.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,0.9,14.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,0.85,14.0,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,153.5,17.0,0.4,11.5,33.0,167.64,0.0
2016,10,17,7,0,307.0,34.0,0.4,12.0,66.0,332.9,257.49
2016,10,17,7,15,406.0,44.0,0.35,12.0,109.5,439.29,352.96
2016,10,17,7,30,505.0,54.0,0.3,12.0,153.0,552.01,442.36
2016,10,17,7,45,579.5,58.0,0.3,12.5,201.0,640.24,508.26
2016,10,17,8,0,654.0,62.0,0.3,13.0,249.0,730.16,571.76
2016,10,17,8,15,692.5,66.5,0.3,13.0,294.5,787.87,610.71
2016,10,17,8,30,731.0,71.0,0.3,13.0,340.0,838.02,643.34
2016,10,17,8,45,514.5,123.5,0.3,13.5,324.0,698.43,543.54
2016,10,17,9,0,298.0,176.0,0.3,14.0,308.0,527.32,416.61
2016,10,17,9,15,240.0,200.5,0.3,14.5,313.0,498.04,393.43
2016,10,17,9,30,182.0,225.0,0.3,15.0,318.0,442.07,348.98
2016,10,17,9,45,128.5,235.5,0.3,15.5,303.5,394.88,311.09
2016,10,17,10,0,75.0,246.0,0.3,16.0,289.0,323.62,254.73
2016,10,17,10,15,57.5,247.5,0.3,16.0,281.5,301.98,237.69
2016,10,17,10,30,40.0,249.0,0.3,16.0,274.0,281.12,220.79
2016,10,17,10,45,63.5,270.0,0.35,16.5,310.0,323.28,253.38
2016,10,17,11,0,87.0,291.0,0.4,17.0,346.0,363.91,283.71
2016,10,17,11,15,89.0,296.5,0.4,17.0,354.0,365.26,284.06
2016,10,17,11,30,91.0,302.0,0.4,17.0,362.0,366.2,284.5
2016,10,17,11,45,238.5,289.0,0.4,17.5,446.5,493.24,380.97
2016,10,17,12,0,386.0,276.0,0.4,18.0,531.0,608.08,462.68
2016,10,17,12,15,353.5,282.0,0.4,18.0,514.5,566.98,431.15
2016,10,17,12,30,321.0,288.0,0.4,18.0,498.0,526.97,402.08
2016,10,17,12,45,392.0,262.5,0.4,18.0,514.0,531.63,406.61
2016,10,17,13,0,463.0,237.0,0.4,18.0,530.0,542.54,414.22
2016,10,17,13,15,374.5,250.5,0.4,17.5,482.5,458.61,352.35
2016,10,17,13,30,286.0,264.0,0.4,17.0,435.0,395.3,305.27
2016,10,17,13,45,157.0,239.5,0.4,17.0,332.5,280.2,217.87
2016,10,17,14,0,28.0,215.0,0.4,17.0,230.0,178.97,139.8
2016,10,17,14,15,26.5,202.0,0.4,17.0,216.0,165.07,129.31
2016,10,17,14,30,25.0,189.0,0.4,17.0,202.0,151.48,118.55
2016,10,17,14,45,378.0,138.0,0.4,17.0,302.0,206.74,150.33
2016,10,17,15,0,731.0,87.0,0.4,17.0,402.0,205.9,132.26
2016,10,17,15,15,701.5,83.0,0.4,16.5,359.5,147.21,87.15
2016,10,17,15,30,672.0,79.0,0.4,16.0,317.0,92.11,55.11
2016,10,17,15,45,640.5,71.5,0.4,16.0,273.0,57.69,45.63
2016,10,17,16,0,609.0,64.0,0.4,16.0,229.0,52.17,40.79
2016,10,17,16,15,543.5,57.5,0.4,15.5,183.0,46.99,36.12
2016,10,17,16,30,478.0,51.0,0.4,15.0,137.0,41.88,31.31
2016,10,17,16,45,372.5,40.5,0.4,14.5,95.0,33.31,23.18
2016,10,17,17,0,267.0,30.0,0.4,14.0,53.0,24.8,12.92
2016,10,17,17,15,133.5,15.0,0.4,13.0,26.5,11.8,0.0
2016,10,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,15.5,0.4,10.5,33.0,179.45,0.0
2016,10,18,7,0,348.0,31.0,0.4,11.0,66.0,362.96,277.64
2016,10,18,7,15,447.5,40.0,0.4,11.5,110.0,469.35,375.73
2016,10,18,7,30,547.0,49.0,0.4,12.0,154.0,582.35,465.09
2016,10,18,7,45,610.5,54.0,0.4,12.5,201.5,662.71,525.21
2016,10,18,8,0,674.0,59.0,0.4,13.0,249.0,737.05,577.79
2016,10,18,8,15,713.5,63.5,0.4,13.5,295.5,796.98,617.59
2016,10,18,8,30,753.0,68.0,0.4,14.0,342.0,855.53,654.72
2016,10,18,8,45,782.0,70.5,0.4,14.5,386.0,899.26,680.53
2016,10,18,9,0,811.0,73.0,0.4,15.0,430.0,940.35,704.0
2016,10,18,9,15,830.5,75.5,0.4,15.5,468.5,968.83,718.8
2016,10,18,9,30,850.0,78.0,0.4,16.0,507.0,993.86,731.35
2016,10,18,9,45,874.0,76.0,0.4,16.5,541.5,1001.34,732.77
2016,10,18,10,0,898.0,74.0,0.4,17.0,576.0,1017.5,740.04
2016,10,18,10,15,907.5,75.5,0.35,17.5,602.5,1019.58,737.22
2016,10,18,10,30,917.0,77.0,0.3,18.0,629.0,1017.58,732.32
2016,10,18,10,45,926.5,76.0,0.3,18.5,648.5,1008.35,724.37
2016,10,18,11,0,936.0,75.0,0.3,19.0,668.0,995.01,714.21
2016,10,18,11,15,939.5,75.5,0.3,19.0,679.0,973.75,700.67
2016,10,18,11,30,943.0,76.0,0.3,19.0,690.0,948.6,684.92
2016,10,18,11,45,943.5,76.5,0.3,19.5,693.5,917.04,663.96
2016,10,18,12,0,944.0,77.0,0.3,20.0,697.0,881.98,640.88
2016,10,18,12,15,942.5,77.0,0.3,20.0,692.5,841.42,615.44
2016,10,18,12,30,941.0,77.0,0.3,20.0,688.0,797.84,587.87
2016,10,18,12,45,931.0,79.0,0.3,20.5,674.0,747.53,554.34
2016,10,18,13,0,921.0,81.0,0.3,21.0,660.0,695.3,516.77
2016,10,18,13,15,914.5,80.0,0.3,20.5,639.5,640.56,478.39
2016,10,18,13,30,908.0,79.0,0.3,20.0,619.0,584.21,437.34
2016,10,18,13,45,895.5,78.5,0.35,20.0,591.0,524.01,391.58
2016,10,18,14,0,883.0,78.0,0.4,20.0,563.0,463.35,343.58
2016,10,18,14,15,869.0,76.0,0.4,20.0,529.5,400.61,291.81
2016,10,18,14,30,855.0,74.0,0.4,20.0,496.0,336.94,237.83
2016,10,18,14,45,834.5,72.0,0.4,20.0,456.0,272.69,182.86
2016,10,18,15,0,814.0,70.0,0.4,20.0,416.0,210.21,130.38
2016,10,18,15,15,786.5,66.5,0.4,19.5,372.0,147.72,83.05
2016,10,18,15,30,759.0,63.0,0.4,19.0,328.0,88.5,49.4
2016,10,18,15,45,719.0,58.5,0.45,18.5,281.5,53.21,41.25
2016,10,18,16,0,679.0,54.0,0.5,18.0,235.0,49.2,37.83
2016,10,18,16,15,616.0,48.5,0.55,17.0,187.5,44.13,33.34
2016,10,18,16,30,553.0,43.0,0.6,16.0,140.0,36.05,26.01
2016,10,18,16,45,441.5,34.5,0.7,15.0,96.0,28.77,19.1
2016,10,18,17,0,330.0,26.0,0.8,14.0,52.0,21.65,9.68
2016,10,18,17,15,165.0,13.0,0.8,13.5,26.0,10.23,0.0
2016,10,18,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,194.0,13.5,0.65,10.5,32.0,189.93,0.0
2016,10,19,7,0,388.0,27.0,0.6,11.0,64.0,390.54,294.52
2016,10,19,7,15,482.5,35.0,0.5,12.0,108.0,491.94,391.68
2016,10,19,7,30,577.0,43.0,0.4,13.0,152.0,591.62,469.45
2016,10,19,7,45,633.5,48.0,0.35,14.5,198.5,667.69,523.87
2016,10,19,8,0,690.0,53.0,0.3,16.0,245.0,744.35,574.76
2016,10,19,8,15,726.0,57.0,0.25,16.5,290.5,800.32,610.32
2016,10,19,8,30,762.0,61.0,0.2,17.0,336.0,854.85,643.3
2016,10,19,8,45,785.0,64.0,0.2,18.0,377.5,893.24,663.96
2016,10,19,9,0,808.0,67.0,0.2,19.0,419.0,928.91,682.32
2016,10,19,9,15,826.0,69.5,0.15,19.0,456.5,955.79,696.29
2016,10,19,9,30,844.0,72.0,0.1,19.0,494.0,967.01,700.49
2016,10,19,9,45,856.0,73.5,0.1,19.5,525.5,979.33,705.2
2016,10,19,10,0,868.0,75.0,0.1,20.0,557.0,987.95,707.66
2016,10,19,10,15,877.0,76.5,0.1,20.5,582.0,989.7,706.05
2016,10,19,10,30,886.0,78.0,0.1,21.0,607.0,987.51,702.31
2016,10,19,10,45,894.0,77.5,0.1,22.0,625.5,977.89,692.92
2016,10,19,11,0,902.0,77.0,0.1,23.0,644.0,964.33,681.46
2016,10,19,11,15,905.0,77.5,0.1,23.5,655.0,943.37,667.01
2016,10,19,11,30,908.0,78.0,0.1,24.0,666.0,918.71,650.53
2016,10,19,11,45,909.5,78.0,0.1,24.5,669.0,888.53,630.77
2016,10,19,12,0,911.0,78.0,0.1,25.0,672.0,854.93,608.98
2016,10,19,12,15,909.5,77.5,0.1,25.0,667.0,815.11,584.42
2016,10,19,12,30,908.0,77.0,0.1,25.0,662.0,772.41,557.87
2016,10,19,12,45,897.5,79.5,0.1,25.5,648.5,723.82,525.89
2016,10,19,13,0,887.0,82.0,0.1,26.0,635.0,673.43,490.25
2016,10,19,13,15,879.5,81.0,0.1,25.5,615.0,619.86,453.41
2016,10,19,13,30,872.0,80.0,0.1,25.0,595.0,564.87,414.16
2016,10,19,13,45,861.5,78.5,0.15,25.0,568.0,506.76,370.77
2016,10,19,14,0,851.0,77.0,0.2,25.0,541.0,448.09,325.24
2016,10,19,14,15,836.5,75.0,0.2,24.5,507.5,386.82,276.33
2016,10,19,14,30,822.0,73.0,0.2,24.0,474.0,325.45,225.72
2016,10,19,14,45,763.5,76.5,0.25,24.0,425.5,258.75,171.52
2016,10,19,15,0,705.0,80.0,0.3,24.0,377.0,195.17,121.05
2016,10,19,15,15,716.0,71.0,0.3,23.5,344.5,142.93,80.8
2016,10,19,15,30,727.0,62.0,0.3,23.0,312.0,85.9,47.3
2016,10,19,15,45,685.5,57.5,0.3,22.5,266.5,52.0,39.49
2016,10,19,16,0,644.0,53.0,0.3,22.0,221.0,48.0,36.14
2016,10,19,16,15,581.0,47.5,0.4,21.0,175.5,39.63,28.85
2016,10,19,16,30,518.0,42.0,0.5,20.0,130.0,35.02,24.62
2016,10,19,16,45,411.5,33.0,0.6,19.5,88.5,27.41,17.44
2016,10,19,17,0,305.0,24.0,0.7,19.0,47.0,19.92,7.12
2016,10,19,17,15,152.5,12.0,0.75,18.5,23.5,9.44,0.0
2016,10,19,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,16.0,31.0,193.48,0.0
2016,10,20,7,0,403.0,26.0,0.7,16.0,62.0,389.27,283.46
2016,10,20,7,15,498.5,33.5,0.5,16.5,106.5,494.06,385.92
2016,10,20,7,30,594.0,41.0,0.3,17.0,151.0,604.06,469.8
2016,10,20,7,45,652.5,45.5,0.2,18.0,198.0,681.54,524.31
2016,10,20,8,0,711.0,50.0,0.1,19.0,245.0,759.71,575.61
2016,10,20,8,15,747.0,53.5,0.1,20.0,291.0,815.32,609.82
2016,10,20,8,30,783.0,57.0,0.1,21.0,337.0,869.47,641.45
2016,10,20,8,45,809.0,59.5,0.1,22.0,379.5,910.36,663.14
2016,10,20,9,0,835.0,62.0,0.1,23.0,422.0,936.83,675.13
2016,10,20,9,15,852.5,64.0,0.1,23.5,460.0,962.5,687.81
2016,10,20,9,30,870.0,66.0,0.1,24.0,498.0,984.83,698.23
2016,10,20,9,45,883.0,67.5,0.1,25.0,530.0,998.28,701.85
2016,10,20,10,0,896.0,69.0,0.1,26.0,562.0,1007.91,703.34
2016,10,20,10,15,904.5,70.0,0.1,26.0,587.5,1008.38,702.28
2016,10,20,10,30,913.0,71.0,0.1,26.0,613.0,1004.85,699.15
2016,10,20,10,45,918.5,72.0,0.15,26.5,631.5,994.33,691.54
2016,10,20,11,0,924.0,73.0,0.2,27.0,650.0,979.81,681.93
2016,10,20,11,15,927.0,73.5,0.2,27.0,660.5,958.38,668.73
2016,10,20,11,30,930.0,74.0,0.2,27.0,671.0,933.17,653.41
2016,10,20,11,45,929.5,74.5,0.2,27.5,673.5,901.2,632.78
2016,10,20,12,0,929.0,75.0,0.2,28.0,676.0,865.86,610.18
2016,10,20,12,15,927.0,75.0,0.2,27.5,671.0,825.56,586.79
2016,10,20,12,30,925.0,75.0,0.2,27.0,666.0,782.35,561.29
2016,10,20,12,45,917.5,76.0,0.25,27.0,653.0,733.59,531.35
2016,10,20,13,0,910.0,77.0,0.3,27.0,640.0,682.79,497.22
2016,10,20,13,15,903.5,76.0,0.3,27.0,620.0,628.76,459.13
2016,10,20,13,30,897.0,75.0,0.3,27.0,600.0,573.17,418.64
2016,10,20,13,45,888.0,73.0,0.3,27.0,573.0,514.05,374.2
2016,10,20,14,0,879.0,71.0,0.3,27.0,546.0,454.18,327.51
2016,10,20,14,15,865.0,69.5,0.3,26.5,512.5,392.4,278.33
2016,10,20,14,30,851.0,68.0,0.3,26.0,479.0,330.95,227.73
2016,10,20,14,45,832.0,65.5,0.3,26.0,440.0,267.99,174.95
2016,10,20,15,0,813.0,63.0,0.3,26.0,401.0,203.64,122.19
2016,10,20,15,15,785.5,60.0,0.3,25.0,358.0,141.91,76.68
2016,10,20,15,30,758.0,57.0,0.3,24.0,315.0,83.41,44.39
2016,10,20,15,45,717.5,53.5,0.3,23.5,269.0,49.22,36.94
2016,10,20,16,0,677.0,50.0,0.3,23.0,223.0,45.91,34.16
2016,10,20,16,15,614.0,44.5,0.4,22.0,176.5,40.76,29.66
2016,10,20,16,30,551.0,39.0,0.5,21.0,130.0,35.69,25.02
2016,10,20,16,45,439.5,30.5,0.6,20.0,87.5,25.53,15.7
2016,10,20,17,0,328.0,22.0,0.7,19.0,45.0,18.33,4.77
2016,10,20,17,15,164.0,11.0,0.7,18.5,22.5,8.65,0.0
2016,10,20,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
