Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,197.0,12.5,0.8,13.5,30.0,155.96,0.0
2016,10,21,7,0,394.0,25.0,0.7,14.0,60.0,381.41,274.15
2016,10,21,7,15,492.0,33.0,0.6,15.0,104.0,488.11,383.61
2016,10,21,7,30,590.0,41.0,0.5,16.0,148.0,600.52,470.93
2016,10,21,7,45,644.5,46.5,0.4,17.0,194.5,675.6,524.67
2016,10,21,8,0,699.0,52.0,0.3,18.0,241.0,751.23,574.88
2016,10,21,8,15,736.5,55.5,0.25,18.5,286.5,808.04,610.88
2016,10,21,8,30,774.0,59.0,0.2,19.0,332.0,863.4,644.17
2016,10,21,8,45,799.0,62.0,0.2,20.0,374.5,903.84,665.96
2016,10,21,9,0,824.0,65.0,0.2,21.0,417.0,941.57,685.37
2016,10,21,9,15,842.0,67.5,0.2,22.0,454.5,956.48,689.93
2016,10,21,9,30,860.0,70.0,0.2,23.0,492.0,979.78,699.95
2016,10,21,9,45,873.5,71.0,0.2,24.0,524.5,992.89,703.44
2016,10,21,10,0,887.0,72.0,0.2,25.0,557.0,1002.26,704.85
2016,10,21,10,15,896.0,73.5,0.2,25.0,582.5,1003.83,704.46
2016,10,21,10,30,905.0,75.0,0.2,25.0,608.0,1001.42,701.96
2016,10,21,10,45,911.0,75.5,0.2,25.5,626.0,990.76,693.36
2016,10,21,11,0,917.0,76.0,0.2,26.0,644.0,976.16,682.68
2016,10,21,11,15,919.5,76.5,0.2,26.0,654.5,954.35,669.18
2016,10,21,11,30,922.0,77.0,0.2,26.0,665.0,928.82,653.59
2016,10,21,11,45,922.0,77.5,0.25,26.0,667.5,897.48,635.41
2016,10,21,12,0,922.0,78.0,0.3,26.0,670.0,862.76,615.12
2016,10,21,12,15,919.5,78.0,0.3,26.0,664.5,822.28,590.13
2016,10,21,12,30,917.0,78.0,0.3,26.0,659.0,778.96,563.16
2016,10,21,12,45,903.5,81.0,0.35,26.0,644.5,728.4,531.57
2016,10,21,13,0,890.0,84.0,0.4,26.0,630.0,676.29,496.22
2016,10,21,13,15,882.5,83.0,0.4,25.5,609.5,622.57,458.92
2016,10,21,13,30,875.0,82.0,0.4,25.0,589.0,567.44,419.16
2016,10,21,13,45,863.5,80.5,0.4,25.0,562.0,508.7,374.5
2016,10,21,14,0,852.0,79.0,0.4,25.0,535.0,450.26,328.39
2016,10,21,14,15,837.0,77.0,0.4,24.5,501.5,388.18,278.59
2016,10,21,14,30,822.0,75.0,0.4,24.0,468.0,326.66,227.61
2016,10,21,14,45,802.0,72.0,0.4,23.5,429.5,263.9,174.97
2016,10,21,15,0,782.0,69.0,0.4,23.0,391.0,202.92,124.63
2016,10,21,15,15,753.0,66.0,0.4,22.5,348.0,142.94,79.76
2016,10,21,15,30,724.0,63.0,0.4,22.0,305.0,86.41,48.13
2016,10,21,15,45,684.0,58.0,0.4,21.5,260.0,52.41,40.02
2016,10,21,16,0,644.0,53.0,0.4,21.0,215.0,48.04,36.3
2016,10,21,16,15,578.0,47.0,0.4,20.0,169.0,39.26,28.59
2016,10,21,16,30,512.0,41.0,0.4,19.0,123.0,34.24,23.96
2016,10,21,16,45,396.5,31.5,0.45,18.5,82.0,26.18,16.23
2016,10,21,17,0,281.0,22.0,0.5,18.0,41.0,18.24,2.96
2016,10,21,17,15,140.5,11.0,0.5,17.0,20.5,8.65,0.0
2016,10,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,45,74.5,15.0,0.85,13.0,21.0,67.07,0.0
2016,10,22,7,0,149.0,30.0,0.8,13.0,42.0,204.6,144.12
2016,10,22,7,15,199.0,47.0,0.7,13.5,75.0,273.33,220.42
2016,10,22,7,30,249.0,64.0,0.6,14.0,108.0,343.02,280.43
2016,10,22,7,45,286.0,78.5,0.5,15.0,144.0,400.22,326.44
2016,10,22,8,0,323.0,93.0,0.4,16.0,180.0,458.8,370.78
2016,10,22,8,15,344.5,107.0,0.35,16.5,214.5,502.7,402.55
2016,10,22,8,30,366.0,121.0,0.3,17.0,249.0,546.04,432.59
2016,10,22,8,45,400.0,132.0,0.25,18.0,287.5,596.98,466.34
2016,10,22,9,0,434.0,143.0,0.2,19.0,326.0,647.06,498.01
2016,10,22,9,15,604.0,112.5,0.2,19.5,392.5,793.14,595.49
2016,10,22,9,30,774.0,82.0,0.2,20.0,459.0,920.42,673.61
2016,10,22,9,45,846.0,81.0,0.2,20.5,518.0,990.18,712.57
2016,10,22,10,0,918.0,80.0,0.2,21.0,577.0,1043.5,741.35
2016,10,22,10,15,851.5,93.5,0.2,21.0,571.0,996.43,710.38
2016,10,22,10,30,785.0,107.0,0.2,21.0,565.0,933.47,671.07
2016,10,22,10,45,647.5,159.0,0.2,21.5,545.0,849.94,617.1
2016,10,22,11,0,510.0,211.0,0.2,22.0,525.0,747.92,548.46
2016,10,22,11,15,329.0,254.5,0.2,22.0,458.5,587.3,437.43
2016,10,22,11,30,148.0,298.0,0.2,22.0,392.0,436.52,328.48
2016,10,22,11,45,278.0,278.0,0.2,22.5,455.0,537.29,403.45
2016,10,22,12,0,408.0,258.0,0.2,23.0,518.0,608.46,452.78
2016,10,22,12,15,524.0,215.5,0.2,22.5,547.0,653.93,485.14
2016,10,22,12,30,640.0,173.0,0.2,22.0,576.0,678.59,503.25
2016,10,22,12,45,682.0,154.5,0.2,22.0,576.5,655.49,486.85
2016,10,22,13,0,724.0,136.0,0.2,22.0,577.0,626.34,466.34
2016,10,22,13,15,761.0,118.0,0.2,21.5,568.0,588.61,439.88
2016,10,22,13,30,798.0,100.0,0.2,21.0,559.0,545.33,408.24
2016,10,22,13,45,847.5,89.0,0.25,21.0,556.5,510.43,380.39
2016,10,22,14,0,897.0,78.0,0.3,21.0,554.0,467.6,344.78
2016,10,22,14,15,882.0,76.0,0.3,20.5,519.5,403.82,292.9
2016,10,22,14,30,867.0,74.0,0.3,20.0,485.0,339.41,239.02
2016,10,22,14,45,846.5,71.5,0.3,20.0,444.5,274.2,183.38
2016,10,22,15,0,826.0,69.0,0.3,20.0,404.0,210.76,130.25
2016,10,22,15,15,796.5,65.5,0.3,19.5,359.5,147.51,82.54
2016,10,22,15,30,767.0,62.0,0.3,19.0,315.0,87.79,48.81
2016,10,22,15,45,721.5,58.0,0.35,18.5,267.5,52.89,40.95
2016,10,22,16,0,676.0,54.0,0.4,18.0,220.0,49.23,37.8
2016,10,22,16,15,607.0,47.5,0.4,17.0,172.5,39.91,29.52
2016,10,22,16,30,538.0,41.0,0.4,16.0,125.0,34.44,24.41
2016,10,22,16,45,411.0,31.5,0.4,15.0,82.5,26.29,16.44
2016,10,22,17,0,284.0,22.0,0.4,14.0,40.0,18.3,0.64
2016,10,22,17,15,142.0,11.0,0.4,13.5,20.0,8.65,0.0
2016,10,22,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,165.0,13.0,0.45,11.5,26.5,132.67,0.0
2016,10,23,7,0,330.0,26.0,0.4,12.0,53.0,339.93,230.4
2016,10,23,7,15,438.0,35.5,0.3,12.5,96.5,457.02,359.99
2016,10,23,7,30,546.0,45.0,0.2,13.0,140.0,576.98,454.96
2016,10,23,7,45,610.0,51.0,0.15,13.5,187.0,658.7,515.83
2016,10,23,8,0,674.0,57.0,0.1,14.0,234.0,733.83,568.51
2016,10,23,8,15,715.5,61.0,0.1,14.0,280.0,794.87,610.18
2016,10,23,8,30,757.0,65.0,0.1,14.0,326.0,854.47,649.14
2016,10,23,8,45,637.5,94.5,0.15,14.5,333.5,793.9,605.77
2016,10,23,9,0,518.0,124.0,0.2,15.0,341.0,706.9,545.27
2016,10,23,9,15,647.0,102.5,0.2,15.5,398.5,823.94,624.48
2016,10,23,9,30,776.0,81.0,0.2,16.0,456.0,920.73,683.71
2016,10,23,9,45,604.0,139.5,0.25,16.5,443.5,822.82,616.11
2016,10,23,10,0,432.0,198.0,0.3,17.0,431.0,701.43,531.84
2016,10,23,10,15,582.0,160.5,0.3,17.0,489.0,810.91,609.29
2016,10,23,10,30,732.0,123.0,0.3,17.0,547.0,906.62,669.46
2016,10,23,10,45,821.5,105.0,0.3,17.5,595.0,950.21,693.65
2016,10,23,11,0,911.0,87.0,0.3,18.0,643.0,982.42,711.21
2016,10,23,11,15,914.0,87.5,0.3,18.0,653.5,960.95,696.63
2016,10,23,11,30,917.0,88.0,0.3,18.0,664.0,935.76,680.71
2016,10,23,11,45,761.5,137.0,0.35,18.0,617.0,838.24,619.05
2016,10,23,12,0,606.0,186.0,0.4,18.0,570.0,726.3,544.91
2016,10,23,12,15,570.0,196.5,0.4,18.0,555.5,671.29,507.66
2016,10,23,12,30,534.0,207.0,0.4,18.0,541.0,624.52,474.47
2016,10,23,12,45,574.5,189.0,0.45,18.0,541.5,605.15,461.86
2016,10,23,13,0,615.0,171.0,0.5,18.0,542.0,587.59,449.36
2016,10,23,13,15,535.5,190.5,0.5,17.5,506.0,513.66,394.97
2016,10,23,13,30,456.0,210.0,0.5,17.0,470.0,452.03,348.92
2016,10,23,13,45,441.0,202.0,0.5,17.0,444.0,405.51,312.82
2016,10,23,14,0,426.0,194.0,0.5,17.0,418.0,360.03,276.46
2016,10,23,14,15,533.5,152.5,0.5,16.5,415.0,334.21,252.79
2016,10,23,14,30,641.0,111.0,0.5,16.0,412.0,299.52,219.37
2016,10,23,14,45,583.5,113.5,0.5,16.0,369.5,242.09,171.21
2016,10,23,15,0,526.0,116.0,0.5,16.0,327.0,187.51,126.9
2016,10,23,15,15,497.5,108.5,0.45,15.5,290.5,139.48,90.1
2016,10,23,15,30,469.0,101.0,0.4,15.0,254.0,95.01,63.13
2016,10,23,15,45,442.5,88.0,0.4,15.0,215.0,65.02,52.25
2016,10,23,16,0,416.0,75.0,0.4,15.0,176.0,56.07,44.28
2016,10,23,16,15,367.0,62.0,0.4,14.0,137.0,46.69,35.86
2016,10,23,16,30,318.0,49.0,0.4,13.0,98.0,37.15,27.05
2016,10,23,16,45,233.5,35.0,0.4,12.5,63.5,26.58,16.67
2016,10,23,17,0,149.0,21.0,0.4,12.0,29.0,15.99,0.0
2016,10,23,17,15,74.5,10.5,0.4,11.5,14.5,8.26,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,0.7,13.0,12.0,9.44,0.0
2016,10,24,7,0,0.0,24.0,0.7,13.0,24.0,21.79,8.9
2016,10,24,7,15,18.5,43.0,0.7,13.0,46.5,68.48,51.6
2016,10,24,7,30,37.0,62.0,0.7,13.0,69.0,106.49,85.51
2016,10,24,7,45,50.0,82.0,0.7,13.0,94.0,141.14,115.87
2016,10,24,8,0,63.0,102.0,0.7,13.0,119.0,175.53,145.41
2016,10,24,8,15,76.0,120.0,0.7,13.0,144.0,206.66,171.61
2016,10,24,8,30,89.0,138.0,0.7,13.0,169.0,238.08,197.45
2016,10,24,8,45,110.5,157.0,0.7,13.0,200.0,300.62,247.77
2016,10,24,9,0,132.0,176.0,0.7,13.0,231.0,342.83,280.78
2016,10,24,9,15,66.0,95.0,0.7,13.0,122.5,168.46,138.48
2016,10,24,9,30,0.0,14.0,0.7,13.0,14.0,10.67,3.5
2016,10,24,9,45,0.0,63.5,0.75,13.5,63.5,48.72,35.96
2016,10,24,10,0,0.0,113.0,0.8,14.0,113.0,89.66,70.08
2016,10,24,10,15,0.0,134.5,0.8,14.0,134.5,108.65,85.58
2016,10,24,10,30,0.0,156.0,0.8,14.0,156.0,127.79,101.12
2016,10,24,10,45,0.0,149.5,0.8,14.0,149.5,121.0,95.36
2016,10,24,11,0,0.0,143.0,0.8,14.0,143.0,114.59,90.04
2016,10,24,11,15,3.0,169.0,0.8,14.0,171.0,140.11,110.96
2016,10,24,11,30,6.0,195.0,0.8,14.0,199.0,165.61,131.57
2016,10,24,11,45,3.0,152.5,0.8,14.0,154.5,124.25,97.77
2016,10,24,12,0,0.0,110.0,0.8,14.0,110.0,85.56,65.99
2016,10,24,12,15,0.0,77.0,0.8,14.0,77.0,59.27,44.24
2016,10,24,12,30,0.0,44.0,0.8,14.0,44.0,33.76,22.91
2016,10,24,12,45,6.0,125.5,0.8,14.0,129.5,102.15,80.17
2016,10,24,13,0,12.0,207.0,0.8,14.0,215.0,173.55,138.38
2016,10,24,13,15,6.0,119.5,0.8,14.0,123.5,96.4,75.16
2016,10,24,13,30,0.0,32.0,0.8,14.0,32.0,24.5,15.16
2016,10,24,13,45,0.0,36.0,0.8,14.0,36.0,27.56,17.84
2016,10,24,14,0,0.0,40.0,0.8,14.0,40.0,30.62,20.48
2016,10,24,14,15,0.0,24.0,0.75,14.0,24.0,18.33,10.04
2016,10,24,14,30,0.0,8.0,0.7,14.0,8.0,6.09,0.0
2016,10,24,14,45,0.0,7.5,0.7,14.0,7.5,5.71,0.0
2016,10,24,15,0,0.0,7.0,0.7,14.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,0.7,14.0,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,14.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,0.7,14.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,0.7,14.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,0.65,14.0,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,0.6,14.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,0.55,14.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.0,0.4,14.0,1.0,0.79,0.0
2016,10,25,7,0,0.0,2.0,0.4,14.0,2.0,1.51,0.0
2016,10,25,7,15,0.0,4.0,0.4,14.0,4.0,3.02,0.0
2016,10,25,7,30,0.0,6.0,0.4,14.0,6.0,4.54,0.0
2016,10,25,7,45,0.0,8.5,0.4,14.0,8.5,6.44,0.0
2016,10,25,8,0,0.0,11.0,0.4,14.0,11.0,8.35,1.57
2016,10,25,8,15,0.0,13.5,0.4,14.0,13.5,10.25,3.24
2016,10,25,8,30,0.0,16.0,0.4,14.0,16.0,12.17,4.89
2016,10,25,8,45,0.0,28.0,0.4,14.5,28.0,21.35,12.77
2016,10,25,9,0,0.0,40.0,0.4,15.0,40.0,30.56,20.57
2016,10,25,9,15,0.0,60.0,0.4,15.0,60.0,45.98,33.6
2016,10,25,9,30,0.0,80.0,0.4,15.0,80.0,61.47,46.54
2016,10,25,9,45,0.0,107.0,0.45,15.5,107.0,84.86,65.78
2016,10,25,10,0,0.0,134.0,0.5,16.0,134.0,109.17,85.46
2016,10,25,10,15,0.0,113.0,0.5,16.0,113.0,89.3,68.92
2016,10,25,10,30,0.0,92.0,0.5,16.0,92.0,70.95,53.74
2016,10,25,10,45,0.0,112.0,0.5,16.0,112.0,87.86,67.65
2016,10,25,11,0,0.0,132.0,0.5,16.0,132.0,104.97,81.53
2016,10,25,11,15,0.0,133.5,0.5,16.0,133.5,105.95,82.21
2016,10,25,11,30,0.0,135.0,0.5,16.0,135.0,106.95,82.97
2016,10,25,11,45,0.0,108.5,0.5,16.5,108.5,84.41,64.41
2016,10,25,12,0,0.0,82.0,0.5,17.0,82.0,63.14,46.89
2016,10,25,12,15,0.0,81.5,0.5,17.0,81.5,62.75,46.62
2016,10,25,12,30,0.0,81.0,0.5,17.0,81.0,62.36,46.32
2016,10,25,12,45,13.5,156.0,0.5,17.0,164.0,132.69,104.08
2016,10,25,13,0,27.0,231.0,0.5,17.0,247.0,204.2,160.99
2016,10,25,13,15,13.5,127.0,0.5,16.5,135.0,106.95,82.97
2016,10,25,13,30,0.0,23.0,0.5,16.0,23.0,17.59,9.2
2016,10,25,13,45,0.0,21.5,0.5,16.0,21.5,16.43,8.29
2016,10,25,14,0,0.0,20.0,0.5,16.0,20.0,15.27,7.33
2016,10,25,14,15,0.0,18.5,0.5,16.0,18.5,14.12,6.38
2016,10,25,14,30,0.0,17.0,0.5,16.0,17.0,12.96,5.42
2016,10,25,14,45,0.0,15.0,0.5,16.0,15.0,11.43,4.13
2016,10,25,15,0,0.0,13.0,0.5,16.0,13.0,9.89,2.83
2016,10,25,15,15,0.0,11.5,0.5,16.0,11.5,8.74,1.86
2016,10,25,15,30,0.0,10.0,0.5,16.0,10.0,7.59,0.88
2016,10,25,15,45,0.0,8.5,0.5,16.0,8.5,6.45,0.13
2016,10,25,16,0,0.0,7.0,0.5,16.0,7.0,5.3,0.0
2016,10,25,16,15,0.0,5.0,0.5,15.5,5.0,3.78,0.0
2016,10,25,16,30,0.0,3.0,0.5,15.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,2.0,0.5,15.0,2.0,1.51,0.0
2016,10,25,17,0,0.0,1.0,0.5,15.0,1.0,0.75,0.0
2016,10,25,17,15,0.0,0.5,0.5,15.0,0.5,0.39,0.0
2016,10,25,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,0.4,14.0,8.0,6.29,0.0
2016,10,26,7,0,0.0,16.0,0.4,14.0,16.0,12.19,1.26
2016,10,26,7,15,0.0,31.5,0.4,14.0,31.5,26.32,15.94
2016,10,26,7,30,0.0,47.0,0.4,14.0,47.0,41.42,29.35
2016,10,26,7,45,0.0,64.5,0.4,14.5,64.5,58.46,44.12
2016,10,26,8,0,0.0,82.0,0.4,15.0,82.0,74.88,58.13
2016,10,26,8,15,1.0,98.5,0.4,15.0,99.0,90.64,71.49
2016,10,26,8,30,2.0,115.0,0.4,15.0,116.0,106.31,84.55
2016,10,26,8,45,1.0,124.5,0.45,15.5,125.0,111.66,88.61
2016,10,26,9,0,0.0,134.0,0.5,16.0,134.0,117.45,92.98
2016,10,26,9,15,49.5,169.0,0.5,16.0,192.5,223.7,181.13
2016,10,26,9,30,99.0,204.0,0.5,16.0,251.0,314.23,252.97
2016,10,26,9,45,478.0,140.5,0.5,16.5,388.5,684.66,535.11
2016,10,26,10,0,857.0,77.0,0.5,17.0,526.0,975.79,723.32
2016,10,26,10,15,622.0,151.0,0.5,17.0,485.0,839.61,628.43
2016,10,26,10,30,387.0,225.0,0.5,17.0,444.0,647.09,494.61
2016,10,26,10,45,635.0,154.0,0.5,17.5,527.0,830.73,624.76
2016,10,26,11,0,883.0,83.0,0.5,18.0,610.0,949.11,697.3
2016,10,26,11,15,603.5,174.5,0.5,18.0,537.5,785.68,587.85
2016,10,26,11,30,324.0,266.0,0.5,18.0,465.0,581.52,442.82
2016,10,26,11,45,322.5,267.5,0.5,18.5,466.5,565.64,432.66
2016,10,26,12,0,321.0,269.0,0.5,19.0,468.0,548.58,419.41
2016,10,26,12,15,599.5,178.0,0.5,19.0,545.5,683.16,518.79
2016,10,26,12,30,878.0,87.0,0.5,19.0,623.0,756.64,569.88
2016,10,26,12,45,866.0,89.0,0.5,19.0,608.5,707.83,535.05
2016,10,26,13,0,854.0,91.0,0.5,19.0,594.0,662.68,502.27
2016,10,26,13,15,846.5,90.0,0.5,19.0,574.5,609.84,463.32
2016,10,26,13,30,839.0,89.0,0.5,19.0,555.0,555.69,422.19
2016,10,26,13,45,822.5,88.5,0.5,19.0,527.5,496.56,376.03
2016,10,26,14,0,806.0,88.0,0.5,19.0,500.0,437.61,328.43
2016,10,26,14,15,614.5,124.0,0.45,18.5,426.5,345.26,257.29
2016,10,26,14,30,423.0,160.0,0.4,18.0,353.0,267.7,198.56
2016,10,26,14,45,572.0,119.5,0.4,18.0,356.0,244.29,172.12
2016,10,26,15,0,721.0,79.0,0.4,18.0,359.0,197.03,125.25
2016,10,26,15,15,688.5,75.0,0.35,17.5,317.5,139.31,81.23
2016,10,26,15,30,656.0,71.0,0.3,17.0,276.0,85.55,50.05
2016,10,26,15,45,603.0,65.5,0.3,17.0,231.0,53.23,41.48
2016,10,26,16,0,550.0,60.0,0.3,17.0,186.0,48.97,37.64
2016,10,26,16,15,471.5,52.0,0.3,16.0,142.0,42.56,31.83
2016,10,26,16,30,393.0,44.0,0.3,15.0,98.0,36.23,25.8
2016,10,26,16,45,196.5,34.0,0.3,14.5,61.0,25.66,14.74
2016,10,26,17,0,0.0,24.0,0.3,14.0,24.0,17.14,0.0
2016,10,26,17,15,0.0,12.0,0.3,13.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,0.5,14.0,6.5,5.11,0.0
2016,10,27,7,0,0.0,13.0,0.5,14.0,13.0,9.89,0.0
2016,10,27,7,15,0.0,27.0,0.5,14.0,27.0,20.63,11.18
2016,10,27,7,30,0.0,41.0,0.5,14.0,41.0,33.67,22.78
2016,10,27,7,45,0.0,57.0,0.55,14.5,57.0,48.99,36.09
2016,10,27,8,0,0.0,73.0,0.6,15.0,73.0,63.83,48.82
2016,10,27,8,15,0.0,88.5,0.55,15.0,88.5,77.79,60.69
2016,10,27,8,30,0.0,104.0,0.5,15.0,104.0,91.61,72.25
2016,10,27,8,45,0.0,119.0,0.5,15.0,119.0,104.77,83.1
2016,10,27,9,0,0.0,134.0,0.5,15.0,134.0,117.91,93.78
2016,10,27,9,15,38.0,166.0,0.45,15.0,184.0,208.91,169.39
2016,10,27,9,30,76.0,198.0,0.4,15.0,234.0,283.77,229.07
2016,10,27,9,45,38.0,129.5,0.4,15.0,147.5,157.96,126.85
2016,10,27,10,0,0.0,61.0,0.4,15.0,61.0,46.8,33.85
2016,10,27,10,15,55.5,158.0,0.35,15.0,189.5,202.11,163.79
2016,10,27,10,30,111.0,255.0,0.3,15.0,318.0,365.47,290.62
2016,10,27,10,45,64.0,235.0,0.3,15.5,272.0,289.58,228.69
2016,10,27,11,0,17.0,215.0,0.3,16.0,226.0,198.8,156.25
2016,10,27,11,15,8.5,169.0,0.3,16.0,174.5,145.63,114.15
2016,10,27,11,30,0.0,123.0,0.3,16.0,123.0,96.78,74.52
2016,10,27,11,45,0.0,124.0,0.3,16.0,124.0,97.44,75.21
2016,10,27,12,0,0.0,125.0,0.3,16.0,125.0,98.11,75.75
2016,10,27,12,15,1.5,152.5,0.3,16.0,153.5,122.35,95.5
2016,10,27,12,30,3.0,180.0,0.3,16.0,182.0,146.62,115.0
2016,10,27,12,45,14.5,203.5,0.3,16.0,212.5,174.23,137.27
2016,10,27,13,0,26.0,227.0,0.3,16.0,243.0,200.51,158.17
2016,10,27,13,15,13.0,183.0,0.25,16.0,191.0,152.86,119.96
2016,10,27,13,30,0.0,139.0,0.2,16.0,139.0,108.42,84.24
2016,10,27,13,45,0.0,139.5,0.2,16.0,139.5,108.49,84.64
2016,10,27,14,0,0.0,140.0,0.2,16.0,140.0,108.48,84.79
2016,10,27,14,15,0.0,140.0,0.15,16.0,140.0,107.95,84.5
2016,10,27,14,30,0.0,140.0,0.1,16.0,140.0,107.24,84.06
2016,10,27,14,45,0.0,131.0,0.1,16.0,131.0,99.57,77.95
2016,10,27,15,0,0.0,122.0,0.1,16.0,122.0,91.9,71.81
2016,10,27,15,15,0.0,107.0,0.1,15.5,107.0,80.01,62.2
2016,10,27,15,30,0.0,92.0,0.1,15.0,92.0,68.34,52.62
2016,10,27,15,45,0.0,77.0,0.1,15.0,77.0,57.15,45.33
2016,10,27,16,0,0.0,62.0,0.1,15.0,62.0,46.34,35.64
2016,10,27,16,15,0.0,47.0,0.15,14.5,47.0,35.44,25.75
2016,10,27,16,30,0.0,32.0,0.2,14.0,32.0,24.43,15.63
2016,10,27,16,45,0.0,19.5,0.25,14.0,19.5,14.87,5.91
2016,10,27,17,0,0.0,7.0,0.3,14.0,7.0,5.51,0.0
2016,10,27,17,15,0.0,3.5,0.3,14.0,3.5,2.75,0.0
2016,10,27,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.2,13.0,6.5,5.11,0.0
2016,10,28,7,0,0.0,13.0,0.2,13.0,13.0,9.89,0.0
2016,10,28,7,15,0.0,28.5,0.2,13.0,28.5,22.96,13.07
2016,10,28,7,30,0.0,44.0,0.2,13.0,44.0,38.39,26.86
2016,10,28,7,45,0.0,61.0,0.2,13.5,61.0,54.95,41.29
2016,10,28,8,0,0.0,78.0,0.2,14.0,78.0,70.89,54.97
2016,10,28,8,15,1.5,95.5,0.2,14.0,96.0,88.55,70.01
2016,10,28,8,30,3.0,113.0,0.2,14.0,114.0,106.05,84.66
2016,10,28,8,45,7.5,128.0,0.2,14.0,131.0,123.34,99.05
2016,10,28,9,0,12.0,143.0,0.2,14.0,148.0,140.79,113.36
2016,10,28,9,15,39.0,168.5,0.2,14.0,186.5,214.05,173.58
2016,10,28,9,30,66.0,194.0,0.2,14.0,225.0,269.16,217.36
2016,10,28,9,45,122.5,212.0,0.2,14.5,274.0,366.48,293.05
2016,10,28,10,0,179.0,230.0,0.2,15.0,323.0,439.98,347.75
2016,10,28,10,15,92.5,205.5,0.2,15.0,253.5,293.6,233.29
2016,10,28,10,30,6.0,181.0,0.2,15.0,184.0,158.68,124.68
2016,10,28,10,45,47.0,223.0,0.25,15.5,250.5,259.87,206.67
2016,10,28,11,0,88.0,265.0,0.3,16.0,317.0,342.39,269.86
2016,10,28,11,15,44.0,216.0,0.3,16.0,242.0,241.13,189.95
2016,10,28,11,30,0.0,167.0,0.3,16.0,167.0,135.43,105.37
2016,10,28,11,45,8.5,194.5,0.35,16.0,199.5,166.96,131.46
2016,10,28,12,0,17.0,222.0,0.4,16.0,232.0,197.98,156.21
2016,10,28,12,15,13.5,212.5,0.4,16.0,221.0,184.75,145.44
2016,10,28,12,30,10.0,203.0,0.4,16.0,210.0,172.14,135.42
2016,10,28,12,45,5.0,158.0,0.4,16.0,161.5,128.67,100.59
2016,10,28,13,0,0.0,113.0,0.4,16.0,113.0,87.76,67.41
2016,10,28,13,15,0.0,105.5,0.4,16.0,105.5,81.64,62.58
2016,10,28,13,30,0.0,98.0,0.4,16.0,98.0,75.62,57.72
2016,10,28,13,45,0.0,111.5,0.4,16.0,111.5,86.23,66.61
2016,10,28,14,0,0.0,125.0,0.4,16.0,125.0,96.69,75.33
2016,10,28,14,15,0.0,96.5,0.4,15.5,96.5,74.24,56.98
2016,10,28,14,30,0.0,68.0,0.4,15.0,68.0,52.17,38.74
2016,10,28,14,45,391.5,67.5,0.4,15.0,215.5,157.18,111.86
2016,10,28,15,0,783.0,67.0,0.4,15.0,363.0,201.28,128.01
2016,10,28,15,15,751.0,63.5,0.35,14.5,320.5,140.93,80.89
2016,10,28,15,30,719.0,60.0,0.3,14.0,278.0,84.42,48.01
2016,10,28,15,45,677.5,54.0,0.3,14.0,233.0,49.19,38.41
2016,10,28,16,0,636.0,48.0,0.3,14.0,188.0,43.9,33.59
2016,10,28,16,15,558.0,41.5,0.3,13.0,143.0,37.87,28.01
2016,10,28,16,30,480.0,35.0,0.3,12.0,98.0,29.36,19.99
2016,10,28,16,45,240.0,28.5,0.35,11.5,60.0,23.41,12.07
2016,10,28,17,0,0.0,22.0,0.4,11.0,22.0,17.31,0.0
2016,10,28,17,15,0.0,11.0,0.4,10.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,92.5,11.0,0.35,12.5,16.5,77.28,0.0
2016,10,29,7,0,185.0,22.0,0.4,13.0,33.0,208.19,52.89
2016,10,29,7,15,302.5,33.5,0.4,13.0,70.5,343.09,266.41
2016,10,29,7,30,420.0,45.0,0.4,13.0,108.0,467.91,373.88
2016,10,29,7,45,495.5,52.0,0.4,13.5,152.0,557.43,444.6
2016,10,29,8,0,571.0,59.0,0.4,14.0,196.0,649.18,513.03
2016,10,29,8,15,285.5,60.0,0.4,14.0,128.5,380.0,310.64
2016,10,29,8,30,0.0,61.0,0.4,14.0,61.0,46.75,34.03
2016,10,29,8,45,0.0,70.0,0.4,14.5,70.0,53.83,40.5
2016,10,29,9,0,0.0,79.0,0.4,15.0,79.0,61.45,46.77
2016,10,29,9,15,0.0,61.0,0.4,15.0,61.0,46.75,34.24
2016,10,29,9,30,0.0,43.0,0.4,15.0,43.0,32.89,22.44
2016,10,29,9,45,0.0,99.0,0.4,15.5,99.0,77.92,60.18
2016,10,29,10,0,0.0,155.0,0.4,16.0,155.0,130.5,102.99
2016,10,29,10,15,0.0,128.0,0.4,16.0,128.0,103.27,80.4
2016,10,29,10,30,0.0,101.0,0.4,16.0,101.0,78.73,60.19
2016,10,29,10,45,5.5,150.5,0.45,16.5,153.5,127.92,100.52
2016,10,29,11,0,11.0,200.0,0.5,17.0,206.0,179.01,141.18
2016,10,29,11,15,43.0,234.0,0.5,17.0,259.5,260.26,205.73
2016,10,29,11,30,75.0,268.0,0.5,17.0,313.0,321.81,253.19
2016,10,29,11,45,37.5,196.0,0.5,17.5,218.5,207.95,163.39
2016,10,29,12,0,0.0,124.0,0.5,18.0,124.0,97.35,74.32
2016,10,29,12,15,0.0,123.0,0.5,18.0,123.0,96.35,73.86
2016,10,29,12,30,0.0,122.0,0.5,18.0,122.0,95.38,73.1
2016,10,29,12,45,428.5,105.0,0.5,18.0,351.5,427.11,340.18
2016,10,29,13,0,857.0,88.0,0.5,18.0,581.0,660.4,506.88
2016,10,29,13,15,849.5,86.5,0.5,17.5,561.5,607.14,464.53
2016,10,29,13,30,842.0,85.0,0.5,17.0,542.0,552.59,423.59
2016,10,29,13,45,835.5,81.5,0.5,17.0,516.5,495.52,378.47
2016,10,29,14,0,829.0,78.0,0.5,17.0,491.0,437.62,331.04
2016,10,29,14,15,433.0,126.5,0.45,17.0,341.0,275.86,208.98
2016,10,29,14,30,37.0,175.0,0.4,17.0,191.0,148.27,115.63
2016,10,29,14,45,99.5,165.5,0.4,17.0,203.5,154.03,118.52
2016,10,29,15,0,162.0,156.0,0.4,17.0,216.0,147.54,110.11
2016,10,29,15,15,153.0,138.5,0.4,16.5,190.0,119.31,87.91
2016,10,29,15,30,144.0,121.0,0.4,16.0,164.0,92.62,68.97
2016,10,29,15,45,132.0,102.0,0.4,15.5,136.5,71.83,58.04
2016,10,29,16,0,120.0,83.0,0.4,15.0,109.0,59.25,46.87
2016,10,29,16,15,100.5,64.0,0.35,14.5,82.0,46.32,35.16
2016,10,29,16,30,81.0,45.0,0.3,14.0,55.0,33.15,22.96
2016,10,29,16,45,40.5,28.0,0.3,13.5,33.0,20.94,9.39
2016,10,29,17,0,0.0,11.0,0.3,13.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,0.3,13.0,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,0.7,13.0,0.5,0.38,0.0
2016,10,30,7,30,0.0,1.0,0.7,13.0,1.0,0.76,0.0
2016,10,30,7,45,0.0,2.0,0.7,13.5,2.0,1.51,0.0
2016,10,30,8,0,0.0,3.0,0.7,14.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,0.7,14.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,0.7,14.0,5.0,3.79,0.0
2016,10,30,8,45,0.0,5.5,0.75,14.0,5.5,4.18,0.0
2016,10,30,9,0,0.0,6.0,0.8,14.0,6.0,4.56,0.0
2016,10,30,9,15,19.5,93.5,0.75,14.0,102.5,103.93,83.81
2016,10,30,9,30,39.0,181.0,0.7,14.0,199.0,226.22,184.2
2016,10,30,9,45,42.5,194.5,0.7,14.5,215.5,241.54,195.1
2016,10,30,10,0,46.0,208.0,0.7,15.0,232.0,256.7,206.34
2016,10,30,10,15,23.0,133.0,0.7,15.0,145.0,143.65,114.65
2016,10,30,10,30,0.0,58.0,0.7,15.0,58.0,44.5,31.89
2016,10,30,10,45,219.5,139.0,0.75,15.0,266.0,373.6,305.09
2016,10,30,11,0,439.0,220.0,0.8,15.0,474.0,689.01,537.59
2016,10,30,11,15,353.5,244.0,0.8,14.5,450.5,599.86,468.45
2016,10,30,11,30,268.0,268.0,0.8,14.0,427.0,534.95,420.07
2016,10,30,11,45,294.0,264.0,0.8,14.0,440.0,538.47,423.57
2016,10,30,12,0,320.0,260.0,0.8,14.0,453.0,539.34,424.32
2016,10,30,12,15,166.5,234.0,0.8,14.0,334.5,356.99,284.41
2016,10,30,12,30,13.0,208.0,0.8,14.0,216.0,179.21,142.06
2016,10,30,12,45,194.0,220.0,0.8,14.0,331.0,340.22,274.16
2016,10,30,13,0,375.0,232.0,0.8,14.0,446.0,468.5,372.2
2016,10,30,13,15,389.5,219.5,0.8,14.0,435.5,440.9,349.22
2016,10,30,13,30,404.0,207.0,0.8,14.0,425.0,411.31,325.55
2016,10,30,13,45,370.5,202.0,0.8,14.0,394.5,363.03,286.78
2016,10,30,14,0,337.0,197.0,0.8,14.0,364.0,317.88,250.02
2016,10,30,14,15,168.5,155.0,0.75,14.0,238.5,190.71,149.67
2016,10,30,14,30,0.0,113.0,0.7,14.0,113.0,86.72,67.77
2016,10,30,14,45,0.0,59.0,0.7,14.0,59.0,45.2,33.08
2016,10,30,15,0,0.0,5.0,0.7,14.0,5.0,3.8,0.0
2016,10,30,15,15,0.0,4.5,0.65,13.5,4.5,3.42,0.0
2016,10,30,15,30,0.0,4.0,0.6,13.0,4.0,3.03,0.0
2016,10,30,15,45,0.0,3.0,0.6,13.0,3.0,2.27,0.0
2016,10,30,16,0,0.0,2.0,0.6,13.0,2.0,1.51,0.0
2016,10,30,16,15,0.0,1.5,0.6,13.0,1.5,1.13,0.0
2016,10,30,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,10,30,16,45,0.0,0.5,0.6,13.0,0.5,0.38,0.0
2016,10,30,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
