Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,2.0,0.4,10.5,2.0,1.57,0.0
2016,10,31,7,0,0.0,4.0,0.4,11.0,4.0,3.02,0.0
2016,10,31,7,15,0.0,10.5,0.4,11.0,10.5,7.96,0.7
2016,10,31,7,30,0.0,17.0,0.4,11.0,17.0,12.92,5.33
2016,10,31,7,45,0.0,24.0,0.4,11.5,24.0,18.27,10.11
2016,10,31,8,0,0.0,31.0,0.4,12.0,31.0,23.63,14.86
2016,10,31,8,15,0.0,38.5,0.4,12.0,38.5,29.39,19.92
2016,10,31,8,30,0.0,46.0,0.4,12.0,46.0,35.16,24.93
2016,10,31,8,45,0.0,53.0,0.4,12.0,53.0,40.56,29.56
2016,10,31,9,0,0.0,60.0,0.4,12.0,60.0,45.97,34.15
2016,10,31,9,15,0.0,80.0,0.4,12.0,80.0,61.87,47.66
2016,10,31,9,30,0.0,100.0,0.4,12.0,100.0,79.73,62.65
2016,10,31,9,45,9.5,143.0,0.45,12.5,148.0,130.29,105.02
2016,10,31,10,0,19.0,186.0,0.5,13.0,196.0,182.64,147.64
2016,10,31,10,15,52.5,213.5,0.5,13.0,242.0,265.36,214.63
2016,10,31,10,30,86.0,241.0,0.5,13.0,288.0,326.63,262.74
2016,10,31,10,45,43.0,194.0,0.55,13.0,217.5,224.62,180.58
2016,10,31,11,0,0.0,147.0,0.6,13.0,147.0,118.97,93.78
2016,10,31,11,15,0.0,113.5,0.6,13.0,113.5,89.02,69.32
2016,10,31,11,30,0.0,80.0,0.6,13.0,80.0,61.56,46.46
2016,10,31,11,45,0.0,60.5,0.6,13.5,60.5,46.47,33.74
2016,10,31,12,0,0.0,41.0,0.6,14.0,41.0,31.43,21.02
2016,10,31,12,15,0.0,46.5,0.6,14.0,46.5,35.67,24.61
2016,10,31,12,30,0.0,52.0,0.6,14.0,52.0,39.9,28.19
2016,10,31,12,45,0.0,74.0,0.65,14.0,74.0,56.9,42.5
2016,10,31,13,0,0.0,96.0,0.7,14.0,96.0,74.09,56.9
2016,10,31,13,15,0.0,56.0,0.7,14.0,56.0,42.96,30.81
2016,10,31,13,30,0.0,16.0,0.7,14.0,16.0,12.22,4.78
2016,10,31,13,45,0.0,22.5,0.7,14.0,22.5,17.19,9.06
2016,10,31,14,0,0.0,29.0,0.7,14.0,29.0,22.16,13.33
2016,10,31,14,15,0.0,29.5,0.7,13.5,29.5,22.53,13.72
2016,10,31,14,30,0.0,30.0,0.7,13.0,30.0,22.9,14.11
2016,10,31,14,45,0.0,28.5,0.7,13.0,28.5,21.74,13.15
2016,10,31,15,0,0.0,27.0,0.7,13.0,27.0,20.58,12.18
2016,10,31,15,15,0.0,23.5,0.65,13.0,23.5,17.89,9.88
2016,10,31,15,30,0.0,20.0,0.6,13.0,20.0,15.21,7.56
2016,10,31,15,45,0.0,16.5,0.6,13.0,16.5,12.53,5.69
2016,10,31,16,0,0.0,13.0,0.6,13.0,13.0,9.86,3.22
2016,10,31,16,15,0.0,9.5,0.6,13.0,9.5,7.2,0.74
2016,10,31,16,30,0.0,6.0,0.6,13.0,6.0,4.54,0.0
2016,10,31,16,45,0.0,3.5,0.6,13.0,3.5,2.64,0.0
2016,10,31,17,0,0.0,1.0,0.6,13.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,0.55,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.0,0.4,9.5,14.0,11.02,0.0
2016,11,1,7,0,0.0,28.0,0.4,10.0,28.0,42.03,0.0
2016,11,1,7,15,221.0,34.5,0.35,10.5,65.5,279.27,212.96
2016,11,1,7,30,442.0,41.0,0.3,11.0,103.0,481.74,384.69
2016,11,1,7,45,526.5,47.5,0.3,11.5,148.0,578.64,460.92
2016,11,1,8,0,611.0,54.0,0.3,12.0,193.0,678.33,535.36
2016,11,1,8,15,659.0,58.5,0.3,12.0,237.0,742.88,581.82
2016,11,1,8,30,707.0,63.0,0.3,12.0,281.0,799.45,620.86
2016,11,1,8,45,374.5,106.5,0.3,12.5,223.5,539.45,431.85
2016,11,1,9,0,42.0,150.0,0.3,13.0,166.0,201.58,162.5
2016,11,1,9,15,151.5,167.0,0.25,13.0,233.0,349.79,285.94
2016,11,1,9,30,261.0,184.0,0.2,13.0,300.0,500.61,400.68
2016,11,1,9,45,367.5,177.5,0.2,13.5,353.5,593.65,467.99
2016,11,1,10,0,474.0,171.0,0.2,14.0,407.0,711.49,549.88
2016,11,1,10,15,338.5,207.0,0.15,14.5,380.0,587.97,455.57
2016,11,1,10,30,203.0,243.0,0.1,15.0,353.0,467.0,364.02
2016,11,1,10,45,537.0,165.5,0.1,15.5,468.5,736.28,563.15
2016,11,1,11,0,871.0,88.0,0.1,16.0,584.0,951.26,698.9
2016,11,1,11,15,874.5,88.5,0.1,16.0,594.5,930.81,681.41
2016,11,1,11,30,878.0,89.0,0.1,16.0,605.0,896.56,659.42
2016,11,1,11,45,876.0,90.5,0.1,16.5,607.0,875.53,645.0
2016,11,1,12,0,874.0,92.0,0.1,17.0,609.0,841.19,621.78
2016,11,1,12,15,871.5,91.5,0.05,17.0,603.5,801.25,595.61
2016,11,1,12,30,869.0,91.0,0.0,17.0,598.0,758.64,567.79
2016,11,1,12,45,870.5,87.5,0.0,17.0,586.5,713.09,536.88
2016,11,1,13,0,872.0,84.0,0.0,17.0,575.0,659.97,499.32
2016,11,1,13,15,863.5,83.0,0.0,17.0,554.5,611.15,463.33
2016,11,1,13,30,855.0,82.0,0.0,17.0,534.0,556.09,421.7
2016,11,1,13,45,838.5,81.5,0.05,17.0,506.5,496.66,375.69
2016,11,1,14,0,822.0,81.0,0.1,17.0,479.0,437.38,328.23
2016,11,1,14,15,804.0,78.5,0.05,16.5,446.0,376.14,277.7
2016,11,1,14,30,786.0,76.0,0.0,16.0,413.0,315.92,226.54
2016,11,1,14,45,758.0,73.5,0.0,16.0,374.5,254.53,173.83
2016,11,1,15,0,730.0,71.0,0.0,16.0,336.0,195.96,124.45
2016,11,1,15,15,693.5,67.0,0.0,15.5,293.5,134.97,77.74
2016,11,1,15,30,657.0,63.0,0.0,15.0,251.0,81.16,46.07
2016,11,1,15,45,605.0,57.0,0.05,15.0,207.5,47.0,36.26
2016,11,1,16,0,553.0,51.0,0.1,15.0,164.0,42.19,31.85
2016,11,1,16,15,465.0,43.0,0.05,14.5,121.0,35.54,25.65
2016,11,1,16,30,377.0,35.0,0.0,14.0,78.0,28.99,19.1
2016,11,1,16,45,227.0,23.0,0.0,13.5,45.5,18.9,4.87
2016,11,1,17,0,77.0,11.0,0.0,13.0,13.0,8.65,0.0
2016,11,1,17,15,38.5,5.5,0.0,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,9.0,13.0,10.23,0.0
2016,11,2,7,0,0.0,26.0,0.7,9.0,26.0,37.86,0.0
2016,11,2,7,15,228.0,32.0,0.6,9.5,63.5,281.18,211.99
2016,11,2,7,30,456.0,38.0,0.5,10.0,101.0,490.12,393.02
2016,11,2,7,45,531.0,45.5,0.4,11.0,144.5,579.74,463.09
2016,11,2,8,0,606.0,53.0,0.3,12.0,188.0,672.06,530.55
2016,11,2,8,15,541.0,72.5,0.3,12.5,212.5,649.76,514.35
2016,11,2,8,30,476.0,92.0,0.3,13.0,237.0,614.3,488.6
2016,11,2,8,45,509.5,98.0,0.3,13.5,273.0,659.7,520.88
2016,11,2,9,0,543.0,104.0,0.3,14.0,309.0,714.23,557.29
2016,11,2,9,15,470.0,131.5,0.3,14.5,321.5,668.97,522.46
2016,11,2,9,30,397.0,159.0,0.3,15.0,334.0,628.58,490.8
2016,11,2,9,45,299.5,188.0,0.3,15.5,325.5,539.38,422.99
2016,11,2,10,0,202.0,217.0,0.3,16.0,317.0,449.36,353.68
2016,11,2,10,15,251.0,222.0,0.3,16.0,352.5,520.28,407.03
2016,11,2,10,30,300.0,227.0,0.3,16.0,388.0,565.83,439.48
2016,11,2,10,45,407.5,208.0,0.3,16.5,434.5,659.29,505.72
2016,11,2,11,0,515.0,189.0,0.3,17.0,481.0,726.67,551.53
2016,11,2,11,15,479.5,204.5,0.3,17.0,480.0,693.56,526.17
2016,11,2,11,30,444.0,220.0,0.3,17.0,479.0,659.42,501.49
2016,11,2,11,45,669.0,150.5,0.3,17.5,542.5,769.02,579.57
2016,11,2,12,0,894.0,81.0,0.3,18.0,606.0,835.96,621.28
2016,11,2,12,15,892.0,81.0,0.25,18.0,601.0,797.32,593.88
2016,11,2,12,30,890.0,81.0,0.2,18.0,596.0,755.93,566.27
2016,11,2,12,45,887.0,79.5,0.2,18.0,583.5,709.68,535.26
2016,11,2,13,0,884.0,78.0,0.2,18.0,571.0,661.2,500.56
2016,11,2,13,15,876.0,77.0,0.2,18.0,551.0,608.24,461.61
2016,11,2,13,30,868.0,76.0,0.2,18.0,531.0,553.96,420.43
2016,11,2,13,45,855.0,75.0,0.2,18.0,504.0,498.15,376.63
2016,11,2,14,0,842.0,74.0,0.2,18.0,477.0,439.2,328.96
2016,11,2,14,15,825.0,71.5,0.15,17.5,444.5,377.38,277.82
2016,11,2,14,30,808.0,69.0,0.1,17.0,412.0,316.42,225.87
2016,11,2,14,45,782.0,67.0,0.1,17.0,373.5,254.85,172.84
2016,11,2,15,0,756.0,65.0,0.1,17.0,335.0,195.76,122.9
2016,11,2,15,15,721.5,61.0,0.15,16.5,293.0,136.75,77.84
2016,11,2,15,30,687.0,57.0,0.2,16.0,251.0,81.92,45.68
2016,11,2,15,45,632.0,52.0,0.25,16.0,207.0,47.13,36.2
2016,11,2,16,0,577.0,47.0,0.3,16.0,163.0,39.27,29.1
2016,11,2,16,15,491.5,39.5,0.45,15.0,120.0,32.92,23.2
2016,11,2,16,30,406.0,32.0,0.6,14.0,77.0,26.66,16.92
2016,11,2,16,45,203.0,16.0,0.75,13.5,38.5,12.99,0.44
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,0.85,12.0,11.5,9.05,0.0
2016,11,3,7,0,0.0,23.0,0.8,12.0,23.0,18.1,0.0
2016,11,3,7,15,220.5,30.0,0.65,12.5,59.0,271.75,198.14
2016,11,3,7,30,441.0,37.0,0.5,13.0,95.0,475.9,377.2
2016,11,3,7,45,515.0,44.0,0.4,13.5,137.5,563.3,446.48
2016,11,3,8,0,589.0,51.0,0.3,14.0,180.0,653.38,513.26
2016,11,3,8,15,636.5,56.0,0.25,14.5,223.0,717.38,558.02
2016,11,3,8,30,684.0,61.0,0.2,15.0,266.0,773.69,595.12
2016,11,3,8,45,510.5,99.0,0.15,16.0,264.5,661.97,513.42
2016,11,3,9,0,337.0,137.0,0.1,17.0,263.0,520.07,408.8
2016,11,3,9,15,504.0,116.0,0.05,17.5,325.5,682.49,526.22
2016,11,3,9,30,671.0,95.0,0.0,18.0,388.0,834.59,624.46
2016,11,3,9,45,657.0,107.0,0.0,19.0,411.0,833.44,617.58
2016,11,3,10,0,643.0,119.0,0.0,20.0,434.0,828.76,611.09
2016,11,3,10,15,742.5,101.0,0.0,20.5,482.0,896.5,652.67
2016,11,3,10,30,842.0,83.0,0.0,21.0,530.0,953.09,684.96
2016,11,3,10,45,851.0,83.5,0.0,21.5,548.0,945.82,677.3
2016,11,3,11,0,860.0,84.0,0.0,22.0,566.0,934.68,668.54
2016,11,3,11,15,733.0,124.0,0.0,22.0,540.5,847.26,613.05
2016,11,3,11,30,606.0,164.0,0.0,22.0,515.0,752.5,552.45
2016,11,3,11,45,606.5,165.0,0.0,22.5,517.5,729.77,537.16
2016,11,3,12,0,607.0,166.0,0.0,23.0,520.0,704.53,519.03
2016,11,3,12,15,738.5,125.0,0.0,22.5,552.0,736.76,543.25
2016,11,3,12,30,870.0,84.0,0.0,22.0,584.0,744.07,548.88
2016,11,3,12,45,864.5,83.5,0.0,22.0,571.5,698.06,517.55
2016,11,3,13,0,859.0,83.0,0.0,22.0,559.0,655.07,487.02
2016,11,3,13,15,851.0,82.0,0.0,22.0,539.5,602.37,448.96
2016,11,3,13,30,843.0,81.0,0.0,22.0,520.0,548.42,408.84
2016,11,3,13,45,693.5,112.0,0.0,22.5,461.0,455.61,339.22
2016,11,3,14,0,544.0,143.0,0.0,23.0,402.0,368.96,273.83
2016,11,3,14,15,524.5,136.0,0.0,22.5,371.0,318.39,234.06
2016,11,3,14,30,505.0,129.0,0.0,22.0,340.0,269.58,194.29
2016,11,3,14,45,432.0,127.0,0.05,22.0,296.0,213.63,150.16
2016,11,3,15,0,359.0,125.0,0.1,22.0,252.0,166.19,113.96
2016,11,3,15,15,337.0,112.5,0.15,21.0,220.0,125.9,83.74
2016,11,3,15,30,315.0,100.0,0.2,20.0,188.0,88.6,59.86
2016,11,3,15,45,288.0,84.5,0.25,19.5,154.5,61.19,47.79
2016,11,3,16,0,261.0,69.0,0.3,19.0,121.0,50.62,38.47
2016,11,3,16,15,218.5,53.0,0.25,18.5,88.5,39.32,28.27
2016,11,3,16,30,176.0,37.0,0.2,18.0,56.0,27.77,17.36
2016,11,3,16,45,88.0,18.5,0.2,17.5,28.0,14.02,0.0
2016,11,3,17,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,7.5,0.4,10.5,11.0,5.9,0.0
2016,11,4,7,0,190.0,15.0,0.4,11.0,22.0,159.55,0.0
2016,11,4,7,15,328.0,25.5,0.4,12.0,59.0,352.88,246.96
2016,11,4,7,30,466.0,36.0,0.4,13.0,96.0,495.81,389.04
2016,11,4,7,45,544.0,42.5,0.4,14.0,140.0,586.64,461.87
2016,11,4,8,0,622.0,49.0,0.4,15.0,184.0,671.25,524.8
2016,11,4,8,15,670.5,54.0,0.35,15.5,228.0,738.16,571.58
2016,11,4,8,30,719.0,59.0,0.3,16.0,272.0,804.13,615.0
2016,11,4,8,45,751.0,62.5,0.25,16.5,313.5,850.71,643.12
2016,11,4,9,0,783.0,66.0,0.2,17.0,355.0,894.87,668.6
2016,11,4,9,15,805.0,68.5,0.15,17.5,392.0,924.95,684.1
2016,11,4,9,30,827.0,71.0,0.1,18.0,429.0,951.76,697.35
2016,11,4,9,45,842.5,73.0,0.1,18.5,460.0,967.88,704.44
2016,11,4,10,0,858.0,75.0,0.1,19.0,491.0,980.25,709.34
2016,11,4,10,15,869.0,76.5,0.1,19.0,516.5,971.81,702.69
2016,11,4,10,30,880.0,78.0,0.1,19.0,542.0,971.42,701.6
2016,11,4,10,45,886.0,79.5,0.1,19.5,559.5,962.3,693.74
2016,11,4,11,0,892.0,81.0,0.1,20.0,577.0,949.38,683.83
2016,11,4,11,15,896.0,81.5,0.1,20.0,587.5,929.61,671.13
2016,11,4,11,30,900.0,82.0,0.1,20.0,598.0,906.21,656.34
2016,11,4,11,45,900.0,82.5,0.1,20.5,601.0,875.82,635.98
2016,11,4,12,0,900.0,83.0,0.1,21.0,604.0,842.21,613.69
2016,11,4,12,15,898.0,83.0,0.1,21.0,599.0,803.39,589.16
2016,11,4,12,30,896.0,83.0,0.1,21.0,594.0,761.82,562.69
2016,11,4,12,45,893.0,81.5,0.1,21.0,581.5,715.37,531.96
2016,11,4,13,0,890.0,80.0,0.1,21.0,569.0,666.68,497.65
2016,11,4,13,15,882.0,79.0,0.1,21.0,549.0,613.51,459.14
2016,11,4,13,30,874.0,78.0,0.1,21.0,529.0,558.99,418.41
2016,11,4,13,45,860.0,76.5,0.1,21.0,501.5,502.08,374.48
2016,11,4,14,0,846.0,75.0,0.1,21.0,474.0,442.02,326.71
2016,11,4,14,15,828.5,73.0,0.1,21.0,441.0,380.38,276.18
2016,11,4,14,30,811.0,71.0,0.1,21.0,408.0,319.61,224.91
2016,11,4,14,45,785.0,68.0,0.1,21.0,369.5,257.03,171.9
2016,11,4,15,0,759.0,65.0,0.1,21.0,331.0,196.98,121.9
2016,11,4,15,15,722.5,61.5,0.15,20.5,288.5,138.08,77.58
2016,11,4,15,30,686.0,58.0,0.2,20.0,246.0,83.59,45.96
2016,11,4,15,45,631.0,52.5,0.25,19.5,202.0,43.88,32.79
2016,11,4,16,0,576.0,47.0,0.3,19.0,158.0,39.3,28.67
2016,11,4,16,15,486.0,39.0,0.3,18.5,115.0,32.53,22.41
2016,11,4,16,30,396.0,31.0,0.3,18.0,72.0,25.85,15.6
2016,11,4,16,45,198.0,15.5,0.35,17.5,36.0,12.6,0.0
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,12.0,20.0,15.74,0.0
2016,11,5,7,15,216.5,27.5,0.25,12.5,55.0,260.13,176.29
2016,11,5,7,30,433.0,35.0,0.2,13.0,90.0,466.26,365.56
2016,11,5,7,45,505.0,43.0,0.2,13.5,131.5,552.62,435.54
2016,11,5,8,0,577.0,51.0,0.2,14.0,173.0,641.78,503.15
2016,11,5,8,15,625.5,56.0,0.15,14.0,215.5,706.35,549.76
2016,11,5,8,30,674.0,61.0,0.1,14.0,258.0,770.57,593.88
2016,11,5,8,45,635.0,75.5,0.05,14.5,282.5,762.08,585.32
2016,11,5,9,0,596.0,90.0,0.0,15.0,307.0,748.64,574.2
2016,11,5,9,15,510.5,119.0,0.0,15.5,319.0,692.59,533.62
2016,11,5,9,30,425.0,148.0,0.0,16.0,331.0,642.93,496.95
2016,11,5,9,45,410.5,164.0,0.05,16.5,350.5,644.44,496.39
2016,11,5,10,0,396.0,180.0,0.1,17.0,370.0,643.5,493.57
2016,11,5,10,15,425.5,183.5,0.1,17.0,398.0,669.64,511.37
2016,11,5,10,30,455.0,187.0,0.1,17.0,426.0,693.11,526.76
2016,11,5,10,45,491.5,183.5,0.1,17.5,449.0,712.44,538.56
2016,11,5,11,0,528.0,180.0,0.1,18.0,472.0,728.29,547.93
2016,11,5,11,15,456.5,204.5,0.1,18.0,460.0,672.15,507.0
2016,11,5,11,30,385.0,229.0,0.1,18.0,448.0,596.93,453.79
2016,11,5,11,45,480.0,201.0,0.1,18.0,476.0,650.75,493.49
2016,11,5,12,0,575.0,173.0,0.1,18.0,504.0,676.89,512.03
2016,11,5,12,15,500.0,195.0,0.1,18.0,481.0,613.59,465.7
2016,11,5,12,30,425.0,217.0,0.1,18.0,458.0,552.84,421.72
2016,11,5,12,45,503.0,188.5,0.15,18.0,467.0,554.32,424.53
2016,11,5,13,0,581.0,160.0,0.2,18.0,476.0,547.26,419.82
2016,11,5,13,15,517.0,171.5,0.2,17.5,445.5,485.53,373.91
2016,11,5,13,30,453.0,183.0,0.2,17.0,415.0,428.19,330.92
2016,11,5,13,45,520.0,155.5,0.2,17.0,408.5,405.34,312.28
2016,11,5,14,0,587.0,128.0,0.2,17.0,402.0,380.03,289.71
2016,11,5,14,15,469.0,141.0,0.2,17.0,350.5,302.82,228.89
2016,11,5,14,30,351.0,154.0,0.2,17.0,299.0,237.9,178.23
2016,11,5,14,45,338.0,141.0,0.25,17.0,270.0,198.19,144.96
2016,11,5,15,0,325.0,128.0,0.3,17.0,241.0,160.15,113.25
2016,11,5,15,15,311.0,113.0,0.25,16.5,209.5,122.32,83.52
2016,11,5,15,30,297.0,98.0,0.2,16.0,178.0,86.57,59.47
2016,11,5,15,45,266.5,82.5,0.2,15.5,145.0,60.08,47.58
2016,11,5,16,0,236.0,67.0,0.2,15.0,112.0,49.27,37.88
2016,11,5,16,15,192.0,51.0,0.2,14.5,81.0,37.83,27.38
2016,11,5,16,30,148.0,35.0,0.2,14.0,50.0,26.21,16.02
2016,11,5,16,45,74.0,17.5,0.25,14.0,25.0,13.38,0.0
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.3,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,0.3,12.0,12.0,9.44,0.0
2016,11,6,7,15,73.0,27.0,0.25,12.0,36.0,122.21,76.76
2016,11,6,7,30,146.0,42.0,0.2,12.0,60.0,209.34,168.19
2016,11,6,7,45,172.5,59.5,0.2,12.5,89.5,258.58,211.98
2016,11,6,8,0,199.0,77.0,0.2,13.0,119.0,307.9,253.45
2016,11,6,8,15,216.0,94.0,0.2,13.0,148.5,347.65,286.0
2016,11,6,8,30,233.0,111.0,0.2,13.0,178.0,387.02,317.1
2016,11,6,8,45,244.0,126.5,0.25,13.0,206.0,417.69,340.75
2016,11,6,9,0,255.0,142.0,0.3,13.0,234.0,447.55,363.25
2016,11,6,9,15,268.5,156.5,0.3,13.0,262.0,477.43,384.99
2016,11,6,9,30,282.0,171.0,0.3,13.0,290.0,506.15,405.44
2016,11,6,9,45,386.5,164.0,0.3,13.5,340.5,620.34,489.18
2016,11,6,10,0,491.0,157.0,0.3,14.0,391.0,710.8,551.96
2016,11,6,10,15,675.5,115.0,0.3,14.0,454.5,846.4,642.66
2016,11,6,10,30,860.0,73.0,0.3,14.0,518.0,944.1,703.86
2016,11,6,10,45,712.5,119.5,0.3,14.5,497.0,861.32,645.81
2016,11,6,11,0,565.0,166.0,0.3,15.0,476.0,746.87,568.33
2016,11,6,11,15,475.5,196.0,0.3,15.0,460.5,680.29,521.36
2016,11,6,11,30,386.0,226.0,0.3,15.0,445.0,594.63,459.6
2016,11,6,11,45,362.5,232.5,0.3,15.5,439.0,564.55,437.3
2016,11,6,12,0,339.0,239.0,0.3,16.0,433.0,534.43,414.17
2016,11,6,12,15,322.5,240.0,0.3,16.0,423.5,504.23,391.85
2016,11,6,12,30,306.0,241.0,0.3,16.0,414.0,474.22,369.45
2016,11,6,12,45,256.0,242.5,0.3,16.0,384.5,421.95,329.84
2016,11,6,13,0,206.0,244.0,0.3,16.0,355.0,360.35,283.04
2016,11,6,13,15,188.5,235.5,0.3,15.5,334.5,327.18,258.15
2016,11,6,13,30,171.0,227.0,0.3,15.0,314.0,295.68,233.88
2016,11,6,13,45,260.0,203.5,0.3,15.0,328.0,312.95,246.67
2016,11,6,14,0,349.0,180.0,0.3,15.0,342.0,310.34,242.19
2016,11,6,14,15,264.0,176.0,0.25,14.5,294.0,250.44,194.47
2016,11,6,14,30,179.0,172.0,0.2,14.0,246.0,195.3,151.27
2016,11,6,14,45,173.0,156.5,0.2,14.0,222.5,166.69,127.28
2016,11,6,15,0,167.0,141.0,0.2,14.0,199.0,139.07,104.12
2016,11,6,15,15,159.5,123.5,0.15,13.5,173.0,110.93,81.54
2016,11,6,15,30,152.0,106.0,0.1,13.0,147.0,84.18,62.04
2016,11,6,15,45,138.5,88.0,0.1,13.0,120.0,62.76,50.41
2016,11,6,16,0,125.0,70.0,0.1,13.0,93.0,50.58,39.32
2016,11,6,16,15,101.0,52.0,0.1,12.5,67.0,38.08,27.79
2016,11,6,16,30,77.0,34.0,0.1,12.0,41.0,25.23,15.14
2016,11,6,16,45,38.5,17.0,0.15,12.0,20.5,13.07,0.0
2016,11,6,17,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,12.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,12.0,9.0,7.08,0.0
2016,11,7,7,15,30.5,25.0,0.6,12.5,28.5,68.01,37.07
2016,11,7,7,30,61.0,41.0,0.5,13.0,48.0,119.1,93.53
2016,11,7,7,45,76.5,59.5,0.4,13.5,72.5,157.35,127.92
2016,11,7,8,0,92.0,78.0,0.3,14.0,97.0,194.73,159.96
2016,11,7,8,15,102.5,96.0,0.25,14.5,121.5,226.28,186.08
2016,11,7,8,30,113.0,114.0,0.2,15.0,146.0,257.55,211.05
2016,11,7,8,45,119.5,131.0,0.2,15.5,169.5,283.02,230.67
2016,11,7,9,0,126.0,148.0,0.2,16.0,193.0,308.08,249.45
2016,11,7,9,15,146.0,164.0,0.2,16.5,221.0,344.54,277.03
2016,11,7,9,30,166.0,180.0,0.2,17.0,249.0,380.55,303.49
2016,11,7,9,45,251.0,183.5,0.2,17.5,297.5,486.79,383.14
2016,11,7,10,0,336.0,187.0,0.2,18.0,346.0,569.43,442.1
2016,11,7,10,15,397.0,185.0,0.2,18.0,382.0,642.96,492.87
2016,11,7,10,30,458.0,183.0,0.2,18.0,418.0,691.18,525.56
2016,11,7,10,45,434.0,196.0,0.2,18.5,425.0,671.0,508.45
2016,11,7,11,0,410.0,209.0,0.2,19.0,432.0,649.17,491.31
2016,11,7,11,15,380.0,220.5,0.2,19.0,430.5,598.82,455.68
2016,11,7,11,30,350.0,232.0,0.2,19.0,429.0,569.79,434.58
2016,11,7,11,45,393.5,223.0,0.2,19.5,445.5,580.7,442.3
2016,11,7,12,0,437.0,214.0,0.2,20.0,462.0,606.22,459.06
2016,11,7,12,15,396.5,221.5,0.2,20.0,445.0,542.58,413.11
2016,11,7,12,30,356.0,229.0,0.2,20.0,428.0,498.99,381.49
2016,11,7,12,45,279.5,235.5,0.2,20.0,389.5,431.55,331.45
2016,11,7,13,0,203.0,242.0,0.2,20.0,351.0,356.89,275.61
2016,11,7,13,15,219.5,231.0,0.2,19.5,345.0,341.64,265.08
2016,11,7,13,30,236.0,220.0,0.2,19.0,339.0,324.6,252.18
2016,11,7,13,45,241.5,207.0,0.2,18.5,323.5,307.51,238.67
2016,11,7,14,0,247.0,194.0,0.2,18.0,308.0,279.45,216.3
2016,11,7,14,15,374.0,158.5,0.2,17.5,317.0,276.33,210.67
2016,11,7,14,30,501.0,123.0,0.2,17.0,326.0,264.71,195.61
2016,11,7,14,45,486.5,113.0,0.2,17.0,294.5,217.2,154.63
2016,11,7,15,0,472.0,103.0,0.2,17.0,263.0,171.32,115.86
2016,11,7,15,15,449.5,91.5,0.2,16.5,228.0,125.17,79.85
2016,11,7,15,30,427.0,80.0,0.2,16.0,193.0,82.01,51.9
2016,11,7,15,45,385.5,68.5,0.25,16.0,156.5,51.35,39.81
2016,11,7,16,0,344.0,57.0,0.3,16.0,120.0,43.02,32.2
2016,11,7,16,15,281.0,44.0,0.3,15.5,86.0,33.36,23.27
2016,11,7,16,30,218.0,31.0,0.3,15.0,52.0,23.61,13.32
2016,11,7,16,45,109.0,15.5,0.35,15.0,26.0,11.84,0.0
2016,11,7,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,45,43.0,5.5,0.7,13.0,6.5,0.0,0.0
2016,11,8,7,0,86.0,11.0,0.7,13.0,13.0,75.29,0.0
2016,11,8,7,15,218.5,24.0,0.6,13.5,45.0,251.19,134.89
2016,11,8,7,30,351.0,37.0,0.5,14.0,77.0,397.23,310.57
2016,11,8,7,45,434.0,46.0,0.4,14.5,118.0,492.47,390.66
2016,11,8,8,0,517.0,55.0,0.3,15.0,159.0,590.97,465.68
2016,11,8,8,15,494.0,70.5,0.25,15.5,188.5,600.1,472.54
2016,11,8,8,30,471.0,86.0,0.2,16.0,218.0,600.62,472.6
2016,11,8,8,45,513.5,89.5,0.15,17.0,253.5,659.42,512.47
2016,11,8,9,0,556.0,93.0,0.1,18.0,289.0,711.23,544.83
2016,11,8,9,15,460.0,123.5,0.1,18.0,297.0,647.79,499.04
2016,11,8,9,30,364.0,154.0,0.1,18.0,305.0,565.32,439.22
2016,11,8,9,45,392.0,161.5,0.1,18.5,335.5,622.62,479.08
2016,11,8,10,0,420.0,169.0,0.1,19.0,366.0,654.18,498.79
2016,11,8,10,15,630.0,125.5,0.1,19.0,438.5,812.88,606.76
2016,11,8,10,30,840.0,82.0,0.1,19.0,511.0,946.57,689.67
2016,11,8,10,45,745.5,109.0,0.1,19.5,499.0,879.14,642.27
2016,11,8,11,0,651.0,136.0,0.1,20.0,487.0,803.66,592.57
2016,11,8,11,15,745.5,115.5,0.1,20.0,525.0,846.64,621.38
2016,11,8,11,30,840.0,95.0,0.1,20.0,563.0,876.5,639.59
2016,11,8,11,45,825.0,101.0,0.1,20.0,562.5,840.71,615.83
2016,11,8,12,0,810.0,107.0,0.1,20.0,562.0,802.51,591.47
2016,11,8,12,15,808.0,106.5,0.1,20.0,557.5,765.6,567.81
2016,11,8,12,30,806.0,106.0,0.1,20.0,553.0,726.17,542.04
2016,11,8,12,45,821.5,98.0,0.1,20.0,545.0,688.82,516.2
2016,11,8,13,0,837.0,90.0,0.1,20.0,537.0,647.74,486.96
2016,11,8,13,15,828.5,88.5,0.1,20.0,517.5,595.54,448.82
2016,11,8,13,30,820.0,87.0,0.1,20.0,498.0,542.21,408.75
2016,11,8,13,45,792.0,89.5,0.1,20.0,469.0,482.41,362.66
2016,11,8,14,0,764.0,92.0,0.1,20.0,440.0,423.55,315.86
2016,11,8,14,15,744.0,89.0,0.1,19.5,408.0,364.25,267.78
2016,11,8,14,30,724.0,86.0,0.1,19.0,376.0,306.29,219.28
2016,11,8,14,45,681.0,85.0,0.1,19.0,336.5,246.01,168.71
2016,11,8,15,0,638.0,84.0,0.1,19.0,297.0,190.34,122.87
2016,11,8,15,15,597.0,78.0,0.1,18.5,256.5,135.78,81.43
2016,11,8,15,30,556.0,72.0,0.1,18.0,216.0,86.37,51.29
2016,11,8,15,45,485.5,64.5,0.1,18.0,173.5,52.06,40.03
2016,11,8,16,0,415.0,57.0,0.1,18.0,131.0,46.32,34.76
2016,11,8,16,15,327.5,44.5,0.25,17.5,92.5,36.34,25.53
2016,11,8,16,30,240.0,32.0,0.4,17.0,54.0,24.4,13.47
2016,11,8,16,45,120.0,16.0,0.55,16.5,27.0,12.22,0.0
2016,11,8,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,5.0,0.95,11.0,6.5,0.0,0.0
2016,11,9,7,0,148.0,10.0,0.9,11.0,13.0,122.44,0.0
2016,11,9,7,15,298.0,20.5,0.75,11.5,47.0,310.12,144.38
2016,11,9,7,30,448.0,31.0,0.6,12.0,81.0,473.25,367.22
2016,11,9,7,45,533.5,37.5,0.45,13.0,123.5,558.71,440.68
2016,11,9,8,0,619.0,44.0,0.3,14.0,166.0,659.55,515.42
2016,11,9,8,15,669.5,48.5,0.25,14.5,209.5,727.11,563.55
2016,11,9,8,30,720.0,53.0,0.2,15.0,253.0,793.89,608.44
2016,11,9,8,45,387.5,96.0,0.2,16.0,206.0,537.68,424.31
2016,11,9,9,0,55.0,139.0,0.2,17.0,159.0,205.77,163.91
2016,11,9,9,15,45.5,150.5,0.15,17.5,168.5,205.6,164.83
2016,11,9,9,30,36.0,162.0,0.1,18.0,178.0,205.56,163.61
2016,11,9,9,45,105.0,182.5,0.1,18.5,231.0,317.96,252.72
2016,11,9,10,0,174.0,203.0,0.1,19.0,284.0,407.43,319.91
2016,11,9,10,15,144.5,214.5,0.1,19.5,284.0,386.16,300.89
2016,11,9,10,30,115.0,226.0,0.1,20.0,284.0,364.84,283.12
2016,11,9,10,45,159.5,233.5,0.1,20.5,317.5,409.38,316.53
2016,11,9,11,0,204.0,241.0,0.1,21.0,351.0,451.68,346.88
2016,11,9,11,15,554.5,157.5,0.1,21.0,463.0,709.04,533.8
2016,11,9,11,30,905.0,74.0,0.1,21.0,575.0,898.4,653.68
2016,11,9,11,45,904.5,75.0,0.1,21.5,577.5,868.49,629.98
2016,11,9,12,0,904.0,76.0,0.1,22.0,580.0,835.39,608.01
2016,11,9,12,15,902.0,75.5,0.1,22.0,574.5,796.34,583.32
2016,11,9,12,30,900.0,75.0,0.1,22.0,569.0,754.57,556.71
2016,11,9,12,45,894.5,74.5,0.1,22.0,556.5,707.83,525.96
2016,11,9,13,0,889.0,74.0,0.1,22.0,544.0,659.05,491.55
2016,11,9,13,15,880.5,73.0,0.1,22.0,524.5,606.15,453.23
2016,11,9,13,30,872.0,72.0,0.1,22.0,505.0,551.98,412.76
2016,11,9,13,45,695.0,106.0,0.1,22.5,440.0,451.83,337.62
2016,11,9,14,0,518.0,140.0,0.1,23.0,375.0,356.94,266.2
2016,11,9,14,15,663.0,102.5,0.1,23.0,380.5,347.16,253.64
2016,11,9,14,30,808.0,65.0,0.1,23.0,386.0,314.91,220.53
2016,11,9,14,45,780.0,63.0,0.15,23.5,348.0,253.41,168.24
2016,11,9,15,0,752.0,61.0,0.2,24.0,310.0,194.6,119.33
2016,11,9,15,15,714.5,57.0,0.2,23.0,268.5,135.92,75.26
2016,11,9,15,30,677.0,53.0,0.2,22.0,227.0,81.76,43.22
2016,11,9,15,45,614.0,48.0,0.25,21.0,183.5,43.7,32.33
2016,11,9,16,0,551.0,43.0,0.3,20.0,140.0,36.02,25.56
2016,11,9,16,15,455.5,35.0,0.35,19.5,99.0,29.21,19.2
2016,11,9,16,30,360.0,27.0,0.4,19.0,58.0,22.5,11.53
2016,11,9,16,45,180.0,13.5,0.45,18.5,29.0,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,191.5,16.0,0.45,13.5,36.5,214.71,77.87
2016,11,10,7,30,383.0,32.0,0.4,14.0,73.0,419.08,322.29
2016,11,10,7,45,470.5,40.0,0.35,15.0,114.0,516.73,405.75
2016,11,10,8,0,558.0,48.0,0.3,16.0,155.0,618.38,482.49
2016,11,10,8,15,611.0,53.0,0.25,16.5,197.5,686.31,531.31
2016,11,10,8,30,664.0,58.0,0.2,17.0,240.0,754.15,577.39
