Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,8,45,401.0,100.0,0.2,17.5,215.0,556.28,436.03
2016,11,10,9,0,138.0,142.0,0.2,18.0,190.0,313.31,249.73
2016,11,10,9,15,280.5,141.0,0.15,18.5,251.5,469.02,372.41
2016,11,10,9,30,423.0,140.0,0.1,19.0,313.0,630.31,487.34
2016,11,10,9,45,625.5,106.5,0.1,19.5,383.5,797.69,598.25
2016,11,10,10,0,828.0,73.0,0.1,20.0,454.0,943.48,687.81
2016,11,10,10,15,839.5,74.5,0.1,20.5,478.5,947.72,685.51
2016,11,10,10,30,851.0,76.0,0.1,21.0,503.0,948.17,683.45
2016,11,10,10,45,858.5,77.0,0.1,21.5,521.0,929.12,669.39
2016,11,10,11,0,866.0,78.0,0.1,22.0,539.0,917.81,660.68
2016,11,10,11,15,870.0,78.5,0.05,22.0,549.0,899.0,647.9
2016,11,10,11,30,874.0,79.0,0.0,22.0,559.0,876.69,633.41
2016,11,10,11,45,874.5,79.5,0.0,22.5,562.0,847.96,614.09
2016,11,10,12,0,875.0,80.0,0.0,23.0,565.0,816.1,592.89
2016,11,10,12,15,872.5,80.0,0.0,23.0,560.0,778.33,568.98
2016,11,10,12,30,870.0,80.0,0.0,23.0,555.0,737.95,543.24
2016,11,10,12,45,865.0,79.0,0.05,23.0,542.5,692.32,513.23
2016,11,10,13,0,860.0,78.0,0.1,23.0,530.0,644.71,480.09
2016,11,10,13,15,851.0,77.0,0.1,23.0,510.5,597.0,445.32
2016,11,10,13,30,842.0,76.0,0.1,23.0,491.0,543.18,405.19
2016,11,10,13,45,828.0,74.5,0.1,23.0,464.5,485.54,361.0
2016,11,10,14,0,814.0,73.0,0.1,23.0,438.0,427.83,315.21
2016,11,10,14,15,795.5,71.0,0.1,23.0,406.0,368.2,266.51
2016,11,10,14,30,777.0,69.0,0.1,23.0,374.0,309.59,217.27
2016,11,10,14,45,752.0,65.5,0.1,23.0,337.0,249.34,166.39
2016,11,10,15,0,727.0,62.0,0.1,23.0,300.0,191.51,118.29
2016,11,10,15,15,689.0,58.0,0.1,22.5,259.5,134.37,75.09
2016,11,10,15,30,651.0,54.0,0.1,22.0,219.0,81.81,43.69
2016,11,10,15,45,593.5,48.0,0.15,21.5,177.0,40.14,29.16
2016,11,10,16,0,536.0,42.0,0.2,21.0,135.0,35.13,24.66
2016,11,10,16,15,441.0,34.0,0.25,20.5,95.0,28.33,18.32
2016,11,10,16,30,346.0,26.0,0.3,20.0,55.0,21.63,10.44
2016,11,10,16,45,173.0,13.0,0.4,19.5,27.5,10.23,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,7,15,61.5,18.0,0.65,13.5,24.5,89.53,18.01
2016,11,11,7,30,123.0,36.0,0.5,14.0,49.0,183.27,141.83
2016,11,11,7,45,153.5,53.5,0.4,15.0,77.5,235.61,190.54
2016,11,11,8,0,184.0,71.0,0.3,16.0,106.0,288.05,234.34
2016,11,11,8,15,204.5,87.5,0.25,16.5,135.5,329.8,268.11
2016,11,11,8,30,225.0,104.0,0.2,17.0,165.0,371.48,300.39
2016,11,11,8,45,240.5,118.0,0.2,17.5,192.5,404.11,324.75
2016,11,11,9,0,256.0,132.0,0.2,18.0,220.0,436.26,347.98
2016,11,11,9,15,230.0,150.5,0.2,18.0,236.0,433.06,343.69
2016,11,11,9,30,204.0,169.0,0.2,18.0,252.0,405.47,321.82
2016,11,11,9,45,179.5,184.5,0.2,18.5,261.5,396.12,312.93
2016,11,11,10,0,155.0,200.0,0.2,19.0,271.0,385.91,303.22
2016,11,11,10,15,103.0,203.5,0.2,19.0,252.0,310.19,244.21
2016,11,11,10,30,51.0,207.0,0.2,19.0,233.0,257.97,202.5
2016,11,11,10,45,224.5,205.5,0.2,19.0,323.5,460.27,359.92
2016,11,11,11,0,398.0,204.0,0.2,19.0,414.0,610.9,468.63
2016,11,11,11,15,257.5,226.0,0.15,19.0,362.5,494.83,379.76
2016,11,11,11,30,117.0,248.0,0.1,19.0,311.0,363.98,281.04
2016,11,11,11,45,109.5,248.5,0.1,19.5,308.0,331.1,257.02
2016,11,11,12,0,102.0,249.0,0.1,20.0,305.0,318.26,246.79
2016,11,11,12,15,60.0,224.5,0.1,20.0,257.5,252.32,195.86
2016,11,11,12,30,18.0,200.0,0.1,20.0,210.0,178.37,138.1
2016,11,11,12,45,41.0,212.0,0.1,20.0,234.0,216.6,168.88
2016,11,11,13,0,64.0,224.0,0.1,20.0,258.0,239.07,186.29
2016,11,11,13,15,70.0,217.5,0.1,19.5,253.0,230.72,180.0
2016,11,11,13,30,76.0,211.0,0.1,19.0,248.0,221.79,173.37
2016,11,11,13,45,38.0,146.0,0.1,19.0,164.5,138.95,107.95
2016,11,11,14,0,0.0,81.0,0.1,19.0,81.0,62.25,46.21
2016,11,11,14,15,0.0,102.5,0.1,18.5,102.5,79.14,60.61
2016,11,11,14,30,0.0,124.0,0.1,18.0,124.0,95.64,74.37
2016,11,11,14,45,0.0,111.5,0.1,18.0,111.5,85.33,65.92
2016,11,11,15,0,0.0,99.0,0.1,18.0,99.0,75.19,57.64
2016,11,11,15,15,0.0,85.5,0.1,17.5,85.5,64.49,48.88
2016,11,11,15,30,0.0,72.0,0.1,17.0,72.0,53.97,40.11
2016,11,11,15,45,0.0,58.0,0.15,17.0,58.0,43.43,32.69
2016,11,11,16,0,0.0,44.0,0.2,17.0,44.0,33.23,23.44
2016,11,11,16,15,0.0,30.5,0.2,16.5,30.5,23.29,14.33
2016,11,11,16,30,0.0,17.0,0.2,16.0,17.0,12.95,3.89
2016,11,11,16,45,0.0,8.5,0.2,15.5,8.5,6.69,0.0
2016,11,11,17,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,211.0,14.0,0.55,11.5,35.0,223.39,16.0
2016,11,12,7,30,422.0,28.0,0.4,12.0,70.0,446.94,338.42
2016,11,12,7,45,514.0,34.5,0.3,13.0,112.0,536.58,420.85
2016,11,12,8,0,606.0,41.0,0.2,14.0,154.0,642.18,500.65
2016,11,12,8,15,659.5,45.5,0.2,14.5,196.5,711.86,551.62
2016,11,12,8,30,713.0,50.0,0.2,15.0,239.0,781.02,599.54
2016,11,12,8,45,442.5,93.5,0.2,16.0,217.0,587.14,460.55
2016,11,12,9,0,172.0,137.0,0.2,17.0,195.0,340.53,272.56
2016,11,12,9,15,125.0,152.0,0.2,18.5,196.5,310.04,247.88
2016,11,12,9,30,78.0,167.0,0.2,20.0,198.0,256.84,203.68
2016,11,12,9,45,463.5,118.0,0.2,22.0,325.5,638.59,491.63
2016,11,12,10,0,849.0,69.0,0.2,24.0,453.0,957.39,690.83
2016,11,12,10,15,860.5,70.5,0.15,23.5,478.0,950.07,680.08
2016,11,12,10,30,872.0,72.0,0.1,23.0,503.0,950.59,680.07
2016,11,12,10,45,880.5,73.0,0.1,22.5,521.0,943.76,676.31
2016,11,12,11,0,889.0,74.0,0.1,22.0,539.0,933.13,670.43
2016,11,12,11,15,893.0,74.5,0.1,21.5,549.5,913.97,659.34
2016,11,12,11,30,897.0,75.0,0.1,21.0,560.0,891.24,646.17
2016,11,12,11,45,896.0,75.5,0.15,21.0,562.0,860.75,627.61
2016,11,12,12,0,895.0,76.0,0.2,21.0,564.0,827.16,607.15
2016,11,12,12,15,893.0,75.5,0.2,21.0,559.0,788.67,582.57
2016,11,12,12,30,891.0,75.0,0.2,21.0,554.0,747.51,556.07
2016,11,12,12,45,658.5,134.0,0.2,21.0,483.5,616.38,464.13
2016,11,12,13,0,426.0,193.0,0.2,21.0,413.0,480.42,365.83
2016,11,12,13,15,494.5,168.0,0.2,20.5,414.5,470.49,360.32
2016,11,12,13,30,563.0,143.0,0.2,20.0,416.0,452.7,346.59
2016,11,12,13,45,604.0,123.5,0.2,20.0,402.0,425.0,323.6
2016,11,12,14,0,645.0,104.0,0.2,20.0,388.0,385.62,290.72
2016,11,12,14,15,716.0,85.5,0.2,19.5,379.5,352.52,260.84
2016,11,12,14,30,787.0,67.0,0.2,19.0,371.0,311.86,222.9
2016,11,12,14,45,755.5,64.5,0.2,19.0,333.0,250.46,170.23
2016,11,12,15,0,724.0,62.0,0.2,19.0,295.0,192.23,121.16
2016,11,12,15,15,683.5,58.0,0.2,18.5,254.0,135.05,77.11
2016,11,12,15,30,643.0,54.0,0.2,18.0,213.0,79.62,42.37
2016,11,12,15,45,578.5,48.5,0.25,17.5,171.0,40.42,29.91
2016,11,12,16,0,514.0,43.0,0.3,17.0,129.0,35.81,25.64
2016,11,12,16,15,412.0,34.5,0.35,16.5,89.5,28.64,18.81
2016,11,12,16,30,310.0,26.0,0.4,16.0,50.0,21.57,9.69
2016,11,12,16,45,155.0,13.0,0.5,15.5,25.0,10.23,0.0
2016,11,12,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,7,15,169.0,15.0,0.45,13.5,31.0,189.75,0.0
2016,11,13,7,30,338.0,30.0,0.4,14.0,62.0,378.1,283.04
2016,11,13,7,45,432.0,37.5,0.35,14.5,101.5,478.77,376.63
2016,11,13,8,0,526.0,45.0,0.3,15.0,141.0,584.0,458.6
2016,11,13,8,15,582.0,50.5,0.2,15.5,182.0,654.33,509.71
2016,11,13,8,30,638.0,56.0,0.1,16.0,223.0,724.93,558.17
2016,11,13,8,45,680.5,59.0,0.05,16.5,263.0,771.38,588.17
2016,11,13,9,0,723.0,62.0,0.0,17.0,303.0,824.08,621.4
2016,11,13,9,15,489.0,111.0,0.0,17.5,282.0,658.94,505.91
2016,11,13,9,30,255.0,160.0,0.0,18.0,261.0,466.91,364.95
2016,11,13,9,45,537.0,115.0,0.05,18.5,349.0,718.15,549.18
2016,11,13,10,0,819.0,70.0,0.1,19.0,437.0,928.46,682.85
2016,11,13,10,15,831.5,71.0,0.1,19.0,461.5,933.2,681.06
2016,11,13,10,30,844.0,72.0,0.1,19.0,486.0,922.92,673.49
2016,11,13,10,45,854.5,72.5,0.1,19.5,504.0,917.83,668.36
2016,11,13,11,0,865.0,73.0,0.1,20.0,522.0,909.01,660.93
2016,11,13,11,15,869.5,73.5,0.1,20.0,532.5,890.96,649.07
2016,11,13,11,30,874.0,74.0,0.1,20.0,543.0,869.41,635.21
2016,11,13,11,45,875.5,74.0,0.1,20.5,546.0,841.25,616.02
2016,11,13,12,0,877.0,74.0,0.1,21.0,549.0,809.93,594.92
2016,11,13,12,15,875.0,74.0,0.1,21.0,544.5,772.84,571.14
2016,11,13,12,30,873.0,74.0,0.1,21.0,540.0,733.11,545.5
2016,11,13,12,45,869.5,72.5,0.1,21.0,528.0,688.19,515.56
2016,11,13,13,0,866.0,71.0,0.1,21.0,516.0,641.17,482.04
2016,11,13,13,15,857.5,70.0,0.1,21.0,497.0,589.83,444.45
2016,11,13,13,30,849.0,69.0,0.1,21.0,478.0,537.27,404.79
2016,11,13,13,45,837.5,67.5,0.1,21.0,452.5,481.78,361.62
2016,11,13,14,0,826.0,66.0,0.1,21.0,427.0,427.19,317.54
2016,11,13,14,15,808.0,64.0,0.1,20.5,395.5,367.46,268.73
2016,11,13,14,30,790.0,62.0,0.1,20.0,364.0,308.66,219.15
2016,11,13,14,45,764.5,59.0,0.1,20.0,327.5,248.3,167.42
2016,11,13,15,0,739.0,56.0,0.1,20.0,291.0,190.36,118.47
2016,11,13,15,15,701.0,52.5,0.1,19.5,251.0,133.14,74.37
2016,11,13,15,30,663.0,49.0,0.1,19.0,211.0,80.43,41.98
2016,11,13,15,45,604.5,44.0,0.15,18.5,169.5,40.27,29.62
2016,11,13,16,0,546.0,39.0,0.2,18.0,128.0,35.66,25.37
2016,11,13,16,15,447.0,31.0,0.3,17.0,89.0,25.96,16.43
2016,11,13,16,30,348.0,23.0,0.4,16.0,50.0,19.18,7.48
2016,11,13,16,45,174.0,11.5,0.55,15.5,25.0,9.05,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.0,11.5,32.5,218.18,0.0
2016,11,14,7,30,419.0,27.0,0.8,12.0,65.0,428.84,318.17
2016,11,14,7,45,511.0,33.5,0.6,13.0,106.0,531.47,418.27
2016,11,14,8,0,603.0,40.0,0.4,14.0,147.0,636.8,498.35
2016,11,14,8,15,656.5,44.5,0.35,14.5,189.5,706.33,549.4
2016,11,14,8,30,710.0,49.0,0.3,15.0,232.0,775.32,597.05
2016,11,14,8,45,496.5,87.0,0.25,16.0,225.5,636.31,496.58
2016,11,14,9,0,283.0,125.0,0.2,17.0,219.0,453.52,360.44
2016,11,14,9,15,289.5,139.0,0.15,17.5,244.0,476.43,378.02
2016,11,14,9,30,296.0,153.0,0.1,18.0,269.0,498.05,391.81
2016,11,14,9,45,183.5,170.5,0.05,18.5,244.0,382.47,301.49
2016,11,14,10,0,71.0,188.0,0.0,19.0,219.0,266.88,209.92
2016,11,14,10,15,115.0,202.0,0.0,19.5,256.5,344.07,270.14
2016,11,14,10,30,159.0,216.0,0.0,20.0,294.0,397.78,309.59
2016,11,14,10,45,229.5,217.0,0.05,20.5,333.0,458.08,354.13
2016,11,14,11,0,300.0,218.0,0.1,21.0,372.0,537.18,410.38
2016,11,14,11,15,335.5,215.5,0.1,21.0,391.5,554.2,421.65
2016,11,14,11,30,371.0,213.0,0.1,21.0,411.0,568.39,431.61
2016,11,14,11,45,639.5,141.5,0.1,21.0,484.5,731.51,547.47
2016,11,14,12,0,908.0,70.0,0.1,21.0,558.0,830.12,610.04
2016,11,14,12,15,906.0,69.5,0.1,21.0,553.5,791.44,583.24
2016,11,14,12,30,904.0,69.0,0.1,21.0,549.0,750.04,556.68
2016,11,14,12,45,899.0,68.5,0.1,21.0,536.5,704.03,526.41
2016,11,14,13,0,894.0,68.0,0.1,21.0,524.0,655.93,492.22
2016,11,14,13,15,885.0,67.0,0.1,20.5,504.5,603.05,454.53
2016,11,14,13,30,876.0,66.0,0.1,20.0,485.0,548.94,414.57
2016,11,14,13,45,862.5,65.0,0.1,20.0,458.5,491.68,370.01
2016,11,14,14,0,849.0,64.0,0.1,20.0,432.0,434.17,323.66
2016,11,14,14,15,830.5,62.0,0.1,19.5,400.0,374.33,274.57
2016,11,14,14,30,812.0,60.0,0.1,19.0,368.0,314.17,223.68
2016,11,14,14,45,784.5,57.5,0.15,19.0,331.0,252.54,170.9
2016,11,14,15,0,757.0,55.0,0.2,19.0,294.0,193.54,120.94
2016,11,14,15,15,719.0,51.5,0.2,18.0,253.5,135.25,75.8
2016,11,14,15,30,681.0,48.0,0.2,17.0,213.0,81.45,42.39
2016,11,14,15,45,621.0,43.0,0.25,16.5,170.5,39.57,29.25
2016,11,14,16,0,561.0,38.0,0.3,16.0,128.0,34.9,24.9
2016,11,14,16,15,459.5,30.5,0.35,15.0,88.5,27.86,18.13
2016,11,14,16,30,358.0,23.0,0.4,14.0,49.0,19.23,7.02
2016,11,14,16,45,179.0,11.5,0.45,13.5,24.5,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,161.0,14.0,0.4,14.0,28.0,178.35,0.0
2016,11,15,7,30,322.0,28.0,0.4,14.0,56.0,362.16,261.9
2016,11,15,7,45,418.5,35.5,0.4,14.5,94.5,463.75,364.24
2016,11,15,8,0,515.0,43.0,0.4,15.0,133.0,570.45,449.04
2016,11,15,8,15,574.0,48.0,0.4,15.0,173.5,642.27,504.25
2016,11,15,8,30,633.0,53.0,0.4,15.0,214.0,706.89,551.76
2016,11,15,8,45,316.5,83.0,0.45,15.0,163.5,450.48,363.83
2016,11,15,9,0,0.0,113.0,0.5,15.0,113.0,103.14,80.72
2016,11,15,9,15,3.5,125.5,0.5,15.0,127.0,117.01,93.43
2016,11,15,9,30,7.0,138.0,0.5,15.0,141.0,131.04,105.01
2016,11,15,9,45,19.5,155.5,0.5,15.5,164.0,159.86,128.74
2016,11,15,10,0,32.0,173.0,0.5,16.0,187.0,209.08,168.3
2016,11,15,10,15,18.5,167.5,0.5,16.0,176.0,165.48,132.15
2016,11,15,10,30,5.0,162.0,0.5,16.0,165.0,143.98,114.12
2016,11,15,10,45,7.0,169.5,0.55,16.0,173.5,151.69,120.44
2016,11,15,11,0,9.0,177.0,0.6,16.0,182.0,159.37,126.61
2016,11,15,11,15,55.5,207.5,0.6,16.0,237.0,250.36,200.8
2016,11,15,11,30,102.0,238.0,0.6,16.0,292.0,321.91,257.12
2016,11,15,11,45,225.5,228.5,0.6,16.0,349.0,427.4,340.04
2016,11,15,12,0,349.0,219.0,0.6,16.0,406.0,523.54,412.39
2016,11,15,12,15,258.0,229.0,0.6,15.5,367.0,445.79,352.07
2016,11,15,12,30,167.0,239.0,0.6,15.0,328.0,358.15,284.87
2016,11,15,12,45,83.5,196.5,0.6,15.0,241.0,231.8,185.54
2016,11,15,13,0,0.0,154.0,0.6,15.0,154.0,123.29,97.05
2016,11,15,13,15,125.5,178.5,0.6,14.5,238.0,238.9,193.16
2016,11,15,13,30,251.0,203.0,0.6,14.0,322.0,330.62,265.08
2016,11,15,13,45,243.0,192.0,0.6,14.0,302.0,298.05,237.67
2016,11,15,14,0,235.0,181.0,0.6,14.0,282.0,266.28,211.41
2016,11,15,14,15,119.5,156.0,0.6,13.5,207.5,177.28,140.6
2016,11,15,14,30,4.0,131.0,0.6,13.0,133.0,102.64,81.54
2016,11,15,14,45,2.0,118.5,0.6,13.0,119.5,91.35,72.42
2016,11,15,15,0,0.0,106.0,0.6,13.0,106.0,80.46,63.36
2016,11,15,15,15,0.0,91.0,0.55,12.5,91.0,68.4,53.22
2016,11,15,15,30,0.0,76.0,0.5,12.0,76.0,56.59,43.13
2016,11,15,15,45,0.0,61.0,0.5,12.0,61.0,45.17,34.83
2016,11,15,16,0,0.0,46.0,0.5,12.0,46.0,34.37,24.83
2016,11,15,16,15,0.0,31.5,0.5,11.5,31.5,23.81,14.88
2016,11,15,16,30,0.0,17.0,0.5,11.0,17.0,12.96,2.53
2016,11,15,16,45,0.0,8.5,0.5,11.0,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,7,15,188.0,13.5,0.5,7.0,29.5,161.44,0.0
2016,11,16,7,30,376.0,27.0,0.5,7.0,59.0,404.5,292.0
2016,11,16,7,45,473.5,34.5,0.5,7.5,99.5,509.99,407.72
2016,11,16,8,0,571.0,42.0,0.5,8.0,140.0,608.2,488.64
2016,11,16,8,15,628.5,47.5,0.5,8.5,182.0,682.39,546.16
2016,11,16,8,30,686.0,53.0,0.5,9.0,224.0,756.11,600.09
2016,11,16,8,45,723.0,56.5,0.5,9.5,264.5,806.74,634.89
2016,11,16,9,0,760.0,60.0,0.5,10.0,305.0,855.19,666.74
2016,11,16,9,15,785.0,62.5,0.5,10.0,341.0,887.98,687.88
2016,11,16,9,30,810.0,65.0,0.5,10.0,377.0,917.7,706.56
2016,11,16,9,45,827.5,67.0,0.5,10.5,407.5,935.97,715.94
2016,11,16,10,0,845.0,69.0,0.5,11.0,438.0,950.65,722.97
2016,11,16,10,15,856.5,70.5,0.5,11.0,463.0,955.03,724.52
2016,11,16,10,30,868.0,72.0,0.5,11.0,488.0,944.37,716.41
2016,11,16,10,45,867.0,76.0,0.5,11.5,504.0,943.68,714.0
2016,11,16,11,0,866.0,80.0,0.5,12.0,520.0,928.13,701.75
2016,11,16,11,15,870.5,80.5,0.5,12.0,530.5,909.65,689.21
2016,11,16,11,30,875.0,81.0,0.5,12.0,541.0,887.58,674.42
2016,11,16,11,45,659.0,138.5,0.5,12.0,486.0,744.63,576.81
2016,11,16,12,0,443.0,196.0,0.5,12.0,431.0,593.63,466.96
2016,11,16,12,15,652.5,140.5,0.5,12.0,483.5,684.68,537.59
2016,11,16,12,30,862.0,85.0,0.5,12.0,536.0,744.27,579.87
2016,11,16,12,45,863.5,82.0,0.5,12.5,525.0,700.78,546.52
2016,11,16,13,0,865.0,79.0,0.5,13.0,514.0,654.76,511.41
2016,11,16,13,15,685.0,116.0,0.5,12.5,452.5,541.57,426.72
2016,11,16,13,30,505.0,153.0,0.5,12.0,391.0,432.4,343.57
2016,11,16,13,45,656.0,114.5,0.5,12.0,406.0,443.64,350.32
2016,11,16,14,0,807.0,76.0,0.5,12.0,421.0,430.54,334.72
2016,11,16,14,15,787.0,73.5,0.5,12.0,389.0,370.64,282.86
2016,11,16,14,30,767.0,71.0,0.5,12.0,357.0,311.95,231.09
2016,11,16,14,45,742.5,67.0,0.5,12.0,321.0,252.28,178.03
2016,11,16,15,0,718.0,63.0,0.5,12.0,285.0,194.96,127.71
2016,11,16,15,15,675.5,58.5,0.5,11.5,244.5,137.59,81.75
2016,11,16,15,30,633.0,54.0,0.5,11.0,204.0,82.29,45.12
2016,11,16,15,45,581.0,47.0,0.5,10.5,163.0,39.32,29.76
2016,11,16,16,0,529.0,40.0,0.5,10.0,122.0,33.57,24.31
2016,11,16,16,15,420.0,31.5,0.5,9.5,83.5,26.28,17.08
2016,11,16,16,30,311.0,23.0,0.5,9.0,45.0,19.13,5.75
2016,11,16,16,45,155.5,11.5,0.5,8.5,22.5,9.05,0.0
2016,11,16,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,12.0,0.65,5.0,29.0,172.87,0.0
2016,11,17,7,30,408.0,24.0,0.5,6.0,58.0,412.45,288.88
2016,11,17,7,45,501.5,31.5,0.4,7.0,98.5,518.98,412.83
2016,11,17,8,0,595.0,39.0,0.3,8.0,139.0,626.02,498.5
2016,11,17,8,15,652.0,43.5,0.25,8.5,181.0,698.6,553.54
2016,11,17,8,30,709.0,48.0,0.2,9.0,223.0,770.68,604.92
2016,11,17,8,45,745.5,51.5,0.2,9.5,263.5,820.86,638.91
2016,11,17,9,0,782.0,55.0,0.2,10.0,304.0,868.94,670.03
2016,11,17,9,15,807.0,57.5,0.15,10.5,340.5,901.82,688.74
2016,11,17,9,30,832.0,60.0,0.1,11.0,377.0,931.63,704.99
2016,11,17,9,45,852.5,61.0,0.1,12.0,408.5,940.07,706.35
2016,11,17,10,0,873.0,62.0,0.1,13.0,440.0,956.27,713.04
2016,11,17,10,15,884.5,63.0,0.1,13.0,464.5,959.99,714.08
2016,11,17,10,30,896.0,64.0,0.1,13.0,489.0,959.96,713.02
2016,11,17,10,45,903.0,65.0,0.1,13.5,507.0,951.79,705.61
2016,11,17,11,0,910.0,66.0,0.1,14.0,525.0,939.83,696.07
2016,11,17,11,15,914.0,66.5,0.1,14.0,535.5,920.7,683.38
2016,11,17,11,30,918.0,67.0,0.1,14.0,546.0,897.95,668.54
2016,11,17,11,45,917.0,68.0,0.1,14.5,549.0,868.02,647.91
2016,11,17,12,0,916.0,69.0,0.1,15.0,552.0,834.91,625.31
2016,11,17,12,15,914.0,68.5,0.1,15.0,547.0,796.21,600.11
2016,11,17,12,30,912.0,68.0,0.1,15.0,542.0,754.77,572.93
2016,11,17,12,45,904.0,68.5,0.15,15.0,529.5,707.77,541.94
2016,11,17,13,0,896.0,69.0,0.2,15.0,517.0,658.89,507.0
2016,11,17,13,15,887.0,68.0,0.15,15.0,497.5,606.16,467.04
2016,11,17,13,30,878.0,67.0,0.1,15.0,478.0,552.19,425.07
2016,11,17,13,45,862.0,66.5,0.1,15.0,451.5,494.34,379.29
2016,11,17,14,0,846.0,66.0,0.1,15.0,425.0,437.93,332.96
2016,11,17,14,15,827.0,63.5,0.1,14.5,393.0,376.46,281.81
2016,11,17,14,30,808.0,61.0,0.1,14.0,361.0,316.04,229.87
2016,11,17,14,45,778.0,59.0,0.1,14.0,323.5,254.64,176.24
2016,11,17,15,0,748.0,57.0,0.1,14.0,286.0,196.12,125.73
2016,11,17,15,15,707.5,53.0,0.1,13.5,245.5,137.69,79.38
2016,11,17,15,30,667.0,49.0,0.1,13.0,205.0,84.07,44.76
2016,11,17,15,45,603.0,43.5,0.1,13.0,163.0,39.86,29.91
2016,11,17,16,0,539.0,38.0,0.1,13.0,121.0,34.78,25.07
2016,11,17,16,15,432.0,30.0,0.15,12.5,82.0,25.12,15.8
2016,11,17,16,30,325.0,22.0,0.2,12.0,43.0,18.34,4.35
2016,11,17,16,45,162.5,11.0,0.3,11.5,21.5,8.65,0.0
2016,11,17,17,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,0.55,5.5,26.5,152.63,0.0
2016,11,18,7,30,357.0,25.0,0.5,6.0,53.0,380.79,256.68
2016,11,18,7,45,452.0,33.5,0.5,6.5,92.5,489.26,391.17
2016,11,18,8,0,547.0,42.0,0.5,7.0,132.0,596.37,480.62
2016,11,18,8,15,607.5,48.0,0.5,7.5,174.0,671.66,539.68
2016,11,18,8,30,668.0,54.0,0.5,8.0,216.0,738.52,589.38
2016,11,18,8,45,703.0,58.5,0.5,8.5,255.5,788.36,624.33
2016,11,18,9,0,738.0,63.0,0.5,9.0,295.0,836.01,656.17
2016,11,18,9,15,764.0,66.0,0.5,9.5,331.0,870.43,677.58
2016,11,18,9,30,790.0,69.0,0.5,10.0,367.0,901.81,696.36
2016,11,18,9,45,809.5,71.0,0.55,10.5,398.0,922.16,708.37
2016,11,18,10,0,829.0,73.0,0.6,11.0,429.0,938.95,718.02
2016,11,18,10,15,841.0,74.5,0.6,11.5,453.5,944.02,718.76
2016,11,18,10,30,853.0,76.0,0.6,12.0,478.0,945.32,717.26
2016,11,18,10,45,858.0,78.0,0.6,12.5,495.0,936.76,709.43
2016,11,18,11,0,863.0,80.0,0.6,13.0,512.0,924.51,699.47
2016,11,18,11,15,867.0,80.5,0.6,13.0,522.5,905.8,686.7
2016,11,18,11,30,871.0,81.0,0.6,13.0,533.0,883.55,671.75
2016,11,18,11,45,870.5,82.0,0.65,13.5,535.5,854.62,652.17
2016,11,18,12,0,870.0,83.0,0.7,14.0,538.0,822.56,630.48
2016,11,18,12,15,868.5,82.5,0.7,14.0,534.0,785.0,605.22
2016,11,18,12,30,867.0,82.0,0.7,14.0,530.0,744.76,577.95
2016,11,18,12,45,862.5,81.0,0.7,14.0,518.0,699.37,545.75
2016,11,18,13,0,858.0,80.0,0.7,14.0,506.0,651.93,510.39
2016,11,18,13,15,848.5,79.0,0.7,14.0,487.0,599.71,470.49
2016,11,18,13,30,839.0,78.0,0.7,14.0,468.0,546.37,428.54
2016,11,18,13,45,822.0,77.0,0.7,14.0,441.5,488.53,381.83
2016,11,18,14,0,805.0,76.0,0.7,14.0,415.0,430.92,333.74
2016,11,18,14,15,783.0,73.5,0.7,13.5,383.0,370.53,282.6
2016,11,18,14,30,761.0,71.0,0.7,13.0,351.0,311.58,231.11
2016,11,18,14,45,731.0,67.5,0.7,13.0,314.0,251.45,177.83
2016,11,18,15,0,701.0,64.0,0.7,13.0,277.0,194.33,127.83
2016,11,18,15,15,656.0,59.5,0.7,12.5,236.5,135.18,80.29
2016,11,18,15,30,611.0,55.0,0.7,12.0,196.0,83.51,46.12
2016,11,18,15,45,547.5,48.0,0.7,12.0,155.0,39.86,30.0
2016,11,18,16,0,484.0,41.0,0.7,12.0,114.0,34.12,24.5
2016,11,18,16,15,373.0,31.5,0.7,11.5,76.5,26.11,16.58
2016,11,18,16,30,262.0,22.0,0.7,11.0,39.0,18.18,3.39
2016,11,18,16,45,131.0,11.0,0.7,10.5,19.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,4.5,0.6,13.0,4.5,3.54,0.0
2016,11,19,7,30,0.0,9.0,0.6,13.0,9.0,6.82,0.0
2016,11,19,7,45,0.0,16.5,0.65,13.0,16.5,12.54,4.7
2016,11,19,8,0,0.0,24.0,0.7,13.0,24.0,18.27,9.87
2016,11,19,8,15,0.0,32.0,0.7,13.0,32.0,24.41,15.32
2016,11,19,8,30,0.0,40.0,0.7,13.0,40.0,30.55,20.73
2016,11,19,8,45,0.0,47.5,0.7,13.0,47.5,36.32,25.77
2016,11,19,9,0,0.0,55.0,0.7,13.0,55.0,42.11,30.76
2016,11,19,9,15,0.0,62.5,0.7,13.0,62.5,47.9,35.7
2016,11,19,9,30,0.0,70.0,0.7,13.0,70.0,53.71,40.61
2016,11,19,9,45,0.0,59.5,0.7,13.0,59.5,45.58,33.6
2016,11,19,10,0,0.0,49.0,0.7,13.0,49.0,37.49,26.63
2016,11,19,10,15,0.0,78.0,0.7,13.0,78.0,59.91,45.7
2016,11,19,10,30,0.0,107.0,0.7,13.0,107.0,85.52,67.2
2016,11,19,10,45,4.0,139.5,0.7,13.5,141.5,119.61,95.51
2016,11,19,11,0,8.0,172.0,0.7,14.0,176.0,154.53,123.95
2016,11,19,11,15,88.5,202.5,0.7,14.0,248.0,276.3,224.65
2016,11,19,11,30,169.0,233.0,0.7,14.0,320.0,396.47,319.06
2016,11,19,11,45,84.5,173.5,0.7,14.0,217.0,230.46,186.37
2016,11,19,12,0,0.0,114.0,0.7,14.0,114.0,89.84,69.83
2016,11,19,12,15,0.0,96.5,0.7,14.0,96.5,74.84,57.67
2016,11,19,12,30,0.0,79.0,0.7,14.0,79.0,60.72,45.88
2016,11,19,12,45,0.0,67.5,0.7,14.0,67.5,51.81,38.43
2016,11,19,13,0,0.0,56.0,0.7,14.0,56.0,42.92,30.96
2016,11,19,13,15,0.0,64.5,0.65,14.0,64.5,49.48,36.57
2016,11,19,13,30,0.0,73.0,0.6,14.0,73.0,56.04,42.17
2016,11,19,13,45,0.0,86.5,0.6,14.0,86.5,66.67,51.21
2016,11,19,14,0,0.0,100.0,0.6,14.0,100.0,77.51,60.41
2016,11,19,14,15,0.0,107.5,0.55,13.5,107.5,83.4,65.56
2016,11,19,14,30,0.0,115.0,0.5,13.0,115.0,89.04,70.52
2016,11,19,14,45,0.0,103.5,0.5,13.0,103.5,79.52,62.54
2016,11,19,15,0,0.0,92.0,0.5,13.0,92.0,70.14,54.63
2016,11,19,15,15,0.0,78.5,0.5,13.0,78.5,59.43,45.48
2016,11,19,15,30,0.0,65.0,0.5,13.0,65.0,48.92,36.39
2016,11,19,15,45,0.0,51.5,0.5,13.0,51.5,38.68,28.86
2016,11,19,16,0,0.0,38.0,0.5,13.0,38.0,28.81,19.72
2016,11,19,16,15,0.0,25.5,0.5,12.5,25.5,19.48,10.83
2016,11,19,16,30,0.0,13.0,0.5,12.0,13.0,9.89,0.0
2016,11,19,16,45,0.0,6.5,0.5,12.0,6.5,5.11,0.0
2016,11,19,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,7,15,132.0,12.5,0.35,11.0,22.0,115.12,0.0
2016,11,20,7,30,264.0,25.0,0.3,11.0,44.0,297.22,173.3
2016,11,20,7,45,377.5,33.5,0.3,11.5,81.5,423.95,332.12
2016,11,20,8,0,491.0,42.0,0.3,12.0,119.0,545.23,431.97
2016,11,20,8,15,555.5,48.0,0.3,12.0,160.0,622.81,492.96
2016,11,20,8,30,620.0,54.0,0.3,12.0,201.0,701.14,551.56
2016,11,20,8,45,669.0,57.0,0.3,12.0,241.0,752.38,588.25
2016,11,20,9,0,718.0,60.0,0.3,12.0,281.0,811.25,628.85
2016,11,20,9,15,746.5,63.0,0.3,12.0,317.0,847.9,652.69
2016,11,20,9,30,775.0,66.0,0.3,12.0,353.0,881.67,674.18
2016,11,20,9,45,667.0,93.5,0.3,12.5,354.5,817.18,627.78
2016,11,20,10,0,559.0,121.0,0.3,13.0,356.0,738.93,572.77
2016,11,20,10,15,532.0,135.5,0.3,13.0,370.0,714.12,555.77
2016,11,20,10,30,505.0,150.0,0.3,13.0,384.0,696.14,542.75
2016,11,20,10,45,422.5,175.0,0.35,13.0,376.0,635.56,497.88
2016,11,20,11,0,340.0,200.0,0.4,13.0,368.0,554.28,438.03
2016,11,20,11,15,323.0,207.5,0.4,13.0,370.0,535.26,423.99
2016,11,20,11,30,306.0,215.0,0.4,13.0,372.0,515.62,408.7
2016,11,20,11,45,329.0,212.5,0.4,13.5,382.0,517.93,409.94
