Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,12,0,352.0,210.0,0.4,14.0,392.0,517.78,409.02
2016,11,20,12,15,322.5,213.5,0.35,14.0,379.0,480.93,380.18
2016,11,20,12,30,293.0,217.0,0.3,14.0,366.0,445.18,352.41
2016,11,20,12,45,572.0,146.5,0.3,14.0,429.5,563.06,443.55
2016,11,20,13,0,851.0,76.0,0.3,14.0,493.0,643.8,501.56
2016,11,20,13,15,841.5,74.5,0.3,14.0,474.0,591.67,460.43
2016,11,20,13,30,832.0,73.0,0.3,14.0,455.0,538.47,419.14
2016,11,20,13,45,634.0,108.0,0.3,14.0,389.5,429.13,334.84
2016,11,20,14,0,436.0,143.0,0.3,14.0,324.0,329.76,257.68
2016,11,20,14,15,605.0,103.0,0.3,14.0,334.0,332.39,254.61
2016,11,20,14,30,774.0,63.0,0.3,14.0,344.0,309.83,227.62
2016,11,20,14,45,749.5,59.5,0.3,14.0,308.0,250.58,175.06
2016,11,20,15,0,725.0,56.0,0.3,14.0,272.0,193.62,125.31
2016,11,20,15,15,683.0,52.0,0.3,13.5,232.5,136.51,79.53
2016,11,20,15,30,641.0,48.0,0.3,13.0,193.0,84.38,45.0
2016,11,20,15,45,577.0,42.5,0.3,12.5,152.5,38.81,28.98
2016,11,20,16,0,513.0,37.0,0.3,12.0,112.0,31.09,21.81
2016,11,20,16,15,401.0,28.5,0.45,11.5,75.0,23.77,14.45
2016,11,20,16,30,289.0,20.0,0.6,11.0,38.0,16.59,0.74
2016,11,20,16,45,144.5,10.0,0.75,10.5,19.0,7.87,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,11.0,0.4,9.0,22.5,146.44,0.0
2016,11,21,7,30,346.0,22.0,0.4,9.0,45.0,360.34,190.32
2016,11,21,7,45,448.5,29.5,0.4,9.0,83.5,467.99,366.03
2016,11,21,8,0,551.0,37.0,0.4,9.0,122.0,581.13,463.03
2016,11,21,8,15,612.5,42.5,0.4,9.0,163.0,657.84,524.3
2016,11,21,8,30,674.0,48.0,0.4,9.0,204.0,734.54,582.3
2016,11,21,8,45,712.5,51.5,0.4,9.5,243.5,786.15,618.51
2016,11,21,9,0,751.0,55.0,0.4,10.0,283.0,835.78,651.74
2016,11,21,9,15,777.5,58.0,0.4,10.5,319.0,870.65,673.44
2016,11,21,9,30,804.0,61.0,0.4,11.0,355.0,902.6,692.56
2016,11,21,9,45,820.5,63.0,0.4,11.5,385.5,920.08,701.51
2016,11,21,10,0,837.0,65.0,0.4,12.0,416.0,934.06,708.19
2016,11,21,10,15,850.0,66.5,0.4,12.5,440.5,929.04,702.32
2016,11,21,10,30,863.0,68.0,0.4,13.0,465.0,931.64,701.91
2016,11,21,10,45,871.5,69.0,0.4,13.5,483.5,925.55,695.77
2016,11,21,11,0,880.0,70.0,0.4,14.0,502.0,915.77,687.49
2016,11,21,11,15,471.0,144.0,0.4,14.0,375.5,617.24,481.32
2016,11,21,11,30,62.0,218.0,0.4,14.0,249.0,266.73,211.63
2016,11,21,11,45,31.0,163.0,0.4,14.5,178.5,174.7,139.71
2016,11,21,12,0,0.0,108.0,0.4,15.0,108.0,84.75,65.41
2016,11,21,12,15,443.5,90.0,0.4,15.0,315.0,468.51,379.53
2016,11,21,12,30,887.0,72.0,0.4,15.0,522.0,741.71,574.17
2016,11,21,12,45,457.5,131.0,0.4,15.0,363.0,468.48,369.4
2016,11,21,13,0,28.0,190.0,0.4,15.0,204.0,186.08,147.06
2016,11,21,13,15,433.5,132.5,0.4,15.0,331.0,403.57,323.56
2016,11,21,13,30,839.0,75.0,0.4,15.0,458.0,544.95,425.83
2016,11,21,13,45,823.0,74.0,0.4,15.0,432.0,487.93,377.92
2016,11,21,14,0,807.0,73.0,0.4,15.0,406.0,431.0,330.98
2016,11,21,14,15,786.5,70.5,0.4,14.5,374.5,371.33,281.0
2016,11,21,14,30,766.0,68.0,0.4,14.0,343.0,312.9,230.47
2016,11,21,14,45,735.5,65.0,0.4,14.0,307.0,252.99,177.87
2016,11,21,15,0,705.0,62.0,0.4,14.0,271.0,196.1,128.4
2016,11,21,15,15,660.5,57.5,0.4,13.5,231.0,136.98,80.92
2016,11,21,15,30,616.0,53.0,0.4,13.0,191.0,85.11,46.16
2016,11,21,15,45,543.5,47.0,0.4,12.5,150.0,39.08,29.19
2016,11,21,16,0,471.0,41.0,0.4,12.0,109.0,34.1,24.41
2016,11,21,16,15,353.5,31.5,0.4,11.0,72.5,26.09,16.34
2016,11,21,16,30,236.0,22.0,0.4,10.0,36.0,18.19,0.25
2016,11,21,16,45,118.0,11.0,0.45,9.5,18.0,8.65,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,7,15,24.5,11.5,0.5,7.5,13.5,28.53,0.0
2016,11,22,7,30,49.0,23.0,0.4,8.0,27.0,80.48,34.04
2016,11,22,7,45,89.0,39.5,0.35,8.5,51.0,163.18,129.48
2016,11,22,8,0,129.0,56.0,0.3,9.0,75.0,220.73,182.32
2016,11,22,8,15,149.5,73.0,0.25,9.5,102.0,262.41,218.4
2016,11,22,8,30,170.0,90.0,0.2,10.0,129.0,303.95,252.94
2016,11,22,8,45,181.5,106.5,0.2,10.5,155.0,335.83,278.45
2016,11,22,9,0,193.0,123.0,0.2,11.0,181.0,367.08,302.61
2016,11,22,9,15,208.5,135.0,0.2,11.0,204.5,394.64,323.97
2016,11,22,9,30,224.0,147.0,0.2,11.0,228.0,421.71,344.49
2016,11,22,9,45,224.5,160.5,0.25,11.5,247.5,435.34,353.63
2016,11,22,10,0,225.0,174.0,0.3,12.0,267.0,447.82,361.9
2016,11,22,10,15,257.0,181.0,0.3,12.0,293.5,481.01,386.99
2016,11,22,10,30,289.0,188.0,0.3,12.0,320.0,512.64,410.28
2016,11,22,10,45,346.0,186.0,0.3,12.0,350.0,554.5,441.61
2016,11,22,11,0,403.0,184.0,0.3,12.0,380.0,615.14,485.3
2016,11,22,11,15,351.5,198.5,0.3,12.0,372.0,550.81,436.14
2016,11,22,11,30,300.0,213.0,0.3,12.0,364.0,508.79,404.03
2016,11,22,11,45,280.0,217.5,0.35,12.0,359.5,483.08,384.91
2016,11,22,12,0,260.0,222.0,0.4,12.0,355.0,457.51,365.51
2016,11,22,12,15,218.0,224.0,0.4,12.0,335.0,395.57,317.7
2016,11,22,12,30,176.0,226.0,0.4,12.0,315.0,354.33,285.27
2016,11,22,12,45,143.0,220.5,0.4,12.0,292.0,314.34,253.57
2016,11,22,13,0,110.0,215.0,0.4,12.0,269.0,264.38,213.76
2016,11,22,13,15,161.0,205.5,0.4,12.0,280.5,288.96,233.92
2016,11,22,13,30,212.0,196.0,0.4,12.0,292.0,295.6,238.7
2016,11,22,13,45,223.0,183.5,0.4,12.0,279.5,274.49,220.9
2016,11,22,14,0,234.0,171.0,0.4,12.0,267.0,260.3,208.28
2016,11,22,14,15,135.5,155.5,0.4,11.5,210.5,185.19,147.86
2016,11,22,14,30,37.0,140.0,0.4,11.0,154.0,124.88,99.94
2016,11,22,14,45,32.0,126.0,0.45,11.0,137.0,108.14,86.06
2016,11,22,15,0,27.0,112.0,0.5,11.0,120.0,92.3,72.71
2016,11,22,15,15,21.0,96.5,0.5,10.5,102.0,76.15,59.25
2016,11,22,15,30,15.0,81.0,0.5,10.0,84.0,60.93,46.56
2016,11,22,15,45,7.5,64.0,0.5,10.0,65.5,46.72,36.35
2016,11,22,16,0,0.0,47.0,0.5,10.0,47.0,34.68,25.09
2016,11,22,16,15,0.0,31.0,0.5,10.0,31.0,23.21,13.89
2016,11,22,16,30,0.0,15.0,0.5,10.0,15.0,11.44,0.0
2016,11,22,16,45,0.0,7.5,0.55,10.0,7.5,5.9,0.0
2016,11,22,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,61.0,13.5,0.4,8.0,17.0,59.06,0.0
2016,11,23,7,30,122.0,27.0,0.4,8.0,34.0,178.11,64.43
2016,11,23,7,45,247.0,39.0,0.4,8.5,70.0,318.88,251.93
2016,11,23,8,0,372.0,51.0,0.4,9.0,106.0,444.74,361.04
2016,11,23,8,15,445.5,59.5,0.4,9.0,145.5,532.88,432.72
2016,11,23,8,30,519.0,68.0,0.4,9.0,185.0,621.5,501.49
2016,11,23,8,45,577.5,72.0,0.4,9.0,225.0,691.09,553.18
2016,11,23,9,0,636.0,76.0,0.4,9.0,265.0,759.12,601.74
2016,11,23,9,15,668.5,80.0,0.4,9.0,300.5,800.04,629.48
2016,11,23,9,30,701.0,84.0,0.4,9.0,336.0,838.35,654.94
2016,11,23,9,45,726.5,86.5,0.4,9.5,367.0,864.92,670.55
2016,11,23,10,0,752.0,89.0,0.4,10.0,398.0,888.23,683.79
2016,11,23,10,15,767.5,91.0,0.4,10.0,423.0,897.66,688.79
2016,11,23,10,30,783.0,93.0,0.4,10.0,448.0,896.31,686.81
2016,11,23,10,45,794.0,94.0,0.4,10.5,466.5,893.59,682.98
2016,11,23,11,0,805.0,95.0,0.4,11.0,485.0,887.14,676.8
2016,11,23,11,15,468.5,160.0,0.4,11.0,388.5,633.69,498.47
2016,11,23,11,30,132.0,225.0,0.4,11.0,292.0,356.72,286.09
2016,11,23,11,45,189.0,223.5,0.4,11.5,319.5,394.62,318.73
2016,11,23,12,0,246.0,222.0,0.4,12.0,347.0,446.63,358.09
2016,11,23,12,15,529.5,160.0,0.4,12.0,426.0,602.85,478.61
2016,11,23,12,30,813.0,98.0,0.4,12.0,505.0,723.72,566.0
2016,11,23,12,45,807.0,97.0,0.4,12.0,493.5,679.81,531.63
2016,11,23,13,0,801.0,96.0,0.4,12.0,482.0,634.1,497.58
2016,11,23,13,15,434.0,143.5,0.4,12.0,351.5,415.7,331.72
2016,11,23,13,30,67.0,191.0,0.4,12.0,221.0,202.5,162.67
2016,11,23,13,45,410.0,139.5,0.4,12.0,308.0,345.05,277.41
2016,11,23,14,0,753.0,88.0,0.4,12.0,395.0,423.84,331.39
2016,11,23,14,15,730.5,85.0,0.4,12.0,364.0,365.31,280.17
2016,11,23,14,30,708.0,82.0,0.4,12.0,333.0,308.35,230.37
2016,11,23,14,45,678.0,77.5,0.4,12.0,297.5,249.98,179.02
2016,11,23,15,0,648.0,73.0,0.4,12.0,262.0,194.67,130.74
2016,11,23,15,15,599.5,67.5,0.35,11.0,222.5,139.38,86.26
2016,11,23,15,30,551.0,62.0,0.3,10.0,183.0,89.97,52.45
2016,11,23,15,45,478.5,54.0,0.3,9.5,143.0,44.47,34.34
2016,11,23,16,0,406.0,46.0,0.3,9.0,103.0,37.91,28.05
2016,11,23,16,15,287.5,34.5,0.35,8.0,67.5,28.41,18.32
2016,11,23,16,30,169.0,23.0,0.4,7.0,32.0,17.49,0.0
2016,11,23,16,45,84.5,11.5,0.5,6.5,16.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,7,15,73.5,12.5,0.5,5.5,16.5,68.11,0.0
2016,11,24,7,30,147.0,25.0,0.4,6.0,33.0,193.56,48.57
2016,11,24,7,45,268.0,37.5,0.35,6.5,69.5,334.77,263.61
2016,11,24,8,0,389.0,50.0,0.3,7.0,106.0,458.17,372.34
2016,11,24,8,15,462.5,58.5,0.25,7.5,146.0,546.64,443.32
2016,11,24,8,30,536.0,67.0,0.2,8.0,186.0,635.54,510.64
2016,11,24,8,45,382.0,93.5,0.2,9.0,186.5,527.83,429.18
2016,11,24,9,0,228.0,120.0,0.2,10.0,187.0,397.21,326.15
2016,11,24,9,15,255.0,128.5,0.2,10.5,212.5,431.01,353.89
2016,11,24,9,30,282.0,137.0,0.2,11.0,238.0,464.73,378.91
2016,11,24,9,45,431.0,123.5,0.25,11.5,292.5,612.0,490.61
2016,11,24,10,0,580.0,110.0,0.3,12.0,347.0,745.61,583.32
2016,11,24,10,15,523.0,131.0,0.3,12.0,354.5,699.14,547.6
2016,11,24,10,30,466.0,152.0,0.3,12.0,362.0,660.84,519.73
2016,11,24,10,45,510.0,148.5,0.3,12.5,386.5,687.2,538.08
2016,11,24,11,0,554.0,145.0,0.3,13.0,411.0,710.0,552.27
2016,11,24,11,15,641.0,123.5,0.3,13.0,438.0,757.6,584.69
2016,11,24,11,30,728.0,102.0,0.3,13.0,465.0,787.82,604.41
2016,11,24,11,45,715.5,110.0,0.3,13.0,468.5,761.06,585.32
2016,11,24,12,0,703.0,118.0,0.3,13.0,472.0,731.85,565.43
2016,11,24,12,15,653.0,127.5,0.3,13.0,454.5,673.03,523.85
2016,11,24,12,30,603.0,137.0,0.3,13.0,437.0,615.02,481.62
2016,11,24,12,45,588.0,138.0,0.3,13.0,425.0,574.6,451.88
2016,11,24,13,0,573.0,139.0,0.3,13.0,413.0,533.63,420.89
2016,11,24,13,15,661.5,110.0,0.3,13.0,415.5,525.57,414.54
2016,11,24,13,30,750.0,81.0,0.3,13.0,418.0,504.93,397.23
2016,11,24,13,45,549.5,117.0,0.3,13.0,356.5,398.79,314.09
2016,11,24,14,0,349.0,153.0,0.3,13.0,295.0,294.67,232.61
2016,11,24,14,15,467.5,121.0,0.3,12.5,295.5,294.76,229.51
2016,11,24,14,30,586.0,89.0,0.3,12.0,296.0,276.96,208.88
2016,11,24,14,45,529.5,91.0,0.3,11.5,263.0,224.49,163.89
2016,11,24,15,0,473.0,93.0,0.3,11.0,230.0,174.36,121.86
2016,11,24,15,15,509.0,77.5,0.3,10.5,205.5,136.5,88.03
2016,11,24,15,30,545.0,62.0,0.3,10.0,181.0,90.54,52.88
2016,11,24,15,45,467.0,54.0,0.3,9.5,140.5,45.29,35.05
2016,11,24,16,0,389.0,46.0,0.3,9.0,100.0,37.84,27.96
2016,11,24,16,15,273.5,34.0,0.35,8.5,65.0,27.95,17.78
2016,11,24,16,30,158.0,22.0,0.4,8.0,30.0,16.73,0.0
2016,11,24,16,45,79.0,11.0,0.45,7.5,15.0,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.0,0.45,8.0,2.0,1.57,0.0
2016,11,25,7,30,0.0,4.0,0.4,8.0,4.0,3.02,0.0
2016,11,25,7,45,0.0,9.5,0.4,8.0,9.5,7.2,0.16
2016,11,25,8,0,0.0,15.0,0.4,8.0,15.0,11.39,4.12
2016,11,25,8,15,0.0,21.0,0.4,8.0,21.0,15.97,8.28
2016,11,25,8,30,0.0,27.0,0.4,8.0,27.0,20.56,12.43
2016,11,25,8,45,0.0,33.0,0.4,8.0,33.0,25.16,16.55
2016,11,25,9,0,0.0,39.0,0.4,8.0,39.0,29.77,20.64
2016,11,25,9,15,0.0,44.5,0.4,8.0,44.5,34.0,24.36
2016,11,25,9,30,0.0,50.0,0.4,8.0,50.0,38.24,28.04
2016,11,25,9,45,18.0,105.0,0.4,8.5,112.5,105.4,86.82
2016,11,25,10,0,36.0,160.0,0.4,9.0,175.0,202.18,167.9
2016,11,25,10,15,37.5,170.0,0.4,9.0,186.5,211.51,174.66
2016,11,25,10,30,39.0,180.0,0.4,9.0,198.0,220.82,181.95
2016,11,25,10,45,22.0,171.5,0.45,9.0,182.0,171.26,140.42
2016,11,25,11,0,5.0,163.0,0.5,9.0,166.0,144.16,117.34
2016,11,25,11,15,18.5,180.0,0.5,9.0,189.5,172.15,141.15
2016,11,25,11,30,32.0,197.0,0.5,9.0,213.0,217.81,178.8
2016,11,25,11,45,69.5,210.5,0.5,9.0,245.5,261.22,214.79
2016,11,25,12,0,107.0,224.0,0.5,9.0,278.0,301.83,247.84
2016,11,25,12,15,69.0,210.0,0.5,9.0,245.0,249.95,204.76
2016,11,25,12,30,31.0,196.0,0.5,9.0,212.0,202.0,165.05
2016,11,25,12,45,87.5,204.0,0.5,9.0,246.5,245.99,202.46
2016,11,25,13,0,144.0,212.0,0.5,9.0,281.0,297.38,244.11
2016,11,25,13,15,89.5,194.5,0.5,9.0,237.0,225.29,184.62
2016,11,25,13,30,35.0,177.0,0.5,9.0,193.0,172.33,140.83
2016,11,25,13,45,17.5,131.5,0.5,9.0,139.5,112.58,91.09
2016,11,25,14,0,0.0,86.0,0.5,9.0,86.0,66.37,51.99
2016,11,25,14,15,0.0,79.0,0.5,9.0,79.0,60.8,47.37
2016,11,25,14,30,0.0,72.0,0.5,9.0,72.0,55.29,42.68
2016,11,25,14,45,0.0,64.5,0.5,9.0,64.5,49.46,37.67
2016,11,25,15,0,0.0,57.0,0.5,9.0,57.0,43.66,32.63
2016,11,25,15,15,0.0,48.0,0.5,9.0,48.0,36.72,26.53
2016,11,25,15,30,0.0,39.0,0.5,9.0,39.0,29.79,20.38
2016,11,25,15,45,0.0,30.5,0.5,9.0,30.5,23.26,15.41
2016,11,25,16,0,0.0,22.0,0.5,9.0,22.0,16.75,9.26
2016,11,25,16,15,0.0,14.0,0.5,9.0,14.0,10.64,3.22
2016,11,25,16,30,0.0,6.0,0.5,9.0,6.0,4.54,0.0
2016,11,25,16,45,0.0,3.0,0.5,9.0,3.0,2.36,0.0
2016,11,25,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,0.4,8.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,0.4,8.0,14.0,10.67,0.0
2016,11,26,7,45,1.0,30.5,0.4,8.5,30.5,30.9,18.94
2016,11,26,8,0,2.0,47.0,0.4,9.0,47.0,49.8,36.69
2016,11,26,8,15,13.0,64.0,0.4,9.0,66.5,77.08,61.2
2016,11,26,8,30,24.0,81.0,0.4,9.0,86.0,118.24,97.23
2016,11,26,8,45,28.0,96.5,0.4,9.0,104.0,137.78,114.19
2016,11,26,9,0,32.0,112.0,0.4,9.0,122.0,157.29,130.86
2016,11,26,9,15,40.5,126.0,0.4,9.0,139.5,178.76,149.07
2016,11,26,9,30,49.0,140.0,0.4,9.0,157.0,200.35,167.05
2016,11,26,9,45,24.5,128.0,0.45,9.0,136.5,153.5,126.81
2016,11,26,10,0,0.0,116.0,0.5,9.0,116.0,97.75,78.7
2016,11,26,10,15,20.5,148.0,0.5,9.0,157.0,149.99,123.82
2016,11,26,10,30,41.0,180.0,0.5,9.0,198.0,223.31,184.75
2016,11,26,10,45,140.0,193.0,0.55,9.5,258.5,348.97,288.2
2016,11,26,11,0,239.0,206.0,0.6,10.0,319.0,470.54,383.11
2016,11,26,11,15,166.5,212.0,0.6,10.0,292.0,381.55,310.94
2016,11,26,11,30,94.0,218.0,0.6,10.0,265.0,297.45,243.05
2016,11,26,11,45,225.0,209.5,0.6,10.0,321.5,410.03,335.63
2016,11,26,12,0,356.0,201.0,0.6,10.0,378.0,513.33,415.67
2016,11,26,12,15,293.0,209.0,0.55,10.0,354.0,455.9,368.6
2016,11,26,12,30,230.0,217.0,0.5,10.0,330.0,386.09,313.53
2016,11,26,12,45,115.0,133.0,0.5,10.0,189.5,206.4,169.57
2016,11,26,13,0,0.0,49.0,0.5,10.0,49.0,37.51,26.69
2016,11,26,13,15,60.5,121.5,0.5,10.0,148.5,138.44,113.76
2016,11,26,13,30,121.0,194.0,0.5,10.0,248.0,246.22,201.94
2016,11,26,13,45,60.5,118.5,0.5,10.0,145.5,128.06,103.62
2016,11,26,14,0,0.0,43.0,0.5,10.0,43.0,32.87,22.93
2016,11,26,14,15,0.0,76.0,0.5,10.0,76.0,58.42,45.22
2016,11,26,14,30,0.0,109.0,0.5,10.0,109.0,84.65,67.74
2016,11,26,14,45,0.0,96.5,0.55,10.0,96.5,74.36,58.91
2016,11,26,15,0,0.0,84.0,0.6,10.0,84.0,64.27,50.25
2016,11,26,15,15,0.0,71.0,0.6,9.5,71.0,53.99,41.4
2016,11,26,15,30,0.0,58.0,0.6,9.0,58.0,43.92,32.59
2016,11,26,15,45,0.0,45.0,0.6,9.0,45.0,34.07,25.1
2016,11,26,16,0,0.0,32.0,0.6,9.0,32.0,24.46,16.07
2016,11,26,16,15,0.0,20.5,0.6,9.0,20.5,15.63,7.31
2016,11,26,16,30,0.0,9.0,0.6,9.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,0.65,9.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,10.5,0.5,6.0,14.5,70.22,0.0
2016,11,27,7,30,157.0,21.0,0.5,6.0,29.0,189.99,0.0
2016,11,27,7,45,293.5,31.5,0.5,6.5,64.0,346.08,262.9
2016,11,27,8,0,430.0,42.0,0.5,7.0,99.0,486.38,392.93
2016,11,27,8,15,504.5,49.0,0.5,7.0,139.0,573.31,465.16
2016,11,27,8,30,579.0,56.0,0.5,7.0,179.0,661.19,534.16
2016,11,27,8,45,628.0,60.5,0.5,7.5,218.0,722.05,579.05
2016,11,27,9,0,677.0,65.0,0.5,8.0,257.0,781.6,621.0
2016,11,27,9,15,575.0,85.5,0.5,8.0,263.5,713.52,571.36
2016,11,27,9,30,473.0,106.0,0.5,8.0,270.0,632.46,512.48
2016,11,27,9,45,630.0,91.5,0.5,8.5,330.5,775.08,615.86
2016,11,27,10,0,787.0,77.0,0.5,9.0,391.0,897.64,696.88
2016,11,27,10,15,801.5,78.5,0.45,9.5,415.5,906.13,697.24
2016,11,27,10,30,816.0,80.0,0.4,10.0,440.0,910.94,697.09
2016,11,27,10,45,826.5,81.0,0.4,10.5,458.5,907.58,692.7
2016,11,27,11,0,837.0,82.0,0.4,11.0,477.0,900.49,686.1
2016,11,27,11,15,684.5,119.0,0.4,11.0,446.5,791.59,611.64
2016,11,27,11,30,532.0,156.0,0.4,11.0,416.0,668.46,525.58
2016,11,27,11,45,558.0,149.5,0.4,11.5,424.0,662.84,522.27
2016,11,27,12,0,584.0,143.0,0.4,12.0,432.0,662.09,520.44
2016,11,27,12,15,434.0,175.5,0.4,12.0,389.5,546.7,433.35
2016,11,27,12,30,284.0,208.0,0.4,12.0,347.0,432.32,345.89
2016,11,27,12,45,187.0,207.0,0.4,12.0,298.0,332.77,268.53
2016,11,27,13,0,90.0,206.0,0.4,12.0,249.0,244.43,197.67
2016,11,27,13,15,140.0,199.0,0.35,12.0,262.0,272.32,220.77
2016,11,27,13,30,190.0,192.0,0.3,12.0,275.0,282.24,228.06
2016,11,27,13,45,164.0,181.5,0.3,12.0,251.0,246.14,198.35
2016,11,27,14,0,138.0,171.0,0.3,12.0,227.0,212.91,171.1
2016,11,27,14,15,129.5,159.5,0.3,11.5,208.5,188.42,150.86
2016,11,27,14,30,121.0,148.0,0.3,11.0,190.0,165.03,131.2
2016,11,27,14,45,116.0,132.5,0.3,11.0,169.0,140.39,110.0
2016,11,27,15,0,111.0,117.0,0.3,11.0,148.0,116.72,89.59
2016,11,27,15,15,100.0,100.5,0.3,10.5,125.5,92.46,69.38
2016,11,27,15,30,89.0,84.0,0.3,10.0,103.0,70.0,51.43
2016,11,27,15,45,74.5,66.5,0.3,9.5,80.0,48.74,38.11
2016,11,27,16,0,60.0,49.0,0.3,9.0,57.0,35.84,26.1
2016,11,27,16,15,30.0,33.0,0.3,8.5,37.0,24.52,14.62
2016,11,27,16,30,0.0,17.0,0.3,8.0,17.0,12.88,0.0
2016,11,27,16,45,0.0,8.5,0.35,8.0,8.5,6.69,0.0
2016,11,27,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,8.0,11.0,8.65,0.0
2016,11,28,7,30,0.0,22.0,0.7,8.0,22.0,26.74,0.0
2016,11,28,7,45,121.5,35.5,0.7,8.0,51.5,190.85,142.55
2016,11,28,8,0,243.0,49.0,0.7,8.0,81.0,331.94,272.83
2016,11,28,8,15,298.0,62.0,0.65,8.0,115.0,401.13,333.25
2016,11,28,8,30,353.0,75.0,0.6,8.0,149.0,472.31,392.08
2016,11,28,8,45,417.5,81.0,0.6,8.5,185.5,543.31,447.68
2016,11,28,9,0,482.0,87.0,0.6,9.0,222.0,615.04,501.38
2016,11,28,9,15,526.0,88.0,0.6,9.5,253.0,668.32,539.28
2016,11,28,9,30,570.0,89.0,0.6,10.0,284.0,714.15,570.68
2016,11,28,9,45,403.0,126.0,0.6,10.5,270.5,587.5,474.89
2016,11,28,10,0,236.0,163.0,0.6,11.0,257.0,445.8,363.35
2016,11,28,10,15,151.5,174.0,0.6,11.0,235.5,349.95,287.26
2016,11,28,10,30,67.0,185.0,0.6,11.0,214.0,255.95,209.8
2016,11,28,10,45,277.5,171.0,0.6,11.5,299.5,472.78,386.3
2016,11,28,11,0,488.0,157.0,0.6,12.0,385.0,663.5,528.18
2016,11,28,11,15,648.5,127.0,0.6,12.0,438.0,768.04,600.35
2016,11,28,11,30,809.0,97.0,0.6,12.0,491.0,847.18,653.2
2016,11,28,11,45,737.0,107.5,0.6,12.5,468.5,776.96,602.19
2016,11,28,12,0,665.0,118.0,0.6,13.0,446.0,702.1,549.43
2016,11,28,12,15,582.5,140.5,0.6,13.0,426.5,632.78,499.01
2016,11,28,12,30,500.0,163.0,0.6,13.0,407.0,560.3,444.76
2016,11,28,12,45,339.5,185.5,0.6,13.0,349.5,430.53,345.34
2016,11,28,13,0,179.0,208.0,0.6,13.0,292.0,317.21,255.81
2016,11,28,13,15,492.0,145.5,0.6,13.0,364.0,454.95,365.84
2016,11,28,13,30,805.0,83.0,0.6,13.0,436.0,539.92,427.37
2016,11,28,13,45,799.5,78.5,0.6,13.0,412.5,486.75,382.69
2016,11,28,14,0,794.0,74.0,0.6,13.0,389.0,432.69,337.37
2016,11,28,14,15,772.5,71.5,0.6,12.5,358.5,373.78,287.46
2016,11,28,14,30,751.0,69.0,0.6,12.0,328.0,316.2,237.12
2016,11,28,14,45,730.5,63.5,0.6,12.0,293.5,257.76,184.77
2016,11,28,15,0,710.0,58.0,0.6,12.0,259.0,201.16,134.25
2016,11,28,15,15,664.5,54.0,0.6,11.5,220.0,144.47,87.47
2016,11,28,15,30,619.0,50.0,0.6,11.0,181.0,90.6,49.01
2016,11,28,15,45,556.5,43.5,0.6,10.5,141.5,42.02,31.93
2016,11,28,16,0,494.0,37.0,0.6,10.0,102.0,31.04,21.74
2016,11,28,16,15,370.0,28.0,0.6,9.5,66.5,23.32,13.45
2016,11,28,16,30,246.0,19.0,0.6,9.0,31.0,15.74,0.0
2016,11,28,16,45,123.0,9.5,0.65,8.5,15.5,7.47,0.0
2016,11,28,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,156.5,7.5,0.45,3.5,14.5,129.07,0.0
2016,11,29,7,30,313.0,15.0,0.4,4.0,29.0,299.78,0.0
2016,11,29,7,45,431.5,23.0,0.4,5.0,65.0,441.66,319.35
2016,11,29,8,0,550.0,31.0,0.4,6.0,101.0,567.57,450.85
2016,11,29,8,15,616.5,35.5,0.35,6.5,141.0,646.72,516.34
2016,11,29,8,30,683.0,40.0,0.3,7.0,181.0,726.13,576.57
2016,11,29,8,45,722.5,44.0,0.3,8.0,220.0,779.18,614.06
2016,11,29,9,0,762.0,48.0,0.3,9.0,259.0,830.56,648.3
2016,11,29,9,15,789.5,50.5,0.25,9.5,295.0,865.94,669.97
2016,11,29,9,30,817.0,53.0,0.2,10.0,331.0,887.61,681.57
2016,11,29,9,45,834.5,55.5,0.2,10.5,361.5,907.11,692.35
2016,11,29,10,0,852.0,58.0,0.2,11.0,392.0,923.29,700.64
2016,11,29,10,15,865.0,59.0,0.15,11.5,417.0,929.4,701.27
2016,11,29,10,30,878.0,60.0,0.1,12.0,442.0,931.91,699.83
2016,11,29,10,45,885.0,61.5,0.1,12.5,460.5,925.74,693.66
2016,11,29,11,0,892.0,63.0,0.1,13.0,479.0,915.88,685.39
2016,11,29,11,15,897.0,64.0,0.1,13.0,490.0,899.87,674.53
2016,11,29,11,30,902.0,65.0,0.1,13.0,501.0,880.27,661.51
2016,11,29,11,45,902.5,65.5,0.15,13.5,505.0,852.69,642.88
2016,11,29,12,0,903.0,66.0,0.2,14.0,509.0,821.95,622.34
2016,11,29,12,15,901.5,65.5,0.2,14.0,505.5,785.38,598.17
2016,11,29,12,30,900.0,65.0,0.2,14.0,502.0,746.08,572.03
2016,11,29,12,45,889.0,66.5,0.2,14.0,490.0,699.98,540.9
2016,11,29,13,0,878.0,68.0,0.2,14.0,478.0,652.23,505.82
2016,11,29,13,15,869.5,67.0,0.2,14.0,460.0,601.81,467.91
2016,11,29,13,30,861.0,66.0,0.2,14.0,442.0,550.12,427.86
2016,11,29,13,45,847.0,64.5,0.2,14.0,417.5,496.75,385.16
2016,11,29,14,0,833.0,63.0,0.2,14.0,393.0,439.75,338.29
2016,11,29,14,15,813.5,61.0,0.2,13.5,362.5,380.24,288.53
2016,11,29,14,30,794.0,59.0,0.2,13.0,332.0,321.74,237.95
2016,11,29,14,45,766.0,56.5,0.2,13.0,296.5,261.8,185.06
2016,11,29,15,0,738.0,54.0,0.2,13.0,261.0,204.43,134.61
2016,11,29,15,15,695.5,50.0,0.25,12.5,222.0,146.52,87.11
2016,11,29,15,30,653.0,46.0,0.3,12.0,183.0,93.54,49.65
2016,11,29,15,45,586.5,40.0,0.4,11.5,143.0,43.6,26.72
2016,11,29,16,0,520.0,34.0,0.5,11.0,103.0,31.22,21.78
2016,11,29,16,15,399.0,26.0,0.5,10.5,67.0,23.69,13.6
2016,11,29,16,30,278.0,18.0,0.5,10.0,31.0,14.96,0.0
2016,11,29,16,45,139.0,9.0,0.55,10.0,15.5,7.08,0.0
2016,11,29,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.0,0.4,7.0,12.0,9.44,0.0
2016,11,30,7,30,0.0,24.0,0.4,7.0,24.0,18.88,0.0
2016,11,30,7,45,238.5,29.5,0.4,7.5,59.0,292.54,209.38
2016,11,30,8,0,477.0,35.0,0.4,8.0,94.0,518.71,412.47
2016,11,30,8,15,552.0,41.0,0.4,8.0,134.0,604.35,483.41
2016,11,30,8,30,627.0,47.0,0.4,8.0,174.0,681.96,544.57
2016,11,30,8,45,679.0,50.5,0.4,8.5,214.0,746.06,591.74
2016,11,30,9,0,731.0,54.0,0.4,9.0,254.0,808.47,635.29
2016,11,30,9,15,762.0,57.0,0.4,9.0,290.5,847.93,662.14
2016,11,30,9,30,793.0,60.0,0.4,9.0,327.0,884.58,686.39
2016,11,30,9,45,806.5,64.0,0.4,9.5,357.5,902.43,695.99
2016,11,30,10,0,820.0,68.0,0.4,10.0,388.0,916.83,703.28
2016,11,30,10,15,834.5,69.5,0.4,10.0,413.0,925.28,707.78
2016,11,30,10,30,849.0,71.0,0.4,10.0,438.0,930.02,709.92
2016,11,30,10,45,560.5,133.0,0.4,10.5,379.5,715.93,560.62
2016,11,30,11,0,272.0,195.0,0.4,11.0,321.0,488.8,390.97
2016,11,30,11,15,186.5,204.0,0.4,11.0,291.5,391.53,317.02
2016,11,30,11,30,101.0,213.0,0.4,11.0,262.0,299.58,243.39
2016,11,30,11,45,50.5,160.5,0.4,11.5,185.0,190.74,155.16
2016,11,30,12,0,0.0,108.0,0.4,12.0,108.0,85.15,66.6
2016,11,30,12,15,65.0,162.0,0.4,12.0,193.5,196.87,161.38
2016,11,30,12,30,130.0,216.0,0.4,12.0,279.0,313.69,254.94
2016,11,30,12,45,245.0,199.0,0.4,12.5,314.0,380.59,307.31
2016,11,30,13,0,360.0,182.0,0.4,13.0,349.0,421.63,338.49
2016,11,30,13,15,604.0,127.0,0.35,12.5,395.0,511.64,406.97
2016,11,30,13,30,848.0,72.0,0.3,12.0,441.0,553.89,435.99
2016,11,30,13,45,833.0,70.5,0.3,12.0,416.0,497.17,389.3
2016,11,30,14,0,818.0,69.0,0.3,12.0,391.0,440.39,342.27
2016,11,30,14,15,797.0,66.5,0.3,12.0,360.0,380.55,291.39
2016,11,30,14,30,776.0,64.0,0.3,12.0,329.0,321.93,240.06
2016,11,30,14,45,740.5,62.0,0.35,12.0,293.0,261.42,186.95
2016,11,30,15,0,705.0,60.0,0.4,12.0,257.0,204.37,136.94
2016,11,30,15,15,658.5,55.5,0.45,11.5,218.0,145.29,88.25
2016,11,30,15,30,612.0,51.0,0.5,11.0,179.0,93.28,50.95
2016,11,30,15,45,533.5,45.0,0.55,10.5,139.0,45.06,27.78
2016,11,30,16,0,455.0,39.0,0.6,10.0,99.0,32.49,22.96
2016,11,30,16,15,227.5,34.0,0.6,9.5,64.0,25.79,15.28
2016,11,30,16,30,0.0,29.0,0.6,9.0,29.0,20.28,0.0
2016,11,30,16,45,0.0,14.5,0.65,9.0,14.5,11.41,0.0
2016,11,30,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
