Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,7,45,59.5,17.0,0.75,4.5,22.5,87.71,4.08
2016,12,11,8,0,119.0,34.0,0.7,5.0,45.0,181.76,142.55
2016,12,11,8,15,144.0,49.5,0.6,5.0,70.0,225.77,188.79
2016,12,11,8,30,169.0,65.0,0.5,5.0,95.0,269.68,228.55
2016,12,11,8,45,184.0,80.0,0.45,5.5,119.5,303.36,257.61
2016,12,11,9,0,199.0,95.0,0.4,6.0,144.0,336.64,285.12
2016,12,11,9,15,205.5,109.5,0.35,6.5,167.0,360.38,303.64
2016,12,11,9,30,212.0,124.0,0.3,7.0,190.0,383.22,320.78
2016,12,11,9,45,215.5,136.5,0.3,7.5,209.5,399.19,332.26
2016,12,11,10,0,219.0,149.0,0.3,8.0,229.0,414.19,342.75
2016,12,11,10,15,206.0,161.5,0.25,8.0,240.5,390.7,323.16
2016,12,11,10,30,193.0,174.0,0.2,8.0,252.0,388.05,319.92
2016,12,11,10,45,177.0,183.5,0.2,8.5,258.0,377.93,310.38
2016,12,11,11,0,161.0,193.0,0.2,9.0,264.0,367.62,300.82
2016,12,11,11,15,265.0,185.5,0.2,9.0,306.0,464.15,377.7
2016,12,11,11,30,369.0,178.0,0.2,9.0,348.0,534.94,431.78
2016,12,11,11,45,226.5,191.0,0.2,9.0,296.0,415.15,336.25
2016,12,11,12,0,84.0,204.0,0.2,9.0,244.0,266.75,217.36
2016,12,11,12,15,42.0,160.0,0.2,9.0,180.0,179.26,146.6
2016,12,11,12,30,0.0,116.0,0.2,9.0,116.0,92.29,73.44
2016,12,11,12,45,9.5,143.0,0.25,9.0,147.5,123.11,100.11
2016,12,11,13,0,19.0,170.0,0.3,9.0,179.0,153.7,125.76
2016,12,11,13,15,41.0,173.5,0.3,9.0,191.0,179.82,147.61
2016,12,11,13,30,63.0,177.0,0.3,9.0,203.0,192.2,157.79
2016,12,11,13,45,31.5,153.0,0.3,9.0,166.0,148.06,120.81
2016,12,11,14,0,0.0,129.0,0.3,9.0,129.0,102.72,82.89
2016,12,11,14,15,0.0,119.0,0.3,8.5,119.0,93.96,75.87
2016,12,11,14,30,0.0,109.0,0.3,8.0,109.0,85.37,68.76
2016,12,11,14,45,0.0,97.5,0.3,8.0,97.5,75.71,60.51
2016,12,11,15,0,0.0,86.0,0.3,8.0,86.0,66.23,52.31
2016,12,11,15,15,0.0,73.0,0.3,7.5,73.0,55.76,43.24
2016,12,11,15,30,0.0,60.0,0.3,7.0,60.0,45.5,34.2
2016,12,11,15,45,0.0,46.5,0.3,7.0,46.5,35.12,24.87
2016,12,11,16,0,0.0,33.0,0.3,7.0,33.0,25.09,16.71
2016,12,11,16,15,0.0,21.0,0.3,6.5,21.0,16.02,7.43
2016,12,11,16,30,0.0,9.0,0.3,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.35,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,7,45,216.0,13.5,0.5,4.5,34.0,232.32,0.0
2016,12,12,8,0,432.0,27.0,0.4,5.0,68.0,450.78,343.14
2016,12,12,8,15,519.5,33.5,0.35,5.5,106.5,548.09,439.1
2016,12,12,8,30,607.0,40.0,0.3,6.0,145.0,647.23,518.28
2016,12,12,8,45,658.5,45.0,0.3,6.5,184.0,712.25,568.06
2016,12,12,9,0,710.0,50.0,0.3,7.0,223.0,776.1,614.47
2016,12,12,9,15,744.5,53.0,0.25,7.0,259.5,819.42,644.34
2016,12,12,9,30,779.0,56.0,0.2,7.0,296.0,860.15,671.29
2016,12,12,9,45,794.0,60.5,0.2,7.5,326.5,881.16,683.49
2016,12,12,10,0,809.0,65.0,0.2,8.0,357.0,898.84,693.28
2016,12,12,10,15,825.5,66.5,0.15,8.0,383.5,910.49,699.14
2016,12,12,10,30,842.0,68.0,0.1,8.0,410.0,918.48,702.68
2016,12,12,10,45,715.0,94.5,0.1,8.5,394.5,826.26,638.08
2016,12,12,11,0,588.0,121.0,0.1,9.0,379.0,725.12,567.56
2016,12,12,11,15,568.5,130.0,0.05,9.0,385.0,701.68,551.64
2016,12,12,11,30,549.0,139.0,0.0,9.0,391.0,668.73,527.86
2016,12,12,11,45,511.0,150.0,0.0,9.5,386.5,629.74,498.04
2016,12,12,12,0,473.0,161.0,0.0,10.0,382.0,590.42,467.73
2016,12,12,12,15,536.0,144.0,0.0,10.0,394.0,600.07,475.94
2016,12,12,12,30,599.0,127.0,0.0,10.0,406.0,612.19,484.67
2016,12,12,12,45,538.5,139.0,0.0,10.0,385.5,545.27,433.75
2016,12,12,13,0,478.0,151.0,0.0,10.0,365.0,489.64,391.25
2016,12,12,13,15,306.0,167.0,0.0,10.0,302.5,359.85,290.18
2016,12,12,13,30,134.0,183.0,0.0,10.0,240.0,249.21,201.81
2016,12,12,13,45,262.5,159.5,0.05,10.0,262.5,291.87,236.77
2016,12,12,14,0,391.0,136.0,0.1,10.0,285.0,319.97,256.63
2016,12,12,14,15,377.5,128.0,0.15,10.0,263.0,280.75,222.83
2016,12,12,14,30,364.0,120.0,0.2,10.0,241.0,242.67,189.89
2016,12,12,14,45,542.5,88.0,0.25,10.0,247.0,244.01,182.76
2016,12,12,15,0,721.0,56.0,0.3,10.0,253.0,220.72,152.37
2016,12,12,15,15,676.0,52.0,0.3,9.5,215.0,163.01,102.95
2016,12,12,15,30,631.0,48.0,0.3,9.0,177.0,110.42,62.26
2016,12,12,15,45,562.0,42.0,0.35,9.0,138.0,58.01,30.62
2016,12,12,16,0,493.0,36.0,0.4,9.0,99.0,30.24,21.05
2016,12,12,16,15,246.5,32.5,0.4,9.0,64.0,24.78,14.42
2016,12,12,16,30,0.0,29.0,0.4,9.0,29.0,20.28,0.0
2016,12,12,16,45,0.0,14.5,0.45,9.0,14.5,11.41,0.0
2016,12,12,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,3.0,0.25,6.5,3.0,2.27,0.0
2016,12,13,8,0,0.0,6.0,0.2,7.0,6.0,4.54,0.0
2016,12,13,8,15,0.0,10.0,0.2,7.0,10.0,7.58,0.85
2016,12,13,8,30,0.0,14.0,0.2,7.0,14.0,10.62,3.64
2016,12,13,8,45,0.0,18.0,0.2,7.5,18.0,13.67,6.4
2016,12,13,9,0,0.0,22.0,0.2,8.0,22.0,16.73,9.14
2016,12,13,9,15,0.0,25.5,0.2,8.5,25.5,19.41,11.51
2016,12,13,9,30,0.0,29.0,0.2,9.0,29.0,22.1,13.85
2016,12,13,9,45,0.0,32.0,0.2,9.5,32.0,24.4,15.83
2016,12,13,10,0,0.0,35.0,0.2,10.0,35.0,26.71,17.78
2016,12,13,10,15,0.0,74.0,0.2,10.0,74.0,56.96,43.99
2016,12,13,10,30,0.0,113.0,0.2,10.0,113.0,94.08,75.54
2016,12,13,10,45,0.0,103.0,0.2,10.0,103.0,83.09,65.97
2016,12,13,11,0,0.0,93.0,0.2,10.0,93.0,73.18,57.52
2016,12,13,11,15,0.0,52.0,0.2,9.5,52.0,39.81,28.99
2016,12,13,11,30,0.0,11.0,0.2,9.0,11.0,8.38,1.69
2016,12,13,11,45,0.0,64.0,0.2,9.0,64.0,49.08,37.18
2016,12,13,12,0,0.0,117.0,0.2,9.0,117.0,93.73,75.23
2016,12,13,12,15,0.0,92.0,0.2,9.0,92.0,71.48,56.13
2016,12,13,12,30,0.0,67.0,0.2,9.0,67.0,51.4,39.01
2016,12,13,12,45,0.0,52.0,0.2,9.0,52.0,39.82,29.08
2016,12,13,13,0,0.0,37.0,0.2,9.0,37.0,28.28,19.09
2016,12,13,13,15,0.0,63.5,0.2,9.0,63.5,48.68,36.86
2016,12,13,13,30,0.0,90.0,0.2,9.0,90.0,69.82,55.06
2016,12,13,13,45,0.0,97.5,0.25,9.0,97.5,76.09,60.43
2016,12,13,14,0,0.0,105.0,0.3,9.0,105.0,82.36,65.85
2016,12,13,14,15,0.0,96.5,0.3,9.0,96.5,75.24,59.8
2016,12,13,14,30,0.0,88.0,0.3,9.0,88.0,68.24,53.87
2016,12,13,14,45,0.0,78.5,0.3,9.0,78.5,60.56,47.28
2016,12,13,15,0,0.0,69.0,0.3,9.0,69.0,52.99,40.72
2016,12,13,15,15,0.0,58.5,0.3,8.5,58.5,44.77,33.57
2016,12,13,15,30,0.0,48.0,0.3,8.0,48.0,36.68,26.44
2016,12,13,15,45,0.0,37.0,0.3,8.0,37.0,28.29,18.89
2016,12,13,16,0,0.0,26.0,0.3,8.0,26.0,19.83,11.99
2016,12,13,16,15,0.0,16.5,0.3,8.0,16.5,12.56,4.62
2016,12,13,16,30,0.0,7.0,0.3,8.0,7.0,5.31,0.0
2016,12,13,16,45,0.0,3.5,0.35,8.0,3.5,2.75,0.0
2016,12,13,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.5,0.4,12.0,9.5,7.22,0.0
2016,12,14,8,0,0.0,19.0,0.4,12.0,19.0,14.48,5.46
2016,12,14,8,15,0.0,31.5,0.4,12.0,31.5,24.33,14.76
2016,12,14,8,30,0.0,44.0,0.4,12.0,44.0,36.45,25.48
2016,12,14,8,45,0.0,56.5,0.45,12.0,56.5,48.16,35.79
2016,12,14,9,0,0.0,69.0,0.5,12.0,69.0,59.66,45.83
2016,12,14,9,15,0.0,80.5,0.5,12.0,80.5,69.84,54.63
2016,12,14,9,30,0.0,92.0,0.5,12.0,92.0,80.02,63.32
2016,12,14,9,45,0.0,102.0,0.5,12.5,102.0,88.49,70.31
2016,12,14,10,0,0.0,112.0,0.5,13.0,112.0,97.04,77.29
2016,12,14,10,15,0.0,114.0,0.5,13.0,114.0,96.92,77.06
2016,12,14,10,30,0.0,116.0,0.5,13.0,116.0,97.28,77.27
2016,12,14,10,45,0.0,115.5,0.5,13.0,115.5,95.45,75.64
2016,12,14,11,0,0.0,115.0,0.5,13.0,115.0,93.99,74.34
2016,12,14,11,15,0.0,101.5,0.5,13.0,101.5,80.62,63.06
2016,12,14,11,30,0.0,88.0,0.5,13.0,88.0,68.28,52.65
2016,12,14,11,45,0.0,106.0,0.5,13.0,106.0,84.08,65.96
2016,12,14,12,0,0.0,124.0,0.5,13.0,124.0,100.19,79.39
2016,12,14,12,15,0.0,123.0,0.5,13.0,123.0,98.92,78.27
2016,12,14,12,30,0.0,122.0,0.5,13.0,122.0,97.75,77.31
2016,12,14,12,45,0.0,122.5,0.5,13.0,122.5,97.98,77.54
2016,12,14,13,0,0.0,123.0,0.5,13.0,123.0,98.24,77.81
2016,12,14,13,15,0.0,112.0,0.5,13.0,112.0,88.49,69.71
2016,12,14,13,30,0.0,101.0,0.5,13.0,101.0,79.05,61.87
2016,12,14,13,45,0.0,79.0,0.5,13.0,79.0,60.82,46.53
2016,12,14,14,0,0.0,57.0,0.5,13.0,57.0,43.65,31.98
2016,12,14,14,15,0.0,52.5,0.5,13.0,52.5,40.17,29.06
2016,12,14,14,30,0.0,48.0,0.5,13.0,48.0,36.7,26.11
2016,12,14,14,45,0.0,42.5,0.5,13.0,42.5,32.46,22.47
2016,12,14,15,0,0.0,37.0,0.5,13.0,37.0,28.23,18.81
2016,12,14,15,15,0.0,31.5,0.5,13.0,31.5,24.01,15.12
2016,12,14,15,30,0.0,26.0,0.5,13.0,26.0,19.79,11.4
2016,12,14,15,45,0.0,20.0,0.5,13.0,20.0,15.21,7.33
2016,12,14,16,0,0.0,14.0,0.5,13.0,14.0,10.63,3.64
2016,12,14,16,15,0.0,9.0,0.5,13.0,9.0,6.82,0.0
2016,12,14,16,30,0.0,4.0,0.5,13.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,0.5,13.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.5,0.3,12.0,3.5,2.64,0.0
2016,12,15,8,0,0.0,7.0,0.3,12.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,11.5,0.25,12.0,11.5,8.72,1.67
2016,12,15,8,30,0.0,16.0,0.2,12.0,16.0,12.15,4.77
2016,12,15,8,45,0.0,21.0,0.2,12.5,21.0,15.97,8.16
2016,12,15,9,0,0.0,26.0,0.2,13.0,26.0,19.79,11.52
2016,12,15,9,15,0.0,30.5,0.2,13.0,30.5,23.24,14.54
2016,12,15,9,30,0.0,35.0,0.2,13.0,35.0,26.7,17.55
2016,12,15,9,45,0.0,38.5,0.2,13.0,38.5,29.39,19.86
2016,12,15,10,0,0.0,42.0,0.2,13.0,42.0,32.08,22.16
2016,12,15,10,15,0.0,24.0,0.15,13.0,24.0,18.29,10.22
2016,12,15,10,30,0.0,6.0,0.1,13.0,6.0,4.56,0.0
2016,12,15,10,45,0.0,19.0,0.1,13.0,19.0,14.48,6.92
2016,12,15,11,0,0.0,32.0,0.1,13.0,32.0,24.43,15.5
2016,12,15,11,15,0.0,23.5,0.1,13.0,23.5,17.93,9.86
2016,12,15,11,30,0.0,15.0,0.1,13.0,15.0,11.43,4.25
2016,12,15,11,45,0.0,15.5,0.1,13.0,15.5,11.82,4.58
2016,12,15,12,0,0.0,16.0,0.1,13.0,16.0,12.2,4.91
2016,12,15,12,15,0.0,39.0,0.1,13.0,39.0,29.82,20.09
2016,12,15,12,30,0.0,62.0,0.1,13.0,62.0,47.54,35.22
2016,12,15,12,45,0.0,48.5,0.15,13.0,48.5,37.12,26.29
2016,12,15,13,0,0.0,35.0,0.2,13.0,35.0,26.74,17.42
2016,12,15,13,15,0.0,37.0,0.2,13.0,37.0,28.27,18.77
2016,12,15,13,30,0.0,39.0,0.2,13.0,39.0,29.8,20.11
2016,12,15,13,45,0.0,43.5,0.2,13.0,43.5,33.25,23.1
2016,12,15,14,0,0.0,48.0,0.2,13.0,48.0,36.71,26.1
2016,12,15,14,15,0.0,44.5,0.2,12.5,44.5,34.01,23.86
2016,12,15,14,30,0.0,41.0,0.2,12.0,41.0,31.31,21.61
2016,12,15,14,45,0.0,36.5,0.2,12.0,36.5,27.85,18.62
2016,12,15,15,0,0.0,32.0,0.2,12.0,32.0,24.39,15.61
2016,12,15,15,15,0.0,27.0,0.2,11.5,27.0,20.56,12.27
2016,12,15,15,30,0.0,22.0,0.2,11.0,22.0,16.73,8.9
2016,12,15,15,45,0.0,17.0,0.2,11.0,17.0,12.91,5.48
2016,12,15,16,0,0.0,12.0,0.2,11.0,12.0,9.1,2.39
2016,12,15,16,15,0.0,7.5,0.2,11.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,0.2,11.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,0.2,11.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,13.5,0.7,4.0,32.0,229.61,0.0
2016,12,16,8,0,435.0,27.0,0.7,4.0,64.0,449.09,330.3
2016,12,16,8,15,528.0,34.0,0.7,4.0,103.5,553.07,446.03
2016,12,16,8,30,621.0,41.0,0.7,4.0,143.0,658.32,534.03
2016,12,16,8,45,679.5,45.0,0.7,4.5,183.5,729.61,590.01
2016,12,16,9,0,738.0,49.0,0.7,5.0,224.0,799.45,641.93
2016,12,16,9,15,773.5,52.5,0.7,5.5,261.5,845.01,673.9
2016,12,16,9,30,809.0,56.0,0.7,6.0,299.0,887.95,702.72
2016,12,16,9,45,834.5,57.5,0.7,6.5,332.0,915.5,719.74
2016,12,16,10,0,860.0,59.0,0.7,7.0,365.0,939.62,734.0
2016,12,16,10,15,876.0,61.0,0.7,7.0,392.0,940.94,733.73
2016,12,16,10,30,892.0,63.0,0.7,7.0,419.0,949.22,738.52
2016,12,16,10,45,902.0,64.0,0.7,7.5,439.5,946.66,734.53
2016,12,16,11,0,912.0,65.0,0.7,8.0,460.0,940.36,728.27
2016,12,16,11,15,917.5,66.0,0.7,8.0,473.5,926.2,718.15
2016,12,16,11,30,923.0,67.0,0.7,8.0,487.0,908.39,705.77
2016,12,16,11,45,925.0,67.5,0.7,8.5,492.5,883.34,687.32
2016,12,16,12,0,927.0,68.0,0.7,9.0,498.0,854.93,666.74
2016,12,16,12,15,925.0,67.5,0.7,9.0,496.0,818.9,642.08
2016,12,16,12,30,923.0,67.0,0.7,9.0,494.0,780.05,615.39
2016,12,16,12,45,917.5,67.0,0.7,9.0,484.0,736.68,585.25
2016,12,16,13,0,912.0,67.0,0.7,9.0,474.0,691.11,551.81
2016,12,16,13,15,903.0,66.0,0.7,9.0,457.0,640.25,512.66
2016,12,16,13,30,894.0,65.0,0.7,9.0,440.0,587.99,471.33
2016,12,16,13,45,881.0,63.5,0.7,9.0,416.5,531.96,425.78
2016,12,16,14,0,868.0,62.0,0.7,9.0,393.0,477.73,380.03
2016,12,16,14,15,848.0,60.0,0.7,8.5,363.0,416.84,328.19
2016,12,16,14,30,828.0,58.0,0.7,8.0,333.0,356.82,275.3
2016,12,16,14,45,800.0,55.0,0.7,8.0,298.0,294.65,219.08
2016,12,16,15,0,772.0,52.0,0.7,8.0,263.0,234.89,164.54
2016,12,16,15,15,729.5,48.5,0.7,7.5,224.5,174.86,112.0
2016,12,16,15,30,687.0,45.0,0.7,7.0,186.0,119.54,67.63
2016,12,16,15,45,622.5,39.5,0.7,6.5,146.0,66.36,34.33
2016,12,16,16,0,558.0,34.0,0.7,6.0,106.0,31.44,22.44
2016,12,16,16,15,279.0,33.5,0.7,5.5,69.5,27.63,17.34
2016,12,16,16,30,0.0,33.0,0.7,5.0,33.0,22.67,0.0
2016,12,16,16,45,0.0,16.5,0.7,4.5,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,7,45,239.5,12.5,0.65,1.5,32.5,240.31,0.0
2016,12,17,8,0,479.0,25.0,0.5,2.0,65.0,485.24,351.99
2016,12,17,8,15,569.0,31.5,0.45,2.5,105.0,587.02,470.01
2016,12,17,8,30,659.0,38.0,0.4,3.0,145.0,689.37,553.83
2016,12,17,8,45,711.0,42.5,0.35,4.0,186.0,755.36,603.35
2016,12,17,9,0,763.0,47.0,0.3,5.0,227.0,820.02,648.65
2016,12,17,9,15,797.0,50.0,0.3,5.5,264.5,863.73,678.64
2016,12,17,9,30,831.0,53.0,0.3,6.0,302.0,904.75,705.48
2016,12,17,9,45,850.0,56.5,0.3,6.5,334.5,928.96,719.81
2016,12,17,10,0,869.0,60.0,0.3,7.0,367.0,949.72,731.51
2016,12,17,10,15,884.5,61.5,0.3,7.0,394.5,949.98,730.53
2016,12,17,10,30,900.0,63.0,0.3,7.0,422.0,957.1,734.46
2016,12,17,10,45,908.5,64.5,0.35,7.5,442.5,953.84,731.19
2016,12,17,11,0,917.0,66.0,0.4,8.0,463.0,946.84,725.71
2016,12,17,11,15,923.0,67.0,0.4,8.0,476.0,933.12,716.04
2016,12,17,11,30,929.0,68.0,0.4,8.0,489.0,915.71,704.11
2016,12,17,11,45,929.5,68.5,0.4,8.0,495.0,889.3,686.23
2016,12,17,12,0,930.0,69.0,0.4,8.0,501.0,859.61,666.25
2016,12,17,12,15,928.5,69.0,0.4,8.0,499.0,824.56,642.57
2016,12,17,12,30,927.0,69.0,0.4,8.0,497.0,786.62,616.81
2016,12,17,12,45,918.5,69.5,0.4,8.5,487.0,741.59,584.79
2016,12,17,13,0,910.0,70.0,0.4,9.0,477.0,694.57,549.73
2016,12,17,13,15,901.0,69.0,0.4,8.5,460.0,643.8,512.13
2016,12,17,13,30,892.0,68.0,0.4,8.0,443.0,595.59,475.03
2016,12,17,13,45,878.0,66.5,0.4,8.0,419.0,538.29,429.0
2016,12,17,14,0,864.0,65.0,0.4,8.0,395.0,480.62,381.17
2016,12,17,14,15,844.0,63.0,0.4,8.0,365.5,419.88,329.34
2016,12,17,14,30,824.0,61.0,0.4,8.0,336.0,360.01,276.58
2016,12,17,14,45,795.0,58.0,0.4,8.0,300.5,297.68,220.81
2016,12,17,15,0,766.0,55.0,0.4,8.0,265.0,237.88,166.73
2016,12,17,15,15,722.5,51.0,0.4,7.5,226.5,177.45,114.21
2016,12,17,15,30,679.0,47.0,0.4,7.0,188.0,121.89,69.69
2016,12,17,15,45,610.0,41.5,0.45,6.5,147.5,68.83,36.25
2016,12,17,16,0,541.0,36.0,0.5,6.0,107.0,33.13,23.96
2016,12,17,16,15,270.5,34.5,0.55,5.5,70.0,28.44,18.13
2016,12,17,16,30,0.0,33.0,0.6,5.0,33.0,22.74,0.0
2016,12,17,16,45,0.0,16.5,0.7,4.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,18,7,45,239.0,12.0,0.45,1.5,31.5,206.56,0.0
2016,12,18,8,0,478.0,24.0,0.4,2.0,63.0,482.54,345.04
2016,12,18,8,15,569.0,30.5,0.4,2.5,103.5,585.6,467.73
2016,12,18,8,30,660.0,37.0,0.4,3.0,144.0,688.67,553.03
2016,12,18,8,45,710.5,41.5,0.4,3.5,184.0,753.2,603.52
2016,12,18,9,0,761.0,46.0,0.4,4.0,224.0,816.45,650.23
2016,12,18,9,15,795.0,49.5,0.4,4.5,262.0,860.87,681.1
2016,12,18,9,30,829.0,53.0,0.4,5.0,300.0,902.66,708.75
2016,12,18,9,45,847.5,56.0,0.4,5.5,332.5,925.79,722.49
2016,12,18,10,0,866.0,59.0,0.4,6.0,365.0,945.49,733.63
2016,12,18,10,15,881.0,60.5,0.35,6.0,392.0,945.36,731.27
2016,12,18,10,30,896.0,62.0,0.3,6.0,419.0,952.17,733.91
2016,12,18,10,45,906.5,63.5,0.3,6.5,439.5,950.99,730.89
2016,12,18,11,0,917.0,65.0,0.3,7.0,460.0,946.02,725.56
2016,12,18,11,15,922.5,65.5,0.25,7.5,473.5,931.33,712.86
2016,12,18,11,30,928.0,66.0,0.2,8.0,487.0,913.0,698.13
2016,12,18,11,45,930.5,66.0,0.2,8.5,492.5,887.84,680.01
2016,12,18,12,0,933.0,66.0,0.2,9.0,498.0,859.3,659.79
2016,12,18,12,15,931.5,66.0,0.2,9.0,496.5,824.32,636.41
2016,12,18,12,30,930.0,66.0,0.2,9.0,495.0,786.45,610.98
2016,12,18,12,45,926.0,65.5,0.2,9.0,485.5,743.47,581.8
2016,12,18,13,0,922.0,65.0,0.2,9.0,476.0,698.15,549.53
2016,12,18,13,15,913.5,64.0,0.2,9.0,459.5,647.33,511.26
2016,12,18,13,30,905.0,63.0,0.2,9.0,443.0,595.02,470.76
2016,12,18,13,45,891.5,62.0,0.2,9.0,419.5,538.87,426.03
2016,12,18,14,0,878.0,61.0,0.2,9.0,396.0,482.22,379.37
2016,12,18,14,15,859.0,59.0,0.2,8.5,366.5,423.6,330.17
2016,12,18,14,30,840.0,57.0,0.2,8.0,337.0,363.36,277.94
2016,12,18,14,45,811.5,54.5,0.25,8.0,302.0,300.84,222.46
2016,12,18,15,0,783.0,52.0,0.3,8.0,267.0,240.72,168.34
2016,12,18,15,15,741.5,48.5,0.4,7.5,228.5,180.09,115.67
2016,12,18,15,30,700.0,45.0,0.5,7.0,190.0,124.04,70.52
2016,12,18,15,45,634.5,39.5,0.65,6.5,150.0,69.76,35.84
2016,12,18,16,0,569.0,34.0,0.8,6.0,110.0,31.5,22.52
2016,12,18,16,15,451.5,26.5,0.85,5.5,72.5,24.33,14.79
2016,12,18,16,30,334.0,19.0,0.9,5.0,35.0,17.33,0.0
2016,12,18,16,45,167.0,9.5,0.95,4.5,17.5,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,7,45,187.0,12.5,0.7,3.5,27.5,163.88,0.0
2016,12,19,8,0,374.0,25.0,0.6,4.0,55.0,406.16,287.99
2016,12,19,8,15,466.5,32.5,0.5,4.5,92.0,508.28,408.41
2016,12,19,8,30,559.0,40.0,0.4,5.0,129.0,599.59,484.62
2016,12,19,8,45,614.0,45.0,0.3,5.5,167.0,667.66,537.09
2016,12,19,9,0,669.0,50.0,0.2,6.0,205.0,734.67,585.5
2016,12,19,9,15,705.5,53.5,0.2,6.5,241.0,780.77,617.85
2016,12,19,9,30,742.0,57.0,0.2,7.0,277.0,824.47,647.22
2016,12,19,9,45,687.0,69.0,0.2,7.5,290.5,795.73,625.14
2016,12,19,10,0,632.0,81.0,0.2,8.0,304.0,756.56,596.5
2016,12,19,10,15,721.5,75.0,0.2,8.0,347.5,822.16,642.53
2016,12,19,10,30,811.0,69.0,0.2,8.0,391.0,891.86,688.41
2016,12,19,10,45,707.0,91.5,0.2,8.5,382.5,817.19,634.15
2016,12,19,11,0,603.0,114.0,0.2,9.0,374.0,733.78,575.44
2016,12,19,11,15,608.5,116.5,0.2,9.0,385.5,726.48,571.14
2016,12,19,11,30,614.0,119.0,0.2,9.0,397.0,716.35,563.7
2016,12,19,11,45,732.0,97.0,0.2,9.5,432.5,771.35,601.3
2016,12,19,12,0,850.0,75.0,0.2,10.0,468.0,811.85,627.13
2016,12,19,12,15,645.0,119.5,0.15,10.0,417.5,673.3,528.51
2016,12,19,12,30,440.0,164.0,0.1,10.0,367.0,529.96,421.63
2016,12,19,12,45,493.5,149.5,0.1,10.0,373.0,530.32,423.99
2016,12,19,13,0,547.0,135.0,0.1,10.0,379.0,524.96,419.69
2016,12,19,13,15,458.5,146.5,0.1,10.0,346.5,452.05,362.61
2016,12,19,13,30,370.0,158.0,0.1,10.0,314.0,372.95,300.76
2016,12,19,13,45,438.5,137.0,0.1,10.5,312.0,377.21,302.87
2016,12,19,14,0,507.0,116.0,0.1,11.0,310.0,361.46,287.46
2016,12,19,14,15,489.5,110.5,0.1,10.5,286.5,316.96,250.04
2016,12,19,14,30,472.0,105.0,0.1,10.0,263.0,273.75,212.96
2016,12,19,14,45,453.5,96.0,0.15,10.0,235.5,228.64,173.4
2016,12,19,15,0,435.0,87.0,0.2,10.0,208.0,185.43,135.11
2016,12,19,15,15,404.0,78.0,0.3,9.5,177.5,142.06,98.01
2016,12,19,15,30,373.0,69.0,0.4,9.0,147.0,102.37,65.92
2016,12,19,15,45,332.0,56.5,0.55,8.5,115.0,63.26,38.68
2016,12,19,16,0,291.0,44.0,0.7,8.0,83.0,33.42,24.06
2016,12,19,16,15,145.5,35.0,0.7,8.0,54.5,26.19,16.26
2016,12,19,16,30,0.0,26.0,0.7,8.0,26.0,18.8,0.0
2016,12,19,16,45,0.0,13.0,0.75,8.0,13.0,10.23,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.0,11.5,0.8,6.5,27.0,170.31,0.0
2016,12,20,8,0,392.0,23.0,0.7,7.0,54.0,405.71,280.48
2016,12,20,8,15,483.5,29.5,0.6,7.5,90.5,508.32,404.36
2016,12,20,8,30,575.0,36.0,0.5,8.0,127.0,609.73,487.88
2016,12,20,8,45,629.0,40.5,0.4,9.0,165.0,675.84,537.47
2016,12,20,9,0,683.0,45.0,0.3,10.0,203.0,741.18,583.1
2016,12,20,9,15,581.0,66.0,0.3,10.5,216.0,687.14,544.17
2016,12,20,9,30,479.0,87.0,0.3,11.0,229.0,610.24,488.61
2016,12,20,9,45,493.0,95.0,0.3,11.5,255.0,633.18,505.61
2016,12,20,10,0,507.0,103.0,0.3,12.0,281.0,654.06,519.17
2016,12,20,10,15,587.0,95.0,0.3,12.5,316.5,726.21,568.9
2016,12,20,10,30,667.0,87.0,0.3,13.0,352.0,785.03,607.07
2016,12,20,10,45,636.0,100.5,0.3,13.5,363.0,762.07,588.48
2016,12,20,11,0,605.0,114.0,0.3,14.0,374.0,736.08,569.15
2016,12,20,11,15,536.5,134.5,0.25,14.0,370.0,673.07,524.07
2016,12,20,11,30,468.0,155.0,0.2,14.0,366.0,620.23,484.99
2016,12,20,11,45,659.5,112.0,0.2,14.5,414.5,727.85,561.98
2016,12,20,12,0,851.0,69.0,0.2,15.0,463.0,797.67,606.92
2016,12,20,12,15,648.5,116.0,0.2,15.0,416.0,673.24,519.9
2016,12,20,12,30,446.0,163.0,0.2,15.0,369.0,534.16,418.15
2016,12,20,12,45,481.0,152.5,0.2,15.0,370.5,525.39,413.38
2016,12,20,13,0,516.0,142.0,0.2,15.0,372.0,512.49,403.51
2016,12,20,13,15,581.0,121.0,0.15,15.0,372.0,510.44,400.98
2016,12,20,13,30,646.0,100.0,0.1,15.0,372.0,494.4,387.37
2016,12,20,13,45,623.0,100.5,0.1,15.0,351.5,445.7,348.62
2016,12,20,14,0,600.0,101.0,0.1,15.0,331.0,397.87,309.94
2016,12,20,14,15,666.5,82.0,0.1,14.5,320.0,370.14,285.27
2016,12,20,14,30,733.0,63.0,0.1,14.0,309.0,334.38,252.11
2016,12,20,14,45,702.5,60.0,0.1,14.0,276.0,276.78,201.85
2016,12,20,15,0,672.0,57.0,0.1,14.0,243.0,221.96,153.65
2016,12,20,15,15,628.5,53.0,0.2,13.0,207.5,165.4,106.1
2016,12,20,15,30,585.0,49.0,0.3,12.0,172.0,114.92,66.28
2016,12,20,15,45,516.5,43.0,0.4,11.5,134.5,66.38,34.9
2016,12,20,16,0,448.0,37.0,0.5,11.0,97.0,30.75,21.43
2016,12,20,16,15,338.0,28.0,0.55,10.5,64.0,23.14,13.64
2016,12,20,16,30,228.0,19.0,0.6,10.0,31.0,15.62,0.0
2016,12,20,16,45,114.0,9.5,0.7,10.0,15.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,12.0,0.4,7.5,27.5,178.32,0.0
2016,12,21,8,0,411.0,24.0,0.4,8.0,55.0,420.62,283.2
2016,12,21,8,15,508.0,30.5,0.35,8.5,93.5,530.21,416.01
2016,12,21,8,30,605.0,37.0,0.3,9.0,132.0,637.47,503.27
2016,12,21,8,45,661.5,41.5,0.3,9.5,171.5,706.77,556.63
2016,12,21,9,0,718.0,46.0,0.3,10.0,211.0,775.14,606.41
2016,12,21,9,15,754.5,49.5,0.25,10.5,248.5,821.72,637.5
2016,12,21,9,30,791.0,53.0,0.2,11.0,286.0,865.89,665.49
2016,12,21,9,45,817.0,55.0,0.2,11.5,319.0,895.01,683.04
2016,12,21,10,0,843.0,57.0,0.2,12.0,352.0,920.86,698.0
2016,12,21,10,15,860.0,58.5,0.2,12.0,379.5,923.02,698.24
2016,12,21,10,30,877.0,60.0,0.2,12.0,407.0,932.32,703.55
2016,12,21,10,45,888.5,61.5,0.2,12.5,428.0,932.72,701.59
2016,12,21,11,0,900.0,63.0,0.2,13.0,449.0,929.38,697.41
2016,12,21,11,15,907.0,63.5,0.2,13.5,463.0,916.78,687.35
2016,12,21,11,30,914.0,64.0,0.2,14.0,477.0,900.53,675.19
2016,12,21,11,45,917.0,64.5,0.2,14.5,484.0,877.21,658.54
2016,12,21,12,0,920.0,65.0,0.2,15.0,491.0,850.49,639.86
2016,12,21,12,15,920.0,65.0,0.2,15.0,490.0,817.47,618.19
2016,12,21,12,30,920.0,65.0,0.2,15.0,489.0,781.47,594.49
2016,12,21,12,45,909.0,67.0,0.2,15.0,479.5,737.17,564.94
2016,12,21,13,0,898.0,69.0,0.2,15.0,470.0,690.99,532.76
2016,12,21,13,15,890.5,68.0,0.15,15.0,454.5,642.0,496.06
2016,12,21,13,30,883.0,67.0,0.1,15.0,439.0,591.46,457.33
2016,12,21,13,45,870.0,65.5,0.1,15.0,416.0,539.42,416.72
2016,12,21,14,0,857.0,64.0,0.1,15.0,393.0,482.81,371.4
2016,12,21,14,15,838.0,62.0,0.1,14.5,364.5,422.97,322.74
2016,12,21,14,30,819.0,60.0,0.1,14.0,336.0,363.86,272.88
2016,12,21,14,45,792.0,57.5,0.15,14.0,301.5,302.86,220.02
2016,12,21,15,0,765.0,55.0,0.2,14.0,267.0,244.1,168.3
2016,12,21,15,15,723.5,51.0,0.3,13.0,229.0,183.83,117.3
2016,12,21,15,30,682.0,47.0,0.4,12.0,191.0,128.16,73.03
2016,12,21,15,45,617.0,41.5,0.5,11.5,151.0,74.61,38.3
