Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,16,0,552.0,36.0,0.6,11.0,111.0,33.16,23.56
2016,12,21,16,15,435.0,28.0,0.65,10.5,74.0,25.61,15.78
2016,12,21,16,30,318.0,20.0,0.7,10.0,37.0,16.68,0.0
2016,12,21,16,45,159.0,10.0,0.75,9.5,18.5,7.87,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,7,45,185.0,12.5,0.85,6.5,26.5,161.7,0.0
2016,12,22,8,0,370.0,25.0,0.8,7.0,53.0,398.86,267.52
2016,12,22,8,15,469.0,33.0,0.65,7.5,91.0,510.27,405.16
2016,12,22,8,30,568.0,41.0,0.5,8.0,129.0,606.99,485.37
2016,12,22,8,45,629.5,46.0,0.35,8.5,169.0,681.87,541.84
2016,12,22,9,0,691.0,51.0,0.2,9.0,209.0,755.62,593.6
2016,12,22,9,15,729.0,54.5,0.2,9.5,246.0,803.82,626.85
2016,12,22,9,30,767.0,58.0,0.2,10.0,283.0,849.51,657.05
2016,12,22,9,45,792.5,60.5,0.2,10.5,316.0,879.01,675.05
2016,12,22,10,0,818.0,63.0,0.2,11.0,349.0,905.25,690.44
2016,12,22,10,15,775.0,68.0,0.2,11.0,355.5,865.48,662.55
2016,12,22,10,30,732.0,73.0,0.2,11.0,362.0,822.86,633.54
2016,12,22,10,45,804.5,71.0,0.2,11.5,404.0,877.72,669.57
2016,12,22,11,0,877.0,69.0,0.2,12.0,446.0,927.26,699.6
2016,12,22,11,15,883.5,70.0,0.15,12.0,459.5,914.98,689.09
2016,12,22,11,30,890.0,71.0,0.1,12.0,473.0,889.4,671.14
2016,12,22,11,45,891.0,71.5,0.1,12.5,479.0,864.94,653.79
2016,12,22,12,0,892.0,72.0,0.1,13.0,485.0,837.28,634.36
2016,12,22,12,15,890.0,72.0,0.1,13.0,483.5,803.55,612.03
2016,12,22,12,30,888.0,72.0,0.1,13.0,482.0,767.06,587.79
2016,12,22,12,45,881.5,72.0,0.1,13.5,473.0,731.3,562.88
2016,12,22,13,0,875.0,72.0,0.1,14.0,464.0,686.17,529.92
2016,12,22,13,15,865.0,71.0,0.1,13.5,447.5,635.85,493.77
2016,12,22,13,30,855.0,70.0,0.1,13.0,431.0,584.26,455.51
2016,12,22,13,45,835.5,69.5,0.1,13.0,407.0,527.16,411.04
2016,12,22,14,0,816.0,69.0,0.1,13.0,383.0,470.25,365.29
2016,12,22,14,15,795.0,66.5,0.1,12.5,354.0,411.19,316.99
2016,12,22,14,30,774.0,64.0,0.1,12.0,325.0,353.18,267.8
2016,12,22,14,45,742.0,61.5,0.15,12.0,291.0,293.13,215.65
2016,12,22,15,0,710.0,59.0,0.2,12.0,257.0,235.95,165.25
2016,12,22,15,15,667.5,54.5,0.25,11.0,220.0,178.2,116.01
2016,12,22,15,30,625.0,50.0,0.3,10.0,183.0,123.32,71.91
2016,12,22,15,45,559.0,44.0,0.4,9.5,144.5,72.2,38.02
2016,12,22,16,0,493.0,38.0,0.5,9.0,106.0,31.81,22.6
2016,12,22,16,15,381.5,29.0,0.55,8.5,70.5,24.13,14.8
2016,12,22,16,30,270.0,20.0,0.6,8.0,35.0,16.55,0.34
2016,12,22,16,45,135.0,10.0,0.65,8.0,17.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,0.5,6.0,1.0,0.79,0.0
2016,12,23,8,0,0.0,2.0,0.5,6.0,2.0,1.51,0.0
2016,12,23,8,15,0.0,4.0,0.45,6.0,4.0,3.02,0.0
2016,12,23,8,30,0.0,6.0,0.4,6.0,6.0,4.54,0.0
2016,12,23,8,45,0.0,8.5,0.35,6.0,8.5,6.44,0.03
2016,12,23,9,0,0.0,11.0,0.3,6.0,11.0,8.34,1.77
2016,12,23,9,15,0.0,13.0,0.25,6.0,13.0,9.87,3.15
2016,12,23,9,30,0.0,15.0,0.2,6.0,15.0,11.4,4.53
2016,12,23,9,45,0.0,16.5,0.2,6.0,16.5,12.55,5.56
2016,12,23,10,0,0.0,18.0,0.2,6.0,18.0,13.7,6.58
2016,12,23,10,15,0.0,16.0,0.2,6.0,16.0,12.18,5.21
2016,12,23,10,30,0.0,14.0,0.2,6.0,14.0,10.66,3.84
2016,12,23,10,45,0.0,15.0,0.25,6.5,15.0,11.42,4.49
2016,12,23,11,0,0.0,16.0,0.3,7.0,16.0,12.19,5.14
2016,12,23,11,15,0.0,22.0,0.35,7.0,22.0,16.78,9.18
2016,12,23,11,30,0.0,28.0,0.4,7.0,28.0,21.38,13.2
2016,12,23,11,45,15.5,106.0,0.45,7.0,113.5,97.47,79.86
2016,12,23,12,0,31.0,184.0,0.5,7.0,199.0,202.05,167.91
2016,12,23,12,15,15.5,101.0,0.5,7.0,108.5,99.27,80.68
2016,12,23,12,30,0.0,18.0,0.5,7.0,18.0,13.73,6.41
2016,12,23,12,45,0.0,19.5,0.5,7.0,19.5,14.87,7.47
2016,12,23,13,0,0.0,21.0,0.5,7.0,21.0,16.02,8.48
2016,12,23,13,15,205.5,87.0,0.5,7.0,174.0,233.97,198.35
2016,12,23,13,30,411.0,153.0,0.5,7.0,327.0,407.38,336.37
2016,12,23,13,45,205.5,83.5,0.55,7.0,170.5,204.03,169.14
2016,12,23,14,0,0.0,14.0,0.6,7.0,14.0,10.65,3.72
2016,12,23,14,15,0.0,13.0,0.55,7.0,13.0,9.89,3.12
2016,12,23,14,30,0.0,12.0,0.5,7.0,12.0,9.12,2.45
2016,12,23,14,45,0.0,10.5,0.5,7.0,10.5,7.97,1.43
2016,12,23,15,0,0.0,9.0,0.5,7.0,9.0,6.83,0.41
2016,12,23,15,15,0.0,7.5,0.5,6.5,7.5,5.69,0.0
2016,12,23,15,30,0.0,6.0,0.5,6.0,6.0,4.54,0.0
2016,12,23,15,45,0.0,4.5,0.5,6.0,4.5,3.4,0.0
2016,12,23,16,0,0.0,3.0,0.5,6.0,3.0,2.27,0.0
2016,12,23,16,15,0.0,2.0,0.5,5.5,2.0,1.51,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,11.5,0.5,3.0,26.0,172.48,0.0
2016,12,24,8,0,399.0,23.0,0.5,3.0,52.0,406.78,266.5
2016,12,24,8,15,496.5,29.5,0.5,3.0,90.0,518.04,415.08
2016,12,24,8,30,594.0,36.0,0.5,3.0,128.0,625.36,507.24
2016,12,24,8,45,652.5,40.5,0.5,3.5,167.0,696.35,563.89
2016,12,24,9,0,711.0,45.0,0.5,4.0,206.0,766.61,616.85
2016,12,24,9,15,747.5,48.0,0.5,4.0,243.5,812.63,650.8
2016,12,24,9,30,784.0,51.0,0.5,4.0,281.0,856.31,681.8
2016,12,24,9,45,808.5,53.5,0.5,4.5,313.5,884.96,699.91
2016,12,24,10,0,833.0,56.0,0.5,5.0,346.0,910.43,715.35
2016,12,24,10,15,850.0,57.5,0.5,5.5,373.5,912.93,714.63
2016,12,24,10,30,867.0,59.0,0.5,6.0,401.0,922.68,719.2
2016,12,24,10,45,879.0,60.0,0.5,6.5,422.0,923.35,717.41
2016,12,24,11,0,891.0,61.0,0.5,7.0,443.0,920.33,713.34
2016,12,24,11,15,898.0,61.5,0.5,7.0,457.0,908.29,704.58
2016,12,24,11,30,905.0,62.0,0.5,7.0,471.0,892.65,693.61
2016,12,24,11,45,909.0,62.5,0.5,7.5,478.0,870.8,677.33
2016,12,24,12,0,913.0,63.0,0.5,8.0,485.0,845.52,658.89
2016,12,24,12,15,913.0,63.0,0.5,8.0,485.0,813.07,636.7
2016,12,24,12,30,913.0,63.0,0.5,8.0,485.0,777.66,612.43
2016,12,24,12,45,903.5,64.5,0.5,8.0,476.0,734.4,582.43
2016,12,24,13,0,894.0,66.0,0.5,8.0,467.0,689.17,550.01
2016,12,24,13,15,887.0,65.0,0.5,8.0,452.0,640.93,513.12
2016,12,24,13,30,880.0,64.0,0.5,8.0,437.0,591.09,473.97
2016,12,24,13,45,871.0,62.0,0.5,8.0,415.5,537.72,430.88
2016,12,24,14,0,862.0,60.0,0.5,8.0,394.0,483.43,385.6
2016,12,24,14,15,844.5,58.0,0.5,7.5,365.5,424.88,336.07
2016,12,24,14,30,827.0,56.0,0.5,7.0,337.0,367.78,285.89
2016,12,24,14,45,804.5,53.0,0.5,7.0,304.0,307.25,231.16
2016,12,24,15,0,782.0,50.0,0.5,7.0,271.0,248.44,177.18
2016,12,24,15,15,743.5,47.0,0.5,6.5,233.0,188.57,123.97
2016,12,24,15,30,705.0,44.0,0.5,6.0,195.0,132.83,77.53
2016,12,24,15,45,647.0,39.0,0.55,5.5,155.5,78.42,40.27
2016,12,24,16,0,589.0,34.0,0.6,5.0,116.0,31.6,22.87
2016,12,24,16,15,480.5,27.0,0.65,4.5,79.0,24.87,15.91
2016,12,24,16,30,372.0,20.0,0.7,4.0,42.0,18.29,3.16
2016,12,24,16,45,186.0,10.0,0.75,3.5,21.0,7.87,0.0
2016,12,24,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,12.5,0.4,2.5,19.5,87.99,0.0
2016,12,25,8,0,191.0,25.0,0.4,3.0,39.0,241.2,157.58
2016,12,25,8,15,238.0,38.5,0.4,3.0,67.5,311.68,256.14
2016,12,25,8,30,285.0,52.0,0.4,3.0,96.0,374.82,314.86
2016,12,25,8,45,321.0,63.0,0.4,3.5,125.5,425.03,358.11
2016,12,25,9,0,357.0,74.0,0.4,4.0,155.0,475.66,399.65
2016,12,25,9,15,373.5,85.5,0.4,4.5,183.0,508.17,425.21
2016,12,25,9,30,390.0,97.0,0.4,5.0,211.0,539.36,448.81
2016,12,25,9,45,397.5,108.0,0.45,5.5,235.5,559.57,463.74
2016,12,25,10,0,405.0,119.0,0.5,6.0,260.0,577.9,476.72
2016,12,25,10,15,415.0,127.5,0.5,6.0,282.0,593.44,487.63
2016,12,25,10,30,425.0,136.0,0.5,6.0,304.0,606.93,496.85
2016,12,25,10,45,478.0,133.5,0.5,6.5,331.5,645.32,524.56
2016,12,25,11,0,531.0,131.0,0.5,7.0,359.0,680.4,548.41
2016,12,25,11,15,350.5,165.5,0.5,7.0,318.0,521.58,425.97
2016,12,25,11,30,170.0,200.0,0.5,7.0,277.0,372.14,306.62
2016,12,25,11,45,210.5,199.5,0.5,7.0,296.5,397.47,328.82
2016,12,25,12,0,251.0,199.0,0.5,7.0,316.0,438.81,361.13
2016,12,25,12,15,191.0,202.5,0.5,7.0,291.5,364.44,300.8
2016,12,25,12,30,131.0,206.0,0.5,7.0,267.0,312.31,258.12
2016,12,25,12,45,122.5,202.0,0.55,7.0,258.5,292.99,242.79
2016,12,25,13,0,114.0,198.0,0.6,7.0,250.0,274.32,227.57
2016,12,25,13,15,107.5,191.0,0.6,7.0,238.5,254.44,211.14
2016,12,25,13,30,101.0,184.0,0.6,7.0,227.0,223.86,185.83
2016,12,25,13,45,224.0,165.0,0.6,7.0,254.0,284.36,235.95
2016,12,25,14,0,347.0,146.0,0.6,7.0,281.0,309.18,254.27
2016,12,25,14,15,340.5,136.5,0.6,6.5,261.0,275.0,224.43
2016,12,25,14,30,334.0,127.0,0.6,6.0,241.0,241.29,194.69
2016,12,25,14,45,324.0,115.0,0.6,6.0,216.5,204.84,161.8
2016,12,25,15,0,314.0,103.0,0.6,6.0,192.0,174.56,133.87
2016,12,25,15,15,298.0,90.0,0.55,5.5,165.0,137.31,100.76
2016,12,25,15,30,282.0,77.0,0.5,5.0,138.0,102.17,70.75
2016,12,25,15,45,251.0,63.5,0.5,4.5,109.5,67.82,44.79
2016,12,25,16,0,220.0,50.0,0.5,4.0,81.0,37.57,28.4
2016,12,25,16,15,169.0,36.0,0.5,3.5,55.0,27.02,17.95
2016,12,25,16,30,118.0,22.0,0.5,3.0,29.0,16.67,3.25
2016,12,25,16,45,59.0,11.0,0.55,2.5,14.5,8.65,0.0
2016,12,25,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,26,7,45,195.5,11.5,0.5,1.5,25.5,168.89,0.0
2016,12,26,8,0,391.0,23.0,0.5,2.0,51.0,398.0,253.86
2016,12,26,8,15,490.5,30.0,0.45,2.5,89.0,512.35,410.29
2016,12,26,8,30,590.0,37.0,0.4,3.0,127.0,622.09,503.3
2016,12,26,8,45,650.5,41.5,0.4,4.0,167.0,695.25,560.46
2016,12,26,9,0,711.0,46.0,0.4,5.0,207.0,767.62,613.6
2016,12,26,9,15,748.5,49.5,0.35,5.5,244.5,815.57,646.54
2016,12,26,9,30,786.0,53.0,0.3,6.0,282.0,861.17,676.28
2016,12,26,9,45,807.0,56.5,0.3,6.5,315.0,888.12,692.84
2016,12,26,10,0,828.0,60.0,0.3,7.0,348.0,911.83,706.82
2016,12,26,10,15,845.5,61.5,0.25,7.5,375.5,925.93,712.89
2016,12,26,10,30,863.0,63.0,0.2,8.0,403.0,936.37,716.52
2016,12,26,10,45,874.5,64.5,0.2,8.5,424.5,926.7,707.79
2016,12,26,11,0,886.0,66.0,0.2,9.0,446.0,924.07,704.21
2016,12,26,11,15,893.0,67.0,0.15,9.0,460.5,912.9,695.27
2016,12,26,11,30,900.0,68.0,0.1,9.0,475.0,898.09,684.3
2016,12,26,11,45,903.0,68.5,0.1,9.5,482.0,875.57,667.9
2016,12,26,12,0,906.0,69.0,0.1,10.0,489.0,849.68,649.46
2016,12,26,12,15,905.5,68.5,0.1,10.0,488.5,816.48,627.29
2016,12,26,12,30,905.0,68.0,0.1,10.0,488.0,780.39,603.14
2016,12,26,12,45,901.0,67.5,0.1,10.0,480.0,739.01,575.15
2016,12,26,13,0,897.0,67.0,0.1,10.0,472.0,695.32,544.69
2016,12,26,13,15,889.0,66.5,0.1,10.0,456.5,646.97,508.57
2016,12,26,13,30,881.0,66.0,0.1,10.0,441.0,597.06,470.29
2016,12,26,13,45,869.0,64.0,0.1,10.0,418.5,542.06,427.03
2016,12,26,14,0,857.0,62.0,0.1,10.0,396.0,489.0,383.71
2016,12,26,14,15,838.0,60.5,0.1,9.5,367.5,429.76,334.82
2016,12,26,14,30,819.0,59.0,0.1,9.0,339.0,371.19,284.69
2016,12,26,14,45,788.0,57.0,0.1,9.0,304.5,309.33,230.27
2016,12,26,15,0,757.0,55.0,0.1,9.0,270.0,250.11,177.34
2016,12,26,15,15,716.5,51.0,0.15,8.5,232.5,190.17,125.17
2016,12,26,15,30,676.0,47.0,0.2,8.0,195.0,134.66,79.44
2016,12,26,15,45,602.0,43.0,0.3,7.5,155.0,81.48,43.34
2016,12,26,16,0,528.0,39.0,0.4,7.0,115.0,34.61,25.41
2016,12,26,16,15,420.0,30.5,0.35,6.5,78.5,25.49,16.49
2016,12,26,16,30,312.0,22.0,0.3,6.0,42.0,18.29,4.84
2016,12,26,16,45,156.0,11.0,0.25,6.0,21.0,8.65,0.0
2016,12,26,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,27,7,45,92.0,12.5,0.4,3.5,19.0,84.98,0.0
2016,12,27,8,0,184.0,25.0,0.3,4.0,38.0,234.44,147.81
2016,12,27,8,15,246.0,38.0,0.3,4.5,67.5,317.8,258.87
2016,12,27,8,30,308.0,51.0,0.3,5.0,97.0,393.78,326.85
2016,12,27,8,45,343.5,62.5,0.3,6.0,128.5,444.9,369.54
2016,12,27,9,0,379.0,74.0,0.3,7.0,160.0,496.28,410.25
2016,12,27,9,15,402.0,84.5,0.25,7.0,189.5,533.87,439.43
2016,12,27,9,30,425.0,95.0,0.2,7.0,219.0,570.31,466.66
2016,12,27,9,45,445.5,102.0,0.2,7.5,245.0,598.0,486.11
2016,12,27,10,0,466.0,109.0,0.2,8.0,271.0,623.99,503.81
2016,12,27,10,15,441.0,123.0,0.2,8.5,286.0,613.24,494.05
2016,12,27,10,30,416.0,137.0,0.2,9.0,301.0,600.19,482.37
2016,12,27,10,45,451.5,138.5,0.25,9.5,325.0,627.27,502.09
2016,12,27,11,0,487.0,140.0,0.3,10.0,349.0,651.55,518.95
2016,12,27,11,15,551.0,129.5,0.25,10.0,373.5,684.07,540.94
2016,12,27,11,30,615.0,119.0,0.2,10.0,398.0,722.81,566.91
2016,12,27,11,45,574.0,132.5,0.2,10.5,396.0,681.88,535.91
2016,12,27,12,0,533.0,146.0,0.2,11.0,394.0,633.38,499.66
2016,12,27,12,15,558.5,139.0,0.2,11.0,398.5,623.94,493.39
2016,12,27,12,30,584.0,132.0,0.2,11.0,403.0,619.35,489.65
2016,12,27,12,45,680.0,111.0,0.25,11.5,421.5,639.68,504.53
2016,12,27,13,0,776.0,90.0,0.3,12.0,440.0,645.91,508.34
2016,12,27,13,15,767.0,88.5,0.3,12.0,425.5,600.06,473.15
2016,12,27,13,30,758.0,87.0,0.3,12.0,411.0,554.97,438.28
2016,12,27,13,45,750.5,83.5,0.3,12.0,390.5,503.9,398.0
2016,12,27,14,0,743.0,80.0,0.3,12.0,370.0,454.77,357.85
2016,12,27,14,15,723.5,77.5,0.3,11.5,343.5,399.64,312.38
2016,12,27,14,30,704.0,75.0,0.3,11.0,317.0,345.45,266.16
2016,12,27,14,45,688.0,69.0,0.3,11.0,286.5,290.28,217.35
2016,12,27,15,0,672.0,63.0,0.3,11.0,256.0,236.33,168.8
2016,12,27,15,15,630.5,59.0,0.3,10.0,220.0,180.64,120.73
2016,12,27,15,30,589.0,55.0,0.3,9.0,184.0,129.54,78.82
2016,12,27,15,45,538.5,47.5,0.35,8.5,147.5,79.7,43.62
2016,12,27,16,0,488.0,40.0,0.4,8.0,111.0,36.09,26.65
2016,12,27,16,15,383.0,31.5,0.4,7.5,76.0,26.13,17.04
2016,12,27,16,30,278.0,23.0,0.4,7.0,41.0,19.02,5.98
2016,12,27,16,45,139.0,11.5,0.45,6.5,20.5,9.05,0.0
2016,12,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,7,45,198.0,10.5,0.8,5.0,24.5,169.85,0.0
2016,12,28,8,0,396.0,21.0,0.7,6.0,49.0,400.47,245.36
2016,12,28,8,15,492.0,27.5,0.55,7.0,86.0,511.07,403.0
2016,12,28,8,30,588.0,34.0,0.4,8.0,123.0,616.62,490.26
2016,12,28,8,45,645.5,38.5,0.3,9.0,162.0,686.49,542.79
2016,12,28,9,0,703.0,43.0,0.2,10.0,201.0,755.88,591.29
2016,12,28,9,15,739.5,46.0,0.15,10.5,238.0,802.07,622.48
2016,12,28,9,30,776.0,49.0,0.1,11.0,275.0,846.05,650.76
2016,12,28,9,45,802.5,50.5,0.1,11.5,307.5,864.78,661.47
2016,12,28,10,0,829.0,52.0,0.1,12.0,340.0,890.95,677.01
2016,12,28,10,15,846.0,53.5,0.1,12.5,367.5,904.77,683.78
2016,12,28,10,30,863.0,55.0,0.1,13.0,395.0,915.16,688.35
2016,12,28,10,45,874.0,56.5,0.1,13.5,416.5,916.23,686.81
2016,12,28,11,0,885.0,58.0,0.1,14.0,438.0,913.63,683.11
2016,12,28,11,15,892.0,58.5,0.1,14.0,452.5,902.24,675.07
2016,12,28,11,30,899.0,59.0,0.1,14.0,467.0,887.24,664.93
2016,12,28,11,45,902.5,59.5,0.1,14.5,474.0,865.61,649.36
2016,12,28,12,0,906.0,60.0,0.1,15.0,481.0,840.59,631.75
2016,12,28,12,15,906.0,60.0,0.1,15.0,481.0,808.81,610.85
2016,12,28,12,30,906.0,60.0,0.1,15.0,481.0,774.06,587.97
2016,12,28,12,45,899.0,61.0,0.1,15.5,473.5,732.64,559.34
2016,12,28,13,0,892.0,62.0,0.1,16.0,466.0,689.05,528.85
2016,12,28,13,15,885.0,61.5,0.1,16.0,451.5,641.79,494.26
2016,12,28,13,30,878.0,61.0,0.1,16.0,437.0,592.88,457.49
2016,12,28,13,45,865.5,60.0,0.1,16.0,415.5,539.04,415.96
2016,12,28,14,0,853.0,59.0,0.1,16.0,394.0,484.58,372.6
2016,12,28,14,15,836.0,57.5,0.1,15.5,366.0,427.3,326.22
2016,12,28,14,30,819.0,56.0,0.1,15.0,338.0,371.44,279.2
2016,12,28,14,45,792.0,53.5,0.15,15.0,305.0,310.37,226.64
2016,12,28,15,0,765.0,51.0,0.2,15.0,272.0,251.48,174.99
2016,12,28,15,15,727.5,48.0,0.35,14.0,235.0,192.52,124.74
2016,12,28,15,30,690.0,45.0,0.5,13.0,198.0,137.56,79.93
2016,12,28,15,45,631.0,40.0,0.65,12.5,159.0,83.49,42.57
2016,12,28,16,0,572.0,35.0,0.8,12.0,120.0,36.59,26.65
2016,12,28,16,15,471.5,28.0,0.85,11.5,83.0,25.7,16.4
2016,12,28,16,30,371.0,21.0,0.9,11.0,46.0,19.16,6.55
2016,12,28,16,45,185.5,10.5,1.0,10.5,23.0,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,11.0,0.7,7.0,24.5,167.65,0.0
2016,12,29,8,0,390.0,22.0,0.7,8.0,49.0,394.9,237.45
2016,12,29,8,15,489.5,29.0,0.6,8.5,87.0,509.84,400.13
2016,12,29,8,30,589.0,36.0,0.5,9.0,125.0,619.44,491.71
2016,12,29,8,45,648.0,40.5,0.4,10.0,164.5,691.22,545.61
2016,12,29,9,0,707.0,45.0,0.3,11.0,204.0,762.31,595.14
2016,12,29,9,15,744.5,48.5,0.25,11.5,241.5,810.44,627.49
2016,12,29,9,30,782.0,52.0,0.2,12.0,279.0,856.3,656.76
2016,12,29,9,45,804.5,54.5,0.2,12.5,312.0,883.59,673.12
2016,12,29,10,0,827.0,57.0,0.2,13.0,345.0,907.71,686.99
2016,12,29,10,15,844.5,59.0,0.2,13.5,373.0,912.03,687.45
2016,12,29,10,30,862.0,61.0,0.2,14.0,401.0,923.56,692.89
2016,12,29,10,45,874.0,62.0,0.2,14.5,422.5,924.79,691.42
2016,12,29,11,0,886.0,63.0,0.2,15.0,444.0,922.37,687.81
2016,12,29,11,15,893.0,63.5,0.2,15.0,458.5,910.93,679.76
2016,12,29,11,30,900.0,64.0,0.2,15.0,473.0,895.88,669.62
2016,12,29,11,45,904.5,64.0,0.2,15.5,480.5,874.4,654.18
2016,12,29,12,0,909.0,64.0,0.2,16.0,488.0,849.49,636.67
2016,12,29,12,15,909.0,64.0,0.2,16.0,488.0,817.58,615.77
2016,12,29,12,30,909.0,64.0,0.2,16.0,488.0,782.7,592.87
2016,12,29,12,45,906.0,63.5,0.2,16.0,480.5,742.19,566.01
2016,12,29,13,0,903.0,63.0,0.2,16.0,473.0,699.25,537.07
2016,12,29,13,15,896.5,62.0,0.15,16.0,458.5,651.25,501.37
2016,12,29,13,30,890.0,61.0,0.1,16.0,444.0,601.54,463.62
2016,12,29,13,45,877.5,60.0,0.1,16.0,422.0,547.11,421.77
2016,12,29,14,0,865.0,59.0,0.1,16.0,400.0,492.04,378.05
2016,12,29,14,15,848.0,57.5,0.1,15.5,372.0,434.1,331.27
2016,12,29,14,30,831.0,56.0,0.1,15.0,344.0,377.58,283.8
2016,12,29,14,45,805.0,54.0,0.1,14.5,311.0,316.58,231.53
2016,12,29,15,0,779.0,52.0,0.1,14.0,278.0,257.6,179.89
2016,12,29,15,15,742.0,48.5,0.1,13.0,240.5,197.34,128.15
2016,12,29,15,30,705.0,45.0,0.1,12.0,203.0,141.02,82.04
2016,12,29,15,45,644.5,40.5,0.15,11.5,163.5,86.23,44.13
2016,12,29,16,0,584.0,36.0,0.2,11.0,124.0,38.79,28.75
2016,12,29,16,15,483.5,29.0,0.25,10.5,86.0,26.65,17.41
2016,12,29,16,30,383.0,22.0,0.3,10.0,48.0,20.1,7.88
2016,12,29,16,45,191.5,11.0,0.35,9.5,24.0,8.65,0.0
2016,12,29,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,184.5,11.5,0.85,7.0,24.0,159.36,0.0
2016,12,30,8,0,369.0,23.0,0.8,7.0,48.0,376.44,225.81
2016,12,30,8,15,471.0,30.0,0.65,7.5,85.5,494.02,390.27
2016,12,30,8,30,573.0,37.0,0.5,8.0,123.0,605.79,483.63
2016,12,30,8,45,634.5,42.0,0.35,9.0,163.0,680.46,539.28
2016,12,30,9,0,696.0,47.0,0.2,10.0,203.0,754.54,590.42
2016,12,30,9,15,733.5,50.5,0.2,10.0,240.5,802.77,624.89
2016,12,30,9,30,771.0,54.0,0.2,10.0,278.0,848.7,656.49
2016,12,30,9,45,797.5,56.0,0.2,10.5,311.5,879.25,675.25
2016,12,30,10,0,824.0,58.0,0.2,11.0,345.0,906.64,691.39
2016,12,30,10,15,841.0,60.0,0.2,11.5,372.5,921.43,698.75
2016,12,30,10,30,858.0,62.0,0.2,12.0,400.0,921.79,696.64
2016,12,30,10,45,867.5,63.5,0.2,12.5,421.5,921.49,694.36
2016,12,30,11,0,877.0,65.0,0.2,13.0,443.0,917.59,689.79
2016,12,30,11,15,883.5,66.0,0.2,13.0,457.0,906.59,681.98
2016,12,30,11,30,890.0,67.0,0.2,13.0,471.0,892.0,672.04
2016,12,30,11,45,890.5,68.0,0.2,13.5,478.0,868.63,655.21
2016,12,30,12,0,891.0,69.0,0.2,14.0,485.0,842.05,636.47
2016,12,30,12,15,890.0,69.0,0.2,14.0,484.5,809.89,615.21
2016,12,30,12,30,889.0,69.0,0.2,14.0,484.0,774.88,592.0
2016,12,30,12,45,880.5,69.5,0.25,14.0,475.5,732.29,564.18
2016,12,30,13,0,872.0,70.0,0.3,14.0,467.0,687.74,534.23
2016,12,30,13,15,864.0,69.0,0.3,14.0,452.0,645.21,502.51
2016,12,30,13,30,856.0,68.0,0.3,14.0,437.0,595.2,464.58
2016,12,30,13,45,835.5,68.5,0.35,14.0,414.5,538.78,421.33
2016,12,30,14,0,815.0,69.0,0.4,14.0,392.0,482.5,376.69
2016,12,30,14,15,795.5,67.0,0.4,13.5,364.0,424.6,329.42
2016,12,30,14,30,776.0,65.0,0.4,13.0,336.0,367.48,281.06
2016,12,30,14,45,732.5,65.0,0.4,12.5,301.0,305.63,228.05
2016,12,30,15,0,689.0,65.0,0.4,12.0,266.0,246.74,176.74
2016,12,30,15,15,647.0,60.5,0.4,11.5,229.5,189.18,126.9
2016,12,30,15,30,605.0,56.0,0.4,11.0,193.0,136.29,83.18
2016,12,30,15,45,523.5,51.5,0.4,10.5,153.5,85.2,47.71
2016,12,30,16,0,442.0,47.0,0.4,10.0,114.0,44.06,28.37
2016,12,30,16,15,337.0,37.0,0.4,9.5,79.0,30.42,20.81
2016,12,30,16,30,232.0,27.0,0.4,9.0,44.0,22.21,9.98
2016,12,30,16,45,116.0,13.5,0.4,9.0,22.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
